Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,3.6,4.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,1,7,45,172.5,15.0,3.55,5.5,30.5,52.42,0.0
2016,1,1,8,0,345.0,30.0,3.6,6.0,61.0,123.6,78.14
2016,1,1,8,15,442.0,38.5,3.65,6.0,100.0,177.28,130.95
2016,1,1,8,30,539.0,47.0,3.7,6.0,139.0,239.65,187.48
2016,1,1,8,45,597.0,53.0,3.75,6.5,180.0,292.66,236.52
2016,1,1,9,0,655.0,59.0,3.8,7.0,221.0,349.44,287.96
2016,1,1,9,15,694.0,63.0,3.8,7.0,259.0,398.56,332.66
2016,1,1,9,30,733.0,67.0,3.8,7.0,297.0,446.86,375.7
2016,1,1,9,45,759.5,70.0,3.8,7.5,331.0,490.37,413.04
2016,1,1,10,0,786.0,73.0,3.8,8.0,365.0,533.39,448.93
2016,1,1,10,15,804.0,75.5,3.75,8.0,393.0,570.03,479.52
2016,1,1,10,30,822.0,78.0,3.7,8.0,421.0,605.08,508.19
2016,1,1,10,45,833.0,79.5,3.65,8.5,442.5,632.68,529.47
2016,1,1,11,0,844.0,81.0,3.6,9.0,464.0,657.89,548.44
2016,1,1,11,15,851.5,82.0,3.5,9.0,479.0,677.6,563.61
2016,1,1,11,30,859.0,83.0,3.4,9.0,494.0,694.49,575.89
2016,1,1,11,45,861.5,84.0,3.3,9.0,501.0,704.96,583.13
2016,1,1,12,0,864.0,85.0,3.2,9.0,508.0,712.31,588.07
2016,1,1,12,15,864.0,84.5,3.1,9.0,507.5,713.03,588.06
2016,1,1,12,30,864.0,84.0,3.0,9.0,507.0,710.57,585.77
2016,1,1,12,45,864.5,82.5,2.9,9.5,500.0,704.14,579.53
2016,1,1,13,0,865.0,81.0,2.8,10.0,493.0,694.54,571.03
2016,1,1,13,15,857.0,80.0,2.65,10.0,477.5,676.69,556.98
2016,1,1,13,30,849.0,79.0,2.5,10.0,462.0,656.02,540.19
2016,1,1,13,45,838.5,77.0,2.45,10.0,439.5,629.97,519.56
2016,1,1,14,0,828.0,75.0,2.4,10.0,417.0,601.52,496.75
2016,1,1,14,15,809.0,72.5,2.35,10.0,388.0,565.34,467.45
2016,1,1,14,30,790.0,70.0,2.3,10.0,359.0,527.64,436.38
2016,1,1,14,45,764.5,67.0,2.25,10.0,325.0,484.76,400.43
2016,1,1,15,0,739.0,64.0,2.2,10.0,291.0,441.37,363.17
2016,1,1,15,15,699.5,60.0,2.15,9.5,252.0,390.42,319.45
2016,1,1,15,30,660.0,56.0,2.1,9.0,213.0,342.88,277.22
2016,1,1,15,45,599.5,50.0,2.05,9.0,172.5,285.2,225.47
2016,1,1,16,0,539.0,44.0,2.0,9.0,132.0,231.6,176.49
2016,1,1,16,15,439.0,35.5,2.05,9.0,93.0,169.17,120.93
2016,1,1,16,30,339.0,27.0,2.1,9.0,54.0,115.07,65.75
2016,1,1,16,45,169.5,13.5,2.15,9.0,27.0,42.93,0.0
2016,1,1,17,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,2,7,45,36.5,16.0,3.7,7.5,19.0,24.0,0.0
2016,1,2,8,0,73.0,32.0,3.8,8.0,38.0,57.84,36.22
2016,1,2,8,15,106.5,48.5,3.8,8.0,63.5,89.02,66.14
2016,1,2,8,30,140.0,65.0,3.8,8.0,89.0,123.14,96.71
2016,1,2,8,45,161.0,81.5,3.85,8.5,116.0,155.44,125.73
2016,1,2,9,0,182.0,98.0,3.9,9.0,143.0,189.3,155.77
2016,1,2,9,15,194.5,113.0,3.85,9.0,168.0,218.92,182.1
2016,1,2,9,30,207.0,128.0,3.8,9.0,193.0,249.11,208.48
2016,1,2,9,45,225.0,139.0,3.8,9.5,216.5,277.99,233.03
2016,1,2,10,0,243.0,150.0,3.8,10.0,240.0,307.54,257.71
2016,1,2,10,15,292.0,155.5,3.85,10.0,272.0,349.49,293.23
2016,1,2,10,30,341.0,161.0,3.9,10.0,304.0,393.33,329.92
2016,1,2,10,45,423.5,153.5,4.0,10.5,340.5,453.15,379.12
2016,1,2,11,0,506.0,146.0,4.1,11.0,377.0,507.58,423.47
2016,1,2,11,15,269.0,168.5,4.2,11.0,291.5,372.73,311.07
2016,1,2,11,30,32.0,191.0,4.3,11.0,206.0,223.07,182.98
2016,1,2,11,45,58.0,203.0,4.4,11.5,231.5,254.94,209.87
2016,1,2,12,0,84.0,215.0,4.5,12.0,257.0,287.17,236.48
2016,1,2,12,15,48.5,197.0,4.55,12.0,221.5,241.53,198.11
2016,1,2,12,30,13.0,179.0,4.6,12.0,186.0,189.22,154.04
2016,1,2,12,45,26.0,186.5,4.65,12.5,199.5,206.45,168.53
2016,1,2,13,0,39.0,194.0,4.7,13.0,213.0,231.31,189.07
2016,1,2,13,15,19.5,160.0,4.7,13.0,169.5,173.39,140.87
2016,1,2,13,30,0.0,126.0,4.7,13.0,126.0,124.5,99.77
2016,1,2,13,45,0.0,99.0,4.7,13.0,99.0,96.71,76.58
2016,1,2,14,0,0.0,72.0,4.7,13.0,72.0,69.61,53.78
2016,1,2,14,15,0.0,60.0,4.6,13.0,60.0,57.98,43.98
2016,1,2,14,30,0.0,48.0,4.5,13.0,48.0,46.36,34.13
2016,1,2,14,45,0.0,43.5,4.4,13.0,43.5,42.01,30.45
2016,1,2,15,0,0.0,39.0,4.3,13.0,39.0,37.65,26.73
2016,1,2,15,15,0.0,33.5,4.05,12.5,33.5,32.33,22.2
2016,1,2,15,30,0.0,28.0,3.8,12.0,28.0,27.02,17.62
2016,1,2,15,45,0.0,22.5,3.55,12.0,22.5,21.7,12.95
2016,1,2,16,0,0.0,17.0,3.3,12.0,17.0,16.39,8.25
2016,1,2,16,15,0.0,12.0,3.35,11.5,12.0,11.57,3.95
2016,1,2,16,30,0.0,7.0,3.4,11.0,7.0,6.74,0.0
2016,1,2,16,45,0.0,3.5,3.45,11.0,3.5,3.37,0.0
2016,1,2,17,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,5.3,9.5,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,6.1,9.5,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,5.85,9.5,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,5.5,4.2,9.5,5.5,5.3,0.0
2016,1,3,8,0,0.0,11.0,4.1,10.0,11.0,10.6,2.4
2016,1,3,8,15,0.0,18.0,4.0,10.0,18.0,17.36,8.89
2016,1,3,8,30,0.0,25.0,3.9,10.0,25.0,24.12,14.97
2016,1,3,8,45,0.0,32.5,3.8,10.5,32.5,31.37,21.38
2016,1,3,9,0,0.0,40.0,3.7,11.0,40.0,38.62,27.72
2016,1,3,9,15,0.0,47.0,3.6,11.0,47.0,45.4,33.63
2016,1,3,9,30,0.0,54.0,3.5,11.0,54.0,52.17,39.49
2016,1,3,9,45,0.0,60.0,3.4,11.5,60.0,57.98,44.37
2016,1,3,10,0,0.0,66.0,3.3,12.0,66.0,63.79,49.19
2016,1,3,10,15,0.0,96.0,3.35,12.0,96.0,93.99,74.78
2016,1,3,10,30,0.0,126.0,3.4,12.0,126.0,125.06,100.83
2016,1,3,10,45,0.0,115.5,3.5,12.0,115.5,113.73,91.15
2016,1,3,11,0,0.0,105.0,3.6,12.0,105.0,102.69,81.78
2016,1,3,11,15,0.0,102.0,3.8,12.0,102.0,99.52,79.05
2016,1,3,11,30,0.0,99.0,4.0,12.0,99.0,96.4,76.37
2016,1,3,11,45,18.5,149.5,4.2,12.5,159.0,161.54,131.21
2016,1,3,12,0,37.0,200.0,4.4,13.0,219.0,236.84,193.34
2016,1,3,12,15,20.0,183.0,4.4,13.0,193.5,198.4,161.17
2016,1,3,12,30,3.0,166.0,4.4,13.0,168.0,168.2,135.79
2016,1,3,12,45,207.0,172.5,4.4,13.0,272.0,339.83,282.09
2016,1,3,13,0,411.0,179.0,4.4,13.0,376.0,493.9,408.76
2016,1,3,13,15,296.5,189.5,4.05,13.0,329.5,415.28,342.76
2016,1,3,13,30,182.0,200.0,3.7,13.0,283.0,339.71,279.69
2016,1,3,13,45,146.0,190.5,3.35,13.5,255.0,302.65,248.6
2016,1,3,14,0,110.0,181.0,3.0,14.0,227.0,266.75,218.31
2016,1,3,14,15,55.0,140.0,2.65,14.0,163.0,178.28,145.07
2016,1,3,14,30,0.0,99.0,2.3,14.0,99.0,97.47,77.04
2016,1,3,14,45,0.0,89.0,2.0,14.0,89.0,87.42,68.77
2016,1,3,15,0,0.0,79.0,1.7,14.0,79.0,77.41,60.36
2016,1,3,15,15,0.0,68.5,1.55,13.5,68.5,66.92,51.57
2016,1,3,15,30,0.0,58.0,1.4,13.0,58.0,56.46,42.67
2016,1,3,15,45,0.0,46.5,1.3,13.0,46.5,44.97,32.7
2016,1,3,16,0,0.0,35.0,1.2,13.0,35.0,33.8,22.92
2016,1,3,16,15,0.0,24.5,1.3,12.5,24.5,23.65,13.97
2016,1,3,16,30,0.0,14.0,1.4,12.0,14.0,13.5,4.37
2016,1,3,16,45,0.0,7.0,1.5,12.0,7.0,6.75,0.0
2016,1,3,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,5.8,11.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,4,7,45,183.0,13.5,5.05,12.5,29.5,52.07,0.0
2016,1,4,8,0,366.0,27.0,5.1,13.0,59.0,124.55,75.8
2016,1,4,8,15,458.5,34.0,5.15,13.0,97.0,176.08,126.27
2016,1,4,8,30,551.0,41.0,5.2,13.0,135.0,235.96,179.92
2016,1,4,8,45,608.0,45.5,5.3,13.0,174.5,285.7,226.05
2016,1,4,9,0,665.0,50.0,5.4,13.0,214.0,340.97,276.28
2016,1,4,9,15,587.0,70.0,5.5,13.0,232.0,357.07,293.91
2016,1,4,9,30,509.0,90.0,5.6,13.0,250.0,363.3,301.77
2016,1,4,9,45,516.5,99.0,5.7,13.5,277.0,395.79,329.78
2016,1,4,10,0,524.0,108.0,5.8,14.0,304.0,424.59,354.05
2016,1,4,10,15,442.0,133.5,5.9,14.0,307.5,420.58,350.57
2016,1,4,10,30,360.0,159.0,6.0,14.0,311.0,402.89,335.51
2016,1,4,10,45,244.0,180.5,6.15,14.0,285.5,361.44,299.97
2016,1,4,11,0,128.0,202.0,6.3,14.0,260.0,306.63,252.81
2016,1,4,11,15,173.5,207.0,6.4,14.0,288.5,344.82,285.1
2016,1,4,11,30,219.0,212.0,6.5,14.0,317.0,383.82,317.75
2016,1,4,11,45,337.5,194.5,6.6,14.5,359.5,456.35,378.38
2016,1,4,12,0,456.0,177.0,6.7,15.0,402.0,530.25,439.08
2016,1,4,12,15,391.5,190.0,6.75,14.5,383.5,491.68,407.69
2016,1,4,12,30,327.0,203.0,6.8,14.0,365.0,460.54,382.04
2016,1,4,12,45,163.5,162.5,6.9,14.0,243.5,290.13,240.7
2016,1,4,13,0,0.0,122.0,7.0,14.0,122.0,119.97,95.48
2016,1,4,13,15,0.0,124.5,7.0,14.0,124.5,122.69,97.93
2016,1,4,13,30,0.0,127.0,7.0,14.0,127.0,125.48,100.36
2016,1,4,13,45,0.0,120.0,7.0,14.0,120.0,118.4,94.55
2016,1,4,14,0,0.0,113.0,7.0,14.0,113.0,111.37,88.77
2016,1,4,14,15,0.0,101.0,6.75,14.0,101.0,99.16,78.61
2016,1,4,14,30,0.0,89.0,6.5,14.0,89.0,87.02,68.46
2016,1,4,14,45,0.0,80.5,6.3,14.0,80.5,78.55,61.36
2016,1,4,15,0,0.0,72.0,6.1,14.0,72.0,70.1,54.22
2016,1,4,15,15,0.0,62.5,5.95,13.5,62.5,60.65,46.26
2016,1,4,15,30,0.0,53.0,5.8,13.0,53.0,51.23,38.21
2016,1,4,15,45,0.0,43.0,5.7,13.0,43.0,41.53,29.76
2016,1,4,16,0,0.0,33.0,5.6,13.0,33.0,31.86,21.26
2016,1,4,16,15,0.0,23.5,5.55,13.0,23.5,22.68,13.12
2016,1,4,16,30,0.0,14.0,5.5,13.0,14.0,13.5,4.48
2016,1,4,16,45,0.0,7.0,5.5,13.0,7.0,6.75,0.0
2016,1,4,17,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,7.0,4.45,11.5,7.0,6.75,0.0
2016,1,5,8,0,0.0,14.0,4.7,12.0,14.0,13.5,4.52
2016,1,5,8,15,0.0,23.0,4.8,12.0,23.0,22.2,12.8
2016,1,5,8,30,0.0,32.0,4.9,12.0,32.0,30.89,20.55
2016,1,5,8,45,0.0,42.0,5.0,12.0,42.0,40.57,29.07
2016,1,5,9,0,0.0,52.0,5.1,12.0,52.0,50.24,37.54
2016,1,5,9,15,0.0,61.0,5.1,12.0,61.0,59.1,45.22
2016,1,5,9,30,0.0,70.0,5.1,12.0,70.0,68.03,52.89
2016,1,5,9,45,0.0,77.5,5.1,12.0,77.5,75.44,59.19
2016,1,5,10,0,0.0,85.0,5.1,12.0,85.0,82.89,65.46
2016,1,5,10,15,0.0,72.5,5.15,12.0,72.5,70.09,54.48
2016,1,5,10,30,0.0,60.0,5.2,12.0,60.0,57.98,44.08
2016,1,5,10,45,0.0,41.0,5.3,12.0,41.0,39.6,28.33
2016,1,5,11,0,0.0,22.0,5.4,12.0,22.0,21.24,12.58
2016,1,5,11,15,0.0,52.5,5.5,12.0,52.5,50.73,37.76
2016,1,5,11,30,0.0,83.0,5.6,12.0,83.0,80.28,62.8
2016,1,5,11,45,0.0,46.5,5.7,12.0,46.5,44.93,32.74
2016,1,5,12,0,0.0,10.0,5.8,12.0,10.0,9.65,2.61
2016,1,5,12,15,0.0,10.0,5.8,12.0,10.0,9.65,2.61
2016,1,5,12,30,0.0,10.0,5.8,12.0,10.0,9.65,2.61
2016,1,5,12,45,0.0,82.0,5.8,12.0,82.0,79.31,61.96
2016,1,5,13,0,0.0,154.0,5.8,12.0,154.0,153.48,124.36
2016,1,5,13,15,5.5,160.0,5.7,12.0,163.0,163.83,133.2
2016,1,5,13,30,11.0,166.0,5.6,12.0,172.0,174.19,142.11
2016,1,5,13,45,5.5,88.5,5.55,12.0,91.5,89.48,70.89
2016,1,5,14,0,0.0,11.0,5.5,12.0,11.0,10.61,3.47
2016,1,5,14,15,54.0,84.5,5.45,12.0,105.0,121.91,99.75
2016,1,5,14,30,108.0,158.0,5.4,12.0,199.0,234.58,194.86
2016,1,5,14,45,101.5,145.0,5.4,12.0,180.5,213.52,176.86
2016,1,5,15,0,95.0,132.0,5.4,12.0,162.0,192.73,159.09
2016,1,5,15,15,339.5,98.0,5.15,12.0,185.5,273.96,226.64
2016,1,5,15,30,584.0,64.0,4.9,12.0,209.0,326.08,265.44
2016,1,5,15,45,516.0,58.5,4.7,12.0,170.0,268.8,213.91
2016,1,5,16,0,448.0,53.0,4.5,12.0,131.0,216.24,166.36
2016,1,5,16,15,350.5,43.5,4.25,12.0,94.0,156.59,113.95
2016,1,5,16,30,253.0,34.0,4.0,12.0,57.0,106.28,67.13
2016,1,5,16,45,126.5,17.0,3.75,12.0,28.5,45.44,0.0
2016,1,5,17,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,7.35,11.5,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,8.05,11.5,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,9.45,11.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,9.0,11.5,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,8.25,12.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,8.5,6.45,13.0,8.5,8.2,0.0
2016,1,6,8,0,0.0,17.0,6.3,13.0,17.0,16.4,6.66
2016,1,6,8,15,0.0,30.0,6.3,13.0,30.0,28.97,18.32
2016,1,6,8,30,0.0,43.0,6.3,13.0,43.0,41.89,29.71
2016,1,6,8,45,0.0,54.5,6.3,13.0,54.5,53.36,39.8
2016,1,6,9,0,0.0,66.0,6.3,13.0,66.0,64.83,49.81
2016,1,6,9,15,0.0,79.0,6.35,13.0,79.0,77.93,61.08
2016,1,6,9,30,0.0,92.0,6.4,13.0,92.0,91.07,72.28
2016,1,6,9,45,0.0,102.5,6.5,13.0,102.5,101.59,81.16
2016,1,6,10,0,0.0,113.0,6.6,13.0,113.0,112.16,90.01
2016,1,6,10,15,15.5,140.0,6.7,12.5,146.5,149.66,122.02
2016,1,6,10,30,31.0,167.0,6.8,12.0,180.0,194.83,160.35
2016,1,6,10,45,256.0,161.0,6.95,12.0,278.0,346.91,291.68
2016,1,6,11,0,481.0,155.0,7.1,12.0,376.0,502.4,422.87
2016,1,6,11,15,392.5,178.5,7.0,12.0,362.5,476.64,399.66
2016,1,6,11,30,304.0,202.0,6.9,12.0,349.0,439.36,367.35
2016,1,6,11,45,286.0,208.5,6.85,12.5,348.5,437.0,364.28
2016,1,6,12,0,268.0,215.0,6.8,13.0,348.0,433.36,360.09
2016,1,6,12,15,147.5,205.5,6.65,13.0,278.5,329.27,272.64
2016,1,6,12,30,27.0,196.0,6.5,13.0,209.0,217.35,177.39
2016,1,6,12,45,48.5,203.0,6.35,13.0,226.5,248.16,203.56
2016,1,6,13,0,70.0,210.0,6.2,13.0,244.0,271.01,222.93
2016,1,6,13,15,62.5,201.5,6.15,13.0,231.5,255.67,210.19
2016,1,6,13,30,55.0,193.0,6.1,13.0,219.0,240.47,197.61
2016,1,6,13,45,138.0,186.5,6.05,13.0,247.0,293.31,243.29
2016,1,6,14,0,221.0,180.0,6.0,13.0,275.0,334.8,278.92
2016,1,6,14,15,145.5,168.5,5.9,12.5,229.0,271.48,225.69
2016,1,6,14,30,70.0,157.0,5.8,12.0,183.0,205.77,170.12
2016,1,6,14,45,61.5,143.5,5.75,12.0,165.0,184.65,152.31
2016,1,6,15,0,53.0,130.0,5.7,12.0,147.0,164.06,134.76
2016,1,6,15,15,46.0,114.0,5.55,11.5,127.5,141.82,115.89
2016,1,6,15,30,39.0,98.0,5.4,11.0,108.0,120.12,97.22
2016,1,6,15,45,27.5,81.0,5.25,11.0,87.5,96.1,76.26
2016,1,6,16,0,16.0,64.0,5.1,11.0,67.0,73.06,56.1
2016,1,6,16,15,8.0,46.5,5.05,11.0,48.0,49.36,35.37
2016,1,6,16,30,0.0,29.0,5.0,11.0,29.0,28.85,16.76
2016,1,6,16,45,0.0,14.5,4.95,11.0,14.5,14.0,0.0
2016,1,6,17,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,7,45,107.0,17.5,2.15,10.5,27.0,41.76,0.0
2016,1,7,8,0,214.0,35.0,2.2,11.0,54.0,97.59,61.1
2016,1,7,8,15,310.5,46.0,2.3,11.0,90.5,146.59,106.85
2016,1,7,8,30,407.0,57.0,2.4,11.0,127.0,205.22,157.97
2016,1,7,8,45,496.5,60.5,2.5,11.0,168.5,262.05,208.17
2016,1,7,9,0,586.0,64.0,2.6,11.0,210.0,325.31,263.61
2016,1,7,9,15,626.5,68.5,2.6,11.0,247.0,373.36,306.21
2016,1,7,9,30,667.0,73.0,2.6,11.0,284.0,422.97,349.14
2016,1,7,9,45,721.5,70.0,2.6,11.0,321.0,470.67,389.78
2016,1,7,10,0,776.0,67.0,2.6,11.0,358.0,522.06,432.46
2016,1,7,10,15,794.0,69.0,2.55,11.0,386.5,558.38,462.0
2016,1,7,10,30,812.0,71.0,2.5,11.0,415.0,593.18,489.74
2016,1,7,10,45,823.0,73.0,2.5,11.5,437.0,621.71,511.32
2016,1,7,11,0,834.0,75.0,2.5,12.0,459.0,647.91,530.69
2016,1,7,11,15,841.5,76.0,2.5,12.0,474.0,668.09,545.79
2016,1,7,11,30,849.0,77.0,2.5,12.0,489.0,685.48,558.39
2016,1,7,11,45,852.5,77.0,2.5,12.0,497.0,696.02,565.87
2016,1,7,12,0,856.0,77.0,2.5,12.0,505.0,703.48,571.2
2016,1,7,12,15,856.0,77.0,2.55,12.0,505.0,705.34,572.74
2016,1,7,12,30,856.0,77.0,2.6,12.0,505.0,704.04,572.07
2016,1,7,12,45,856.0,76.0,2.7,12.0,498.5,698.43,568.56
2016,1,7,13,0,856.0,75.0,2.8,12.0,492.0,689.68,562.79
2016,1,7,13,15,849.0,74.0,2.85,12.0,477.5,673.06,550.87
2016,1,7,13,30,842.0,73.0,2.9,12.0,463.0,653.62,536.66
2016,1,7,13,45,833.5,71.0,2.95,12.0,442.0,629.34,517.92
2016,1,7,14,0,825.0,69.0,3.0,12.0,421.0,602.59,496.91
2016,1,7,14,15,808.5,67.0,2.9,12.0,393.0,568.73,469.38
2016,1,7,14,30,792.0,65.0,2.8,12.0,365.0,533.2,440.03
2016,1,7,14,45,770.5,62.0,2.75,12.0,332.5,492.43,406.02
2016,1,7,15,0,749.0,59.0,2.7,12.0,300.0,450.85,370.51
2016,1,7,15,15,714.0,55.5,2.5,11.5,262.0,401.94,328.51
2016,1,7,15,30,679.0,52.0,2.3,11.0,224.0,353.89,286.1
2016,1,7,15,45,627.5,47.0,2.1,11.0,184.5,299.19,236.93
2016,1,7,16,0,576.0,42.0,1.9,11.0,145.0,247.59,189.62
2016,1,7,16,15,488.5,35.0,1.85,11.0,105.5,189.1,137.35
2016,1,7,16,30,401.0,28.0,1.8,11.0,66.0,136.56,87.78
2016,1,7,16,45,200.5,14.0,1.75,11.0,33.0,58.03,0.0
2016,1,7,17,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,7.5,1.4,10.0,7.5,7.23,0.0
2016,1,8,8,0,0.0,15.0,1.5,10.0,15.0,14.47,5.4
2016,1,8,8,15,0.0,25.0,1.6,10.0,25.0,24.13,14.61
2016,1,8,8,30,0.0,35.0,1.7,10.0,35.0,33.8,23.27
2016,1,8,8,45,0.0,45.5,1.8,10.0,45.5,43.96,32.28
2016,1,8,9,0,0.0,56.0,1.9,10.0,56.0,54.31,41.39
2016,1,8,9,15,0.0,65.5,1.85,10.0,65.5,63.72,49.59
2016,1,8,9,30,0.0,75.0,1.8,10.0,75.0,73.17,57.71
2016,1,8,9,45,0.0,83.0,1.75,10.5,83.0,81.08,64.32
2016,1,8,10,0,0.0,91.0,1.7,11.0,91.0,89.04,70.87
2016,1,8,10,15,5.0,122.5,1.65,11.0,124.5,124.62,100.91
2016,1,8,10,30,10.0,154.0,1.6,11.0,158.0,161.07,131.22
2016,1,8,10,45,5.0,153.0,1.6,11.0,155.0,156.45,127.0
2016,1,8,11,0,0.0,152.0,1.6,11.0,152.0,151.75,122.82
2016,1,8,11,15,2.5,159.5,1.65,11.0,161.0,161.14,130.58
2016,1,8,11,30,5.0,167.0,1.7,11.0,170.0,170.66,138.41
2016,1,8,11,45,54.5,195.0,1.75,11.5,223.0,243.11,198.78
2016,1,8,12,0,104.0,223.0,1.8,12.0,276.0,310.54,253.57
2016,1,8,12,15,117.0,224.5,1.85,12.0,283.5,329.78,268.91
2016,1,8,12,30,130.0,226.0,1.9,12.0,291.0,340.62,277.84
2016,1,8,12,45,197.0,218.0,2.0,12.0,315.5,378.0,309.4
2016,1,8,13,0,264.0,210.0,2.1,12.0,340.0,422.03,345.62
2016,1,8,13,15,254.0,205.0,2.1,12.0,326.5,406.3,332.88
2016,1,8,13,30,244.0,200.0,2.1,12.0,313.0,389.98,319.95
2016,1,8,13,45,175.0,193.0,2.15,12.0,272.5,325.14,267.25
2016,1,8,14,0,106.0,186.0,2.2,12.0,232.0,263.55,216.52
2016,1,8,14,15,53.0,147.0,2.2,12.0,170.0,185.07,151.53
2016,1,8,14,30,0.0,108.0,2.2,12.0,108.0,106.69,85.35
2016,1,8,14,45,0.0,98.0,2.25,12.0,98.0,96.64,77.09
2016,1,8,15,0,0.0,88.0,2.3,12.0,88.0,86.63,68.68
2016,1,8,15,15,0.0,76.5,2.15,12.0,76.5,75.09,58.86
2016,1,8,15,30,0.0,65.0,2.0,12.0,65.0,63.58,48.97
2016,1,8,15,45,0.0,53.5,1.9,12.0,53.5,52.1,38.99
2016,1,8,16,0,0.0,42.0,1.8,12.0,42.0,40.63,28.93
2016,1,8,16,15,0.0,30.5,1.85,11.5,30.5,29.45,19.07
2016,1,8,16,30,0.0,19.0,1.9,11.0,19.0,18.33,8.93
2016,1,8,16,45,0.0,9.5,2.0,11.0,9.5,9.16,0.0
2016,1,8,17,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,9,7,45,47.5,16.0,5.6,11.5,20.0,27.21,0.0
2016,1,9,8,0,95.0,32.0,5.7,12.0,40.0,62.32,38.48
2016,1,9,8,15,133.0,48.0,5.7,12.0,67.0,95.11,69.49
2016,1,9,8,30,171.0,64.0,5.7,12.0,94.0,131.34,101.64
2016,1,9,8,45,191.0,80.5,5.7,12.0,122.0,164.74,131.81
2016,1,9,9,0,211.0,97.0,5.7,12.0,150.0,199.58,162.96
2016,1,9,9,15,225.5,112.0,5.55,12.0,176.5,231.43,191.18
2016,1,9,9,30,240.0,127.0,5.4,12.0,203.0,263.95,219.5
2016,1,9,9,45,235.5,140.5,5.25,12.0,222.0,285.17,237.81
2016,1,9,10,0,231.0,154.0,5.1,12.0,241.0,305.49,254.93
2016,1,9,10,15,153.0,167.5,4.85,12.0,227.0,274.39,228.14
2016,1,9,10,30,75.0,181.0,4.6,12.0,213.0,238.1,196.52
2016,1,9,10,45,98.5,193.0,4.4,12.0,237.5,267.98,221.51
2016,1,9,11,0,122.0,205.0,4.2,12.0,262.0,306.16,252.87
2016,1,9,11,15,119.0,211.5,3.9,12.0,268.5,313.26,258.08
2016,1,9,11,30,116.0,218.0,3.6,12.0,275.0,319.95,263.05
2016,1,9,11,45,77.0,211.5,3.3,12.5,249.5,277.83,227.27
2016,1,9,12,0,38.0,205.0,3.0,13.0,224.0,242.92,197.33
2016,1,9,12,15,24.0,192.5,2.75,13.0,204.5,211.28,171.17
2016,1,9,12,30,10.0,180.0,2.5,13.0,185.0,187.83,151.58
2016,1,9,12,45,31.5,193.5,2.25,13.0,209.5,225.18,182.68
2016,1,9,13,0,53.0,207.0,2.0,13.0,234.0,255.63,207.68
2016,1,9,13,15,85.5,207.0,1.8,13.0,248.0,277.71,226.12
2016,1,9,13,30,118.0,207.0,1.6,13.0,262.0,306.3,249.45
2016,1,9,13,45,92.5,194.5,1.4,13.0,236.5,266.16,216.56
2016,1,9,14,0,67.0,182.0,1.2,13.0,211.0,234.47,190.54
2016,1,9,14,15,39.0,161.5,1.05,13.0,178.0,193.19,156.6
2016,1,9,14,30,11.0,141.0,0.9,13.0,145.0,148.26,119.41
2016,1,9,14,45,8.5,129.5,0.75,13.0,132.5,134.94,108.54
2016,1,9,15,0,6.0,118.0,0.6,13.0,120.0,121.84,97.67
2016,1,9,15,15,3.0,104.0,0.55,13.0,105.0,106.01,84.45
2016,1,9,15,30,0.0,90.0,0.5,13.0,90.0,90.47,71.35
2016,1,9,15,45,0.0,74.0,0.45,13.0,74.0,74.17,57.43
2016,1,9,16,0,0.0,58.0,0.4,13.0,58.0,57.88,43.34
2016,1,9,16,15,0.0,42.5,0.45,13.0,42.5,42.1,29.55
2016,1,9,16,30,0.0,27.0,0.5,13.0,27.0,26.22,15.25
2016,1,9,16,45,0.0,13.5,0.6,13.0,13.5,13.03,0.0
2016,1,9,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,10,7,45,151.0,15.5,3.4,10.0,29.0,48.03,0.0
2016,1,10,8,0,302.0,31.0,3.6,10.0,58.0,112.85,70.6
2016,1,10,8,15,395.5,40.0,3.7,10.0,96.0,164.02,119.46
2016,1,10,8,30,489.0,49.0,3.8,10.0,134.0,223.77,172.71
2016,1,10,8,45,552.0,55.0,3.9,10.5,174.5,276.81,220.8
2016,1,10,9,0,615.0,61.0,4.0,11.0,215.0,334.28,271.98
2016,1,10,9,15,653.5,65.5,4.0,11.0,253.0,382.78,315.51
2016,1,10,9,30,692.0,70.0,4.0,11.0,291.0,432.68,359.2
2016,1,10,9,45,590.0,93.5,4.0,11.5,296.5,430.03,358.03
2016,1,10,10,0,488.0,117.0,4.0,12.0,302.0,415.76,346.39
2016,1,10,10,15,386.0,145.5,3.85,12.0,298.5,401.94,334.44
2016,1,10,10,30,284.0,174.0,3.7,12.0,295.0,374.01,310.42
2016,1,10,10,45,257.0,187.5,3.6,12.5,301.5,378.59,313.03
2016,1,10,11,0,230.0,201.0,3.5,13.0,308.0,373.44,307.64
2016,1,10,11,15,342.0,188.0,3.3,13.0,353.0,446.48,367.84
2016,1,10,11,30,454.0,175.0,3.1,13.0,398.0,522.77,428.99
2016,1,10,11,45,340.5,199.0,2.95,13.0,368.0,465.8,381.44
2016,1,10,12,0,227.0,223.0,2.8,13.0,338.0,406.24,331.91
2016,1,10,12,15,224.0,224.0,2.75,13.0,338.0,405.76,331.63
2016,1,10,12,30,221.0,225.0,2.7,13.0,338.0,404.54,330.51
2016,1,10,12,45,112.0,196.0,2.65,13.5,253.0,292.96,238.86
2016,1,10,13,0,3.0,167.0,2.6,14.0,168.0,169.1,135.43
2016,1,10,13,15,1.5,118.0,2.55,14.0,118.5,116.81,92.64
2016,1,10,13,30,0.0,69.0,2.5,14.0,69.0,66.71,50.88
2016,1,10,13,45,0.0,74.0,2.5,14.0,74.0,71.55,55.06
2016,1,10,14,0,0.0,79.0,2.5,14.0,79.0,76.39,59.22
2016,1,10,14,15,0.0,60.5,2.45,13.5,60.5,58.47,44.25
2016,1,10,14,30,0.0,42.0,2.4,13.0,42.0,40.56,29.16
2016,1,10,14,45,0.0,38.0,2.4,13.0,38.0,36.69,25.9
2016,1,10,15,0,0.0,34.0,2.4,13.0,34.0,32.82,22.61
2016,1,10,15,15,0.0,30.0,2.3,13.0,30.0,28.95,19.29
2016,1,10,15,30,0.0,26.0,2.2,13.0,26.0,25.09,15.94
2016,1,10,15,45,0.0,21.5,2.15,13.0,21.5,20.74,12.14
2016,1,10,16,0,0.0,17.0,2.1,13.0,17.0,16.39,8.31
2016,1,10,16,15,0.0,12.5,2.15,12.5,12.5,12.05,4.48
2016,1,10,16,30,0.0,8.0,2.2,12.0,8.0,7.71,0.55
2016,1,10,16,45,0.0,4.0,2.3,12.0,4.0,3.85,0.0
2016,1,10,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,7,45,47.5,16.0,3.1,12.0,20.0,27.18,0.0
2016,1,11,8,0,95.0,32.0,3.1,12.0,40.0,62.11,38.64
2016,1,11,8,15,130.5,48.0,3.15,12.0,66.5,94.23,68.86
2016,1,11,8,30,166.0,64.0,3.2,12.0,93.0,129.56,100.14
2016,1,11,8,45,186.0,80.5,3.25,12.5,121.0,162.78,129.69
2016,1,11,9,0,206.0,97.0,3.3,13.0,149.0,197.45,160.06
2016,1,11,9,15,219.0,112.0,3.25,13.0,175.5,228.46,187.22
2016,1,11,9,30,232.0,127.0,3.2,13.0,202.0,260.05,214.36
2016,1,11,9,45,241.0,140.0,3.15,13.0,225.5,287.63,237.72
2016,1,11,10,0,250.0,153.0,3.1,13.0,249.0,315.23,260.68
2016,1,11,10,15,150.0,164.5,3.0,13.0,223.5,269.17,221.85
2016,1,11,10,30,50.0,176.0,2.9,13.0,198.0,216.64,176.91
2016,1,11,10,45,25.0,161.5,2.85,13.5,172.5,178.36,144.58
2016,1,11,11,0,0.0,147.0,2.8,14.0,147.0,146.29,117.12
2016,1,11,11,15,0.0,136.5,2.75,14.0,136.5,135.0,107.73
2016,1,11,11,30,0.0,126.0,2.7,14.0,126.0,123.94,98.5
2016,1,11,11,45,0.0,142.5,2.65,14.0,142.5,140.99,112.54
2016,1,11,12,0,0.0,159.0,2.6,14.0,159.0,158.24,126.63
2016,1,11,12,15,7.5,173.5,2.55,14.0,177.5,178.96,143.78
2016,1,11,12,30,15.0,188.0,2.5,14.0,196.0,199.89,161.01
2016,1,11,12,45,133.0,202.0,2.45,14.5,268.0,314.85,256.5
2016,1,11,13,0,251.0,216.0,2.4,15.0,340.0,421.06,341.6
2016,1,11,13,15,187.0,213.0,2.35,15.0,304.0,362.5,293.89
2016,1,11,13,30,123.0,210.0,2.3,15.0,268.0,313.35,253.82
2016,1,11,13,45,73.5,189.5,2.25,15.0,223.5,248.0,200.82
2016,1,11,14,0,24.0,169.0,2.2,15.0,179.0,185.87,149.65
2016,1,11,14,15,388.0,120.5,2.1,15.0,272.5,379.94,312.67
2016,1,11,14,30,752.0,72.0,2.0,15.0,366.0,525.7,428.12
2016,1,11,14,45,730.0,69.0,1.95,15.0,334.0,485.84,394.42
