Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,0,708.0,66.0,1.9,15.0,302.0,445.28,360.69
2016,1,11,15,15,673.0,62.0,1.75,14.5,265.0,398.78,321.73
2016,1,11,15,30,638.0,58.0,1.6,14.0,228.0,351.57,281.2
2016,1,11,15,45,584.5,53.0,1.45,14.0,188.5,297.37,233.78
2016,1,11,16,0,531.0,48.0,1.3,14.0,149.0,246.57,188.43
2016,1,11,16,15,448.5,40.5,1.25,14.0,110.5,188.27,137.51
2016,1,11,16,30,366.0,33.0,1.2,14.0,72.0,137.2,91.74
2016,1,11,16,45,229.0,21.5,1.2,14.0,42.0,75.47,25.56
2016,1,11,17,0,92.0,10.0,1.2,14.0,12.0,23.57,0.0
2016,1,11,17,15,46.0,5.0,1.2,13.5,6.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,12,7,45,171.0,14.5,3.65,10.5,30.0,50.55,0.0
2016,1,12,8,0,342.0,29.0,3.6,11.0,60.0,119.97,75.03
2016,1,12,8,15,433.5,37.0,3.5,11.0,98.5,171.44,124.16
2016,1,12,8,30,525.0,45.0,3.4,11.0,137.0,231.32,177.58
2016,1,12,8,45,582.0,50.5,3.35,11.5,177.5,283.24,224.74
2016,1,12,9,0,639.0,56.0,3.3,12.0,218.0,339.07,274.33
2016,1,12,9,15,676.5,60.0,3.15,12.0,256.0,385.91,316.12
2016,1,12,9,30,714.0,64.0,3.0,12.0,294.0,435.83,359.23
2016,1,12,9,45,456.5,111.5,2.95,12.5,264.5,376.95,311.75
2016,1,12,10,0,199.0,159.0,2.9,13.0,235.0,286.89,236.53
2016,1,12,10,15,242.5,167.0,2.95,13.0,267.0,334.18,276.04
2016,1,12,10,30,286.0,175.0,3.0,13.0,299.0,376.82,311.01
2016,1,12,10,45,375.5,168.5,3.05,13.5,339.5,434.01,357.56
2016,1,12,11,0,465.0,162.0,3.1,14.0,380.0,502.52,411.98
2016,1,12,11,15,455.0,170.5,3.1,14.0,390.0,513.36,419.82
2016,1,12,11,30,445.0,179.0,3.1,14.0,400.0,522.21,426.33
2016,1,12,11,45,400.5,192.0,3.15,14.0,393.0,509.61,415.6
2016,1,12,12,0,356.0,205.0,3.2,14.0,386.0,486.81,397.11
2016,1,12,12,15,395.0,197.0,3.2,14.0,398.5,506.62,413.55
2016,1,12,12,30,434.0,189.0,3.2,14.0,411.0,533.74,435.14
2016,1,12,12,45,290.0,207.0,3.25,14.5,354.5,441.01,359.29
2016,1,12,13,0,146.0,225.0,3.3,15.0,298.0,349.72,283.73
2016,1,12,13,15,109.5,215.0,3.3,15.0,269.0,303.61,246.63
2016,1,12,13,30,73.0,205.0,3.3,15.0,240.0,266.24,215.97
2016,1,12,13,45,38.0,178.0,3.35,15.0,196.5,211.5,171.08
2016,1,12,14,0,3.0,151.0,3.4,15.0,153.0,153.02,122.56
2016,1,12,14,15,16.5,152.5,3.45,14.5,159.5,163.39,131.96
2016,1,12,14,30,30.0,154.0,3.5,14.0,166.0,179.05,145.55
2016,1,12,14,45,26.0,141.0,3.6,14.0,151.0,162.12,131.55
2016,1,12,15,0,22.0,128.0,3.7,14.0,136.0,140.7,113.73
2016,1,12,15,15,17.5,113.5,3.75,14.0,119.5,123.01,98.85
2016,1,12,15,30,13.0,99.0,3.8,14.0,103.0,105.7,84.13
2016,1,12,15,45,6.5,83.0,3.9,14.0,85.0,86.33,67.56
2016,1,12,16,0,0.0,67.0,4.0,14.0,67.0,67.55,51.38
2016,1,12,16,15,0.0,50.0,4.1,13.5,50.0,50.16,36.28
2016,1,12,16,30,0.0,33.0,4.2,13.0,33.0,32.65,20.78
2016,1,12,16,45,0.0,19.5,4.3,13.0,19.5,18.86,4.7
2016,1,12,17,0,0.0,6.0,4.4,13.0,6.0,5.9,0.0
2016,1,12,17,15,0.0,3.0,4.5,13.0,3.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,4.75,13.5,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,8.65,14.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,8.45,14.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,8.15,14.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,6.3,13.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,13,7,45,138.5,16.5,5.6,13.5,29.5,46.94,0.0
2016,1,13,8,0,277.0,33.0,5.8,14.0,59.0,108.9,68.3
2016,1,13,8,15,375.5,42.5,5.9,14.0,97.5,161.02,116.31
2016,1,13,8,30,474.0,52.0,6.0,14.0,136.0,222.24,170.07
2016,1,13,8,45,534.5,59.0,6.15,14.0,176.5,275.06,218.08
2016,1,13,9,0,595.0,66.0,6.3,14.0,217.0,332.16,269.34
2016,1,13,9,15,636.0,70.5,6.4,14.0,255.5,381.34,313.58
2016,1,13,9,30,677.0,75.0,6.5,14.0,294.0,432.17,358.35
2016,1,13,9,45,697.5,80.5,6.65,14.5,327.5,474.41,394.57
2016,1,13,10,0,718.0,86.0,6.8,15.0,361.0,516.07,429.43
2016,1,13,10,15,738.5,88.5,6.9,15.0,390.0,553.46,460.98
2016,1,13,10,30,759.0,91.0,7.0,15.0,419.0,589.67,491.09
2016,1,13,10,45,617.5,125.5,7.1,15.0,402.0,554.77,461.62
2016,1,13,11,0,476.0,160.0,7.2,15.0,385.0,508.29,422.31
2016,1,13,11,15,644.0,127.0,7.2,14.5,442.0,599.07,499.13
2016,1,13,11,30,812.0,94.0,7.2,14.0,499.0,686.25,571.68
2016,1,13,11,45,614.0,144.0,7.25,14.0,453.0,612.1,509.35
2016,1,13,12,0,416.0,194.0,7.3,14.0,407.0,526.32,436.79
2016,1,13,12,15,313.0,212.0,7.25,14.0,372.0,465.38,385.72
2016,1,13,12,30,210.0,230.0,7.2,14.0,337.0,403.26,333.09
2016,1,13,12,45,419.0,181.0,7.2,14.0,392.5,512.95,426.82
2016,1,13,13,0,628.0,132.0,7.2,14.0,448.0,606.12,505.51
2016,1,13,13,15,713.5,112.5,7.15,14.0,461.5,636.17,530.55
2016,1,13,13,30,799.0,93.0,7.1,14.0,475.0,658.31,549.28
2016,1,13,13,45,787.0,91.0,7.05,14.0,454.0,632.75,528.38
2016,1,13,14,0,775.0,89.0,7.0,14.0,433.0,604.93,505.56
2016,1,13,14,15,757.5,86.5,6.7,13.5,405.5,573.46,479.83
2016,1,13,14,30,740.0,84.0,6.4,13.0,378.0,538.15,450.59
2016,1,13,14,45,721.0,79.5,6.15,13.0,345.5,498.49,416.57
2016,1,13,15,0,702.0,75.0,5.9,13.0,313.0,457.97,381.19
2016,1,13,15,15,666.0,71.0,5.5,13.0,275.5,409.28,338.21
2016,1,13,15,30,630.0,67.0,5.1,13.0,238.0,361.61,295.35
2016,1,13,15,45,589.5,59.5,4.75,13.0,199.0,309.74,248.41
2016,1,13,16,0,549.0,52.0,4.4,13.0,160.0,260.13,202.66
2016,1,13,16,15,462.5,44.5,4.2,12.5,120.0,199.22,148.74
2016,1,13,16,30,376.0,37.0,4.0,12.0,80.0,145.78,100.76
2016,1,13,16,45,233.5,25.0,3.8,12.0,48.0,82.12,37.15
2016,1,13,17,0,91.0,13.0,3.6,12.0,16.0,26.82,0.0
2016,1,13,17,15,45.5,6.5,3.5,11.5,8.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,14,7,45,22.5,16.0,2.75,10.5,18.5,21.22,0.0
2016,1,14,8,0,45.0,32.0,2.9,11.0,37.0,47.05,29.39
2016,1,14,8,15,65.0,49.5,3.1,11.0,59.5,73.97,54.32
2016,1,14,8,30,85.0,67.0,3.3,11.0,82.0,102.54,79.61
2016,1,14,8,45,95.5,84.5,3.5,11.5,105.5,129.26,103.3
2016,1,14,9,0,106.0,102.0,3.7,12.0,129.0,156.77,127.34
2016,1,14,9,15,111.5,118.5,3.85,12.0,151.0,181.53,148.97
2016,1,14,9,30,117.0,135.0,4.0,12.0,173.0,206.55,170.48
2016,1,14,9,45,121.0,149.5,4.2,12.5,192.5,228.64,188.94
2016,1,14,10,0,125.0,164.0,4.4,13.0,212.0,250.78,207.14
2016,1,14,10,15,146.5,176.5,4.55,13.0,237.0,281.08,232.5
2016,1,14,10,30,168.0,189.0,4.7,13.0,262.0,312.28,258.43
2016,1,14,10,45,98.0,187.5,4.85,13.0,231.0,261.21,215.21
2016,1,14,11,0,28.0,186.0,5.0,13.0,200.0,213.84,174.44
2016,1,14,11,15,58.0,203.5,5.2,13.0,232.5,254.43,208.62
2016,1,14,11,30,88.0,221.0,5.4,13.0,265.0,295.98,243.25
2016,1,14,11,45,86.0,225.0,5.65,13.0,268.5,299.69,246.17
2016,1,14,12,0,84.0,229.0,5.9,13.0,272.0,303.19,249.01
2016,1,14,12,15,65.5,222.5,6.1,13.0,256.0,282.46,231.64
2016,1,14,12,30,47.0,216.0,6.3,13.0,240.0,261.63,214.15
2016,1,14,12,45,38.0,208.0,6.5,13.0,227.0,245.96,201.17
2016,1,14,13,0,29.0,200.0,6.7,13.0,214.0,230.4,188.24
2016,1,14,13,15,14.5,147.5,6.75,13.0,154.5,156.39,126.67
2016,1,14,13,30,0.0,95.0,6.8,13.0,95.0,92.32,72.67
2016,1,14,13,45,0.0,98.0,6.85,13.0,98.0,95.44,75.43
2016,1,14,14,0,0.0,101.0,6.9,13.0,101.0,98.63,78.22
2016,1,14,14,15,0.0,110.0,6.75,13.0,110.0,108.12,86.34
2016,1,14,14,30,0.0,119.0,6.6,13.0,119.0,117.91,94.73
2016,1,14,14,45,0.0,108.0,6.5,13.0,108.0,106.8,85.47
2016,1,14,15,0,0.0,97.0,6.4,13.0,97.0,95.75,76.21
2016,1,14,15,15,0.0,85.0,6.3,13.0,85.0,83.69,66.0
2016,1,14,15,30,0.0,73.0,6.2,13.0,73.0,71.66,55.72
2016,1,14,15,45,0.0,60.0,6.15,13.0,60.0,58.62,44.46
2016,1,14,16,0,0.0,47.0,6.1,13.0,47.0,45.59,33.12
2016,1,14,16,15,0.0,35.0,6.1,13.0,35.0,33.8,22.77
2016,1,14,16,30,0.0,23.0,6.1,13.0,23.0,22.2,12.48
2016,1,14,16,45,0.0,13.5,6.2,13.0,13.5,13.02,2.7
2016,1,14,17,0,0.0,4.0,6.3,13.0,4.0,3.93,0.0
2016,1,14,17,15,0.0,2.0,6.35,13.0,2.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,15,7,45,146.0,16.0,0.4,12.0,30.0,47.94,0.0
2016,1,15,8,0,292.0,32.0,0.4,12.0,60.0,111.52,70.83
2016,1,15,8,15,385.0,41.5,0.55,12.0,98.0,162.88,117.56
2016,1,15,8,30,478.0,51.0,0.7,12.0,136.0,222.9,169.57
2016,1,15,8,45,537.5,57.0,0.9,12.5,176.5,274.58,215.28
2016,1,15,9,0,597.0,63.0,1.1,13.0,217.0,330.46,263.77
2016,1,15,9,15,637.0,67.5,1.3,13.0,255.0,379.4,306.52
2016,1,15,9,30,677.0,72.0,1.5,13.0,293.0,429.94,349.7
2016,1,15,9,45,646.5,83.5,1.7,13.0,313.5,451.79,369.28
2016,1,15,10,0,616.0,95.0,1.9,13.0,334.0,469.57,384.97
2016,1,15,10,15,584.0,111.5,1.95,13.0,351.5,487.94,399.84
2016,1,15,10,30,552.0,128.0,2.0,13.0,369.0,499.45,408.91
2016,1,15,10,45,534.0,140.5,2.15,13.5,384.0,515.46,420.91
2016,1,15,11,0,516.0,153.0,2.3,14.0,399.0,528.8,430.52
2016,1,15,11,15,480.5,167.5,2.25,14.0,402.5,529.72,430.23
2016,1,15,11,30,445.0,182.0,2.2,14.0,406.0,527.7,427.64
2016,1,15,11,45,421.0,191.5,2.2,14.0,406.0,525.8,425.58
2016,1,15,12,0,397.0,201.0,2.2,14.0,406.0,513.58,415.79
2016,1,15,12,15,327.5,214.0,2.15,14.0,383.5,479.24,387.73
2016,1,15,12,30,258.0,227.0,2.1,14.0,361.0,443.55,358.55
2016,1,15,12,45,539.0,157.5,2.05,14.0,433.0,574.84,465.68
2016,1,15,13,0,820.0,88.0,2.0,14.0,505.0,693.56,557.3
2016,1,15,13,15,811.5,87.0,1.9,14.0,490.5,676.74,543.45
2016,1,15,13,30,803.0,86.0,1.8,14.0,476.0,657.2,528.89
2016,1,15,13,45,798.0,82.5,1.75,14.0,455.5,634.59,511.67
2016,1,15,14,0,793.0,79.0,1.7,14.0,435.0,609.41,492.28
2016,1,15,14,15,775.0,76.5,1.6,14.0,407.0,574.9,465.11
2016,1,15,14,30,757.0,74.0,1.5,14.0,379.0,538.83,436.35
2016,1,15,14,45,733.5,71.0,1.45,14.0,346.5,497.85,403.49
2016,1,15,15,0,710.0,68.0,1.4,14.0,314.0,456.23,369.36
2016,1,15,15,15,675.0,64.5,1.3,14.0,276.5,409.88,330.45
2016,1,15,15,30,640.0,61.0,1.2,14.0,239.0,362.79,290.06
2016,1,15,15,45,586.0,56.0,1.1,14.0,199.0,307.7,242.54
2016,1,15,16,0,532.0,51.0,1.0,14.0,159.0,256.02,196.98
2016,1,15,16,15,452.0,43.5,1.0,14.0,120.0,197.46,146.15
2016,1,15,16,30,372.0,36.0,1.0,14.0,81.0,145.84,100.73
2016,1,15,16,45,238.0,25.0,1.05,14.0,49.0,85.46,44.3
2016,1,15,17,0,104.0,14.0,1.1,14.0,17.0,30.33,0.0
2016,1,15,17,15,52.0,7.0,1.15,13.5,8.5,6.88,0.0
2016,1,15,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,16,7,45,122.5,17.5,4.35,13.5,29.5,44.65,0.0
2016,1,16,8,0,245.0,35.0,4.4,14.0,59.0,103.87,66.55
2016,1,16,8,15,338.0,45.5,4.35,14.0,96.5,153.85,111.69
2016,1,16,8,30,431.0,56.0,4.3,14.0,134.0,212.84,163.08
2016,1,16,8,45,500.0,62.0,4.3,14.5,174.5,266.21,210.32
2016,1,16,9,0,569.0,68.0,4.3,15.0,215.0,324.63,261.24
2016,1,16,9,15,400.5,100.5,4.2,15.0,212.5,305.13,248.83
2016,1,16,9,30,232.0,133.0,4.1,15.0,210.0,267.4,219.06
2016,1,16,9,45,238.5,145.5,4.0,15.0,232.0,293.21,240.96
2016,1,16,10,0,245.0,158.0,3.9,15.0,254.0,318.89,262.19
2016,1,16,10,15,162.5,173.0,3.8,15.0,238.5,286.74,235.01
2016,1,16,10,30,80.0,188.0,3.7,15.0,223.0,248.96,202.7
2016,1,16,10,45,40.0,151.0,3.65,15.0,168.5,182.16,147.36
2016,1,16,11,0,0.0,114.0,3.6,15.0,114.0,111.69,88.1
2016,1,16,11,15,30.0,165.0,3.55,15.0,180.0,191.56,154.73
2016,1,16,11,30,60.0,216.0,3.5,15.0,246.0,270.4,219.02
2016,1,16,11,45,38.0,204.5,3.5,15.0,224.0,241.79,195.06
2016,1,16,12,0,16.0,193.0,3.5,15.0,202.0,205.68,165.18
2016,1,16,12,15,23.0,200.0,3.5,15.0,212.5,218.29,175.67
2016,1,16,12,30,30.0,207.0,3.5,15.0,223.0,238.91,192.51
2016,1,16,12,45,29.5,205.5,3.5,15.0,221.0,236.83,190.81
2016,1,16,13,0,29.0,204.0,3.5,15.0,219.0,234.76,189.21
2016,1,16,13,15,28.0,198.5,3.4,15.0,212.5,220.23,177.53
2016,1,16,13,30,27.0,193.0,3.3,15.0,206.0,213.55,172.23
2016,1,16,13,45,34.0,189.0,3.2,15.5,205.0,221.08,178.33
2016,1,16,14,0,41.0,185.0,3.1,16.0,204.0,221.0,178.23
2016,1,16,14,15,40.0,173.5,3.0,16.0,191.0,207.04,167.04
2016,1,16,14,30,39.0,162.0,2.9,16.0,178.0,193.13,155.84
2016,1,16,14,45,35.0,149.0,2.8,16.0,162.5,175.88,141.77
2016,1,16,15,0,31.0,136.0,2.7,16.0,147.0,158.92,127.83
2016,1,16,15,15,26.0,121.0,2.55,15.5,129.5,139.49,111.91
2016,1,16,15,30,21.0,106.0,2.4,15.0,112.0,116.55,92.85
2016,1,16,15,45,13.5,89.5,2.3,15.0,93.5,95.84,75.28
2016,1,16,16,0,6.0,73.0,2.2,15.0,75.0,75.79,58.14
2016,1,16,16,15,3.0,55.5,2.15,14.5,56.5,56.69,41.73
2016,1,16,16,30,0.0,38.0,2.1,14.0,38.0,37.78,25.33
2016,1,16,16,45,0.0,23.0,2.1,14.0,23.0,22.41,10.08
2016,1,16,17,0,0.0,8.0,2.1,14.0,8.0,7.86,0.0
2016,1,16,17,15,0.0,4.0,2.15,14.0,4.0,3.93,0.0
2016,1,16,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,7.5,5.65,14.0,7.5,7.23,0.0
2016,1,17,8,0,0.0,15.0,5.7,14.0,15.0,14.47,5.62
2016,1,17,8,15,0.0,24.0,5.7,14.0,24.0,23.16,13.58
2016,1,17,8,30,0.0,33.0,5.7,14.0,33.0,31.86,21.26
2016,1,17,8,45,0.0,42.5,5.75,14.0,42.5,41.05,29.29
2016,1,17,9,0,0.0,52.0,5.8,14.0,52.0,50.24,37.27
2016,1,17,9,15,0.0,61.0,5.8,14.0,61.0,58.97,44.76
2016,1,17,9,30,0.0,70.0,5.8,14.0,70.0,67.88,52.33
2016,1,17,9,45,0.0,78.5,5.8,14.5,78.5,76.3,59.3
2016,1,17,10,0,0.0,87.0,5.8,15.0,87.0,84.75,66.21
2016,1,17,10,15,0.0,71.5,5.75,15.0,71.5,69.12,52.95
2016,1,17,10,30,0.0,56.0,5.7,15.0,56.0,54.11,40.22
2016,1,17,10,45,0.0,62.5,5.7,15.0,62.5,60.41,45.47
2016,1,17,11,0,0.0,69.0,5.7,15.0,69.0,66.71,50.69
2016,1,17,11,15,0.0,102.0,5.7,15.0,102.0,99.33,77.91
2016,1,17,11,30,0.0,135.0,5.7,15.0,135.0,133.05,105.83
2016,1,17,11,45,0.0,132.0,5.75,15.0,132.0,129.86,103.09
2016,1,17,12,0,0.0,129.0,5.8,15.0,129.0,126.71,100.45
2016,1,17,12,15,0.0,143.0,5.85,15.0,143.0,141.15,112.37
2016,1,17,12,30,0.0,157.0,5.9,15.0,157.0,155.76,124.41
2016,1,17,12,45,0.0,159.0,5.95,15.0,159.0,157.91,126.21
2016,1,17,13,0,0.0,161.0,6.0,15.0,161.0,160.12,128.1
2016,1,17,13,15,0.0,150.0,6.0,15.0,150.0,148.72,118.79
2016,1,17,13,30,0.0,139.0,6.0,15.0,139.0,137.4,109.55
2016,1,17,13,45,0.0,91.0,6.0,15.0,91.0,88.3,68.78
2016,1,17,14,0,0.0,43.0,6.0,15.0,43.0,41.54,29.55
2016,1,17,14,15,0.0,50.0,5.95,15.0,50.0,48.31,35.34
2016,1,17,14,30,0.0,57.0,5.9,15.0,57.0,55.08,41.13
2016,1,17,14,45,0.0,53.0,5.85,15.0,53.0,51.2,37.92
2016,1,17,15,0,0.0,49.0,5.8,15.0,49.0,47.33,34.68
2016,1,17,15,15,0.0,43.5,5.65,14.5,43.5,42.01,30.25
2016,1,17,15,30,0.0,38.0,5.5,14.0,38.0,36.69,25.77
2016,1,17,15,45,0.0,31.5,5.4,14.0,31.5,30.4,20.34
2016,1,17,16,0,0.0,25.0,5.3,14.0,25.0,24.12,14.87
2016,1,17,16,15,0.0,19.0,5.25,14.0,19.0,18.32,9.78
2016,1,17,16,30,0.0,13.0,5.2,14.0,13.0,12.53,4.66
2016,1,17,16,45,0.0,8.0,5.2,14.0,8.0,7.71,0.0
2016,1,17,17,0,0.0,3.0,5.2,14.0,3.0,2.95,0.0
2016,1,17,17,15,0.0,1.5,5.2,14.0,1.5,1.47,0.0
2016,1,17,17,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,18,7,45,197.0,14.5,2.5,12.5,33.5,55.89,0.0
2016,1,18,8,0,394.0,29.0,2.7,13.0,67.0,132.39,84.71
2016,1,18,8,15,482.0,36.5,2.65,13.0,107.5,185.4,133.88
2016,1,18,8,30,570.0,44.0,2.6,13.0,148.0,246.51,188.13
2016,1,18,8,45,627.0,48.5,2.6,13.5,190.0,298.38,234.96
2016,1,18,9,0,684.0,53.0,2.6,14.0,232.0,355.81,285.36
2016,1,18,9,15,719.0,56.5,2.6,14.0,271.5,405.23,328.84
2016,1,18,9,30,754.0,60.0,2.6,14.0,311.0,455.65,371.96
2016,1,18,9,45,772.5,64.0,2.6,14.5,345.0,498.34,407.08
2016,1,18,10,0,791.0,68.0,2.6,15.0,379.0,540.12,440.41
2016,1,18,10,15,807.0,70.0,2.7,15.0,408.0,576.9,470.23
2016,1,18,10,30,823.0,72.0,2.8,15.0,437.0,612.04,498.24
2016,1,18,10,45,606.0,128.5,2.95,15.0,404.5,555.29,452.09
2016,1,18,11,0,389.0,185.0,3.1,15.0,372.0,472.71,385.06
2016,1,18,11,15,385.5,193.5,3.2,15.0,384.5,486.78,396.45
2016,1,18,11,30,382.0,202.0,3.3,15.0,397.0,499.4,406.14
2016,1,18,11,45,298.0,219.5,3.4,15.0,373.0,462.77,375.78
2016,1,18,12,0,214.0,237.0,3.5,15.0,349.0,415.22,336.81
2016,1,18,12,15,214.5,237.0,3.5,15.0,350.0,416.2,337.77
2016,1,18,12,30,215.0,237.0,3.5,15.0,351.0,416.47,337.99
2016,1,18,12,45,330.0,213.5,3.5,15.0,385.5,480.79,391.15
2016,1,18,13,0,445.0,190.0,3.5,15.0,420.0,542.78,441.35
2016,1,18,13,15,416.5,190.5,3.5,15.0,401.0,517.77,421.2
2016,1,18,13,30,388.0,191.0,3.5,15.0,382.0,484.01,394.75
2016,1,18,13,45,265.5,197.0,3.5,15.0,325.5,401.19,327.49
2016,1,18,14,0,143.0,203.0,3.5,15.0,269.0,315.14,256.78
2016,1,18,14,15,162.0,190.0,3.4,15.0,260.0,309.04,252.62
2016,1,18,14,30,181.0,177.0,3.3,15.0,251.0,301.5,246.86
2016,1,18,14,45,133.5,162.0,3.25,15.0,214.5,252.44,206.31
2016,1,18,15,0,86.0,147.0,3.2,15.0,178.0,200.56,163.26
2016,1,18,15,15,79.5,131.5,2.95,15.0,157.5,177.75,144.21
2016,1,18,15,30,73.0,116.0,2.7,15.0,137.0,155.35,125.21
2016,1,18,15,45,63.5,98.5,2.45,15.0,115.0,129.84,103.4
2016,1,18,16,0,54.0,81.0,2.2,15.0,93.0,105.09,82.03
2016,1,18,16,15,40.5,63.5,2.2,14.5,71.0,79.87,60.33
2016,1,18,16,30,27.0,46.0,2.2,14.0,49.0,55.8,39.52
2016,1,18,16,45,13.5,29.0,2.2,14.0,30.5,33.4,18.71
2016,1,18,17,0,0.0,12.0,2.2,14.0,12.0,11.58,0.0
2016,1,18,17,15,0.0,6.0,2.2,14.0,6.0,5.9,0.0
2016,1,18,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,2.5,8.7,14.5,2.5,2.41,0.0
2016,1,19,8,0,0.0,5.0,8.8,15.0,5.0,4.82,0.0
2016,1,19,8,15,0.0,8.0,8.95,15.0,8.0,7.71,0.73
2016,1,19,8,30,0.0,11.0,9.1,15.0,11.0,10.6,3.28
2016,1,19,8,45,0.0,14.5,9.25,15.0,14.5,13.98,6.22
2016,1,19,9,0,0.0,18.0,9.4,15.0,18.0,17.36,9.15
2016,1,19,9,15,0.0,21.5,9.25,15.0,21.5,20.74,12.05
2016,1,19,9,30,0.0,25.0,9.1,15.0,25.0,24.12,14.94
2016,1,19,9,45,216.5,79.5,9.0,15.0,165.5,213.62,177.67
2016,1,19,10,0,433.0,134.0,8.9,15.0,306.0,407.66,340.72
2016,1,19,10,15,216.5,107.5,8.6,15.0,193.5,252.19,210.26
2016,1,19,10,30,0.0,81.0,8.3,15.0,81.0,78.36,60.58
2016,1,19,10,45,0.0,111.0,8.05,15.5,111.0,108.68,85.77
2016,1,19,11,0,0.0,141.0,7.8,16.0,141.0,139.54,111.08
2016,1,19,11,15,121.0,183.5,7.65,16.0,245.5,283.19,232.39
2016,1,19,11,30,242.0,226.0,7.5,16.0,350.0,419.42,344.88
2016,1,19,11,45,204.5,233.5,7.4,16.0,339.5,403.27,330.52
2016,1,19,12,0,167.0,241.0,7.3,16.0,329.0,385.79,315.31
2016,1,19,12,15,159.0,246.0,7.05,15.5,330.5,386.17,315.76
2016,1,19,12,30,151.0,251.0,6.8,15.0,332.0,386.02,315.77
2016,1,19,12,45,349.0,207.5,6.55,15.0,390.5,488.53,403.0
2016,1,19,13,0,547.0,164.0,6.3,15.0,449.0,588.65,486.08
2016,1,19,13,15,581.0,149.0,6.3,15.0,444.5,592.79,489.82
2016,1,19,13,30,615.0,134.0,6.3,15.0,440.0,591.14,489.28
2016,1,19,13,45,548.0,144.5,6.35,15.0,409.0,542.09,449.26
2016,1,19,14,0,481.0,155.0,6.4,15.0,378.0,497.56,412.52
2016,1,19,14,15,433.5,153.5,6.35,15.0,345.5,453.37,376.13
2016,1,19,14,30,386.0,152.0,6.3,15.0,313.0,410.28,340.3
2016,1,19,14,45,347.0,144.0,6.25,15.0,280.0,359.77,298.4
2016,1,19,15,0,308.0,136.0,6.2,15.0,247.0,318.12,263.22
2016,1,19,15,15,277.5,127.0,5.95,14.5,218.5,281.61,232.32
2016,1,19,15,30,247.0,118.0,5.7,14.0,190.0,246.89,202.49
2016,1,19,15,45,230.5,101.5,5.5,14.0,160.5,211.32,171.22
2016,1,19,16,0,214.0,85.0,5.3,14.0,131.0,176.76,140.35
2016,1,19,16,15,178.5,68.0,4.9,14.0,100.5,136.7,104.97
2016,1,19,16,30,143.0,51.0,4.5,14.0,70.0,99.79,72.38
2016,1,19,16,45,71.5,35.0,4.15,14.0,44.5,56.46,34.68
2016,1,19,17,0,0.0,19.0,3.8,14.0,19.0,18.85,0.0
2016,1,19,17,15,0.0,9.5,3.6,13.5,9.5,9.34,0.0
2016,1,19,17,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,20,7,45,0.0,15.0,1.45,12.0,15.0,14.48,0.0
2016,1,20,8,0,0.0,30.0,1.6,12.0,30.0,29.58,17.95
2016,1,20,8,15,1.0,47.5,1.75,12.0,48.0,47.88,34.46
2016,1,20,8,30,2.0,65.0,1.9,12.0,66.0,66.13,50.49
2016,1,20,8,45,8.5,81.5,2.05,12.0,84.0,85.38,67.2
2016,1,20,9,0,15.0,98.0,2.2,12.0,102.0,105.23,84.31
2016,1,20,9,15,19.5,113.0,2.25,12.0,119.0,123.07,99.56
2016,1,20,9,30,24.0,128.0,2.3,12.0,136.0,141.31,114.98
2016,1,20,9,45,373.0,101.5,2.4,12.5,249.0,324.12,269.56
2016,1,20,10,0,722.0,75.0,2.5,13.0,362.0,510.59,421.08
2016,1,20,10,15,535.0,124.5,2.45,13.0,346.5,473.61,389.38
2016,1,20,10,30,348.0,174.0,2.4,13.0,331.0,417.63,342.75
2016,1,20,10,45,431.5,166.5,2.35,13.5,370.5,480.97,393.36
2016,1,20,11,0,515.0,159.0,2.3,14.0,410.0,539.3,438.59
2016,1,20,11,15,549.0,154.5,2.15,14.0,431.0,567.61,459.9
2016,1,20,11,30,583.0,150.0,2.0,14.0,452.0,598.32,482.74
2016,1,20,11,45,490.5,178.5,1.95,14.5,435.5,566.14,455.15
2016,1,20,12,0,398.0,207.0,1.9,15.0,419.0,525.0,421.23
2016,1,20,12,15,426.0,201.0,1.75,15.0,428.5,548.8,439.24
2016,1,20,12,30,454.0,195.0,1.6,15.0,438.0,562.68,449.29
2016,1,20,12,45,317.0,216.0,1.45,15.0,385.0,475.55,380.13
2016,1,20,13,0,180.0,237.0,1.3,15.0,332.0,389.51,311.27
2016,1,20,13,15,403.0,184.5,1.25,15.0,388.5,503.7,404.01
2016,1,20,13,30,626.0,132.0,1.2,15.0,445.0,598.36,477.6
2016,1,20,13,45,521.0,151.0,1.15,15.5,405.0,532.53,424.8
2016,1,20,14,0,416.0,170.0,1.1,16.0,365.0,472.71,377.42
2016,1,20,14,15,426.0,157.0,1.1,16.0,346.0,453.69,363.65
2016,1,20,14,30,436.0,144.0,1.1,16.0,327.0,432.7,347.7
2016,1,20,14,45,423.5,133.5,1.1,16.0,299.5,399.62,321.78
2016,1,20,15,0,411.0,123.0,1.1,16.0,272.0,366.13,295.05
2016,1,20,15,15,394.5,111.5,1.1,15.5,242.0,329.28,265.53
2016,1,20,15,30,378.0,100.0,1.1,15.0,212.0,292.71,235.37
2016,1,20,15,45,352.5,87.5,1.1,15.0,179.5,251.77,200.47
2016,1,20,16,0,327.0,75.0,1.1,15.0,147.0,212.34,166.04
2016,1,20,16,15,291.5,60.5,1.05,14.5,114.0,169.19,128.41
2016,1,20,16,30,256.0,46.0,1.0,14.0,81.0,129.04,92.84
2016,1,20,16,45,128.0,34.5,1.0,14.0,52.0,71.39,44.84
2016,1,20,17,0,0.0,23.0,1.0,14.0,23.0,23.34,0.0
2016,1,20,17,15,0.0,11.5,0.9,14.0,11.5,11.3,0.0
2016,1,20,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,21,7,45,171.0,16.0,4.35,12.5,34.0,53.6,8.49
2016,1,21,8,0,342.0,32.0,4.4,13.0,68.0,124.06,81.4
2016,1,21,8,15,429.0,40.5,4.3,13.0,107.5,175.76,128.37
2016,1,21,8,30,516.0,49.0,4.2,13.0,147.0,235.55,181.42
2016,1,21,8,45,575.0,54.0,4.15,13.0,188.0,288.27,229.31
2016,1,21,9,0,634.0,59.0,4.1,13.0,229.0,345.16,280.01
2016,1,21,9,15,670.0,63.0,3.95,13.5,267.5,393.84,322.52
2016,1,21,9,30,706.0,67.0,3.8,14.0,306.0,442.18,363.55
2016,1,21,9,45,690.0,76.5,3.7,14.5,331.0,472.63,388.89
2016,1,21,10,0,674.0,86.0,3.6,15.0,356.0,498.31,409.5
2016,1,21,10,15,604.5,112.0,3.65,15.0,368.0,506.42,415.77
2016,1,21,10,30,535.0,138.0,3.7,15.0,380.0,505.06,414.15
2016,1,21,10,45,544.5,144.0,3.8,15.5,401.0,531.73,434.7
2016,1,21,11,0,554.0,150.0,3.9,16.0,422.0,556.97,453.68
2016,1,21,11,15,483.5,174.0,4.0,16.0,417.0,544.42,442.55
2016,1,21,11,30,413.0,198.0,4.1,16.0,412.0,527.52,428.02
2016,1,21,11,45,406.5,204.0,4.2,16.0,418.0,534.09,433.11
2016,1,21,12,0,400.0,210.0,4.3,16.0,424.0,530.73,430.67
2016,1,21,12,15,374.5,215.5,4.3,16.0,416.5,519.51,421.38
2016,1,21,12,30,349.0,221.0,4.3,16.0,409.0,506.83,410.97
2016,1,21,12,45,250.5,230.5,4.35,16.0,364.5,443.88,359.79
2016,1,21,13,0,152.0,240.0,4.4,16.0,320.0,372.88,301.79
2016,1,21,13,15,303.5,210.5,4.4,15.5,365.5,454.32,370.89
2016,1,21,13,30,455.0,181.0,4.4,15.0,411.0,530.98,434.6
2016,1,21,13,45,331.0,193.0,4.45,15.0,357.0,443.11,363.13
2016,1,21,14,0,207.0,205.0,4.5,15.0,303.0,360.27,295.03
2016,1,21,14,15,165.0,194.0,4.55,15.0,269.0,316.31,259.23
2016,1,21,14,30,123.0,183.0,4.6,15.0,235.0,274.2,224.49
2016,1,21,14,45,176.5,166.0,4.7,15.0,234.0,282.27,232.12
2016,1,21,15,0,230.0,149.0,4.8,15.0,233.0,292.43,240.74
2016,1,21,15,15,218.5,134.0,4.8,15.0,207.0,261.35,214.5
2016,1,21,15,30,207.0,119.0,4.8,15.0,181.0,230.67,188.23
2016,1,21,15,45,191.5,102.5,4.85,15.0,153.5,197.12,159.15
2016,1,21,16,0,176.0,86.0,4.9,15.0,126.0,164.57,130.48
2016,1,21,16,15,151.5,68.5,4.9,15.0,97.5,129.05,99.19
2016,1,21,16,30,127.0,51.0,4.9,15.0,69.0,95.64,69.65
2016,1,21,16,45,63.5,35.5,4.95,15.0,44.5,54.98,34.92
2016,1,21,17,0,0.0,20.0,5.0,15.0,20.0,19.8,0.0
2016,1,21,17,15,0.0,10.0,5.05,15.0,10.0,9.83,0.0
2016,1,21,17,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,7.05,15.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,7.15,15.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,7.25,15.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,7.25,15.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
