Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,22,45,0.0,0.0,7.15,15.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,6.9,14.5,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,4.0,6.55,14.0,4.0,3.85,0.0
2016,1,22,8,0,0.0,8.0,6.4,14.0,8.0,7.71,0.49
2016,1,22,8,15,0.0,12.5,6.4,14.0,12.5,12.05,4.4
2016,1,22,8,30,0.0,17.0,6.4,14.0,17.0,16.39,8.24
2016,1,22,8,45,0.0,22.0,6.4,14.5,22.0,21.22,12.43
2016,1,22,9,0,0.0,27.0,6.4,15.0,27.0,26.05,16.58
2016,1,22,9,15,0.0,31.5,6.5,15.0,31.5,30.4,20.31
2016,1,22,9,30,0.0,36.0,6.6,15.0,36.0,34.75,24.0
2016,1,22,9,45,0.0,75.5,6.75,15.0,75.5,73.16,56.52
2016,1,22,10,0,0.0,115.0,6.9,15.0,115.0,113.54,90.37
2016,1,22,10,15,0.0,123.5,6.95,15.0,123.5,122.02,97.28
2016,1,22,10,30,0.0,132.0,7.0,15.0,132.0,130.54,104.22
2016,1,22,10,45,0.0,135.5,7.05,15.0,135.5,133.89,106.84
2016,1,22,11,0,0.0,139.0,7.1,15.0,139.0,137.29,109.51
2016,1,22,11,15,5.0,162.0,7.2,15.0,165.0,164.67,132.2
2016,1,22,11,30,10.0,185.0,7.3,15.0,191.0,192.47,155.12
2016,1,22,11,45,5.0,155.0,7.4,15.0,158.0,157.13,125.76
2016,1,22,12,0,0.0,125.0,7.5,15.0,125.0,122.46,96.87
2016,1,22,12,15,14.0,169.0,7.3,15.0,177.0,178.38,143.55
2016,1,22,12,30,28.0,213.0,7.1,15.0,229.0,235.6,190.78
2016,1,22,12,45,14.0,170.0,6.9,15.0,178.0,179.42,144.3
2016,1,22,13,0,0.0,127.0,6.7,15.0,127.0,124.55,98.61
2016,1,22,13,15,31.0,172.5,6.45,15.0,188.5,200.46,162.36
2016,1,22,13,30,62.0,218.0,6.2,15.0,250.0,273.24,222.58
2016,1,22,13,45,46.0,202.5,5.95,15.0,226.0,244.04,198.35
2016,1,22,14,0,30.0,187.0,5.7,15.0,202.0,215.48,174.73
2016,1,22,14,15,85.5,186.5,5.6,15.0,224.0,250.34,204.87
2016,1,22,14,30,141.0,186.0,5.5,15.0,246.0,288.76,237.31
2016,1,22,14,45,102.0,169.0,5.45,15.0,210.5,243.03,199.15
2016,1,22,15,0,63.0,152.0,5.4,15.0,175.0,193.92,158.12
2016,1,22,15,15,57.0,136.5,5.35,15.0,156.0,172.15,139.95
2016,1,22,15,30,51.0,121.0,5.3,15.0,137.0,150.83,121.92
2016,1,22,15,45,42.5,103.5,5.3,15.0,115.5,126.6,101.26
2016,1,22,16,0,34.0,86.0,5.3,15.0,94.0,103.09,81.03
2016,1,22,16,15,23.0,68.0,5.2,14.5,73.0,78.93,60.28
2016,1,22,16,30,12.0,50.0,5.1,14.0,52.0,53.79,38.7
2016,1,22,16,45,6.0,32.5,5.1,14.0,33.5,33.84,20.83
2016,1,22,17,0,0.0,15.0,5.1,14.0,15.0,14.48,0.0
2016,1,22,17,15,0.0,7.5,5.1,14.0,7.5,7.37,0.0
2016,1,22,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,5.95,13.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,23,7,45,46.5,24.5,6.2,12.5,29.5,35.8,8.67
2016,1,23,8,0,93.0,49.0,6.4,13.0,59.0,79.2,54.75
2016,1,23,8,15,170.5,66.5,6.5,13.0,95.5,127.5,96.06
2016,1,23,8,30,248.0,84.0,6.6,13.0,132.0,180.7,141.92
2016,1,23,8,45,291.5,100.0,6.75,13.0,169.5,226.29,182.52
2016,1,23,9,0,335.0,116.0,6.9,13.0,207.0,275.44,225.91
2016,1,23,9,15,380.5,126.0,6.9,13.0,245.0,326.63,270.54
2016,1,23,9,30,426.0,136.0,6.9,13.0,283.0,376.65,313.72
2016,1,23,9,45,284.5,155.0,6.95,13.0,257.5,330.76,275.89
2016,1,23,10,0,143.0,174.0,7.0,13.0,232.0,272.96,226.59
2016,1,23,10,15,420.5,143.5,6.95,13.0,332.0,427.29,358.53
2016,1,23,10,30,698.0,113.0,6.9,13.0,432.0,587.69,492.4
2016,1,23,10,45,450.5,167.0,6.9,13.0,377.0,496.67,414.79
2016,1,23,11,0,203.0,221.0,6.9,13.0,322.0,380.99,315.82
2016,1,23,11,15,486.5,167.0,6.85,13.0,420.0,540.86,451.66
2016,1,23,11,30,770.0,113.0,6.8,13.0,518.0,696.82,580.29
2016,1,23,11,45,583.5,163.0,6.8,13.0,473.0,620.43,515.79
2016,1,23,12,0,397.0,213.0,6.8,13.0,428.0,533.67,442.61
2016,1,23,12,15,254.5,230.5,6.8,13.0,368.5,448.9,371.34
2016,1,23,12,30,112.0,248.0,6.8,13.0,309.0,345.85,284.26
2016,1,23,12,45,259.5,227.5,6.8,13.0,367.0,448.18,371.38
2016,1,23,13,0,407.0,207.0,6.8,13.0,425.0,539.31,447.75
2016,1,23,13,15,396.5,203.5,6.85,13.0,411.5,514.9,428.13
2016,1,23,13,30,386.0,200.0,6.9,13.0,398.0,497.63,414.25
2016,1,23,13,45,431.5,181.5,6.95,13.0,394.0,509.07,424.57
2016,1,23,14,0,477.0,163.0,7.0,13.0,390.0,509.12,425.64
2016,1,23,14,15,238.5,135.0,7.0,13.0,248.5,304.28,254.8
2016,1,23,14,30,0.0,107.0,7.0,13.0,107.0,104.87,83.47
2016,1,23,14,45,35.5,130.5,7.05,13.0,144.0,154.88,126.58
2016,1,23,15,0,71.0,154.0,7.1,13.0,181.0,200.53,165.36
2016,1,23,15,15,63.0,139.0,6.95,13.0,161.0,178.01,146.21
2016,1,23,15,30,55.0,124.0,6.8,13.0,141.0,156.08,127.46
2016,1,23,15,45,277.0,97.5,6.7,13.0,163.5,228.39,186.97
2016,1,23,16,0,499.0,71.0,6.6,13.0,186.0,276.99,222.06
2016,1,23,16,15,421.5,62.0,6.4,12.5,145.0,216.9,168.65
2016,1,23,16,30,344.0,53.0,6.2,12.0,104.0,163.71,121.37
2016,1,23,16,45,238.5,39.0,6.05,12.0,68.5,106.49,71.38
2016,1,23,17,0,133.0,25.0,5.9,12.0,33.0,55.72,11.23
2016,1,23,17,15,66.5,12.5,5.75,12.0,16.5,20.9,0.0
2016,1,23,17,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,3.5,3.8,11.0,3.5,0.0,0.0
2016,1,24,7,30,0.0,7.0,3.7,11.0,7.0,6.88,0.0
2016,1,24,7,45,44.0,23.5,3.65,11.0,28.5,34.13,9.74
2016,1,24,8,0,88.0,40.0,3.6,11.0,50.0,69.26,47.62
2016,1,24,8,15,119.0,58.0,3.6,11.0,77.5,102.35,77.24
2016,1,24,8,30,150.0,76.0,3.6,11.0,105.0,138.32,109.07
2016,1,24,8,45,170.5,93.5,3.6,11.5,134.5,172.44,139.23
2016,1,24,9,0,191.0,111.0,3.6,12.0,164.0,208.16,170.31
2016,1,24,9,15,211.0,124.5,3.6,12.0,191.0,240.5,198.43
2016,1,24,9,30,231.0,138.0,3.6,12.0,218.0,274.08,227.18
2016,1,24,9,45,244.0,152.5,3.6,12.0,245.0,305.99,254.04
2016,1,24,10,0,257.0,167.0,3.6,12.0,272.0,338.21,280.73
2016,1,24,10,15,214.5,184.5,3.45,12.0,276.5,332.88,275.66
2016,1,24,10,30,172.0,202.0,3.3,12.0,281.0,330.99,273.07
2016,1,24,10,45,239.5,205.5,3.15,12.5,321.5,391.59,322.26
2016,1,24,11,0,307.0,209.0,3.0,13.0,362.0,447.4,366.58
2016,1,24,11,15,460.5,177.0,2.95,13.0,416.0,534.57,437.51
2016,1,24,11,30,614.0,145.0,2.9,13.0,470.0,620.99,506.26
2016,1,24,11,45,513.0,178.0,2.85,13.0,452.5,586.7,477.03
2016,1,24,12,0,412.0,211.0,2.8,13.0,435.0,551.86,447.81
2016,1,24,12,15,633.5,149.5,2.9,13.0,496.0,654.68,531.81
2016,1,24,12,30,855.0,88.0,3.0,13.0,557.0,748.63,603.77
2016,1,24,12,45,863.5,84.5,3.1,13.5,553.0,747.64,601.84
2016,1,24,13,0,872.0,81.0,3.2,14.0,549.0,738.82,594.94
2016,1,24,13,15,866.0,80.0,3.4,14.0,535.5,727.92,588.17
2016,1,24,13,30,860.0,79.0,3.6,14.0,522.0,709.53,575.75
2016,1,24,13,45,846.0,79.0,3.85,14.0,500.5,683.86,557.91
2016,1,24,14,0,832.0,79.0,4.1,14.0,479.0,655.75,537.73
2016,1,24,14,15,817.5,77.0,4.2,13.5,451.5,622.83,513.19
2016,1,24,14,30,803.0,75.0,4.3,13.0,424.0,587.98,486.57
2016,1,24,14,45,778.5,73.5,4.4,13.0,390.0,546.14,452.72
2016,1,24,15,0,754.0,72.0,4.5,13.0,356.0,503.51,417.39
2016,1,24,15,15,723.5,68.5,4.25,13.0,318.0,455.16,375.82
2016,1,24,15,30,693.0,65.0,4.0,13.0,280.0,408.84,335.07
2016,1,24,15,45,652.0,59.5,3.75,13.0,239.0,354.94,287.48
2016,1,24,16,0,611.0,54.0,3.5,13.0,198.0,303.15,240.67
2016,1,24,16,15,542.5,47.5,3.3,12.5,155.5,243.55,187.62
2016,1,24,16,30,474.0,41.0,3.1,12.0,113.0,189.59,138.98
2016,1,24,16,45,362.0,31.5,2.95,12.0,75.0,128.4,85.22
2016,1,24,17,0,250.0,22.0,2.8,12.0,37.0,74.99,22.34
2016,1,24,17,15,125.0,11.0,2.65,11.5,18.5,27.31,0.0
2016,1,24,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.0,12.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,7,15,39.5,5.5,0.5,12.0,6.0,0.0,0.0
2016,1,25,7,30,79.0,11.0,0.5,12.0,12.0,21.46,0.0
2016,1,25,7,45,218.0,23.0,0.5,12.0,43.5,71.29,26.18
2016,1,25,8,0,357.0,35.0,0.5,12.0,75.0,131.95,88.7
2016,1,25,8,15,443.0,43.5,0.45,12.0,116.0,184.8,135.31
2016,1,25,8,30,529.0,52.0,0.4,12.0,157.0,245.63,187.87
2016,1,25,8,45,584.5,57.5,0.35,12.5,199.0,298.78,233.84
2016,1,25,9,0,640.0,63.0,0.3,13.0,241.0,355.81,281.55
2016,1,25,9,15,676.0,67.0,0.3,13.0,280.5,405.29,322.86
2016,1,25,9,30,712.0,71.0,0.3,13.0,320.0,454.34,362.66
2016,1,25,9,45,466.0,121.5,0.3,13.5,291.5,400.75,320.8
2016,1,25,10,0,220.0,172.0,0.3,14.0,263.0,316.0,253.29
2016,1,25,10,15,158.5,187.0,0.35,14.0,255.0,301.36,241.92
2016,1,25,10,30,97.0,202.0,0.4,14.0,247.0,275.61,220.75
2016,1,25,10,45,205.5,205.5,0.5,14.0,307.0,361.48,290.25
2016,1,25,11,0,314.0,209.0,0.6,14.0,367.0,452.82,361.4
2016,1,25,11,15,554.5,155.0,0.6,14.0,445.5,578.13,458.25
2016,1,25,11,30,795.0,101.0,0.6,14.0,524.0,702.62,549.33
2016,1,25,11,45,672.5,137.5,0.65,14.5,499.5,664.76,519.07
2016,1,25,12,0,550.0,174.0,0.7,15.0,475.0,615.1,481.16
2016,1,25,12,15,677.0,138.5,0.7,15.0,510.5,677.05,528.62
2016,1,25,12,30,804.0,103.0,0.7,15.0,546.0,729.68,565.62
2016,1,25,12,45,697.5,130.0,0.75,15.0,512.0,680.31,530.61
2016,1,25,13,0,591.0,157.0,0.8,15.0,478.0,625.55,490.59
2016,1,25,13,15,514.5,174.5,0.85,15.0,448.5,579.2,456.68
2016,1,25,13,30,438.0,192.0,0.9,15.0,419.0,536.02,424.28
2016,1,25,13,45,375.0,195.5,0.95,15.0,385.0,479.82,382.28
2016,1,25,14,0,312.0,199.0,1.0,15.0,351.0,433.28,346.69
2016,1,25,14,15,355.5,179.5,1.05,15.0,343.0,431.53,346.94
2016,1,25,14,30,399.0,160.0,1.1,15.0,335.0,433.62,349.3
2016,1,25,14,45,462.5,135.0,1.15,15.0,323.0,430.19,347.41
2016,1,25,15,0,526.0,110.0,1.2,15.0,311.0,420.88,340.32
2016,1,25,15,15,595.0,89.5,1.2,14.5,294.0,416.34,336.26
2016,1,25,15,30,664.0,69.0,1.2,14.0,277.0,401.7,323.03
2016,1,25,15,45,619.5,64.0,1.2,14.0,236.5,347.91,277.3
2016,1,25,16,0,575.0,59.0,1.2,14.0,196.0,296.59,232.63
2016,1,25,16,15,507.5,52.0,1.2,13.5,154.5,238.19,182.08
2016,1,25,16,30,440.0,45.0,1.2,13.0,113.0,185.34,135.55
2016,1,25,16,45,332.0,34.5,1.2,13.0,75.5,125.35,83.9
2016,1,25,17,0,224.0,24.0,1.2,13.0,38.0,73.31,27.05
2016,1,25,17,15,112.0,12.0,1.25,13.0,19.0,26.85,0.0
2016,1,25,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,6.5,1.35,11.0,6.5,0.0,0.0
2016,1,26,7,30,0.0,13.0,1.4,11.0,13.0,12.78,0.0
2016,1,26,7,45,191.0,24.0,1.5,11.5,46.0,67.23,27.21
2016,1,26,8,0,382.0,35.0,1.6,12.0,79.0,138.36,93.65
2016,1,26,8,15,467.0,43.5,1.7,12.0,120.5,192.34,141.91
2016,1,26,8,30,552.0,52.0,1.8,12.0,162.0,254.19,196.56
2016,1,26,8,45,606.5,57.5,1.9,12.5,205.0,308.18,244.74
2016,1,26,9,0,661.0,63.0,2.0,13.0,248.0,365.93,294.97
2016,1,26,9,15,697.0,67.0,2.05,13.0,288.5,416.44,338.82
2016,1,26,9,30,733.0,71.0,2.1,13.0,329.0,466.51,381.24
2016,1,26,9,45,753.5,75.5,2.2,13.5,364.5,511.03,417.58
2016,1,26,10,0,774.0,80.0,2.3,14.0,400.0,554.83,452.36
2016,1,26,10,15,792.0,82.0,2.3,14.0,431.0,593.3,482.75
2016,1,26,10,30,810.0,84.0,2.3,14.0,462.0,630.29,511.38
2016,1,26,10,45,822.0,86.0,2.35,14.0,486.5,661.49,535.35
2016,1,26,11,0,834.0,88.0,2.4,14.0,511.0,690.41,556.65
2016,1,26,11,15,842.5,89.0,2.4,14.0,528.5,713.22,572.75
2016,1,26,11,30,851.0,90.0,2.4,14.0,546.0,733.25,586.83
2016,1,26,11,45,856.0,90.5,2.4,14.5,556.0,747.2,595.39
2016,1,26,12,0,861.0,91.0,2.4,15.0,566.0,758.03,601.79
2016,1,26,12,15,714.0,131.0,2.4,15.0,525.5,698.48,557.86
2016,1,26,12,30,567.0,171.0,2.4,15.0,485.0,628.17,503.23
2016,1,26,12,45,529.0,181.0,2.45,15.0,472.0,608.67,488.54
2016,1,26,13,0,491.0,191.0,2.5,15.0,459.0,587.45,472.07
2016,1,26,13,15,501.5,183.5,2.5,15.0,451.0,581.14,467.85
2016,1,26,13,30,512.0,176.0,2.5,15.0,443.0,572.65,461.82
2016,1,26,13,45,577.0,149.0,2.5,15.0,439.5,578.19,467.66
2016,1,26,14,0,642.0,122.0,2.5,15.0,436.0,582.96,472.48
2016,1,26,14,15,605.0,124.0,2.5,15.0,406.5,544.21,442.06
2016,1,26,14,30,568.0,126.0,2.5,15.0,377.0,505.21,411.3
2016,1,26,14,45,662.5,101.5,2.5,15.0,373.0,515.69,420.06
2016,1,26,15,0,757.0,77.0,2.5,15.0,369.0,515.28,419.2
2016,1,26,15,15,727.0,73.5,2.35,14.5,330.0,468.63,380.84
2016,1,26,15,30,697.0,70.0,2.2,14.0,291.0,420.53,340.59
2016,1,26,15,45,648.5,65.5,2.1,14.0,248.5,363.99,292.11
2016,1,26,16,0,600.0,61.0,2.0,14.0,206.0,310.17,244.79
2016,1,26,16,15,532.5,54.0,2.05,13.5,163.5,250.32,192.62
2016,1,26,16,30,465.0,47.0,2.1,13.0,121.0,195.97,144.39
2016,1,26,16,45,352.0,36.0,2.15,13.0,81.5,132.61,89.82
2016,1,26,17,0,239.0,25.0,2.2,13.0,42.0,78.27,33.49
2016,1,26,17,15,119.5,12.5,2.25,13.0,21.0,28.64,0.0
2016,1,26,17,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,7.0,3.85,10.0,7.0,0.0,0.0
2016,1,27,7,30,0.0,14.0,3.9,10.0,14.0,13.76,0.0
2016,1,27,7,45,175.5,26.0,3.95,10.5,46.5,67.1,29.85
2016,1,27,8,0,351.0,38.0,4.0,11.0,79.0,134.37,92.43
2016,1,27,8,15,435.5,47.5,3.85,11.0,120.5,187.97,140.49
2016,1,27,8,30,520.0,57.0,3.7,11.0,162.0,249.42,195.23
2016,1,27,8,45,574.5,63.5,3.55,11.0,204.5,303.26,244.09
2016,1,27,9,0,629.0,70.0,3.4,11.0,247.0,360.9,295.25
2016,1,27,9,15,665.5,74.5,3.3,11.5,287.5,411.08,338.73
2016,1,27,9,30,702.0,79.0,3.2,12.0,328.0,462.59,381.96
2016,1,27,9,45,750.0,76.5,3.1,12.5,367.5,511.72,422.26
2016,1,27,10,0,798.0,74.0,3.0,13.0,407.0,564.02,463.85
2016,1,27,10,15,815.0,76.0,2.75,13.0,438.0,602.68,493.84
2016,1,27,10,30,832.0,78.0,2.5,13.0,469.0,639.75,521.7
2016,1,27,10,45,843.5,79.5,2.25,13.5,493.5,670.67,542.84
2016,1,27,11,0,855.0,81.0,2.0,14.0,518.0,699.22,560.52
2016,1,27,11,15,862.5,82.0,1.75,14.0,535.0,721.76,574.29
2016,1,27,11,30,870.0,83.0,1.5,14.0,552.0,741.43,585.55
2016,1,27,11,45,873.0,84.0,1.3,14.5,561.5,754.73,591.28
2016,1,27,12,0,876.0,85.0,1.1,15.0,571.0,764.83,594.51
2016,1,27,12,15,877.0,85.0,1.05,15.0,573.0,764.37,593.27
2016,1,27,12,30,878.0,85.0,1.0,15.0,575.0,765.21,593.21
2016,1,27,12,45,878.5,83.5,0.95,15.5,570.0,760.66,588.38
2016,1,27,13,0,879.0,82.0,0.9,16.0,565.0,752.82,581.47
2016,1,27,13,15,873.5,81.5,0.95,16.0,551.5,738.46,572.57
2016,1,27,13,30,868.0,81.0,1.0,16.0,538.0,725.33,564.64
2016,1,27,13,45,860.5,79.0,1.05,16.0,517.5,701.69,549.22
2016,1,27,14,0,853.0,77.0,1.1,16.0,497.0,675.31,531.82
2016,1,27,14,15,839.5,75.5,1.05,16.0,469.5,642.99,508.08
2016,1,27,14,30,826.0,74.0,1.0,16.0,442.0,608.59,482.08
2016,1,27,14,45,808.0,71.5,1.0,16.0,409.0,568.53,451.79
2016,1,27,15,0,790.0,69.0,1.0,16.0,376.0,527.18,419.75
2016,1,27,15,15,762.0,65.5,0.85,16.0,337.0,478.5,380.23
2016,1,27,15,30,734.0,62.0,0.7,16.0,298.0,429.88,339.86
2016,1,27,15,45,696.0,57.5,0.55,16.0,256.5,376.23,294.64
2016,1,27,16,0,658.0,53.0,0.4,16.0,215.0,324.24,249.64
2016,1,27,16,15,595.5,47.0,0.45,15.5,171.5,265.83,200.16
2016,1,27,16,30,533.0,41.0,0.5,15.0,128.0,210.92,152.47
2016,1,27,16,45,429.5,32.0,0.6,15.0,87.5,148.25,98.99
2016,1,27,17,0,326.0,23.0,0.7,15.0,47.0,94.12,43.65
2016,1,27,17,15,163.0,11.5,0.75,14.5,23.5,34.01,0.0
2016,1,27,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.25,12.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,3.0,0.4,12.0,3.0,0.0,0.0
2016,1,28,7,30,0.0,6.0,0.4,12.0,6.0,5.9,0.0
2016,1,28,7,45,0.0,18.5,0.4,12.0,18.5,17.86,5.77
2016,1,28,8,0,0.0,31.0,0.4,12.0,31.0,30.13,19.21
2016,1,28,8,15,0.0,47.5,0.55,12.0,47.5,46.86,34.01
2016,1,28,8,30,0.0,64.0,0.7,12.0,64.0,63.53,48.59
2016,1,28,8,45,0.0,80.5,0.9,12.5,80.5,80.18,62.89
2016,1,28,9,0,0.0,97.0,1.1,13.0,97.0,96.85,76.97
2016,1,28,9,15,2.0,112.0,1.05,13.0,112.5,112.91,90.43
2016,1,28,9,30,4.0,127.0,1.0,13.0,128.0,129.18,103.9
2016,1,28,9,45,2.0,113.5,1.0,13.5,114.0,113.19,90.2
2016,1,28,10,0,0.0,100.0,1.0,14.0,100.0,97.74,77.02
2016,1,28,10,15,392.5,91.5,1.3,14.0,277.0,355.06,293.85
2016,1,28,10,30,785.0,83.0,1.6,14.0,454.0,616.63,499.3
2016,1,28,10,45,638.5,129.5,1.95,14.0,441.0,591.49,477.65
2016,1,28,11,0,492.0,176.0,2.3,14.0,428.0,551.03,445.85
2016,1,28,11,15,246.0,143.5,2.25,14.0,269.5,337.71,276.69
2016,1,28,11,30,0.0,111.0,2.2,14.0,111.0,108.17,84.75
2016,1,28,11,45,0.0,113.0,2.2,14.5,113.0,110.15,86.5
2016,1,28,12,0,0.0,115.0,2.2,15.0,115.0,112.15,87.93
2016,1,28,12,15,0.0,99.5,2.0,15.0,99.5,96.56,75.04
2016,1,28,12,30,0.0,84.0,1.8,15.0,84.0,81.26,62.4
2016,1,28,12,45,31.5,162.0,1.6,15.5,180.0,189.64,151.88
2016,1,28,13,0,63.0,240.0,1.4,16.0,276.0,299.53,238.84
2016,1,28,13,15,172.0,234.5,1.3,16.0,327.5,381.36,304.62
2016,1,28,13,30,281.0,229.0,1.2,16.0,379.0,459.7,365.85
2016,1,28,13,45,141.5,197.0,1.2,16.0,272.5,312.23,249.8
2016,1,28,14,0,2.0,165.0,1.2,16.0,166.0,165.73,130.92
2016,1,28,14,15,1.0,142.0,1.1,16.0,142.5,141.22,111.65
2016,1,28,14,30,0.0,119.0,1.0,16.0,119.0,116.99,92.04
2016,1,28,14,45,0.0,112.5,0.95,16.0,112.5,110.58,86.98
2016,1,28,15,0,0.0,106.0,0.9,16.0,106.0,104.21,81.89
2016,1,28,15,15,0.0,95.0,0.85,16.0,95.0,93.23,72.91
2016,1,28,15,30,0.0,84.0,0.8,16.0,84.0,82.28,63.88
2016,1,28,15,45,0.0,72.0,0.75,16.0,72.0,70.32,53.9
2016,1,28,16,0,0.0,60.0,0.7,16.0,60.0,58.4,43.8
2016,1,28,16,15,0.0,48.0,0.75,15.5,48.0,46.49,33.66
2016,1,28,16,30,0.0,36.0,0.8,15.0,36.0,34.77,23.52
2016,1,28,16,45,0.0,24.5,0.9,15.0,24.5,23.65,13.71
2016,1,28,17,0,0.0,13.0,1.0,15.0,13.0,12.54,2.8
2016,1,28,17,15,0.0,6.5,1.05,14.5,6.5,6.39,0.0
2016,1,28,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,29,7,45,0.0,0.5,3.4,14.5,0.5,0.48,0.0
2016,1,29,8,0,0.0,1.0,3.6,15.0,1.0,0.96,0.0
2016,1,29,8,15,0.0,1.5,3.65,15.0,1.5,1.44,0.0
2016,1,29,8,30,0.0,2.0,3.7,15.0,2.0,1.93,0.0
2016,1,29,8,45,0.0,2.5,3.8,15.0,2.5,2.41,0.0
2016,1,29,9,0,0.0,3.0,3.9,15.0,3.0,2.89,0.0
2016,1,29,9,15,0.0,4.0,3.95,15.0,4.0,3.86,0.0
2016,1,29,9,30,0.0,5.0,4.0,15.0,5.0,4.82,0.0
2016,1,29,9,45,0.0,9.5,4.1,15.0,9.5,9.16,2.17
2016,1,29,10,0,0.0,14.0,4.2,15.0,14.0,13.51,5.86
2016,1,29,10,15,0.0,16.0,4.2,15.0,16.0,15.44,7.48
2016,1,29,10,30,0.0,18.0,4.2,15.0,18.0,17.38,9.1
2016,1,29,10,45,0.0,22.0,4.25,15.0,22.0,21.24,12.35
2016,1,29,11,0,0.0,26.0,4.3,15.0,26.0,25.11,15.59
2016,1,29,11,15,0.0,58.5,4.3,15.0,58.5,56.55,42.0
2016,1,29,11,30,0.0,91.0,4.3,15.0,91.0,88.1,68.25
2016,1,29,11,45,0.0,86.5,4.35,15.0,86.5,83.69,64.51
2016,1,29,12,0,0.0,82.0,4.4,15.0,82.0,79.33,60.85
2016,1,29,12,15,0.0,82.5,4.4,15.0,82.5,79.81,61.24
2016,1,29,12,30,0.0,83.0,4.4,15.0,83.0,80.3,61.65
2016,1,29,12,45,0.0,68.5,4.45,15.0,68.5,66.24,49.96
2016,1,29,13,0,0.0,54.0,4.5,15.0,54.0,52.2,38.25
2016,1,29,13,15,3.5,119.0,4.55,15.0,121.0,118.83,93.86
2016,1,29,13,30,7.0,184.0,4.6,15.0,188.0,188.76,151.44
2016,1,29,13,45,3.5,96.0,4.65,15.0,98.0,95.63,74.7
2016,1,29,14,0,0.0,8.0,4.7,15.0,8.0,7.72,0.88
2016,1,29,14,15,0.0,48.5,4.75,15.0,48.5,46.86,34.02
2016,1,29,14,30,0.0,89.0,4.8,15.0,89.0,86.36,67.29
2016,1,29,14,45,1.0,113.0,4.85,15.0,113.5,111.63,88.57
2016,1,29,15,0,2.0,137.0,4.9,15.0,138.0,137.87,110.62
2016,1,29,15,15,1.0,123.5,4.9,15.0,124.0,123.65,98.88
2016,1,29,15,30,0.0,110.0,4.9,15.0,110.0,109.57,87.2
2016,1,29,15,45,0.0,94.5,4.95,15.0,94.5,93.93,74.07
2016,1,29,16,0,0.0,79.0,5.0,15.0,79.0,78.34,60.81
2016,1,29,16,15,0.0,63.5,5.0,14.5,63.5,62.76,47.49
2016,1,29,16,30,0.0,48.0,5.0,14.0,48.0,47.18,34.0
2016,1,29,16,45,0.0,33.0,5.05,14.0,33.0,32.11,20.73
2016,1,29,17,0,0.0,18.0,5.1,14.0,18.0,17.37,6.59
2016,1,29,17,15,0.0,9.0,5.1,14.0,9.0,8.85,0.0
2016,1,29,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,30,7,15,77.0,6.5,4.55,11.0,9.0,0.0,0.0
2016,1,30,7,30,154.0,13.0,4.7,11.0,18.0,34.4,0.0
2016,1,30,7,45,300.0,23.0,4.85,11.0,53.5,90.17,46.67
2016,1,30,8,0,446.0,33.0,5.0,11.0,89.0,154.01,106.54
2016,1,30,8,15,524.5,40.0,4.95,11.0,131.5,208.33,156.18
2016,1,30,8,30,603.0,47.0,4.9,11.0,174.0,268.45,210.93
2016,1,30,8,45,658.5,50.5,4.9,11.5,218.0,323.72,261.41
2016,1,30,9,0,714.0,54.0,4.9,12.0,262.0,382.67,313.92
2016,1,30,9,15,746.5,57.0,4.9,12.0,303.0,433.16,359.0
2016,1,30,9,30,779.0,60.0,4.9,12.0,344.0,484.45,403.6
2016,1,30,9,45,803.5,62.0,4.9,12.0,381.0,530.52,442.92
2016,1,30,10,0,828.0,64.0,4.9,12.0,418.0,576.03,480.88
2016,1,30,10,15,844.0,66.0,4.9,12.0,449.5,611.84,510.43
2016,1,30,10,30,860.0,68.0,4.9,12.0,481.0,649.16,540.5
2016,1,30,10,45,566.0,146.5,4.95,12.5,424.0,560.11,464.47
2016,1,30,11,0,272.0,225.0,5.0,13.0,367.0,444.36,365.68
2016,1,30,11,15,318.5,224.5,5.0,13.0,396.0,482.67,397.46
2016,1,30,11,30,365.0,224.0,5.0,13.0,425.0,521.42,428.87
2016,1,30,11,45,392.5,222.0,5.05,13.0,441.5,544.08,447.22
2016,1,30,12,0,420.0,220.0,5.1,13.0,458.0,574.27,471.26
2016,1,30,12,15,659.0,149.0,5.1,13.0,523.5,684.5,562.66
2016,1,30,12,30,898.0,78.0,5.1,13.0,589.0,780.29,636.48
2016,1,30,12,45,602.0,160.0,5.1,13.5,501.5,650.67,533.42
2016,1,30,13,0,306.0,242.0,5.1,14.0,414.0,501.88,409.8
2016,1,30,13,15,329.5,231.5,5.05,13.5,412.5,504.1,413.54
2016,1,30,13,30,353.0,221.0,5.0,13.0,411.0,504.5,415.31
2016,1,30,13,45,182.5,201.5,5.0,13.0,300.0,346.93,286.11
2016,1,30,14,0,12.0,182.0,5.0,13.0,189.0,190.4,154.2
2016,1,30,14,15,122.0,189.0,5.05,13.0,246.0,284.78,235.11
2016,1,30,14,30,232.0,196.0,5.1,13.0,303.0,366.51,303.65
2016,1,30,14,45,302.0,171.0,5.2,13.0,299.5,373.23,310.24
2016,1,30,15,0,372.0,146.0,5.3,13.0,296.0,381.04,317.2
2016,1,30,15,15,354.5,135.0,5.15,13.0,266.0,338.94,281.66
2016,1,30,15,30,337.0,124.0,5.0,13.0,236.0,303.95,251.47
2016,1,30,15,45,318.0,109.0,4.9,13.0,203.5,264.45,217.06
2016,1,30,16,0,299.0,94.0,4.8,13.0,171.0,230.81,186.87
2016,1,30,16,15,268.0,78.5,4.6,12.5,137.5,188.32,149.25
2016,1,30,16,30,237.0,63.0,4.4,12.0,104.0,148.42,113.48
2016,1,30,16,45,184.0,46.5,4.2,11.5,72.5,104.73,75.15
2016,1,30,17,0,131.0,30.0,4.0,11.0,41.0,66.41,38.66
2016,1,30,17,15,65.5,15.0,3.95,11.0,20.5,24.36,0.0
2016,1,30,17,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,10.5,3.3,10.0,10.5,10.32,0.0
2016,1,31,7,30,0.0,21.0,3.4,10.0,21.0,20.64,0.0
2016,1,31,7,45,237.0,28.0,3.55,10.0,58.0,83.88,46.23
2016,1,31,8,0,474.0,35.0,3.7,10.0,95.0,163.78,114.27
2016,1,31,8,15,553.5,41.5,3.95,10.0,139.5,219.54,165.31
2016,1,31,8,30,633.0,48.0,4.2,10.0,184.0,281.1,221.56
2016,1,31,8,45,688.0,52.0,4.5,10.5,229.5,338.35,274.02
2016,1,31,9,0,743.0,56.0,4.8,11.0,275.0,399.19,328.5
2016,1,31,9,15,776.0,59.0,5.05,11.0,317.5,451.35,375.44
2016,1,31,9,30,809.0,62.0,5.3,11.0,360.0,504.28,421.99
2016,1,31,9,45,826.0,66.0,5.55,11.0,397.0,549.68,461.44
2016,1,31,10,0,843.0,70.0,5.8,11.0,434.0,593.92,499.17
2016,1,31,10,15,860.5,72.0,5.95,11.0,466.0,634.77,533.34
2016,1,31,10,30,878.0,74.0,6.1,11.0,498.0,670.21,562.8
2016,1,31,10,45,893.5,74.5,6.35,11.5,525.0,704.06,588.44
2016,1,31,11,0,909.0,75.0,6.6,12.0,552.0,735.6,612.02
2016,1,31,11,15,917.0,75.5,6.85,12.0,570.0,759.11,630.42
2016,1,31,11,30,925.0,76.0,7.1,12.0,588.0,779.57,646.55
2016,1,31,11,45,929.5,76.5,7.35,12.0,599.0,794.21,658.24
2016,1,31,12,0,934.0,77.0,7.6,12.0,610.0,805.48,667.44
2016,1,31,12,15,934.5,77.5,7.85,12.0,612.0,810.22,671.69
2016,1,31,12,30,935.0,78.0,8.1,12.0,614.0,811.44,673.33
2016,1,31,12,45,925.5,80.0,8.4,12.0,607.0,803.2,667.8
2016,1,31,13,0,916.0,82.0,8.7,12.0,600.0,791.58,659.7
2016,1,31,13,15,910.0,81.5,8.9,11.5,586.0,776.46,649.86
2016,1,31,13,30,904.0,81.0,9.1,11.0,572.0,758.15,637.47
2016,1,31,13,45,885.5,83.0,9.35,11.0,548.5,734.86,619.99
2016,1,31,14,0,867.0,85.0,9.6,11.0,525.0,704.79,596.95
2016,1,31,14,15,853.0,83.0,9.65,11.0,497.0,671.02,569.95
2016,1,31,14,30,839.0,81.0,9.7,11.0,469.0,635.12,540.01
2016,1,31,14,45,808.5,81.0,9.75,11.0,432.5,589.54,501.42
2016,1,31,15,0,778.0,81.0,9.8,11.0,396.0,543.4,461.71
2016,1,31,15,15,748.5,77.5,9.8,11.0,356.5,493.84,418.44
2016,1,31,15,30,719.0,74.0,9.8,11.0,317.0,446.33,375.94
2016,1,31,15,45,668.0,70.5,9.8,11.0,273.0,387.92,323.47
2016,1,31,16,0,617.0,67.0,9.8,11.0,229.0,332.36,272.55
2016,1,31,16,15,551.0,60.0,9.8,10.5,184.5,271.02,216.78
2016,1,31,16,30,485.0,53.0,9.8,10.0,140.0,214.98,165.19
2016,1,31,16,45,379.5,43.0,9.85,10.0,98.5,151.61,108.81
2016,1,31,17,0,274.0,33.0,9.9,10.0,57.0,98.76,59.42
2016,1,31,17,15,137.0,16.5,9.95,10.0,28.5,40.27,0.0
2016,1,31,17,30,0.0,0.0,10.0,10.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,10.05,10.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,10.1,10.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,10.05,10.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,10.0,10.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,9.95,10.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,9.9,10.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,9.85,10.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,9.65,9.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,9.5,9.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,9.4,9.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,9.3,9.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,9.05,9.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,8.8,9.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,8.55,9.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,8.3,9.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,8.05,9.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,7.4,9.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,7.3,8.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,7.2,8.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,6.95,8.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,6.95,8.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,7.05,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,7.15,8.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,7.2,8.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,7.15,8.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,6.85,8.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,6.8,8.5,0.0,0.0,0.0
