Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,7,0,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,2,1,7,15,130.5,7.5,6.9,9.0,12.0,7.37,0.0
2016,2,1,7,30,261.0,15.0,7.0,9.0,24.0,52.15,0.0
2016,2,1,7,45,402.5,23.5,7.1,9.5,63.5,111.01,61.84
2016,2,1,8,0,544.0,32.0,7.2,10.0,103.0,177.29,123.89
2016,2,1,8,15,618.5,38.0,7.25,10.0,149.0,234.94,177.72
2016,2,1,8,30,693.0,44.0,7.3,10.0,195.0,299.12,237.32
2016,2,1,8,45,740.0,48.0,7.35,10.5,240.5,356.1,290.49
2016,2,1,9,0,787.0,52.0,7.4,11.0,286.0,415.89,344.82
2016,2,1,9,15,817.0,55.0,7.3,11.0,329.0,468.58,392.57
2016,2,1,9,30,847.0,58.0,7.2,11.0,372.0,519.02,437.28
2016,2,1,9,45,856.0,63.5,7.1,11.0,408.0,565.85,477.64
2016,2,1,10,0,865.0,69.0,7.0,11.0,444.0,608.15,513.34
2016,2,1,10,15,879.5,71.0,6.85,11.0,476.0,644.43,543.51
2016,2,1,10,30,894.0,73.0,6.7,11.0,508.0,682.01,573.79
2016,2,1,10,45,898.5,76.0,6.6,11.5,532.0,711.66,594.99
2016,2,1,11,0,903.0,79.0,6.5,12.0,556.0,738.44,613.74
2016,2,1,11,15,909.5,80.0,6.4,12.0,574.0,761.38,630.54
2016,2,1,11,30,916.0,81.0,6.3,12.0,592.0,781.27,644.96
2016,2,1,11,45,912.0,84.0,6.2,12.0,600.5,792.27,652.55
2016,2,1,12,0,908.0,87.0,6.1,12.0,609.0,799.79,657.58
2016,2,1,12,15,908.5,87.5,6.0,12.0,611.0,804.47,660.56
2016,2,1,12,30,909.0,88.0,5.9,12.0,613.0,805.71,661.05
2016,2,1,12,45,907.5,87.0,5.8,12.0,607.0,800.26,656.57
2016,2,1,13,0,906.0,86.0,5.7,12.0,601.0,791.41,649.65
2016,2,1,13,15,900.0,85.0,5.7,12.0,587.0,775.83,638.14
2016,2,1,13,30,894.0,84.0,5.7,12.0,573.0,757.08,624.3
2016,2,1,13,45,888.5,81.5,5.7,12.0,552.5,733.94,607.11
2016,2,1,14,0,883.0,79.0,5.7,12.0,532.0,707.86,587.65
2016,2,1,14,15,869.5,77.5,5.65,12.0,503.5,678.54,565.39
2016,2,1,14,30,856.0,76.0,5.6,12.0,475.0,643.02,536.61
2016,2,1,14,45,840.0,73.0,5.6,12.0,441.0,602.32,503.36
2016,2,1,15,0,824.0,70.0,5.6,12.0,407.0,560.08,468.14
2016,2,1,15,15,797.0,67.0,5.35,12.0,367.0,510.66,425.75
2016,2,1,15,30,770.0,64.0,5.1,12.0,327.0,461.12,382.39
2016,2,1,15,45,732.0,60.0,4.95,12.0,283.5,405.73,333.46
2016,2,1,16,0,694.0,56.0,4.8,12.0,240.0,351.91,284.71
2016,2,1,16,15,635.0,50.5,4.65,11.5,194.5,290.92,229.81
2016,2,1,16,30,576.0,45.0,4.5,11.0,149.0,236.0,179.24
2016,2,1,16,45,479.5,36.5,4.4,11.0,106.0,171.72,121.81
2016,2,1,17,0,383.0,28.0,4.3,11.0,63.0,117.05,70.56
2016,2,1,17,15,191.5,14.0,4.3,10.5,31.5,47.04,0.0
2016,2,1,17,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,3.0,3.6,10.0,3.0,2.95,0.0
2016,2,2,7,30,0.0,6.0,3.6,10.0,6.0,5.78,0.0
2016,2,2,7,45,0.0,15.5,3.65,10.0,15.5,14.95,5.6
2016,2,2,8,0,0.0,25.0,3.7,10.0,25.0,24.13,14.59
2016,2,2,8,15,0.0,37.0,3.65,10.0,37.0,35.73,24.94
2016,2,2,8,30,0.0,49.0,3.6,10.0,49.0,47.39,35.26
2016,2,2,8,45,0.0,61.5,3.6,10.5,61.5,59.78,46.04
2016,2,2,9,0,0.0,74.0,3.6,11.0,74.0,72.2,56.67
2016,2,2,9,15,0.0,86.0,3.5,11.0,86.0,84.14,66.85
2016,2,2,9,30,0.0,98.0,3.4,11.0,98.0,96.11,76.94
2016,2,2,9,45,382.5,92.0,3.3,11.0,259.5,327.51,275.69
2016,2,2,10,0,765.0,86.0,3.2,11.0,421.0,568.72,472.5
2016,2,2,10,15,783.5,88.5,3.05,11.0,453.0,608.58,502.7
2016,2,2,10,30,802.0,91.0,2.9,11.0,485.0,647.02,532.21
2016,2,2,10,45,823.5,90.0,2.8,11.0,512.0,681.95,558.34
2016,2,2,11,0,845.0,89.0,2.7,11.0,539.0,714.99,581.8
2016,2,2,11,15,854.0,90.0,2.65,11.0,557.5,738.95,598.53
2016,2,2,11,30,863.0,91.0,2.6,11.0,576.0,760.09,613.18
2016,2,2,11,45,499.5,179.5,2.6,11.5,461.5,590.46,479.99
2016,2,2,12,0,136.0,268.0,2.6,12.0,347.0,395.93,320.04
2016,2,2,12,15,108.5,265.0,2.7,12.0,328.0,363.16,294.55
2016,2,2,12,30,81.0,262.0,2.8,12.0,309.0,338.48,274.4
2016,2,2,12,45,82.0,260.0,2.95,12.0,307.0,336.79,273.41
2016,2,2,13,0,83.0,258.0,3.1,12.0,305.0,334.9,272.19
2016,2,2,13,15,489.0,168.0,3.15,12.0,438.5,564.96,464.3
2016,2,2,13,30,895.0,78.0,3.2,12.0,572.0,753.82,611.4
2016,2,2,13,45,888.5,76.5,3.25,12.5,551.5,731.06,592.7
2016,2,2,14,0,882.0,75.0,3.3,13.0,531.0,705.4,573.46
2016,2,2,14,15,869.0,73.5,3.3,13.0,502.5,672.63,549.6
2016,2,2,14,30,856.0,72.0,3.3,13.0,474.0,641.17,525.41
2016,2,2,14,45,645.0,106.5,3.3,13.0,397.0,524.86,432.0
2016,2,2,15,0,434.0,141.0,3.3,13.0,320.0,414.61,341.91
2016,2,2,15,15,601.0,101.0,3.2,12.5,323.5,446.56,368.83
2016,2,2,15,30,768.0,61.0,3.1,12.0,327.0,459.13,377.75
2016,2,2,15,45,728.0,58.0,3.05,12.0,283.5,403.92,329.67
2016,2,2,16,0,688.0,55.0,3.0,12.0,240.0,350.44,282.09
2016,2,2,16,15,630.5,49.5,2.95,11.5,195.0,290.1,228.48
2016,2,2,16,30,573.0,44.0,2.9,11.0,150.0,235.54,178.75
2016,2,2,16,45,475.5,36.5,2.85,11.0,107.5,171.94,122.32
2016,2,2,17,0,378.0,29.0,2.8,11.0,65.0,118.01,72.73
2016,2,2,17,15,189.0,14.5,2.85,10.5,32.5,47.96,0.0
2016,2,2,17,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,7.5,2.8,8.0,7.5,7.37,0.0
2016,2,3,7,30,0.0,15.0,2.9,8.0,15.0,14.52,0.0
2016,2,3,7,45,39.0,32.0,3.05,8.5,37.5,43.77,26.64
2016,2,3,8,0,78.0,49.0,3.2,9.0,60.0,73.73,53.84
2016,2,3,8,15,96.0,68.5,3.2,9.0,87.0,104.16,81.07
2016,2,3,8,30,114.0,88.0,3.2,9.0,114.0,136.23,109.68
2016,2,3,8,45,125.5,107.0,3.25,9.5,141.0,166.68,136.55
2016,2,3,9,0,137.0,126.0,3.3,10.0,168.0,198.04,163.68
2016,2,3,9,15,147.5,142.5,3.3,10.0,193.5,226.84,188.5
2016,2,3,9,30,158.0,159.0,3.3,10.0,219.0,256.28,213.46
2016,2,3,9,45,187.5,173.5,3.3,10.5,251.5,294.84,245.4
2016,2,3,10,0,217.0,188.0,3.3,11.0,284.0,335.16,278.28
2016,2,3,10,15,322.0,184.5,3.2,11.0,338.0,412.09,342.0
2016,2,3,10,30,427.0,181.0,3.1,11.0,392.0,495.68,409.64
2016,2,3,10,45,624.5,138.5,3.05,11.5,464.5,601.68,494.75
2016,2,3,11,0,822.0,96.0,3.0,12.0,537.0,708.74,576.91
2016,2,3,11,15,611.0,160.0,3.0,12.0,493.5,641.9,522.31
2016,2,3,11,30,400.0,224.0,3.0,12.0,450.0,551.42,448.61
2016,2,3,11,45,210.0,222.5,3.0,12.5,341.5,400.4,326.64
2016,2,3,12,0,20.0,221.0,3.0,13.0,233.0,237.21,190.73
2016,2,3,12,15,10.0,183.5,3.0,13.0,189.5,189.95,152.53
2016,2,3,12,30,0.0,146.0,3.0,13.0,146.0,143.45,114.2
2016,2,3,12,45,31.0,199.0,3.05,13.0,217.0,229.37,185.57
2016,2,3,13,0,62.0,252.0,3.1,13.0,288.0,311.99,252.62
2016,2,3,13,15,223.0,237.0,3.1,13.0,361.5,424.69,346.5
2016,2,3,13,30,384.0,222.0,3.1,13.0,435.0,532.44,433.68
2016,2,3,13,45,267.0,228.5,3.15,13.0,374.5,448.07,365.12
2016,2,3,14,0,150.0,235.0,3.2,13.0,314.0,359.79,293.25
2016,2,3,14,15,249.0,211.0,3.15,13.0,333.0,403.62,330.92
2016,2,3,14,30,348.0,187.0,3.1,13.0,352.0,433.64,356.52
2016,2,3,14,45,208.5,180.5,3.1,13.0,278.0,322.74,265.54
2016,2,3,15,0,69.0,174.0,3.1,13.0,204.0,221.8,181.35
2016,2,3,15,15,63.0,158.5,3.05,12.5,183.5,199.62,163.6
2016,2,3,15,30,57.0,143.0,3.0,12.0,163.0,177.87,145.74
2016,2,3,15,45,49.5,124.5,3.0,12.0,140.5,152.47,124.3
2016,2,3,16,0,42.0,106.0,3.0,12.0,118.0,127.72,103.15
2016,2,3,16,15,32.5,87.5,2.95,12.0,95.5,102.92,81.72
2016,2,3,16,30,23.0,69.0,2.9,12.0,73.0,79.03,60.92
2016,2,3,16,45,11.5,50.5,2.9,12.0,52.5,53.73,38.98
2016,2,3,17,0,0.0,32.0,2.9,12.0,32.0,31.81,19.53
2016,2,3,17,15,0.0,16.0,2.9,11.5,16.0,15.45,0.0
2016,2,3,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,7,15,88.5,9.0,3.6,9.0,13.0,17.4,0.0
2016,2,4,7,30,177.0,18.0,3.7,9.0,26.0,48.19,0.0
2016,2,4,7,45,303.0,29.5,3.8,9.5,63.0,100.88,61.67
2016,2,4,8,0,429.0,41.0,3.9,10.0,100.0,161.98,115.83
2016,2,4,8,15,505.0,48.5,3.85,10.0,144.0,216.44,165.25
2016,2,4,8,30,581.0,56.0,3.8,10.0,188.0,277.85,220.76
2016,2,4,8,45,629.0,61.5,3.75,10.0,232.0,332.11,270.33
2016,2,4,9,0,677.0,67.0,3.7,10.0,276.0,389.55,321.49
2016,2,4,9,15,710.0,71.0,3.7,10.5,317.5,440.59,365.7
2016,2,4,9,30,743.0,75.0,3.7,11.0,359.0,491.07,408.19
2016,2,4,9,45,765.0,78.5,3.7,11.5,395.5,536.77,445.6
2016,2,4,10,0,787.0,82.0,3.7,12.0,432.0,581.84,481.46
2016,2,4,10,15,669.0,117.0,3.65,12.0,429.5,572.81,472.97
2016,2,4,10,30,551.0,152.0,3.6,12.0,427.0,548.49,452.19
2016,2,4,10,45,697.0,121.0,3.6,12.0,486.0,635.08,522.29
2016,2,4,11,0,843.0,90.0,3.6,12.0,545.0,719.6,587.27
2016,2,4,11,15,850.5,91.0,3.5,12.0,563.0,742.55,602.92
2016,2,4,11,30,858.0,92.0,3.4,12.0,581.0,762.65,616.79
2016,2,4,11,45,861.5,93.0,3.35,12.5,591.0,776.66,625.25
2016,2,4,12,0,865.0,94.0,3.3,13.0,601.0,787.47,631.43
2016,2,4,12,15,866.0,94.0,3.15,13.0,603.5,791.93,633.66
2016,2,4,12,30,867.0,94.0,3.0,13.0,606.0,793.06,633.59
2016,2,4,12,45,866.5,93.0,2.9,13.5,601.0,788.56,628.65
2016,2,4,13,0,866.0,92.0,2.8,14.0,596.0,780.73,621.49
2016,2,4,13,15,732.5,126.5,2.65,14.0,546.0,711.11,569.82
2016,2,4,13,30,599.0,161.0,2.5,14.0,496.0,638.15,513.23
2016,2,4,13,45,549.0,169.5,2.45,14.0,468.0,596.51,481.39
2016,2,4,14,0,499.0,178.0,2.4,14.0,440.0,558.21,451.44
2016,2,4,14,15,560.5,151.0,2.3,14.0,430.5,557.1,451.88
2016,2,4,14,30,622.0,124.0,2.2,14.0,421.0,554.31,450.33
2016,2,4,14,45,566.5,126.5,2.15,14.0,382.5,501.89,408.68
2016,2,4,15,0,511.0,129.0,2.1,14.0,344.0,448.88,366.31
2016,2,4,15,15,483.0,123.0,2.05,14.0,311.0,407.11,332.39
2016,2,4,15,30,455.0,117.0,2.0,14.0,278.0,366.21,298.41
2016,2,4,15,45,546.0,90.5,2.0,14.0,259.5,361.04,292.35
2016,2,4,16,0,637.0,64.0,2.0,14.0,241.0,344.55,275.12
2016,2,4,16,15,579.5,58.0,2.0,13.5,196.5,285.63,223.79
2016,2,4,16,30,522.0,52.0,2.0,13.0,152.0,231.16,175.32
2016,2,4,16,45,432.0,42.5,2.05,12.5,110.0,169.27,121.46
2016,2,4,17,0,342.0,33.0,2.1,12.0,68.0,116.33,74.41
2016,2,4,17,15,171.0,16.5,2.2,12.0,34.0,48.82,3.65
2016,2,4,17,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,5,7,15,92.5,9.5,3.15,8.5,14.0,18.41,0.0
2016,2,5,7,30,185.0,19.0,3.2,9.0,28.0,50.98,0.0
2016,2,5,7,45,311.5,31.0,3.3,9.5,66.5,104.67,65.26
2016,2,5,8,0,438.0,43.0,3.4,10.0,105.0,167.2,120.16
2016,2,5,8,15,514.5,51.0,3.35,10.0,150.0,223.09,170.73
2016,2,5,8,30,591.0,59.0,3.3,10.0,195.0,285.97,227.33
2016,2,5,8,45,637.5,65.0,3.3,10.5,240.0,340.87,276.78
2016,2,5,9,0,684.0,71.0,3.3,11.0,285.0,398.79,327.45
2016,2,5,9,15,718.5,75.5,3.25,11.5,327.5,451.63,372.57
2016,2,5,9,30,753.0,80.0,3.2,12.0,370.0,505.56,417.14
2016,2,5,9,45,783.5,81.0,3.15,12.5,409.0,552.25,454.81
2016,2,5,10,0,814.0,82.0,3.1,13.0,448.0,600.57,492.62
2016,2,5,10,15,830.5,84.5,2.85,13.0,480.0,641.02,523.41
2016,2,5,10,30,847.0,87.0,2.6,13.0,512.0,679.78,551.97
2016,2,5,10,45,857.0,89.0,2.4,13.5,537.5,711.47,572.51
2016,2,5,11,0,867.0,91.0,2.2,14.0,563.0,740.64,590.58
2016,2,5,11,15,767.5,117.5,2.0,14.0,545.0,715.55,569.83
2016,2,5,11,30,668.0,144.0,1.8,14.0,527.0,681.61,542.59
2016,2,5,11,45,659.5,150.0,1.6,14.5,534.0,689.77,545.98
2016,2,5,12,0,651.0,156.0,1.4,15.0,541.0,695.18,546.72
2016,2,5,12,15,763.0,128.0,1.2,15.0,580.5,754.9,587.78
2016,2,5,12,30,875.0,100.0,1.0,15.0,620.0,808.91,622.11
2016,2,5,12,45,872.5,99.5,0.8,15.0,614.0,803.39,614.67
2016,2,5,13,0,870.0,99.0,0.6,15.0,608.0,794.55,605.64
2016,2,5,13,15,864.0,98.0,0.8,15.0,594.5,779.2,598.88
2016,2,5,13,30,858.0,97.0,1.0,15.0,581.0,760.75,589.66
2016,2,5,13,45,859.0,92.0,1.25,15.0,561.5,739.95,578.9
2016,2,5,14,0,860.0,87.0,1.5,15.0,542.0,715.99,565.26
2016,2,5,14,15,847.5,85.0,1.6,15.0,514.0,683.13,543.33
2016,2,5,14,30,835.0,83.0,1.7,15.0,486.0,648.06,518.31
2016,2,5,14,45,821.0,79.5,1.85,15.0,452.5,608.39,489.21
2016,2,5,15,0,807.0,76.0,2.0,15.0,419.0,567.09,457.87
2016,2,5,15,15,782.0,73.0,1.9,15.0,380.0,518.91,419.07
2016,2,5,15,30,757.0,70.0,1.8,15.0,341.0,470.47,379.12
2016,2,5,15,45,715.5,66.5,1.75,15.0,297.0,413.88,331.89
2016,2,5,16,0,674.0,63.0,1.7,15.0,253.0,360.76,286.13
2016,2,5,16,15,617.0,57.0,1.7,14.5,207.5,300.05,233.91
2016,2,5,16,30,560.0,51.0,1.7,14.0,162.0,243.7,184.12
2016,2,5,16,45,456.5,43.0,1.7,13.5,117.5,177.53,127.23
2016,2,5,17,0,353.0,35.0,1.7,13.0,73.0,121.58,78.58
2016,2,5,17,15,176.5,17.5,1.75,13.0,36.5,51.55,9.87
2016,2,5,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,6,7,15,107.0,9.5,3.55,9.0,15.0,20.0,0.0
2016,2,6,7,30,214.0,19.0,3.7,9.0,30.0,56.05,0.0
2016,2,6,7,45,331.0,30.5,3.85,9.5,68.5,108.77,68.67
2016,2,6,8,0,448.0,42.0,4.0,10.0,107.0,169.69,122.37
2016,2,6,8,15,520.5,49.5,3.9,10.0,151.5,224.48,172.26
2016,2,6,8,30,593.0,57.0,3.8,10.0,196.0,285.87,227.84
2016,2,6,8,45,644.5,61.5,3.7,10.5,240.5,341.38,277.81
2016,2,6,9,0,696.0,66.0,3.6,11.0,285.0,400.36,329.37
2016,2,6,9,15,727.5,69.5,3.5,11.5,326.5,449.8,371.86
2016,2,6,9,30,759.0,73.0,3.4,12.0,368.0,501.46,414.7
2016,2,6,9,45,785.5,74.5,3.35,12.5,406.0,548.38,452.63
2016,2,6,10,0,812.0,76.0,3.3,13.0,444.0,594.92,489.15
2016,2,6,10,15,827.0,78.0,3.1,13.0,475.5,633.82,519.16
2016,2,6,10,30,842.0,80.0,2.9,13.0,507.0,670.97,546.75
2016,2,6,10,45,855.0,80.5,2.75,13.5,532.0,702.97,567.98
2016,2,6,11,0,868.0,81.0,2.6,14.0,557.0,728.45,584.02
2016,2,6,11,15,874.5,82.0,2.5,14.0,574.5,751.08,599.17
2016,2,6,11,30,881.0,83.0,2.4,14.0,592.0,770.74,612.1
2016,2,6,11,45,700.5,143.0,2.35,14.5,552.5,715.95,570.01
2016,2,6,12,0,520.0,203.0,2.3,15.0,513.0,642.54,510.93
2016,2,6,12,15,706.0,143.0,2.4,15.0,565.0,729.2,579.64
2016,2,6,12,30,892.0,83.0,2.5,15.0,617.0,801.04,631.68
2016,2,6,12,45,888.0,83.5,2.6,15.5,611.0,795.47,626.66
2016,2,6,13,0,884.0,84.0,2.7,16.0,605.0,786.57,620.05
2016,2,6,13,15,878.5,83.0,2.7,16.0,591.5,771.55,609.66
2016,2,6,13,30,873.0,82.0,2.7,16.0,578.0,753.4,597.12
2016,2,6,13,45,865.5,80.5,2.75,16.0,557.5,730.21,581.23
2016,2,6,14,0,858.0,79.0,2.8,16.0,537.0,704.22,563.25
2016,2,6,14,15,710.0,111.5,2.8,16.0,477.5,623.32,502.14
2016,2,6,14,30,562.0,144.0,2.8,16.0,418.0,537.22,434.56
2016,2,6,14,45,613.0,120.0,2.8,16.0,399.5,527.59,428.16
2016,2,6,15,0,664.0,96.0,2.8,16.0,381.0,509.22,414.03
2016,2,6,15,15,706.5,81.0,2.65,16.0,359.0,490.06,397.84
2016,2,6,15,30,749.0,66.0,2.5,16.0,337.0,464.28,375.47
2016,2,6,15,45,714.5,62.0,2.35,16.0,294.0,410.67,329.99
2016,2,6,16,0,680.0,58.0,2.2,16.0,251.0,358.37,284.53
2016,2,6,16,15,625.5,52.5,2.15,15.5,206.5,299.93,233.87
2016,2,6,16,30,571.0,47.0,2.1,15.0,162.0,244.41,184.56
2016,2,6,16,45,484.0,39.5,2.05,14.5,118.5,182.45,130.52
2016,2,6,17,0,397.0,32.0,2.0,14.0,75.0,129.05,83.38
2016,2,6,17,15,198.5,16.0,1.95,14.0,37.5,54.26,14.9
2016,2,6,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,7,7,15,148.5,9.0,3.2,11.0,17.5,23.88,0.0
2016,2,7,7,30,297.0,18.0,3.4,11.0,35.0,67.87,4.36
2016,2,7,7,45,420.5,26.5,3.6,11.5,75.5,122.47,76.47
2016,2,7,8,0,544.0,35.0,3.8,12.0,116.0,187.01,133.08
2016,2,7,8,15,612.0,40.5,3.9,12.0,162.0,243.4,184.88
2016,2,7,8,30,680.0,46.0,4.0,12.0,208.0,305.71,241.65
2016,2,7,8,45,725.0,50.0,4.15,12.5,254.0,362.28,292.9
2016,2,7,9,0,770.0,54.0,4.3,13.0,300.0,421.54,345.06
2016,2,7,9,15,799.0,56.5,4.2,13.5,342.5,473.28,389.33
2016,2,7,9,30,828.0,59.0,4.1,14.0,385.0,522.71,430.33
2016,2,7,9,45,843.5,63.0,4.05,14.5,422.5,568.46,467.19
2016,2,7,10,0,859.0,67.0,4.0,15.0,460.0,612.9,501.89
2016,2,7,10,15,874.0,68.5,3.8,15.0,492.0,652.58,532.58
2016,2,7,10,30,889.0,70.0,3.6,15.0,524.0,690.37,559.85
2016,2,7,10,45,898.0,72.0,3.45,15.5,549.5,722.35,581.09
2016,2,7,11,0,907.0,74.0,3.3,16.0,575.0,751.65,600.04
2016,2,7,11,15,913.5,75.0,3.2,16.0,593.5,775.08,615.83
2016,2,7,11,30,920.0,76.0,3.1,16.0,612.0,795.41,629.35
2016,2,7,11,45,923.5,76.5,3.05,16.5,622.5,809.6,637.52
2016,2,7,12,0,927.0,77.0,3.0,17.0,633.0,820.38,643.34
2016,2,7,12,15,928.0,77.0,2.95,17.0,635.5,825.13,646.18
2016,2,7,12,30,929.0,77.0,2.9,17.0,638.0,826.35,646.68
2016,2,7,12,45,930.0,75.5,2.9,17.0,632.5,822.3,643.91
2016,2,7,13,0,931.0,74.0,2.9,17.0,627.0,814.71,638.78
2016,2,7,13,15,926.0,73.5,2.9,17.0,613.5,800.11,628.77
2016,2,7,13,30,921.0,73.0,2.9,17.0,600.0,782.19,616.52
2016,2,7,13,45,912.5,72.5,2.95,17.5,579.0,758.49,599.27
2016,2,7,14,0,904.0,72.0,3.0,18.0,558.0,731.86,579.94
2016,2,7,14,15,892.0,70.5,2.95,18.0,530.0,698.92,556.53
2016,2,7,14,30,880.0,69.0,2.9,18.0,502.0,663.62,531.26
2016,2,7,14,45,863.0,67.0,2.9,18.0,467.0,622.46,499.86
2016,2,7,15,0,846.0,65.0,2.9,18.0,432.0,579.77,466.52
2016,2,7,15,15,822.5,62.5,2.7,17.5,392.5,534.4,430.4
2016,2,7,15,30,799.0,60.0,2.5,17.0,353.0,485.52,390.62
2016,2,7,15,45,765.5,56.5,2.35,17.0,309.0,430.68,344.49
2016,2,7,16,0,732.0,53.0,2.2,17.0,265.0,376.96,298.01
2016,2,7,16,15,680.5,48.5,2.15,16.5,219.0,316.85,246.08
2016,2,7,16,30,629.0,44.0,2.1,16.0,173.0,260.4,195.9
2016,2,7,16,45,546.0,37.0,2.05,16.0,128.0,196.76,139.93
2016,2,7,17,0,463.0,30.0,2.0,16.0,83.0,141.07,90.53
2016,2,7,17,15,308.5,20.0,2.0,15.5,48.0,77.94,27.92
2016,2,7,17,30,154.0,10.0,2.0,15.0,13.0,27.31,0.0
2016,2,7,17,45,77.0,5.0,2.0,15.0,6.5,0.0,0.0
2016,2,7,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,8,7,15,118.0,10.5,4.5,12.0,17.5,22.47,0.0
2016,2,8,7,30,236.0,21.0,4.6,12.0,35.0,63.01,10.78
2016,2,8,7,45,357.0,32.0,4.75,12.5,75.5,117.1,75.03
2016,2,8,8,0,478.0,43.0,4.9,13.0,116.0,180.61,129.94
2016,2,8,8,15,551.5,50.0,4.8,13.5,162.0,237.18,180.81
2016,2,8,8,30,625.0,57.0,4.7,14.0,208.0,300.41,237.13
2016,2,8,8,45,670.0,62.0,4.6,14.5,253.0,355.68,286.49
2016,2,8,9,0,715.0,67.0,4.5,15.0,298.0,412.38,335.7
2016,2,8,9,15,747.0,70.5,4.35,15.0,341.0,464.65,380.53
2016,2,8,9,30,779.0,74.0,4.2,15.0,384.0,517.68,424.62
2016,2,8,9,45,814.5,73.5,4.05,15.5,424.5,568.7,465.23
2016,2,8,10,0,850.0,73.0,3.9,16.0,465.0,619.87,504.81
2016,2,8,10,15,865.0,74.5,3.8,16.5,497.0,659.61,534.53
2016,2,8,10,30,880.0,76.0,3.7,17.0,529.0,693.73,558.35
2016,2,8,10,45,892.0,77.0,3.6,17.5,555.0,726.54,580.27
2016,2,8,11,0,904.0,78.0,3.5,18.0,581.0,756.84,600.04
2016,2,8,11,15,910.5,79.0,3.4,18.0,599.0,780.27,615.76
2016,2,8,11,30,917.0,80.0,3.3,18.0,617.0,800.61,629.22
2016,2,8,11,45,921.5,80.0,3.2,18.5,628.0,815.01,637.23
2016,2,8,12,0,926.0,80.0,3.1,19.0,639.0,826.03,642.88
2016,2,8,12,15,926.5,80.0,3.0,19.0,641.0,830.4,645.12
2016,2,8,12,30,927.0,80.0,2.9,19.0,643.0,831.24,645.03
2016,2,8,12,45,927.5,78.5,2.8,19.5,638.0,826.82,640.16
2016,2,8,13,0,928.0,77.0,2.7,20.0,633.0,818.86,632.98
2016,2,8,13,15,923.0,76.5,2.65,20.0,619.5,804.27,622.83
2016,2,8,13,30,918.0,76.0,2.6,20.0,606.0,786.37,610.48
2016,2,8,13,45,909.0,75.5,2.55,20.0,584.5,762.31,593.84
2016,2,8,14,0,900.0,75.0,2.5,20.0,563.0,735.34,575.17
2016,2,8,14,15,888.0,73.5,2.4,20.0,534.5,702.44,551.88
2016,2,8,14,30,876.0,72.0,2.3,20.0,506.0,667.18,526.81
2016,2,8,14,45,858.5,70.0,2.25,20.0,471.5,625.75,495.62
2016,2,8,15,0,841.0,68.0,2.2,20.0,437.0,585.86,464.76
2016,2,8,15,15,817.5,65.5,2.05,19.5,397.0,537.51,427.25
2016,2,8,15,30,794.0,63.0,1.9,19.0,357.0,488.69,388.34
2016,2,8,15,45,759.0,59.5,1.75,19.0,313.0,433.19,342.44
2016,2,8,16,0,724.0,56.0,1.6,19.0,269.0,378.93,296.33
2016,2,8,16,15,672.5,51.5,1.6,18.5,222.5,318.97,245.51
2016,2,8,16,30,621.0,47.0,1.6,18.0,176.0,262.65,196.27
2016,2,8,16,45,536.5,40.0,1.65,18.0,131.0,200.01,141.91
2016,2,8,17,0,452.0,33.0,1.7,18.0,86.0,144.34,93.31
2016,2,8,17,15,296.5,22.0,1.7,17.5,50.0,79.19,32.48
2016,2,8,17,30,141.0,11.0,1.7,17.0,14.0,27.13,0.0
2016,2,8,17,45,70.5,5.5,1.75,17.0,7.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,9,7,15,135.0,11.0,3.2,12.0,19.0,24.96,0.0
2016,2,9,7,30,270.0,22.0,3.4,12.0,38.0,70.28,18.58
2016,2,9,7,45,388.0,32.0,3.6,12.5,79.5,124.45,80.37
2016,2,9,8,0,506.0,42.0,3.8,13.0,121.0,188.11,135.44
2016,2,9,8,15,577.5,48.5,3.85,13.0,167.5,245.15,187.13
2016,2,9,8,30,649.0,55.0,3.9,13.0,214.0,308.62,244.17
2016,2,9,8,45,696.0,59.5,3.95,13.5,260.5,364.23,293.91
2016,2,9,9,0,743.0,64.0,4.0,14.0,307.0,424.11,345.78
2016,2,9,9,15,688.0,79.0,3.75,14.5,327.5,447.51,366.5
2016,2,9,9,30,633.0,94.0,3.5,15.0,348.0,463.1,379.54
2016,2,9,9,45,638.0,103.5,3.25,15.5,380.0,501.83,410.01
2016,2,9,10,0,643.0,113.0,3.0,16.0,412.0,539.04,438.08
2016,2,9,10,15,643.5,122.0,2.7,16.5,438.5,571.07,461.01
2016,2,9,10,30,644.0,131.0,2.4,17.0,465.0,601.0,481.46
2016,2,9,10,45,773.5,106.5,2.15,17.5,527.0,681.52,540.62
2016,2,9,11,0,903.0,82.0,1.9,18.0,589.0,763.49,595.54
2016,2,9,11,15,759.5,125.0,1.75,18.0,560.5,727.43,567.12
2016,2,9,11,30,616.0,168.0,1.6,18.0,532.0,675.7,527.02
2016,2,9,11,45,766.5,127.5,1.45,18.5,588.5,757.16,584.31
2016,2,9,12,0,917.0,87.0,1.3,19.0,645.0,829.87,630.53
2016,2,9,12,15,917.0,87.0,1.2,19.0,647.0,833.83,630.86
2016,2,9,12,30,917.0,87.0,1.1,19.0,649.0,834.28,629.7
2016,2,9,12,45,918.0,85.5,1.05,19.5,644.0,830.3,625.24
2016,2,9,13,0,919.0,84.0,1.0,20.0,639.0,822.81,618.61
2016,2,9,13,15,785.0,118.0,1.05,19.5,585.0,751.29,572.18
2016,2,9,13,30,651.0,152.0,1.1,19.0,531.0,677.88,522.85
2016,2,9,13,45,512.0,186.0,1.2,19.0,477.0,595.74,463.27
2016,2,9,14,0,373.0,220.0,1.3,19.0,423.0,513.14,401.61
2016,2,9,14,15,318.5,217.0,1.35,18.5,384.5,462.29,364.62
2016,2,9,14,30,264.0,214.0,1.4,18.0,346.0,413.37,328.0
2016,2,9,14,45,196.5,203.0,1.5,18.0,297.5,343.01,273.61
2016,2,9,15,0,129.0,192.0,1.6,18.0,249.0,283.85,226.86
2016,2,9,15,15,70.5,164.5,1.5,17.5,195.5,210.23,168.15
2016,2,9,15,30,12.0,137.0,1.4,17.0,142.0,143.1,113.58
2016,2,9,15,45,7.5,121.5,1.35,17.0,124.5,124.86,98.84
2016,2,9,16,0,3.0,106.0,1.3,17.0,107.0,107.07,84.17
2016,2,9,16,15,297.5,79.5,1.25,16.5,143.0,207.16,163.27
2016,2,9,16,30,592.0,53.0,1.2,16.0,179.0,262.5,198.57
2016,2,9,16,45,506.5,45.0,1.15,16.0,133.5,198.38,142.58
2016,2,9,17,0,421.0,37.0,1.1,16.0,88.0,142.59,94.11
2016,2,9,17,15,210.5,26.0,1.1,15.5,51.5,69.65,32.42
2016,2,9,17,30,0.0,15.0,1.1,15.0,15.0,14.74,0.0
2016,2,9,17,45,0.0,7.5,1.15,15.0,7.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,10,7,15,119.0,11.5,2.0,12.0,19.5,24.0,0.0
2016,2,10,7,30,238.0,23.0,2.0,12.0,39.0,67.14,22.61
2016,2,10,7,45,350.0,34.5,2.0,12.5,79.5,119.71,78.47
2016,2,10,8,0,462.0,46.0,2.0,13.0,120.0,181.66,131.49
2016,2,10,8,15,532.0,54.0,2.0,13.0,166.0,237.86,181.69
2016,2,10,8,30,602.0,62.0,2.0,13.0,212.0,300.41,236.98
2016,2,10,8,45,647.0,67.5,2.0,13.5,257.0,355.53,285.23
2016,2,10,9,0,692.0,73.0,2.0,14.0,302.0,413.53,334.39
2016,2,10,9,15,723.5,77.5,1.85,14.0,344.5,465.93,377.9
2016,2,10,9,30,755.0,82.0,1.7,14.0,387.0,517.52,419.31
2016,2,10,9,45,783.0,83.5,1.6,14.5,426.0,565.81,456.2
2016,2,10,10,0,811.0,85.0,1.5,15.0,465.0,613.8,491.56
2016,2,10,10,15,826.5,87.0,1.5,15.0,497.5,653.43,521.21
2016,2,10,10,30,842.0,89.0,1.5,15.0,530.0,691.32,548.52
2016,2,10,10,45,853.0,90.5,1.55,15.5,555.0,723.4,569.86
2016,2,10,11,0,864.0,92.0,1.6,16.0,580.0,753.02,589.31
2016,2,10,11,15,870.5,93.0,1.65,16.0,598.5,775.98,605.08
2016,2,10,11,30,877.0,94.0,1.7,16.0,617.0,795.95,618.84
2016,2,10,11,45,881.5,94.5,1.8,16.5,627.5,810.64,628.31
2016,2,10,12,0,886.0,95.0,1.9,17.0,638.0,817.22,632.23
2016,2,10,12,15,887.0,95.0,1.9,17.0,640.0,821.86,635.24
2016,2,10,12,30,888.0,95.0,1.9,17.0,642.0,823.1,636.04
2016,2,10,12,45,887.0,94.0,1.95,17.5,637.0,818.2,632.0
2016,2,10,13,0,886.0,93.0,2.0,18.0,632.0,809.92,625.79
2016,2,10,13,15,670.5,156.5,2.0,18.0,559.0,710.07,554.82
2016,2,10,13,30,455.0,220.0,2.0,18.0,486.0,600.63,471.42
2016,2,10,13,45,654.5,155.5,2.0,18.0,524.0,673.85,530.5
2016,2,10,14,0,854.0,91.0,2.0,18.0,562.0,730.03,572.83
2016,2,10,14,15,738.0,111.5,1.95,18.0,504.0,651.86,515.23
2016,2,10,14,30,622.0,132.0,1.9,18.0,446.0,574.69,456.65
2016,2,10,14,45,483.5,152.5,1.9,18.0,386.5,484.74,387.3
2016,2,10,15,0,345.0,173.0,1.9,18.0,327.0,399.34,320.06
2016,2,10,15,15,260.0,165.5,1.8,17.5,275.5,329.9,265.37
2016,2,10,15,30,175.0,158.0,1.7,17.0,224.0,261.13,210.26
2016,2,10,15,45,161.0,141.0,1.6,17.0,196.5,228.58,183.69
2016,2,10,16,0,147.0,124.0,1.5,17.0,169.0,197.0,157.33
2016,2,10,16,15,133.0,104.5,1.5,16.5,140.0,163.69,129.45
2016,2,10,16,30,119.0,85.0,1.5,16.0,111.0,131.57,102.0
2016,2,10,16,45,99.5,65.0,1.55,16.0,83.0,98.59,73.48
2016,2,10,17,0,80.0,45.0,1.6,16.0,55.0,67.47,46.46
2016,2,10,17,15,40.0,27.5,1.6,16.0,32.5,37.14,18.32
2016,2,10,17,30,0.0,10.0,1.6,16.0,10.0,9.83,0.0
2016,2,10,17,45,0.0,5.0,1.6,16.0,5.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,11,7,15,87.5,12.0,1.85,13.0,18.0,21.31,0.0
2016,2,11,7,30,175.0,24.0,1.9,13.0,36.0,58.29,22.95
2016,2,11,7,45,247.0,39.0,1.95,13.5,71.5,102.09,68.27
2016,2,11,8,0,319.0,54.0,2.0,14.0,107.0,151.43,110.88
2016,2,11,8,15,364.0,68.0,1.8,14.0,146.0,198.3,152.54
2016,2,11,8,30,409.0,82.0,1.6,14.0,185.0,249.32,197.27
2016,2,11,8,45,446.0,90.5,1.45,14.5,223.0,294.71,236.33
2016,2,11,9,0,483.0,99.0,1.3,15.0,261.0,342.74,276.31
2016,2,11,9,15,429.0,124.0,1.1,15.0,282.0,364.22,294.02
2016,2,11,9,30,375.0,149.0,0.9,15.0,303.0,379.8,305.83
2016,2,11,9,45,430.0,153.5,0.75,15.5,345.0,432.85,346.32
2016,2,11,10,0,485.0,158.0,0.6,16.0,387.0,488.73,387.16
2016,2,11,10,15,365.5,195.0,0.6,16.0,374.5,458.93,362.5
2016,2,11,10,30,246.0,232.0,0.6,16.0,362.0,427.99,336.93
2016,2,11,10,45,188.0,247.0,0.6,16.0,349.5,401.68,316.0
2016,2,11,11,0,130.0,262.0,0.6,16.0,337.0,379.38,297.61
2016,2,11,11,15,202.0,265.5,0.6,16.0,385.0,440.61,345.25
2016,2,11,11,30,274.0,269.0,0.6,16.0,433.0,512.25,398.65
2016,2,11,11,45,269.0,276.5,0.6,16.5,440.0,520.03,402.38
2016,2,11,12,0,264.0,284.0,0.6,17.0,447.0,526.67,405.97
2016,2,11,12,15,331.5,269.0,0.6,17.0,474.5,565.37,435.46
2016,2,11,12,30,399.0,254.0,0.6,17.0,502.0,603.1,463.57
2016,2,11,12,45,378.0,256.5,0.65,17.0,490.0,587.7,452.29
2016,2,11,13,0,357.0,259.0,0.7,17.0,478.0,571.04,440.67
2016,2,11,13,15,491.5,211.5,0.65,17.0,505.5,628.51,484.81
2016,2,11,13,30,626.0,164.0,0.6,17.0,533.0,675.79,520.06
2016,2,11,13,45,614.0,161.0,0.6,17.5,512.5,651.46,501.46
2016,2,11,14,0,602.0,158.0,0.6,18.0,492.0,625.29,482.37
2016,2,11,14,15,545.5,165.5,0.65,18.0,457.0,574.61,446.25
2016,2,11,14,30,489.0,173.0,0.7,18.0,422.0,528.42,412.8
2016,2,11,14,45,490.5,159.5,0.8,18.0,395.0,498.29,392.0
2016,2,11,15,0,492.0,146.0,0.9,18.0,368.0,466.51,369.08
2016,2,11,15,15,579.5,113.5,0.95,17.5,352.5,464.1,368.8
