Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,15,30,667.0,81.0,1.0,17.0,337.0,450.22,358.49
2016,2,11,15,45,597.0,86.5,1.1,17.0,295.0,392.55,312.11
2016,2,11,16,0,527.0,92.0,1.2,17.0,253.0,338.99,268.09
2016,2,11,16,15,474.0,82.5,1.3,16.5,209.0,280.36,219.5
2016,2,11,16,30,421.0,73.0,1.4,16.0,165.0,227.86,174.62
2016,2,11,16,45,347.5,59.5,1.5,16.0,123.5,169.94,125.02
2016,2,11,17,0,274.0,46.0,1.6,16.0,82.0,119.47,81.82
2016,2,11,17,15,137.0,30.5,1.65,15.5,48.5,63.06,34.24
2016,2,11,17,30,0.0,15.0,1.7,15.0,15.0,14.74,0.0
2016,2,11,17,45,0.0,7.5,1.8,15.0,7.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,12,7,15,123.0,13.0,1.65,13.0,22.0,26.41,0.0
2016,2,12,7,30,246.0,26.0,1.7,13.0,44.0,73.44,32.82
2016,2,12,7,45,357.0,37.0,1.8,13.0,85.0,125.43,83.69
2016,2,12,8,0,468.0,48.0,1.9,13.0,126.0,187.68,136.96
2016,2,12,8,15,404.0,69.0,1.8,13.0,152.0,213.32,164.79
2016,2,12,8,30,340.0,90.0,1.7,13.0,178.0,232.95,185.71
2016,2,12,8,45,376.0,100.5,1.65,13.5,214.5,276.89,223.67
2016,2,12,9,0,412.0,111.0,1.6,14.0,251.0,323.52,262.78
2016,2,12,9,15,380.5,133.0,1.55,14.0,275.5,349.97,284.94
2016,2,12,9,30,349.0,155.0,1.5,14.0,300.0,366.66,298.53
2016,2,12,9,45,397.0,161.5,1.5,14.5,340.5,422.92,342.85
2016,2,12,10,0,445.0,168.0,1.5,15.0,381.0,475.57,383.25
2016,2,12,10,15,439.5,182.5,1.6,15.0,404.5,503.01,404.07
2016,2,12,10,30,434.0,197.0,1.7,15.0,428.0,528.65,423.39
2016,2,12,10,45,632.5,149.0,1.8,15.0,503.0,635.83,507.74
2016,2,12,11,0,831.0,101.0,1.9,15.0,578.0,743.98,588.08
2016,2,12,11,15,837.5,102.0,1.95,15.0,595.5,766.44,602.88
2016,2,12,11,30,844.0,103.0,2.0,15.0,613.0,785.99,616.49
2016,2,12,11,45,725.5,143.0,2.15,15.0,587.0,749.36,590.72
2016,2,12,12,0,607.0,183.0,2.3,15.0,561.0,703.52,556.82
2016,2,12,12,15,470.0,227.5,2.35,15.0,521.0,641.03,508.08
2016,2,12,12,30,333.0,272.0,2.4,15.0,481.0,571.0,453.0
2016,2,12,12,45,225.0,280.0,2.5,15.5,420.5,482.98,384.09
2016,2,12,13,0,117.0,288.0,2.6,16.0,360.0,395.67,314.28
2016,2,12,13,15,318.5,245.5,2.65,15.5,436.0,522.69,418.71
2016,2,12,13,30,520.0,203.0,2.7,15.0,512.0,635.14,508.47
2016,2,12,13,45,331.0,230.0,2.75,15.0,424.5,504.05,404.99
2016,2,12,14,0,142.0,257.0,2.8,15.0,337.0,380.68,305.74
2016,2,12,14,15,150.0,244.0,2.8,15.0,324.5,368.42,297.24
2016,2,12,14,30,158.0,231.0,2.8,15.0,312.0,355.3,287.47
2016,2,12,14,45,333.0,187.5,2.8,15.0,343.5,421.68,343.66
2016,2,12,15,0,508.0,144.0,2.8,15.0,375.0,475.48,387.87
2016,2,12,15,15,402.5,147.0,2.65,15.0,320.0,398.38,324.88
2016,2,12,15,30,297.0,150.0,2.5,15.0,265.0,322.86,263.14
2016,2,12,15,45,271.5,136.5,2.45,15.0,232.0,282.68,229.91
2016,2,12,16,0,246.0,123.0,2.4,15.0,199.0,244.24,197.4
2016,2,12,16,15,222.5,105.0,2.45,14.5,165.5,203.52,162.87
2016,2,12,16,30,199.0,87.0,2.5,14.0,132.0,164.79,129.31
2016,2,12,16,45,162.0,68.5,2.55,14.0,99.0,123.76,93.6
2016,2,12,17,0,125.0,50.0,2.6,14.0,66.0,86.47,61.21
2016,2,12,17,15,62.5,32.0,2.65,14.0,40.0,46.76,26.52
2016,2,12,17,30,0.0,14.0,2.7,14.0,14.0,13.76,0.0
2016,2,12,17,45,0.0,7.0,2.75,14.0,7.0,6.88,0.0
2016,2,12,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,13,7,15,169.0,12.5,3.8,11.0,25.5,31.4,0.0
2016,2,13,7,30,338.0,25.0,3.8,11.0,51.0,89.04,43.06
2016,2,13,7,45,451.5,33.5,3.85,11.5,95.0,143.73,96.3
2016,2,13,8,0,565.0,42.0,3.9,12.0,139.0,208.11,152.42
2016,2,13,8,15,628.5,48.0,3.75,12.0,186.5,266.14,205.63
2016,2,13,8,30,692.0,54.0,3.6,12.0,234.0,329.62,262.96
2016,2,13,8,45,734.5,57.5,3.45,12.5,281.0,386.34,313.37
2016,2,13,9,0,777.0,61.0,3.3,13.0,328.0,445.45,364.09
2016,2,13,9,15,805.0,64.0,3.15,13.5,371.5,498.44,408.24
2016,2,13,9,30,833.0,67.0,3.0,14.0,415.0,551.72,451.01
2016,2,13,9,45,858.5,67.5,2.9,14.5,455.0,597.6,486.91
2016,2,13,10,0,884.0,68.0,2.8,15.0,495.0,645.57,523.15
2016,2,13,10,15,898.0,70.0,2.65,15.0,528.0,686.53,552.98
2016,2,13,10,30,912.0,72.0,2.5,15.0,561.0,725.45,579.71
2016,2,13,10,45,923.0,72.5,2.45,15.5,587.5,758.18,600.98
2016,2,13,11,0,934.0,73.0,2.4,16.0,614.0,788.23,620.08
2016,2,13,11,15,940.5,74.0,2.45,16.0,632.5,812.5,636.8
2016,2,13,11,30,947.0,75.0,2.5,16.0,651.0,833.53,651.31
2016,2,13,11,45,951.5,74.5,2.6,16.5,662.0,847.88,660.34
2016,2,13,12,0,956.0,74.0,2.7,17.0,673.0,858.72,667.03
2016,2,13,12,15,957.0,74.5,2.8,17.0,676.0,864.25,671.39
2016,2,13,12,30,958.0,75.0,2.9,17.0,679.0,866.1,673.34
2016,2,13,12,45,949.0,78.0,3.0,17.0,672.0,859.03,669.13
2016,2,13,13,0,940.0,81.0,3.1,17.0,665.0,848.4,662.57
2016,2,13,13,15,935.0,80.5,3.35,17.0,651.0,833.54,653.95
2016,2,13,13,30,930.0,80.0,3.6,17.0,637.0,815.28,642.8
2016,2,13,13,45,919.5,79.5,3.9,17.0,614.5,789.59,626.31
2016,2,13,14,0,909.0,79.0,4.2,17.0,592.0,761.0,607.45
2016,2,13,14,15,896.5,77.5,4.5,16.5,563.0,727.15,585.95
2016,2,13,14,30,884.0,76.0,4.8,16.0,534.0,690.93,562.17
2016,2,13,14,45,865.5,74.5,5.1,16.0,498.0,652.02,533.55
2016,2,13,15,0,847.0,73.0,5.4,16.0,462.0,608.01,499.3
2016,2,13,15,15,823.5,70.5,5.3,15.5,421.5,558.81,459.81
2016,2,13,15,30,800.0,68.0,5.2,15.0,381.0,509.12,418.85
2016,2,13,15,45,761.0,65.5,5.1,15.0,335.0,451.69,369.78
2016,2,13,16,0,722.0,63.0,5.0,15.0,289.0,395.83,320.85
2016,2,13,16,15,671.5,58.0,4.8,14.5,242.0,334.77,267.11
2016,2,13,16,30,621.0,53.0,4.6,14.0,195.0,278.57,216.29
2016,2,13,16,45,535.0,46.0,4.45,13.5,148.0,212.79,157.96
2016,2,13,17,0,449.0,39.0,4.3,13.0,101.0,155.36,107.09
2016,2,13,17,15,310.0,28.0,4.25,13.0,62.5,93.13,53.11
2016,2,13,17,30,171.0,17.0,4.2,13.0,24.0,41.35,0.0
2016,2,13,17,45,85.5,8.5,4.2,13.0,12.0,14.71,0.0
2016,2,13,18,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,4.75,11.5,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,14,7,15,161.5,13.0,4.45,12.0,26.0,31.42,0.0
2016,2,14,7,30,323.0,26.0,4.5,12.0,52.0,88.86,45.71
2016,2,14,7,45,428.0,34.5,4.55,12.5,94.5,140.61,94.81
2016,2,14,8,0,533.0,43.0,4.6,13.0,137.0,202.99,149.18
2016,2,14,8,15,595.0,49.0,4.5,13.0,183.0,258.9,200.39
2016,2,14,8,30,657.0,55.0,4.4,13.0,229.0,319.22,254.98
2016,2,14,8,45,699.0,58.5,4.3,13.5,274.5,374.18,303.91
2016,2,14,9,0,741.0,62.0,4.2,14.0,320.0,431.58,353.33
2016,2,14,9,15,601.0,100.5,4.15,14.5,326.5,435.2,357.39
2016,2,14,9,30,461.0,139.0,4.1,15.0,333.0,420.84,345.38
2016,2,14,9,45,321.0,177.0,4.05,15.5,318.0,389.52,318.56
2016,2,14,10,0,181.0,215.0,4.0,16.0,303.0,346.75,281.47
2016,2,14,10,15,375.5,188.5,4.0,16.0,386.5,461.45,376.11
2016,2,14,10,30,570.0,162.0,4.0,16.0,470.0,589.06,477.93
2016,2,14,10,45,716.5,123.5,4.05,16.5,529.5,673.55,543.56
2016,2,14,11,0,863.0,85.0,4.1,17.0,589.0,751.34,599.85
2016,2,14,11,15,870.0,86.0,4.1,17.0,607.0,774.66,615.86
2016,2,14,11,30,877.0,87.0,4.1,17.0,625.0,795.01,630.07
2016,2,14,11,45,624.5,176.0,4.15,17.0,562.5,708.94,564.92
2016,2,14,12,0,372.0,265.0,4.2,17.0,500.0,594.97,473.4
2016,2,14,12,15,629.0,177.0,4.2,17.0,576.0,721.93,575.82
2016,2,14,12,30,886.0,89.0,4.2,17.0,652.0,826.53,652.88
2016,2,14,12,45,890.0,87.0,4.2,17.5,648.0,824.53,649.62
2016,2,14,13,0,894.0,85.0,4.2,18.0,644.0,819.06,644.72
2016,2,14,13,15,890.5,84.5,4.25,18.0,631.5,805.85,635.78
2016,2,14,13,30,887.0,84.0,4.3,18.0,619.0,789.37,624.58
2016,2,14,13,45,876.0,84.5,4.4,18.5,598.0,765.16,606.99
2016,2,14,14,0,865.0,85.0,4.5,19.0,577.0,738.21,587.41
2016,2,14,14,15,854.0,83.5,4.55,18.5,549.5,710.36,569.08
2016,2,14,14,30,843.0,82.0,4.6,18.0,522.0,676.06,545.65
2016,2,14,14,45,820.5,81.5,4.65,18.0,486.5,633.25,513.1
2016,2,14,15,0,798.0,81.0,4.7,18.0,451.0,589.33,478.63
2016,2,14,15,15,601.5,109.0,4.75,17.5,374.0,477.07,389.01
2016,2,14,15,30,405.0,137.0,4.8,17.0,297.0,373.73,304.92
2016,2,14,15,45,378.0,125.5,4.85,17.0,261.5,329.53,268.19
2016,2,14,16,0,351.0,114.0,4.9,17.0,226.0,286.9,231.84
2016,2,14,16,15,325.0,98.5,4.85,16.5,189.5,242.2,193.48
2016,2,14,16,30,299.0,83.0,4.8,16.0,153.0,199.51,156.03
2016,2,14,16,45,257.5,66.5,4.75,16.0,116.5,153.45,115.46
2016,2,14,17,0,216.0,50.0,4.7,16.0,80.0,111.53,78.58
2016,2,14,17,15,108.0,35.0,4.75,15.5,50.0,60.79,36.71
2016,2,14,17,30,0.0,20.0,4.8,15.0,20.0,19.68,0.0
2016,2,14,17,45,0.0,10.0,4.9,15.0,10.0,9.83,0.0
2016,2,14,18,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,15,7,15,205.5,12.5,2.65,15.0,29.5,36.49,0.0
2016,2,15,7,30,411.0,25.0,2.7,15.0,59.0,103.06,54.08
2016,2,15,7,45,512.5,32.0,2.75,15.5,104.5,157.24,104.47
2016,2,15,8,0,614.0,39.0,2.8,16.0,150.0,221.99,160.65
2016,2,15,8,15,672.5,44.0,2.8,16.0,198.0,280.17,213.44
2016,2,15,8,30,731.0,49.0,2.8,16.0,246.0,343.26,269.62
2016,2,15,8,45,769.0,52.5,2.8,16.5,293.0,400.16,319.3
2016,2,15,9,0,807.0,56.0,2.8,17.0,340.0,459.0,368.89
2016,2,15,9,15,832.5,58.5,2.85,17.0,383.5,509.22,411.13
2016,2,15,9,30,858.0,61.0,2.9,17.0,427.0,561.61,453.8
2016,2,15,9,45,876.5,63.0,2.95,17.5,466.0,608.85,490.48
2016,2,15,10,0,895.0,65.0,3.0,18.0,505.0,654.9,525.23
2016,2,15,10,15,907.5,66.5,3.0,18.0,537.0,694.8,554.13
2016,2,15,10,30,920.0,68.0,3.0,18.0,569.0,732.53,580.61
2016,2,15,10,45,928.5,69.0,3.05,18.0,595.0,764.34,602.82
2016,2,15,11,0,937.0,70.0,3.1,18.0,621.0,793.31,622.95
2016,2,15,11,15,942.0,70.5,3.1,18.0,639.0,815.97,638.26
2016,2,15,11,30,947.0,71.0,3.1,18.0,657.0,835.33,651.29
2016,2,15,11,45,949.5,72.0,3.15,18.5,667.0,849.84,660.03
2016,2,15,12,0,952.0,73.0,3.2,19.0,677.0,860.78,666.37
2016,2,15,12,15,952.5,73.0,3.25,19.0,679.5,865.31,669.61
2016,2,15,12,30,953.0,73.0,3.3,19.0,682.0,866.17,670.47
2016,2,15,12,45,945.5,75.5,3.35,19.0,675.5,859.68,666.31
2016,2,15,13,0,938.0,78.0,3.4,19.0,669.0,849.63,659.81
2016,2,15,13,15,933.5,77.5,3.4,19.0,655.0,835.1,649.99
2016,2,15,13,30,929.0,77.0,3.4,19.0,641.0,817.17,637.87
2016,2,15,13,45,919.0,77.0,3.45,19.5,619.5,792.32,619.92
2016,2,15,14,0,909.0,77.0,3.5,20.0,598.0,764.53,599.91
2016,2,15,14,15,898.0,75.5,3.45,19.5,569.5,731.6,577.92
2016,2,15,14,30,887.0,74.0,3.4,19.0,541.0,696.19,553.93
2016,2,15,14,45,868.5,73.0,3.4,19.0,505.5,654.2,523.41
2016,2,15,15,0,850.0,72.0,3.4,19.0,470.0,613.78,492.13
2016,2,15,15,15,828.0,69.5,3.2,19.0,429.5,565.1,453.35
2016,2,15,15,30,806.0,67.0,3.0,19.0,389.0,515.8,413.25
2016,2,15,15,45,774.0,63.5,2.85,19.0,344.0,460.16,367.34
2016,2,15,16,0,742.0,60.0,2.7,19.0,299.0,405.47,320.98
2016,2,15,16,15,695.5,55.5,2.55,18.5,251.5,345.24,269.65
2016,2,15,16,30,649.0,51.0,2.4,18.0,204.0,288.17,219.55
2016,2,15,16,45,577.0,44.5,2.3,17.5,157.5,226.13,165.24
2016,2,15,17,0,505.0,38.0,2.2,17.0,111.0,169.91,115.72
2016,2,15,17,15,374.0,28.0,2.1,17.0,70.0,106.34,61.88
2016,2,15,17,30,243.0,18.0,2.0,17.0,29.0,53.06,0.0
2016,2,15,17,45,121.5,9.0,1.9,17.0,14.5,18.28,0.0
2016,2,15,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,16,7,15,195.0,13.0,2.3,14.0,30.5,38.67,0.0
2016,2,16,7,30,390.0,26.0,2.4,14.0,61.0,102.8,56.64
2016,2,16,7,45,488.5,34.5,2.5,14.5,106.0,156.77,105.79
2016,2,16,8,0,587.0,43.0,2.6,15.0,151.0,220.18,160.92
2016,2,16,8,15,646.5,48.5,2.5,15.0,199.0,278.13,213.31
2016,2,16,8,30,706.0,54.0,2.4,15.0,247.0,341.11,269.1
2016,2,16,8,45,743.5,58.0,2.3,15.5,294.0,397.35,317.86
2016,2,16,9,0,781.0,62.0,2.2,16.0,341.0,455.54,366.39
2016,2,16,9,15,807.5,65.0,2.15,16.0,384.0,508.3,409.9
2016,2,16,9,30,834.0,68.0,2.1,16.0,427.0,561.22,452.15
2016,2,16,9,45,855.5,69.0,2.1,16.5,466.0,605.62,486.19
2016,2,16,10,0,877.0,70.0,2.1,17.0,505.0,651.82,520.49
2016,2,16,10,15,890.0,72.0,2.15,17.0,538.0,692.11,549.66
2016,2,16,10,30,903.0,74.0,2.2,17.0,571.0,730.31,576.46
2016,2,16,10,45,911.0,75.5,2.25,17.5,596.5,761.92,597.21
2016,2,16,11,0,919.0,77.0,2.3,18.0,622.0,790.72,615.85
2016,2,16,11,15,925.0,78.0,2.35,18.0,640.0,814.42,632.01
2016,2,16,11,30,931.0,79.0,2.4,18.0,658.0,834.9,646.0
2016,2,16,11,45,933.0,80.0,2.45,18.5,668.5,848.82,654.25
2016,2,16,12,0,935.0,81.0,2.5,19.0,679.0,859.22,660.2
2016,2,16,12,15,935.5,81.0,2.5,19.0,681.0,863.67,663.04
2016,2,16,12,30,936.0,81.0,2.5,19.0,683.0,864.52,663.56
2016,2,16,12,45,935.5,80.0,2.55,19.5,677.5,859.78,659.53
2016,2,16,13,0,935.0,79.0,2.6,20.0,672.0,851.44,653.19
2016,2,16,13,15,930.5,78.5,2.6,20.0,658.5,836.91,643.55
2016,2,16,13,30,926.0,78.0,2.6,20.0,645.0,818.98,631.67
2016,2,16,13,45,918.5,77.0,2.6,20.5,623.5,794.89,614.36
2016,2,16,14,0,911.0,76.0,2.6,21.0,602.0,767.77,594.99
2016,2,16,14,15,900.0,74.5,2.55,21.0,573.0,734.7,572.21
2016,2,16,14,30,889.0,73.0,2.5,21.0,544.0,699.16,547.56
2016,2,16,14,45,873.5,71.0,2.45,21.0,509.0,657.83,518.28
2016,2,16,15,0,858.0,69.0,2.4,21.0,474.0,614.8,485.73
2016,2,16,15,15,836.5,66.5,2.2,21.0,433.5,569.05,449.68
2016,2,16,15,30,815.0,64.0,2.0,21.0,393.0,519.58,410.09
2016,2,16,15,45,783.0,61.0,1.85,21.0,348.0,463.98,365.05
2016,2,16,16,0,751.0,58.0,1.7,21.0,303.0,409.31,319.55
2016,2,16,16,15,706.0,53.5,1.55,20.5,255.5,349.1,269.14
2016,2,16,16,30,661.0,49.0,1.4,20.0,208.0,291.9,219.75
2016,2,16,16,45,585.0,43.5,1.3,20.0,160.5,227.79,164.42
2016,2,16,17,0,509.0,38.0,1.2,20.0,113.0,172.01,115.91
2016,2,16,17,15,254.5,34.5,1.15,19.5,72.0,90.69,54.52
2016,2,16,17,30,0.0,31.0,1.1,19.0,31.0,31.58,0.0
2016,2,16,17,45,0.0,15.5,1.05,19.0,15.5,15.24,0.0
2016,2,16,18,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,6.1,15.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,7.5,16.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,15.0,7.55,16.0,15.0,14.49,0.0
2016,2,17,7,30,0.0,30.0,7.6,16.0,30.0,29.64,16.88
2016,2,17,7,45,13.5,49.0,7.65,16.0,52.0,53.44,37.88
2016,2,17,8,0,27.0,68.0,7.7,16.0,74.0,77.66,58.66
2016,2,17,8,15,37.5,88.5,7.6,16.0,98.0,103.93,81.3
2016,2,17,8,30,48.0,109.0,7.5,16.0,122.0,131.27,104.75
2016,2,17,8,45,55.0,127.5,7.45,16.0,145.5,155.87,125.7
2016,2,17,9,0,62.0,146.0,7.4,16.0,169.0,181.11,146.95
2016,2,17,9,15,90.5,167.0,7.55,16.0,204.5,221.22,180.53
2016,2,17,9,30,119.0,188.0,7.7,16.0,240.0,269.3,220.42
2016,2,17,9,45,204.5,199.0,7.85,16.5,298.0,338.31,277.72
2016,2,17,10,0,290.0,210.0,8.0,17.0,356.0,420.05,344.57
2016,2,17,10,15,169.0,221.5,8.05,16.5,308.0,352.39,288.0
2016,2,17,10,30,48.0,233.0,8.1,16.0,260.0,276.06,223.24
2016,2,17,10,45,284.5,218.5,8.15,16.0,387.5,451.84,371.35
2016,2,17,11,0,521.0,204.0,8.2,16.0,515.0,632.28,519.01
2016,2,17,11,15,515.5,212.5,8.1,16.0,528.0,647.84,530.14
2016,2,17,11,30,510.0,221.0,8.0,16.0,541.0,661.22,539.9
2016,2,17,11,45,502.5,228.0,7.95,16.0,547.5,669.18,545.51
2016,2,17,12,0,495.0,235.0,7.9,16.0,554.0,674.96,549.44
2016,2,17,12,15,418.5,259.5,7.9,16.0,530.0,640.49,520.35
2016,2,17,12,30,342.0,284.0,7.9,16.0,506.0,596.31,483.81
2016,2,17,12,45,305.5,289.0,7.95,16.0,486.0,570.64,462.94
2016,2,17,13,0,269.0,294.0,8.0,16.0,466.0,544.14,441.31
2016,2,17,13,15,262.5,290.5,8.05,16.0,456.0,531.92,431.84
2016,2,17,13,30,256.0,287.0,8.1,16.0,446.0,518.83,421.66
2016,2,17,13,45,135.0,248.0,8.15,16.0,332.0,369.2,300.19
2016,2,17,14,0,14.0,209.0,8.2,16.0,218.0,218.7,175.3
2016,2,17,14,15,50.0,223.0,8.2,16.0,251.0,266.63,215.82
2016,2,17,14,30,86.0,237.0,8.2,16.0,284.0,306.2,249.1
2016,2,17,14,45,54.5,209.5,8.25,16.0,238.5,252.83,205.22
2016,2,17,15,0,23.0,182.0,8.3,16.0,193.0,196.12,158.35
2016,2,17,15,15,13.0,161.0,8.3,15.5,167.5,167.91,135.43
2016,2,17,15,30,3.0,140.0,8.3,15.0,142.0,140.55,112.98
2016,2,17,15,45,1.5,124.0,8.35,15.0,125.0,123.61,99.0
2016,2,17,16,0,0.0,108.0,8.4,15.0,108.0,106.85,85.02
2016,2,17,16,15,0.0,90.5,8.45,15.0,90.5,89.31,70.23
2016,2,17,16,30,0.0,73.0,8.5,15.0,73.0,71.8,55.27
2016,2,17,16,45,0.0,56.0,8.55,15.0,56.0,54.84,40.61
2016,2,17,17,0,0.0,39.0,8.6,15.0,39.0,37.89,25.86
2016,2,17,17,15,0.0,24.5,8.6,15.0,24.5,23.65,13.11
2016,2,17,17,30,0.0,10.0,8.6,15.0,10.0,9.64,0.0
2016,2,17,17,45,0.0,5.0,8.6,15.0,5.0,4.91,0.0
2016,2,17,18,0,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,8.4,14.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,7.9,13.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,2,18,7,15,80.0,20.5,6.0,13.0,28.0,32.08,0.0
2016,2,18,7,30,160.0,41.0,6.1,13.0,56.0,76.41,47.85
2016,2,18,7,45,257.5,56.5,6.25,13.0,98.0,127.29,91.31
2016,2,18,8,0,355.0,72.0,6.4,13.0,140.0,186.74,142.31
2016,2,18,8,15,425.5,82.0,6.35,13.0,186.0,241.12,190.79
2016,2,18,8,30,496.0,92.0,6.3,13.0,232.0,302.22,244.96
2016,2,18,8,45,546.0,99.0,6.3,13.5,278.0,358.82,294.57
2016,2,18,9,0,596.0,106.0,6.3,14.0,324.0,417.92,345.24
2016,2,18,9,15,630.5,111.5,6.2,14.0,367.0,470.19,389.85
2016,2,18,9,30,665.0,117.0,6.1,14.0,410.0,523.73,434.5
2016,2,18,9,45,698.5,118.5,6.1,14.0,449.5,573.24,475.32
2016,2,18,10,0,732.0,120.0,6.1,14.0,489.0,623.09,515.68
2016,2,18,10,15,749.5,122.5,6.05,14.0,521.5,662.95,547.24
2016,2,18,10,30,767.0,125.0,6.0,14.0,554.0,701.39,577.2
2016,2,18,10,45,780.5,126.5,6.0,14.0,580.0,734.05,601.78
2016,2,18,11,0,794.0,128.0,6.0,14.0,606.0,764.57,624.27
2016,2,18,11,15,801.5,129.5,5.95,14.0,624.0,787.98,641.11
2016,2,18,11,30,809.0,131.0,5.9,14.0,642.0,805.51,653.51
2016,2,18,11,45,814.0,131.5,5.85,14.0,652.5,820.07,663.76
2016,2,18,12,0,819.0,132.0,5.8,14.0,663.0,831.53,671.78
2016,2,18,12,15,819.5,132.0,5.7,14.0,665.5,835.55,674.1
2016,2,18,12,30,820.0,132.0,5.6,14.0,668.0,836.32,674.15
2016,2,18,12,45,842.5,120.5,5.6,14.0,667.0,839.51,676.67
2016,2,18,13,0,865.0,109.0,5.6,14.0,666.0,838.95,676.52
2016,2,18,13,15,859.5,108.0,5.5,14.0,652.0,823.6,664.94
2016,2,18,13,30,854.0,107.0,5.4,14.0,638.0,805.09,651.19
2016,2,18,13,45,843.5,106.5,5.35,14.0,616.0,780.22,632.97
2016,2,18,14,0,833.0,106.0,5.3,14.0,594.0,752.66,612.75
2016,2,18,14,15,820.0,104.0,5.2,14.0,565.5,719.13,587.75
2016,2,18,14,30,807.0,102.0,5.1,14.0,537.0,683.45,561.01
2016,2,18,14,45,791.0,98.5,5.0,14.0,502.5,642.23,528.4
2016,2,18,15,0,775.0,95.0,4.9,14.0,468.0,599.55,494.14
2016,2,18,15,15,750.5,91.5,4.75,14.0,427.5,552.38,455.43
2016,2,18,15,30,726.0,88.0,4.6,14.0,387.0,503.27,414.46
2016,2,18,15,45,696.5,82.5,4.5,14.0,343.5,449.58,369.06
2016,2,18,16,0,667.0,77.0,4.4,14.0,300.0,396.85,323.33
2016,2,18,16,15,617.5,71.0,4.1,13.5,253.0,336.73,270.91
2016,2,18,16,30,568.0,65.0,3.8,13.0,206.0,280.27,220.57
2016,2,18,16,45,495.5,56.5,3.55,13.0,160.0,218.28,165.28
2016,2,18,17,0,423.0,48.0,3.3,13.0,114.0,163.28,116.18
2016,2,18,17,15,300.0,35.5,3.15,12.5,74.0,102.0,64.7
2016,2,18,17,30,177.0,23.0,3.0,12.0,34.0,51.11,9.1
2016,2,18,17,45,88.5,11.5,2.95,12.0,17.0,18.66,0.0
2016,2,18,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,2,19,7,15,160.5,16.5,5.8,12.0,33.0,40.2,0.0
2016,2,19,7,30,321.0,33.0,6.1,12.0,66.0,100.3,61.45
2016,2,19,7,45,410.5,43.5,6.4,12.5,109.0,151.59,106.79
2016,2,19,8,0,500.0,54.0,6.7,13.0,152.0,212.44,160.43
2016,2,19,8,15,561.0,61.0,6.85,13.0,199.0,268.65,211.94
2016,2,19,8,30,622.0,68.0,7.0,13.0,246.0,330.26,267.75
2016,2,19,8,45,656.0,74.0,7.2,13.5,291.0,383.58,315.65
2016,2,19,9,0,690.0,80.0,7.4,14.0,336.0,438.73,363.88
2016,2,19,9,15,718.5,84.0,7.45,14.0,378.5,490.14,408.53
2016,2,19,9,30,747.0,88.0,7.5,14.0,421.0,540.6,451.48
2016,2,19,9,45,507.5,153.0,7.55,14.5,388.0,490.76,408.01
2016,2,19,10,0,268.0,218.0,7.6,15.0,355.0,415.89,342.65
2016,2,19,10,15,347.0,216.5,7.5,15.0,405.0,478.02,394.23
2016,2,19,10,30,426.0,215.0,7.4,15.0,455.0,551.58,453.94
2016,2,19,10,45,361.5,241.5,7.35,15.0,451.5,536.5,439.95
2016,2,19,11,0,297.0,268.0,7.3,15.0,448.0,524.53,428.27
2016,2,19,11,15,302.0,275.5,7.1,14.5,463.5,542.76,443.02
2016,2,19,11,30,307.0,283.0,6.9,14.0,479.0,560.03,456.89
2016,2,19,11,45,300.5,289.5,6.75,14.0,484.0,565.72,460.62
2016,2,19,12,0,294.0,296.0,6.6,14.0,489.0,570.09,463.35
2016,2,19,12,15,270.5,301.5,6.35,14.0,479.0,557.95,452.62
2016,2,19,12,30,247.0,307.0,6.1,14.0,469.0,535.63,434.18
2016,2,19,12,45,138.0,283.0,5.9,14.0,373.5,417.73,338.4
2016,2,19,13,0,29.0,259.0,5.7,14.0,278.0,292.03,234.76
2016,2,19,13,15,19.5,236.0,5.4,14.0,248.5,251.32,201.95
2016,2,19,13,30,10.0,213.0,5.1,14.0,219.0,219.64,176.12
2016,2,19,13,45,10.0,208.5,4.85,14.0,214.5,214.96,172.49
2016,2,19,14,0,10.0,204.0,4.6,14.0,210.0,210.3,168.86
2016,2,19,14,15,48.5,222.5,4.35,13.5,249.5,264.87,214.86
2016,2,19,14,30,87.0,241.0,4.1,13.0,289.0,311.3,253.71
2016,2,19,14,45,45.0,201.5,3.95,13.0,226.5,237.56,193.17
2016,2,19,15,0,3.0,162.0,3.8,13.0,164.0,162.42,130.88
2016,2,19,15,15,2.0,151.0,3.75,13.0,152.5,150.76,121.61
2016,2,19,15,30,1.0,140.0,3.7,13.0,141.0,139.24,112.28
2016,2,19,15,45,0.5,124.5,3.7,13.0,125.0,123.41,99.27
2016,2,19,16,0,0.0,109.0,3.7,13.0,109.0,107.68,86.19
2016,2,19,16,15,0.0,92.0,3.65,12.5,92.0,90.68,72.0
2016,2,19,16,30,0.0,75.0,3.6,12.0,75.0,73.71,57.57
2016,2,19,16,45,0.0,58.0,3.55,12.0,58.0,56.77,42.83
2016,2,19,17,0,0.0,41.0,3.5,12.0,41.0,39.84,27.98
2016,2,19,17,15,0.0,26.5,3.45,11.5,26.5,25.59,15.23
2016,2,19,17,30,0.0,12.0,3.4,11.0,12.0,11.57,0.0
2016,2,19,17,45,0.0,6.0,3.4,11.0,6.0,5.9,0.0
2016,2,19,18,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,20,7,15,107.0,19.0,3.6,9.0,30.5,35.95,1.76
2016,2,20,7,30,214.0,38.0,3.6,9.0,61.0,85.93,55.56
2016,2,20,7,45,279.5,53.5,3.6,9.5,100.0,130.63,95.09
2016,2,20,8,0,345.0,69.0,3.6,10.0,139.0,182.45,140.76
2016,2,20,8,15,388.0,82.5,3.45,10.0,180.5,230.9,184.65
2016,2,20,8,30,431.0,96.0,3.3,10.0,222.0,283.28,231.33
2016,2,20,8,45,476.5,101.5,3.15,10.5,262.0,331.71,273.51
2016,2,20,9,0,522.0,107.0,3.0,11.0,302.0,383.48,317.4
2016,2,20,9,15,531.5,120.0,2.85,11.0,339.0,426.81,353.65
2016,2,20,9,30,541.0,133.0,2.7,11.0,376.0,469.61,388.4
2016,2,20,9,45,626.5,120.5,2.55,11.5,425.0,534.92,440.23
2016,2,20,10,0,712.0,108.0,2.4,12.0,474.0,601.51,491.56
2016,2,20,10,15,639.5,140.5,2.25,12.0,485.0,610.91,496.21
2016,2,20,10,30,567.0,173.0,2.1,12.0,496.0,609.91,492.99
2016,2,20,10,45,603.5,169.5,1.95,12.5,527.0,652.56,523.61
2016,2,20,11,0,640.0,166.0,1.8,13.0,558.0,691.89,550.7
2016,2,20,11,15,597.0,187.5,1.65,13.0,561.5,693.51,548.94
2016,2,20,11,30,554.0,209.0,1.5,13.0,565.0,688.79,542.88
2016,2,20,11,45,462.5,245.0,1.4,13.0,545.0,659.46,518.09
2016,2,20,12,0,371.0,281.0,1.3,13.0,525.0,618.25,484.98
2016,2,20,12,15,357.5,285.5,1.3,13.0,521.5,613.59,481.53
2016,2,20,12,30,344.0,290.0,1.3,13.0,518.0,607.42,476.67
2016,2,20,12,45,626.0,192.5,1.35,13.5,603.0,746.4,583.93
2016,2,20,13,0,908.0,95.0,1.4,14.0,688.0,859.5,662.28
2016,2,20,13,15,903.5,94.5,1.5,14.0,674.5,845.07,652.6
2016,2,20,13,30,899.0,94.0,1.6,14.0,661.0,827.32,642.15
2016,2,20,13,45,892.5,92.5,1.7,14.0,640.0,803.7,627.51
2016,2,20,14,0,886.0,91.0,1.8,14.0,619.0,777.07,610.63
2016,2,20,14,15,875.5,89.5,1.9,14.0,590.5,748.64,592.27
2016,2,20,14,30,865.0,88.0,2.0,14.0,562.0,713.54,568.79
2016,2,20,14,45,853.5,84.5,2.15,14.0,527.5,673.3,541.13
2016,2,20,15,0,842.0,81.0,2.3,14.0,493.0,631.11,509.95
2016,2,20,15,15,821.0,78.0,2.4,14.0,452.0,582.13,472.25
2016,2,20,15,30,800.0,75.0,2.5,14.0,411.0,532.46,432.84
2016,2,20,15,45,772.0,71.0,2.6,14.0,366.0,477.78,388.19
2016,2,20,16,0,744.0,67.0,2.7,14.0,321.0,423.71,342.52
2016,2,20,16,15,699.5,62.0,2.65,13.5,273.0,362.71,290.23
2016,2,20,16,30,655.0,57.0,2.6,13.0,225.0,305.77,239.75
2016,2,20,16,45,586.5,50.0,2.55,13.0,176.5,241.69,182.53
2016,2,20,17,0,518.0,43.0,2.5,13.0,128.0,184.09,130.68
2016,2,20,17,15,400.0,32.5,2.5,12.5,84.5,119.99,76.26
2016,2,20,17,30,282.0,22.0,2.5,12.0,41.0,66.76,22.23
2016,2,20,17,45,141.0,11.0,2.55,12.0,20.5,23.03,0.0
2016,2,20,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,7,15,211.0,16.0,3.2,10.5,39.5,47.94,8.93
2016,2,21,7,30,422.0,32.0,3.3,11.0,79.0,120.34,75.28
2016,2,21,7,45,516.0,40.5,3.45,11.5,126.5,176.84,125.08
2016,2,21,8,0,610.0,49.0,3.6,12.0,174.0,243.26,183.83
2016,2,21,8,15,666.5,54.5,3.6,12.0,224.0,301.48,237.3
2016,2,21,8,30,723.0,60.0,3.6,12.0,274.0,365.46,294.73
2016,2,21,8,45,762.5,63.5,3.6,12.5,322.5,423.76,345.82
2016,2,21,9,0,802.0,67.0,3.6,13.0,371.0,484.12,396.95
2016,2,21,9,15,827.5,70.0,3.55,13.0,415.5,537.92,442.0
2016,2,21,9,30,853.0,73.0,3.5,13.0,460.0,591.73,485.75
2016,2,21,9,45,872.5,75.0,3.5,13.0,500.0,640.29,524.43
2016,2,21,10,0,892.0,77.0,3.5,13.0,540.0,684.38,558.81
2016,2,21,10,15,905.0,78.5,3.45,13.0,573.0,724.94,587.88
2016,2,21,10,30,918.0,80.0,3.4,13.0,606.0,763.34,615.01
2016,2,21,10,45,927.0,81.0,3.4,13.5,632.5,795.74,636.53
2016,2,21,11,0,936.0,82.0,3.4,14.0,659.0,825.31,655.83
2016,2,21,11,15,942.0,83.0,3.4,14.0,677.5,849.45,672.36
2016,2,21,11,30,948.0,84.0,3.4,14.0,696.0,870.3,686.57
2016,2,21,11,45,950.5,84.5,3.4,14.5,706.5,884.27,694.64
2016,2,21,12,0,953.0,85.0,3.4,15.0,717.0,894.63,700.29
2016,2,21,12,15,953.5,85.0,3.5,15.0,719.5,899.09,703.83
2016,2,21,12,30,954.0,85.0,3.6,15.0,722.0,899.84,704.92
2016,2,21,12,45,951.5,85.0,3.7,15.0,716.0,894.36,701.74
2016,2,21,13,0,949.0,85.0,3.8,15.0,710.0,885.22,696.1
2016,2,21,13,15,944.5,84.5,3.9,15.0,695.5,870.28,686.41
2016,2,21,13,30,940.0,84.0,4.0,15.0,681.0,851.86,674.3
2016,2,21,13,45,928.0,84.5,4.15,15.0,658.0,825.33,656.51
2016,2,21,14,0,916.0,85.0,4.3,15.0,635.0,795.9,636.69
2016,2,21,14,15,904.5,84.0,4.45,15.0,605.5,762.48,613.9
2016,2,21,14,30,893.0,83.0,4.6,15.0,576.0,726.57,588.93
2016,2,21,14,45,670.0,128.5,4.75,15.0,485.5,602.57,492.57
2016,2,21,15,0,447.0,174.0,4.9,15.0,395.0,481.62,394.75
2016,2,21,15,15,521.0,142.0,4.95,14.5,379.0,473.16,390.11
2016,2,21,15,30,595.0,110.0,5.0,14.0,363.0,460.1,380.36
2016,2,21,15,45,670.0,89.0,5.05,14.0,344.5,448.52,369.61
2016,2,21,16,0,745.0,68.0,5.1,14.0,326.0,427.13,349.31
2016,2,21,16,15,699.0,63.0,4.95,13.5,277.0,365.28,295.2
2016,2,21,16,30,653.0,58.0,4.8,13.0,228.0,307.64,243.36
2016,2,21,16,45,582.0,51.5,4.65,13.0,179.0,243.2,185.21
2016,2,21,17,0,511.0,45.0,4.5,13.0,130.0,185.5,132.9
2016,2,21,17,15,392.5,34.5,4.4,12.5,86.5,121.35,78.26
2016,2,21,17,30,274.0,24.0,4.3,12.0,43.0,68.55,26.76
2016,2,21,17,45,137.0,12.0,4.25,12.0,21.5,23.91,0.0
2016,2,21,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
