Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,19,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,22,7,15,224.5,16.0,2.95,11.0,42.0,50.72,14.11
2016,2,22,7,30,449.0,32.0,3.0,11.0,84.0,126.78,80.12
2016,2,22,7,45,536.5,40.0,3.1,11.5,131.5,182.96,129.87
2016,2,22,8,0,624.0,48.0,3.2,12.0,179.0,247.37,187.21
2016,2,22,8,15,678.0,53.0,3.15,12.0,228.5,306.16,241.11
2016,2,22,8,30,732.0,58.0,3.1,12.0,278.0,369.36,297.69
2016,2,22,8,45,767.5,62.0,3.05,12.5,326.0,426.93,347.87
2016,2,22,9,0,803.0,66.0,3.0,13.0,374.0,486.2,397.68
2016,2,22,9,15,828.0,68.5,3.0,13.5,418.5,539.31,441.13
2016,2,22,9,30,853.0,71.0,3.0,14.0,463.0,592.38,483.13
2016,2,22,9,45,870.5,73.5,3.0,14.5,502.5,637.28,517.68
2016,2,22,10,0,888.0,76.0,3.0,15.0,542.0,683.63,551.97
2016,2,22,10,15,901.0,78.0,2.95,15.0,575.0,724.68,580.89
2016,2,22,10,30,914.0,80.0,2.9,15.0,608.0,763.57,607.89
2016,2,22,10,45,922.0,81.5,2.9,15.5,634.5,795.7,628.83
2016,2,22,11,0,930.0,83.0,2.9,16.0,661.0,824.96,647.57
2016,2,22,11,15,718.5,157.0,2.9,16.0,611.0,762.56,601.57
2016,2,22,11,30,507.0,231.0,2.9,16.0,561.0,677.83,535.28
2016,2,22,11,45,726.5,159.0,2.95,16.0,640.5,792.0,623.36
2016,2,22,12,0,946.0,87.0,3.0,16.0,720.0,894.24,695.31
2016,2,22,12,15,947.5,87.5,3.05,16.0,722.5,900.05,698.68
2016,2,22,12,30,949.0,88.0,3.1,16.0,725.0,902.17,700.46
2016,2,22,12,45,943.5,89.5,3.2,16.5,718.5,895.84,695.5
2016,2,22,13,0,938.0,91.0,3.3,17.0,712.0,885.89,688.19
2016,2,22,13,15,806.5,128.5,3.35,17.0,655.0,813.64,637.52
2016,2,22,13,30,675.0,166.0,3.4,17.0,598.0,739.32,584.76
2016,2,22,13,45,797.0,126.5,3.45,17.0,620.5,775.96,613.08
2016,2,22,14,0,919.0,87.0,3.5,17.0,643.0,803.22,633.73
2016,2,22,14,15,909.5,85.5,3.45,17.0,614.0,770.54,610.46
2016,2,22,14,30,900.0,84.0,3.4,17.0,585.0,735.25,585.61
2016,2,22,14,45,885.0,82.0,3.4,17.0,549.0,696.66,558.35
2016,2,22,15,0,870.0,80.0,3.4,17.0,513.0,652.61,525.0
2016,2,22,15,15,849.5,77.5,3.2,17.0,471.5,603.16,485.91
2016,2,22,15,30,829.0,75.0,3.0,17.0,430.0,552.9,445.35
2016,2,22,15,45,798.5,71.5,2.9,17.0,383.5,495.93,398.84
2016,2,22,16,0,768.0,68.0,2.8,17.0,337.0,439.72,351.65
2016,2,22,16,15,724.5,63.5,2.65,16.5,287.5,378.15,299.46
2016,2,22,16,30,681.0,59.0,2.5,16.0,238.0,320.47,248.91
2016,2,22,16,45,611.0,52.5,2.45,15.5,188.0,254.62,191.31
2016,2,22,17,0,541.0,46.0,2.4,15.0,138.0,195.37,138.78
2016,2,22,17,15,423.5,35.5,2.35,14.5,93.0,129.43,83.2
2016,2,22,17,30,306.0,25.0,2.3,14.0,48.0,75.15,32.21
2016,2,22,17,45,153.0,12.5,2.25,14.0,24.0,26.09,0.0
2016,2,22,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,6.5,1.85,13.0,6.5,0.0,0.0
2016,2,23,7,0,0.0,13.0,2.0,13.0,13.0,12.78,0.0
2016,2,23,7,15,218.0,24.5,2.15,13.0,50.5,59.74,22.62
2016,2,23,7,30,436.0,36.0,2.3,13.0,88.0,129.67,82.9
2016,2,23,7,45,529.0,44.0,2.5,13.0,137.0,186.96,132.99
2016,2,23,8,0,622.0,52.0,2.7,13.0,186.0,253.97,192.19
2016,2,23,8,15,677.5,58.0,2.85,13.0,237.0,313.44,246.28
2016,2,23,8,30,733.0,64.0,3.0,13.0,288.0,378.57,304.15
2016,2,23,8,45,774.0,67.5,3.15,13.5,337.5,438.44,356.02
2016,2,23,9,0,815.0,71.0,3.3,14.0,387.0,500.49,408.09
2016,2,23,9,15,840.5,74.0,3.25,14.0,432.5,555.13,453.19
2016,2,23,9,30,866.0,77.0,3.2,14.0,478.0,609.73,496.94
2016,2,23,9,45,887.0,78.5,3.15,14.5,519.0,659.4,534.75
2016,2,23,10,0,908.0,80.0,3.1,15.0,560.0,704.63,567.81
2016,2,23,10,15,920.5,82.0,2.9,15.0,594.0,746.05,596.08
2016,2,23,10,30,933.0,84.0,2.7,15.0,628.0,785.21,622.12
2016,2,23,10,45,942.0,85.5,2.5,15.5,655.0,818.64,642.3
2016,2,23,11,0,951.0,87.0,2.3,16.0,682.0,849.17,659.95
2016,2,23,11,15,956.5,87.5,2.15,16.0,701.0,872.67,673.98
2016,2,23,11,30,962.0,88.0,2.0,16.0,720.0,892.79,685.55
2016,2,23,11,45,962.5,90.0,1.9,16.5,730.0,906.92,692.17
2016,2,23,12,0,963.0,92.0,1.8,17.0,740.0,917.35,696.31
2016,2,23,12,15,963.0,92.0,1.7,17.0,742.0,921.38,697.52
2016,2,23,12,30,963.0,92.0,1.6,17.0,744.0,921.64,696.35
2016,2,23,12,45,959.0,92.5,1.55,17.5,737.0,915.34,690.3
2016,2,23,13,0,955.0,93.0,1.5,18.0,730.0,905.34,682.01
2016,2,23,13,15,950.0,92.0,1.45,18.0,715.5,889.24,671.1
2016,2,23,13,30,945.0,91.0,1.4,18.0,701.0,869.65,658.01
2016,2,23,13,45,935.5,90.5,1.35,18.0,677.5,843.7,640.71
2016,2,23,14,0,926.0,90.0,1.3,18.0,654.0,814.7,621.43
2016,2,23,14,15,915.0,88.5,1.35,18.0,624.0,780.64,599.81
2016,2,23,14,30,904.0,87.0,1.4,18.0,594.0,744.03,576.17
2016,2,23,14,45,887.0,85.5,1.45,18.0,557.0,704.42,550.06
2016,2,23,15,0,870.0,84.0,1.5,18.0,520.0,659.44,517.98
2016,2,23,15,15,848.0,81.0,1.5,17.5,477.5,608.39,480.87
2016,2,23,15,30,826.0,78.0,1.5,17.0,435.0,556.66,442.03
2016,2,23,15,45,790.0,75.5,1.5,17.0,387.0,497.89,395.65
2016,2,23,16,0,754.0,73.0,1.5,17.0,339.0,440.38,348.81
2016,2,23,16,15,708.5,68.0,1.5,16.5,289.5,379.05,298.12
2016,2,23,16,30,663.0,63.0,1.5,16.0,240.0,319.69,247.36
2016,2,23,16,45,581.5,57.0,1.55,16.0,189.0,251.43,188.57
2016,2,23,17,0,500.0,51.0,1.6,16.0,138.0,190.98,135.94
2016,2,23,17,15,385.0,39.5,1.65,15.5,93.0,126.43,82.21
2016,2,23,17,30,270.0,28.0,1.7,15.0,48.0,73.76,34.57
2016,2,23,17,45,135.0,14.0,1.75,15.0,24.0,26.18,0.0
2016,2,23,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,6.0,1.15,11.5,6.0,0.0,0.0
2016,2,24,7,0,0.0,12.0,1.2,12.0,12.0,11.8,0.0
2016,2,24,7,15,173.5,25.5,1.3,12.0,47.0,55.02,24.17
2016,2,24,7,30,347.0,39.0,1.4,12.0,82.0,116.24,76.29
2016,2,24,7,45,441.0,48.0,1.55,12.0,128.5,170.25,122.79
2016,2,24,8,0,535.0,57.0,1.7,12.0,175.0,234.21,178.65
2016,2,24,8,15,591.0,64.0,1.65,12.0,223.5,291.6,229.98
2016,2,24,8,30,647.0,71.0,1.6,12.0,272.0,353.83,284.28
2016,2,24,8,45,689.0,75.0,1.6,12.5,319.5,410.63,332.53
2016,2,24,9,0,731.0,79.0,1.6,13.0,367.0,469.94,381.18
2016,2,24,9,15,757.5,82.5,1.5,13.5,410.5,520.89,421.33
2016,2,24,9,30,784.0,86.0,1.4,14.0,454.0,573.3,461.01
2016,2,24,9,45,804.5,88.5,1.3,14.5,493.0,620.68,495.42
2016,2,24,10,0,825.0,91.0,1.2,15.0,532.0,667.16,527.88
2016,2,24,10,15,838.5,93.5,1.15,15.5,564.5,707.45,554.12
2016,2,24,10,30,852.0,96.0,1.1,16.0,597.0,745.78,578.15
2016,2,24,10,45,861.0,97.5,1.05,16.5,622.5,777.36,597.03
2016,2,24,11,0,870.0,99.0,1.0,17.0,648.0,806.28,613.87
2016,2,24,11,15,876.0,100.0,0.95,17.0,666.0,824.69,624.56
2016,2,24,11,30,882.0,101.0,0.9,17.0,684.0,844.53,636.32
2016,2,24,11,45,884.0,102.0,0.9,17.5,694.0,857.82,643.3
2016,2,24,12,0,886.0,103.0,0.9,18.0,704.0,867.73,648.2
2016,2,24,12,15,886.5,103.0,1.0,18.0,706.0,871.84,652.28
2016,2,24,12,30,887.0,103.0,1.1,18.0,708.0,872.48,654.21
2016,2,24,12,45,889.0,101.0,1.2,18.0,702.5,868.7,653.3
2016,2,24,13,0,891.0,99.0,1.3,18.0,697.0,861.43,650.15
2016,2,24,13,15,886.0,98.0,1.4,18.0,683.0,845.99,641.52
2016,2,24,13,30,881.0,97.0,1.5,18.0,669.0,827.31,630.71
2016,2,24,13,45,873.0,96.0,1.65,18.0,647.0,803.11,616.54
2016,2,24,14,0,865.0,95.0,1.8,18.0,625.0,780.29,603.11
2016,2,24,14,15,853.5,93.0,1.85,17.5,596.5,746.56,581.94
2016,2,24,14,30,842.0,91.0,1.9,17.0,568.0,710.48,558.85
2016,2,24,14,45,825.0,89.5,1.95,17.0,532.5,669.1,530.41
2016,2,24,15,0,808.0,88.0,2.0,17.0,497.0,626.21,498.75
2016,2,24,15,15,786.0,84.5,2.0,17.0,456.0,576.9,461.2
2016,2,24,15,30,764.0,81.0,2.0,17.0,415.0,527.09,422.29
2016,2,24,15,45,698.0,80.5,2.05,17.0,360.5,458.69,367.94
2016,2,24,16,0,632.0,80.0,2.1,17.0,306.0,393.38,314.72
2016,2,24,16,15,622.5,71.5,2.05,16.5,267.5,348.14,276.15
2016,2,24,16,30,613.0,63.0,2.0,16.0,229.0,302.61,235.72
2016,2,24,16,45,546.5,55.5,1.95,15.5,181.5,239.95,181.24
2016,2,24,17,0,480.0,48.0,1.9,15.0,134.0,183.65,131.67
2016,2,24,17,15,374.5,37.0,1.9,14.5,91.0,122.46,80.16
2016,2,24,17,30,269.0,26.0,1.9,14.0,48.0,72.6,35.71
2016,2,24,17,45,134.5,13.0,1.95,14.0,24.0,25.39,0.0
2016,2,24,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,6,45,31.0,6.0,0.2,13.0,6.5,0.0,0.0
2016,2,25,7,0,62.0,12.0,0.2,13.0,13.0,17.36,0.0
2016,2,25,7,15,184.5,27.5,0.25,13.0,48.0,59.74,29.06
2016,2,25,7,30,307.0,43.0,0.3,13.0,83.0,112.67,74.91
2016,2,25,7,45,389.0,55.0,0.35,13.5,127.5,165.28,119.35
2016,2,25,8,0,471.0,67.0,0.4,14.0,172.0,226.13,171.06
2016,2,25,8,15,527.5,75.0,0.45,14.0,219.5,281.73,219.22
2016,2,25,8,30,584.0,83.0,0.5,14.0,267.0,342.3,270.49
2016,2,25,8,45,624.5,88.5,0.55,14.5,313.0,397.24,315.73
2016,2,25,9,0,665.0,94.0,0.6,15.0,359.0,454.66,361.48
2016,2,25,9,15,693.5,98.5,0.65,15.0,402.0,506.33,402.23
2016,2,25,9,30,722.0,103.0,0.7,15.0,445.0,558.62,442.39
2016,2,25,9,45,543.5,159.0,0.75,15.5,428.5,530.28,418.64
2016,2,25,10,0,365.0,215.0,0.8,16.0,412.0,482.86,380.34
2016,2,25,10,15,584.0,163.0,0.8,16.5,499.5,606.01,474.34
2016,2,25,10,30,803.0,111.0,0.8,17.0,587.0,728.74,561.42
2016,2,25,10,45,540.0,199.0,0.8,17.5,525.5,642.45,493.99
2016,2,25,11,0,277.0,287.0,0.8,18.0,464.0,534.35,410.1
2016,2,25,11,15,384.5,265.5,0.75,18.0,517.5,603.75,462.88
2016,2,25,11,30,492.0,244.0,0.7,18.0,571.0,684.3,520.01
2016,2,25,11,45,493.5,247.0,0.65,18.5,580.0,695.02,524.53
2016,2,25,12,0,495.0,250.0,0.6,19.0,589.0,703.74,528.51
2016,2,25,12,15,672.5,183.5,0.45,19.0,644.5,788.91,587.71
2016,2,25,12,30,850.0,117.0,0.3,19.0,700.0,864.53,633.25
2016,2,25,12,45,859.0,111.5,0.2,19.0,697.0,862.88,629.25
2016,2,25,13,0,868.0,106.0,0.1,19.0,694.0,857.69,624.66
2016,2,25,13,15,864.0,105.5,0.2,19.0,680.5,843.72,617.67
2016,2,25,13,30,860.0,105.0,0.3,19.0,667.0,826.51,609.0
2016,2,25,13,45,848.5,105.0,0.4,19.5,645.0,800.75,593.67
2016,2,25,14,0,837.0,105.0,0.5,20.0,623.0,772.31,576.55
2016,2,25,14,15,826.0,103.5,0.7,19.5,594.5,740.1,560.29
2016,2,25,14,30,815.0,102.0,0.9,19.0,566.0,705.61,541.6
2016,2,25,14,45,794.0,101.0,1.1,19.0,530.0,662.74,514.49
2016,2,25,15,0,773.0,100.0,1.3,19.0,494.0,618.71,484.38
2016,2,25,15,15,750.5,96.0,1.55,18.5,454.0,571.34,451.62
2016,2,25,15,30,728.0,92.0,1.8,18.0,414.0,521.94,415.64
2016,2,25,15,45,698.5,87.0,2.05,18.0,369.0,467.78,373.52
2016,2,25,16,0,669.0,82.0,2.3,18.0,324.0,414.58,330.45
2016,2,25,16,15,625.0,76.0,2.25,17.5,277.0,355.44,281.23
2016,2,25,16,30,581.0,70.0,2.2,17.0,230.0,299.45,233.17
2016,2,25,16,45,525.5,60.5,2.15,16.5,183.0,239.65,181.19
2016,2,25,17,0,470.0,51.0,2.1,16.0,136.0,185.07,132.99
2016,2,25,17,15,366.5,39.5,2.0,15.5,93.0,124.05,81.76
2016,2,25,17,30,263.0,28.0,1.9,15.0,50.0,74.62,38.59
2016,2,25,17,45,131.5,14.0,1.85,15.0,25.0,26.32,0.0
2016,2,25,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,6.5,1.2,13.0,6.5,0.0,0.0
2016,2,26,7,0,0.0,13.0,1.3,13.0,13.0,12.78,0.0
2016,2,26,7,15,84.0,30.5,1.4,13.0,41.5,46.92,25.22
2016,2,26,7,30,168.0,48.0,1.5,13.0,70.0,87.72,60.41
2016,2,26,7,45,210.0,66.5,1.65,13.5,106.5,127.9,95.14
2016,2,26,8,0,252.0,85.0,1.8,14.0,143.0,172.59,133.91
2016,2,26,8,15,280.0,103.0,1.85,14.0,181.0,215.81,171.8
2016,2,26,8,30,308.0,121.0,1.9,14.0,219.0,261.58,211.2
2016,2,26,8,45,335.5,134.0,1.95,14.5,256.0,303.98,246.75
2016,2,26,9,0,363.0,147.0,2.0,15.0,293.0,348.4,283.1
2016,2,26,9,15,292.5,176.5,2.0,15.0,302.5,357.09,289.76
2016,2,26,9,30,222.0,206.0,2.0,15.0,312.0,353.05,285.67
2016,2,26,9,45,194.0,226.0,2.05,15.0,324.0,365.3,294.71
2016,2,26,10,0,166.0,246.0,2.1,15.0,336.0,374.94,301.3
2016,2,26,10,15,224.5,255.0,2.05,15.0,384.5,432.14,346.44
2016,2,26,10,30,283.0,264.0,2.0,15.0,433.0,499.98,398.5
2016,2,26,10,45,332.0,265.5,2.0,15.5,472.0,547.39,433.7
2016,2,26,11,0,381.0,267.0,2.0,16.0,511.0,596.03,469.35
2016,2,26,11,15,364.5,279.5,2.0,16.0,518.5,603.92,473.92
2016,2,26,11,30,348.0,292.0,2.0,16.0,526.0,609.86,477.35
2016,2,26,11,45,331.0,301.0,2.05,16.0,526.5,609.7,476.69
2016,2,26,12,0,314.0,310.0,2.1,16.0,527.0,607.88,474.88
2016,2,26,12,15,328.0,308.0,2.15,16.0,534.5,619.01,483.6
2016,2,26,12,30,342.0,306.0,2.2,16.0,542.0,628.85,491.32
2016,2,26,12,45,270.5,316.0,2.3,16.0,502.0,577.55,452.13
2016,2,26,13,0,199.0,326.0,2.4,16.0,462.0,517.12,406.07
2016,2,26,13,15,259.5,309.0,2.45,16.0,482.5,555.17,436.98
2016,2,26,13,30,320.0,292.0,2.5,16.0,503.0,581.76,458.71
2016,2,26,13,45,301.0,285.5,2.65,16.0,478.5,553.06,437.58
2016,2,26,14,0,282.0,279.0,2.8,16.0,454.0,524.03,416.28
2016,2,26,14,15,247.0,270.0,2.85,16.0,418.5,472.59,377.19
2016,2,26,14,30,212.0,261.0,2.9,16.0,383.0,430.26,344.56
2016,2,26,14,45,211.0,244.0,2.95,16.0,359.0,404.06,324.93
2016,2,26,15,0,210.0,227.0,3.0,16.0,335.0,377.33,304.53
2016,2,26,15,15,129.0,204.0,3.05,15.5,268.5,294.65,238.48
2016,2,26,15,30,48.0,181.0,3.1,15.0,202.0,213.07,172.17
2016,2,26,15,45,31.5,157.5,3.15,15.0,171.0,177.55,143.3
2016,2,26,16,0,15.0,134.0,3.2,15.0,140.0,140.13,112.46
2016,2,26,16,15,305.0,100.0,3.1,14.5,185.5,243.44,197.36
2016,2,26,16,30,595.0,66.0,3.0,14.0,231.0,301.7,238.88
2016,2,26,16,45,529.5,58.5,2.9,14.0,184.0,239.91,183.78
2016,2,26,17,0,464.0,51.0,2.8,14.0,137.0,184.4,134.17
2016,2,26,17,15,360.0,40.0,2.55,13.5,94.5,123.87,82.87
2016,2,26,17,30,256.0,29.0,2.3,13.0,52.0,74.98,40.61
2016,2,26,17,45,128.0,14.5,2.05,13.0,26.0,26.71,0.0
2016,2,26,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,10.5,2.0,12.0,10.5,10.32,0.0
2016,2,27,7,0,0.0,21.0,2.0,12.0,21.0,20.64,0.0
2016,2,27,7,15,217.5,30.0,2.1,12.0,60.0,69.11,37.87
2016,2,27,7,30,435.0,39.0,2.2,12.0,99.0,137.99,92.15
2016,2,27,7,45,521.5,46.0,2.3,12.5,147.0,193.8,140.95
2016,2,27,8,0,608.0,53.0,2.4,13.0,195.0,258.6,198.06
2016,2,27,8,15,658.5,58.5,2.35,13.0,244.5,316.77,250.5
2016,2,27,8,30,709.0,64.0,2.3,13.0,294.0,378.29,304.56
2016,2,27,8,45,744.5,67.5,2.3,13.5,341.5,434.96,352.87
2016,2,27,9,0,780.0,71.0,2.3,14.0,389.0,493.34,400.91
2016,2,27,9,15,804.0,74.0,2.25,14.0,433.0,545.96,443.53
2016,2,27,9,30,828.0,77.0,2.2,14.0,477.0,598.5,484.79
2016,2,27,9,45,843.0,80.0,2.15,14.5,515.5,644.76,519.14
2016,2,27,10,0,858.0,83.0,2.1,15.0,554.0,689.6,550.71
2016,2,27,10,15,870.5,85.0,2.05,15.0,586.5,726.16,575.63
2016,2,27,10,30,883.0,87.0,2.0,15.0,619.0,763.99,601.2
2016,2,27,10,45,889.0,89.5,1.95,15.5,644.0,794.96,620.41
2016,2,27,11,0,895.0,92.0,1.9,16.0,669.0,823.05,637.42
2016,2,27,11,15,900.5,93.0,1.9,16.0,687.5,846.04,652.44
2016,2,27,11,30,906.0,94.0,1.9,16.0,706.0,865.83,665.32
2016,2,27,11,45,753.5,154.5,1.95,16.0,668.5,822.04,634.72
2016,2,27,12,0,601.0,215.0,2.0,16.0,631.0,762.41,591.56
2016,2,27,12,15,598.0,217.0,2.05,16.0,631.5,761.73,591.95
2016,2,27,12,30,595.0,219.0,2.1,16.0,632.0,761.4,591.99
2016,2,27,12,45,495.5,253.5,2.2,16.0,595.5,711.19,554.11
2016,2,27,13,0,396.0,288.0,2.3,16.0,559.0,651.62,509.42
2016,2,27,13,15,510.0,240.5,2.35,16.0,582.5,699.13,548.14
2016,2,27,13,30,624.0,193.0,2.4,16.0,606.0,736.32,578.32
2016,2,27,13,45,752.0,144.0,2.45,16.0,626.5,773.87,607.36
2016,2,27,14,0,880.0,95.0,2.5,16.0,647.0,795.31,623.6
2016,2,27,14,15,869.0,93.5,2.5,16.0,618.0,766.09,603.35
2016,2,27,14,30,858.0,92.0,2.5,16.0,589.0,730.2,578.59
2016,2,27,14,45,845.0,89.5,2.5,16.0,553.5,689.61,550.2
2016,2,27,15,0,832.0,87.0,2.5,16.0,518.0,647.21,518.85
2016,2,27,15,15,811.0,84.0,2.5,15.5,476.5,597.76,481.86
2016,2,27,15,30,790.0,81.0,2.5,15.0,435.0,547.68,443.25
2016,2,27,15,45,765.5,76.0,2.5,15.0,390.0,493.27,399.28
2016,2,27,16,0,741.0,71.0,2.5,15.0,345.0,439.19,354.22
2016,2,27,16,15,699.5,66.5,2.45,14.5,296.5,379.0,303.43
2016,2,27,16,30,658.0,62.0,2.4,14.0,248.0,322.45,254.04
2016,2,27,16,45,601.0,54.5,2.35,14.0,199.0,259.91,198.48
2016,2,27,17,0,544.0,47.0,2.3,14.0,150.0,202.65,146.84
2016,2,27,17,15,439.0,38.0,2.4,13.5,104.5,139.29,92.76
2016,2,27,17,30,334.0,29.0,2.5,13.0,59.0,87.58,48.02
2016,2,27,17,45,167.0,14.5,2.6,13.0,29.5,32.36,0.0
2016,2,27,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.5,2.75,11.5,0.5,0.49,0.0
2016,2,28,7,0,0.0,1.0,2.8,12.0,1.0,0.96,0.0
2016,2,28,7,15,0.0,3.5,2.85,12.0,3.5,3.37,0.0
2016,2,28,7,30,0.0,6.0,2.9,12.0,6.0,5.78,0.0
2016,2,28,7,45,0.0,8.5,3.0,12.5,8.5,8.19,1.34
2016,2,28,8,0,0.0,11.0,3.1,13.0,11.0,10.6,3.46
2016,2,28,8,15,0.0,14.0,3.05,13.0,14.0,13.5,5.99
2016,2,28,8,30,0.0,17.0,3.0,13.0,17.0,16.4,8.49
2016,2,28,8,45,0.0,19.5,2.95,13.5,19.5,18.82,10.52
2016,2,28,9,0,0.0,22.0,2.9,14.0,22.0,21.23,12.52
2016,2,28,9,15,46.5,117.0,2.8,14.0,139.5,143.93,116.51
2016,2,28,9,30,93.0,212.0,2.7,14.0,257.0,275.59,224.21
2016,2,28,9,45,233.0,216.0,2.65,14.5,342.0,387.17,314.52
2016,2,28,10,0,373.0,220.0,2.6,15.0,427.0,497.12,401.11
2016,2,28,10,15,333.0,243.5,2.55,15.0,436.0,506.51,406.23
2016,2,28,10,30,293.0,267.0,2.5,15.0,445.0,512.32,408.96
2016,2,28,10,45,363.5,262.0,2.5,15.5,492.0,570.05,453.05
2016,2,28,11,0,434.0,257.0,2.5,16.0,539.0,637.81,503.19
2016,2,28,11,15,419.5,269.5,2.55,16.0,548.0,648.24,509.75
2016,2,28,11,30,405.0,282.0,2.6,16.0,557.0,648.66,509.58
2016,2,28,11,45,415.5,283.5,2.65,16.0,569.5,664.19,521.2
2016,2,28,12,0,426.0,285.0,2.7,16.0,582.0,686.46,537.42
2016,2,28,12,15,318.5,310.5,2.75,16.0,533.0,615.25,482.41
2016,2,28,12,30,211.0,336.0,2.8,16.0,484.0,541.51,425.11
2016,2,28,12,45,290.0,317.0,2.9,16.0,518.5,596.62,469.3
2016,2,28,13,0,369.0,298.0,3.0,16.0,553.0,640.64,504.31
2016,2,28,13,15,432.0,270.0,3.05,16.0,563.0,666.61,525.38
2016,2,28,13,30,495.0,242.0,3.1,16.0,573.0,681.43,538.48
2016,2,28,13,45,406.0,259.0,3.15,16.0,524.5,609.89,483.82
2016,2,28,14,0,317.0,276.0,3.2,16.0,476.0,549.27,436.8
2016,2,28,14,15,370.0,250.0,3.2,16.0,473.5,552.19,441.25
2016,2,28,14,30,423.0,224.0,3.2,16.0,471.0,558.05,447.23
2016,2,28,14,45,212.0,194.5,3.25,16.0,318.0,358.22,289.58
2016,2,28,15,0,1.0,165.0,3.3,16.0,165.0,163.42,129.51
2016,2,28,15,15,32.5,177.0,3.3,15.5,191.5,200.41,161.31
2016,2,28,15,30,64.0,189.0,3.3,15.0,218.0,230.76,187.03
2016,2,28,15,45,136.5,170.5,3.3,15.0,224.0,251.75,205.03
2016,2,28,16,0,209.0,152.0,3.3,15.0,230.0,265.05,215.77
2016,2,28,16,15,185.5,135.0,3.3,14.5,197.5,222.09,179.98
2016,2,28,16,30,162.0,118.0,3.3,14.0,165.0,185.74,149.16
2016,2,28,16,45,142.5,97.0,3.3,14.0,132.0,148.61,116.94
2016,2,28,17,0,123.0,76.0,3.3,14.0,99.0,113.46,86.15
2016,2,28,17,15,88.0,55.0,3.3,13.5,69.0,77.04,55.08
2016,2,28,17,30,53.0,34.0,3.3,13.0,39.0,44.48,26.8
2016,2,28,17,45,26.5,17.0,3.3,13.0,19.5,19.72,0.0
2016,2,28,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,29,6,45,90.0,9.0,2.35,11.5,13.0,13.34,0.0
2016,2,29,7,0,180.0,18.0,2.4,12.0,26.0,38.8,0.0
2016,2,29,7,15,312.0,29.5,2.45,12.0,66.5,86.47,50.5
2016,2,29,7,30,444.0,41.0,2.5,12.0,107.0,146.3,100.02
2016,2,29,7,45,531.0,48.0,2.6,12.5,156.0,203.72,150.33
2016,2,29,8,0,618.0,55.0,2.7,13.0,205.0,270.2,208.88
2016,2,29,8,15,667.0,60.0,2.7,13.0,255.0,327.68,260.76
2016,2,29,8,30,716.0,65.0,2.7,13.0,305.0,389.83,315.32
2016,2,29,8,45,748.5,69.5,2.7,13.5,352.5,446.88,363.79
2016,2,29,9,0,781.0,74.0,2.7,14.0,400.0,505.36,411.77
2016,2,29,9,15,804.5,77.0,2.65,14.5,444.0,558.02,453.53
2016,2,29,9,30,828.0,80.0,2.6,15.0,488.0,610.56,493.81
2016,2,29,9,45,839.0,84.5,2.55,15.5,525.5,656.0,527.36
2016,2,29,10,0,850.0,89.0,2.5,16.0,563.0,699.72,557.75
2016,2,29,10,15,862.5,91.0,2.4,16.0,596.0,739.79,585.0
2016,2,29,10,30,875.0,93.0,2.3,16.0,629.0,773.75,607.44
2016,2,29,10,45,886.5,93.0,2.25,16.5,655.0,806.1,627.71
2016,2,29,11,0,898.0,93.0,2.2,17.0,681.0,835.82,645.88
2016,2,29,11,15,904.0,94.0,2.1,17.0,699.5,859.26,660.3
2016,2,29,11,30,910.0,95.0,2.0,17.0,718.0,879.49,672.47
2016,2,29,11,45,917.0,93.5,1.95,17.5,729.0,894.49,680.28
2016,2,29,12,0,924.0,92.0,1.9,18.0,740.0,906.05,685.84
2016,2,29,12,15,925.5,92.0,1.9,18.0,742.5,910.96,688.88
2016,2,29,12,30,927.0,92.0,1.9,18.0,745.0,912.23,689.69
2016,2,29,12,45,928.0,90.5,1.9,18.0,739.5,907.75,686.79
2016,2,29,13,0,929.0,89.0,1.9,18.0,734.0,899.62,681.64
2016,2,29,13,15,775.0,143.5,1.85,18.0,674.5,826.2,631.38
2016,2,29,13,30,621.0,198.0,1.8,18.0,615.0,744.49,573.84
2016,2,29,13,45,553.0,215.0,1.8,18.5,577.5,691.94,535.15
2016,2,29,14,0,485.0,232.0,1.8,19.0,540.0,643.18,498.4
2016,2,29,14,15,680.5,159.0,1.75,19.0,570.5,703.46,546.61
2016,2,29,14,30,876.0,86.0,1.7,19.0,601.0,739.93,573.46
2016,2,29,14,45,853.5,87.0,1.65,19.0,563.0,699.39,544.97
2016,2,29,15,0,831.0,88.0,1.6,19.0,525.0,653.98,512.53
2016,2,29,15,15,810.0,85.0,1.5,19.0,484.0,604.23,475.1
2016,2,29,15,30,789.0,82.0,1.4,19.0,443.0,553.85,436.36
2016,2,29,15,45,752.0,75.0,1.3,19.0,390.5,490.28,386.81
2016,2,29,16,0,715.0,68.0,1.2,19.0,338.0,428.28,337.21
2016,2,29,16,15,655.5,69.5,1.1,18.5,291.0,368.38,288.34
2016,2,29,16,30,596.0,71.0,1.0,18.0,244.0,312.28,241.24
2016,2,29,16,45,530.0,64.0,0.95,18.0,196.0,250.01,188.26
2016,2,29,17,0,464.0,57.0,0.9,18.0,148.0,194.07,139.96
2016,2,29,17,15,372.5,45.0,0.85,18.0,104.5,134.23,89.93
2016,2,29,17,30,281.0,33.0,0.8,18.0,61.0,84.62,48.87
2016,2,29,17,45,140.5,16.5,0.8,18.0,30.5,32.93,0.0
2016,2,29,18,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,15.0,2.15,13.5,15.0,14.74,0.0
2016,3,1,7,0,0.0,30.0,2.3,14.0,30.0,29.64,1.8
2016,3,1,7,15,234.5,36.5,2.35,14.0,72.0,81.15,49.69
2016,3,1,7,30,469.0,43.0,2.4,14.0,114.0,155.44,106.26
2016,3,1,7,45,549.5,50.0,2.5,14.5,163.5,212.81,156.52
2016,3,1,8,0,630.0,57.0,2.6,15.0,213.0,278.49,214.15
2016,3,1,8,15,677.5,62.0,2.5,15.0,263.0,336.22,265.68
2016,3,1,8,30,725.0,67.0,2.4,15.0,313.0,398.46,319.53
2016,3,1,8,45,632.5,94.0,2.35,15.5,331.5,419.9,339.01
2016,3,1,9,0,540.0,121.0,2.3,16.0,350.0,427.12,345.53
2016,3,1,9,15,546.5,134.5,2.35,16.0,387.0,470.51,380.58
2016,3,1,9,30,553.0,148.0,2.4,16.0,424.0,513.04,413.88
2016,3,1,9,45,585.0,150.5,2.45,16.0,462.0,562.69,452.34
2016,3,1,10,0,617.0,153.0,2.5,16.0,500.0,610.28,488.59
2016,3,1,10,15,762.0,118.0,2.5,16.0,571.5,698.29,555.73
2016,3,1,10,30,907.0,83.0,2.5,16.0,643.0,790.23,620.82
2016,3,1,10,45,917.5,83.5,2.55,16.5,669.5,823.19,641.7
2016,3,1,11,0,928.0,84.0,2.6,17.0,696.0,853.37,660.99
2016,3,1,11,15,934.0,84.5,2.55,17.0,714.5,876.81,675.99
2016,3,1,11,30,940.0,85.0,2.5,17.0,733.0,896.93,688.73
2016,3,1,11,45,946.0,84.5,2.5,17.0,744.5,912.5,698.83
2016,3,1,12,0,952.0,84.0,2.5,17.0,756.0,924.5,706.63
2016,3,1,12,15,952.5,84.0,2.5,17.0,758.0,928.6,709.17
2016,3,1,12,30,953.0,84.0,2.5,17.0,760.0,928.95,709.37
2016,3,1,12,45,952.5,83.5,2.5,17.0,754.0,924.12,706.21
2016,3,1,13,0,952.0,83.0,2.5,17.0,748.0,915.57,700.69
2016,3,1,13,15,947.5,82.5,2.5,17.0,733.5,899.93,690.44
2016,3,1,13,30,943.0,82.0,2.5,17.0,719.0,880.78,677.93
2016,3,1,13,45,936.5,80.5,2.55,17.0,696.5,855.49,661.6
2016,3,1,14,0,930.0,79.0,2.6,17.0,674.0,827.02,643.02
2016,3,1,14,15,919.0,78.0,2.6,16.5,644.0,792.67,620.98
2016,3,1,14,30,908.0,77.0,2.6,16.0,614.0,755.74,596.88
2016,3,1,14,45,894.5,75.0,2.6,16.0,577.5,713.62,567.58
2016,3,1,15,0,881.0,73.0,2.6,16.0,541.0,669.57,536.54
2016,3,1,15,15,861.0,70.5,2.55,16.0,498.5,619.26,498.07
2016,3,1,15,30,841.0,68.0,2.5,16.0,456.0,568.12,457.9
2016,3,1,15,45,812.5,65.5,2.5,16.0,409.0,514.02,414.41
2016,3,1,16,0,784.0,63.0,2.5,16.0,362.0,458.12,368.24
2016,3,1,16,15,744.5,59.0,2.3,15.5,312.0,396.71,316.57
2016,3,1,16,30,705.0,55.0,2.1,15.0,262.0,337.78,265.38
2016,3,1,16,45,642.0,50.5,1.95,15.0,211.5,273.33,208.55
2016,3,1,17,0,579.0,46.0,1.8,15.0,161.0,215.31,156.51
2016,3,1,17,15,482.0,37.5,1.7,14.5,114.5,151.29,101.6
2016,3,1,17,30,385.0,29.0,1.6,14.0,68.0,98.0,56.58
2016,3,1,17,45,192.5,14.5,1.55,14.0,34.0,36.78,0.0
2016,3,1,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,2,6,45,21.0,10.0,2.05,13.5,11.5,11.0,0.0
2016,3,2,7,0,42.0,20.0,2.2,14.0,23.0,24.99,3.82
2016,3,2,7,15,100.5,38.0,2.3,14.0,52.0,58.53,37.52
2016,3,2,7,30,159.0,56.0,2.4,14.0,81.0,96.65,69.36
2016,3,2,7,45,183.0,76.5,2.5,14.5,115.0,134.29,102.28
2016,3,2,8,0,207.0,97.0,2.6,15.0,149.0,174.45,137.24
2016,3,2,8,15,227.0,115.0,2.5,15.0,184.0,212.73,170.49
2016,3,2,8,30,247.0,133.0,2.4,15.0,219.0,252.82,204.61
2016,3,2,8,45,511.0,104.0,2.3,15.5,312.5,372.53,302.28
2016,3,2,9,0,775.0,75.0,2.2,16.0,406.0,508.73,410.65
2016,3,2,9,15,798.5,78.0,2.2,16.0,450.0,561.3,452.01
2016,3,2,9,30,822.0,81.0,2.2,16.0,494.0,613.74,492.63
2016,3,2,9,45,585.5,157.5,2.25,16.0,463.0,572.34,457.93
2016,3,2,10,0,349.0,234.0,2.3,16.0,432.0,499.89,398.84
2016,3,2,10,15,320.0,255.0,2.35,16.0,445.0,513.25,408.45
2016,3,2,10,30,291.0,276.0,2.4,16.0,458.0,523.76,415.18
2016,3,2,10,45,360.5,271.0,2.5,16.5,505.0,581.7,459.34
2016,3,2,11,0,430.0,266.0,2.6,17.0,552.0,649.56,509.57
2016,3,2,11,15,411.0,279.5,2.7,17.0,559.0,649.11,508.42
2016,3,2,11,30,392.0,293.0,2.8,17.0,566.0,654.24,511.64
2016,3,2,11,45,306.5,317.0,2.95,17.0,532.5,611.28,477.95
2016,3,2,12,0,221.0,341.0,3.1,17.0,499.0,556.47,435.4
2016,3,2,12,15,331.0,314.5,3.2,17.0,551.5,633.77,496.47
2016,3,2,12,30,441.0,288.0,3.3,17.0,604.0,709.56,554.74
2016,3,2,12,45,347.0,310.0,3.4,17.0,557.5,641.31,502.29
2016,3,2,13,0,253.0,332.0,3.5,17.0,511.0,581.2,455.72
2016,3,2,13,15,243.0,332.0,3.5,16.5,501.0,560.76,441.68
2016,3,2,13,30,233.0,332.0,3.5,16.0,491.0,548.53,433.35
2016,3,2,13,45,143.0,305.0,3.5,16.0,401.5,440.79,349.65
2016,3,2,14,0,53.0,278.0,3.5,16.0,312.0,328.71,260.91
2016,3,2,14,15,69.5,273.0,3.45,16.0,315.5,334.83,266.93
2016,3,2,14,30,86.0,268.0,3.4,16.0,319.0,339.86,271.68
2016,3,2,14,45,109.5,254.5,3.4,16.0,315.5,339.3,272.31
2016,3,2,15,0,133.0,241.0,3.4,16.0,312.0,342.98,276.12
2016,3,2,15,15,137.5,222.0,3.35,15.5,290.5,320.03,258.84
2016,3,2,15,30,142.0,203.0,3.3,15.0,269.0,296.42,240.77
2016,3,2,15,45,197.5,178.0,3.3,15.0,259.5,293.13,238.89
2016,3,2,16,0,253.0,153.0,3.3,15.0,250.0,288.78,235.18
2016,3,2,16,15,227.5,137.0,3.15,15.0,215.5,247.54,200.41
2016,3,2,16,30,202.0,121.0,3.0,15.0,181.0,208.54,167.11
2016,3,2,16,45,185.5,100.0,2.95,15.0,147.0,169.61,133.38
2016,3,2,17,0,169.0,79.0,2.9,15.0,113.0,132.29,100.56
2016,3,2,17,15,130.5,58.5,2.8,14.5,80.5,92.33,66.44
2016,3,2,17,30,92.0,38.0,2.7,14.0,48.0,56.7,36.13
2016,3,2,17,45,46.0,19.0,2.6,14.0,24.0,24.75,1.73
2016,3,2,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
