Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,2,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,3,6,45,9.5,11.0,2.2,14.0,11.5,11.37,0.0
2016,3,3,7,0,19.0,22.0,2.2,14.0,23.0,23.9,6.48
2016,3,3,7,15,72.0,40.5,2.3,14.0,51.0,54.79,35.98
2016,3,3,7,30,125.0,59.0,2.4,14.0,79.0,92.43,67.27
2016,3,3,7,45,153.0,79.0,2.5,14.0,112.5,128.82,98.93
2016,3,3,8,0,181.0,99.0,2.6,14.0,146.0,168.24,133.23
2016,3,3,8,15,199.0,119.0,2.5,14.0,180.0,206.56,166.42
2016,3,3,8,30,217.0,139.0,2.4,14.0,214.0,246.52,200.34
2016,3,3,8,45,109.0,142.0,2.3,14.5,179.5,202.34,164.21
2016,3,3,9,0,1.0,145.0,2.2,15.0,145.0,143.49,114.47
2016,3,3,9,15,1.0,153.5,2.1,15.0,153.5,151.83,121.1
2016,3,3,9,30,1.0,162.0,2.0,15.0,162.0,160.22,127.57
2016,3,3,9,45,16.5,195.0,1.95,15.0,204.0,204.26,163.26
2016,3,3,10,0,32.0,228.0,1.9,15.0,246.0,256.02,204.46
2016,3,3,10,15,22.5,223.5,1.9,15.0,236.5,238.63,189.86
2016,3,3,10,30,13.0,219.0,1.9,15.0,227.0,227.04,180.08
2016,3,3,10,45,80.5,269.0,1.95,15.5,322.5,340.98,271.01
2016,3,3,11,0,148.0,319.0,2.0,16.0,418.0,460.7,362.61
2016,3,3,11,15,107.5,317.5,2.2,16.0,390.5,419.42,329.79
2016,3,3,11,30,67.0,316.0,2.4,16.0,363.0,384.56,302.23
2016,3,3,11,45,68.0,319.5,2.6,16.0,367.5,389.91,306.66
2016,3,3,12,0,69.0,323.0,2.8,16.0,372.0,395.06,310.78
2016,3,3,12,15,62.0,321.0,2.7,15.5,365.0,386.94,304.67
2016,3,3,12,30,55.0,319.0,2.6,15.0,358.0,378.59,298.45
2016,3,3,12,45,103.5,331.0,2.55,15.0,404.5,433.97,342.53
2016,3,3,13,0,152.0,343.0,2.5,15.0,451.0,497.28,391.51
2016,3,3,13,15,154.5,334.5,2.4,15.0,442.5,488.22,384.42
2016,3,3,13,30,157.0,326.0,2.3,15.0,434.0,478.5,377.3
2016,3,3,13,45,88.0,282.5,2.25,15.0,343.0,363.19,287.9
2016,3,3,14,0,19.0,239.0,2.2,15.0,252.0,252.57,200.03
2016,3,3,14,15,20.0,232.5,2.1,15.0,245.5,246.35,195.75
2016,3,3,14,30,21.0,226.0,2.0,15.0,239.0,240.06,191.07
2016,3,3,14,45,150.0,228.5,1.95,15.0,310.5,346.3,278.79
2016,3,3,15,0,279.0,231.0,1.9,15.0,382.0,436.25,350.61
2016,3,3,15,15,141.0,194.0,1.9,15.0,270.5,292.04,235.51
2016,3,3,15,30,3.0,157.0,1.9,15.0,159.0,156.61,124.68
2016,3,3,15,45,23.5,155.5,1.9,15.0,165.0,166.52,133.75
2016,3,3,16,0,44.0,154.0,1.9,15.0,171.0,178.37,143.79
2016,3,3,16,15,37.5,134.5,1.75,15.0,147.5,153.18,122.97
2016,3,3,16,30,31.0,115.0,1.6,15.0,124.0,128.66,102.55
2016,3,3,16,45,22.5,94.5,1.5,15.0,100.5,103.11,81.05
2016,3,3,17,0,14.0,74.0,1.4,15.0,77.0,76.93,58.82
2016,3,3,17,15,7.0,53.5,1.3,14.5,55.0,54.15,39.38
2016,3,3,17,30,0.0,33.0,1.2,14.0,33.0,32.16,20.4
2016,3,3,17,45,0.0,16.5,1.2,14.0,16.5,15.93,1.24
2016,3,3,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,9.5,1.75,13.5,9.5,9.34,0.0
2016,3,4,7,0,0.0,19.0,1.9,14.0,19.0,18.34,5.56
2016,3,4,7,15,12.0,39.0,2.05,14.0,41.0,41.15,27.56
2016,3,4,7,30,24.0,59.0,2.2,14.0,63.0,64.98,48.1
2016,3,4,7,45,35.5,80.0,2.35,14.5,88.5,91.1,70.46
2016,3,4,8,0,47.0,101.0,2.5,15.0,114.0,118.52,93.77
2016,3,4,8,15,55.5,121.5,2.65,15.0,139.5,145.47,116.64
2016,3,4,8,30,64.0,142.0,2.8,15.0,165.0,173.29,139.95
2016,3,4,8,45,94.5,165.0,2.95,15.5,204.0,215.69,174.72
2016,3,4,9,0,125.0,188.0,3.1,16.0,243.0,265.74,215.2
2016,3,4,9,15,62.5,132.0,3.3,16.0,159.5,169.58,136.47
2016,3,4,9,30,0.0,76.0,3.5,16.0,76.0,73.5,55.91
2016,3,4,9,45,4.0,134.5,3.7,16.0,137.0,134.12,105.94
2016,3,4,10,0,8.0,193.0,3.9,16.0,198.0,196.36,156.29
2016,3,4,10,15,4.0,171.0,3.9,16.0,173.5,170.99,135.27
2016,3,4,10,30,0.0,149.0,3.9,16.0,149.0,145.7,114.44
2016,3,4,10,45,0.0,135.0,3.95,16.0,135.0,131.63,102.88
2016,3,4,11,0,0.0,121.0,4.0,16.0,121.0,117.68,91.41
2016,3,4,11,15,0.0,74.5,4.0,16.0,74.5,72.1,54.04
2016,3,4,11,30,0.0,28.0,4.0,16.0,28.0,27.08,16.85
2016,3,4,11,45,0.0,95.0,4.05,16.0,95.0,92.01,70.33
2016,3,4,12,0,0.0,162.0,4.1,16.0,162.0,158.57,124.25
2016,3,4,12,15,0.0,112.0,4.2,16.0,112.0,108.77,83.84
2016,3,4,12,30,0.0,62.0,4.3,16.0,62.0,60.0,43.99
2016,3,4,12,45,11.5,167.0,4.4,16.0,175.0,173.7,137.07
2016,3,4,13,0,23.0,272.0,4.5,16.0,288.0,290.91,230.62
2016,3,4,13,15,23.0,266.0,4.45,15.5,282.5,284.51,225.86
2016,3,4,13,30,23.0,260.0,4.4,15.0,277.0,278.06,221.35
2016,3,4,13,45,160.0,276.5,4.35,15.0,382.0,423.99,341.01
2016,3,4,14,0,297.0,293.0,4.3,15.0,487.0,555.61,445.46
2016,3,4,14,15,183.5,280.0,4.1,15.0,398.0,437.8,351.4
2016,3,4,14,30,70.0,267.0,3.9,15.0,309.0,326.81,261.88
2016,3,4,14,45,37.5,223.0,3.75,15.0,245.5,254.32,204.03
2016,3,4,15,0,5.0,179.0,3.6,15.0,182.0,179.97,143.59
2016,3,4,15,15,2.5,94.5,3.55,15.0,96.0,93.17,72.58
2016,3,4,15,30,0.0,10.0,3.5,15.0,10.0,9.65,2.53
2016,3,4,15,45,0.0,42.0,3.5,15.0,42.0,40.57,28.82
2016,3,4,16,0,0.0,74.0,3.5,15.0,74.0,71.55,55.08
2016,3,4,16,15,0.0,64.0,3.6,15.0,64.0,61.86,46.99
2016,3,4,16,30,0.0,54.0,3.7,15.0,54.0,52.17,38.83
2016,3,4,16,45,0.0,43.5,3.8,15.0,43.5,42.01,30.15
2016,3,4,17,0,0.0,33.0,3.9,15.0,33.0,31.85,21.37
2016,3,4,17,15,0.0,23.5,4.05,15.0,23.5,22.67,13.35
2016,3,4,17,30,0.0,14.0,4.2,15.0,14.0,13.5,5.3
2016,3,4,17,45,0.0,7.0,4.35,15.0,7.0,6.75,0.0
2016,3,4,18,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,8.5,5.65,14.5,8.5,8.36,0.0
2016,3,5,7,0,0.0,17.0,6.0,15.0,17.0,16.41,5.26
2016,3,5,7,15,0.0,35.0,6.25,15.0,35.0,34.01,22.2
2016,3,5,7,30,0.0,53.0,6.5,15.0,53.0,51.8,37.8
2016,3,5,7,45,1.0,73.5,6.75,15.0,73.5,72.47,55.67
2016,3,5,8,0,2.0,94.0,7.0,15.0,94.0,93.28,73.5
2016,3,5,8,15,8.5,112.5,7.0,15.0,115.5,114.4,91.32
2016,3,5,8,30,15.0,131.0,7.0,15.0,137.0,136.24,109.59
2016,3,5,8,45,7.5,107.5,7.0,15.5,110.5,108.76,86.22
2016,3,5,9,0,0.0,84.0,7.0,16.0,84.0,81.31,62.83
2016,3,5,9,15,0.0,85.5,7.0,16.0,85.5,82.72,63.84
2016,3,5,9,30,0.0,87.0,7.0,16.0,87.0,84.16,64.86
2016,3,5,9,45,0.0,94.5,7.05,16.0,94.5,91.53,70.8
2016,3,5,10,0,0.0,102.0,7.1,16.0,102.0,98.91,76.73
2016,3,5,10,15,19.0,182.5,7.3,16.0,195.0,193.88,155.03
2016,3,5,10,30,38.0,263.0,7.5,16.0,288.0,299.56,240.47
2016,3,5,10,45,19.0,204.0,7.75,16.5,216.5,216.57,172.48
2016,3,5,11,0,0.0,145.0,8.0,17.0,145.0,141.58,110.64
2016,3,5,11,15,10.0,203.5,8.1,17.0,210.5,209.03,165.52
2016,3,5,11,30,20.0,262.0,8.2,17.0,276.0,277.76,220.71
2016,3,5,11,45,24.5,276.0,8.3,17.0,293.5,296.34,235.48
2016,3,5,12,0,29.0,290.0,8.4,17.0,311.0,323.9,257.4
2016,3,5,12,15,127.5,321.0,8.5,17.0,414.0,453.83,363.42
2016,3,5,12,30,226.0,352.0,8.6,17.0,517.0,574.96,460.56
2016,3,5,12,45,113.0,221.0,8.7,17.0,303.5,332.21,267.73
2016,3,5,13,0,0.0,90.0,8.8,17.0,90.0,87.15,66.02
2016,3,5,13,15,0.0,88.0,9.25,16.5,88.0,85.2,64.68
2016,3,5,13,30,0.0,86.0,9.7,16.0,86.0,83.25,63.27
2016,3,5,13,45,0.0,51.0,10.15,16.0,51.0,49.33,35.32
2016,3,5,14,0,0.0,16.0,10.6,16.0,16.0,15.46,7.23
2016,3,5,14,15,0.0,20.0,11.15,16.0,20.0,19.33,10.47
2016,3,5,14,30,0.0,24.0,11.7,16.0,24.0,23.19,13.73
2016,3,5,14,45,0.0,21.0,12.3,16.0,21.0,20.29,11.33
2016,3,5,15,0,0.0,18.0,12.9,16.0,18.0,17.38,8.94
2016,3,5,15,15,0.0,13.5,13.1,16.0,13.5,13.03,5.31
2016,3,5,15,30,0.0,9.0,13.3,16.0,9.0,8.69,1.67
2016,3,5,15,45,0.0,7.5,13.5,16.0,7.5,7.24,0.46
2016,3,5,16,0,0.0,6.0,13.7,16.0,6.0,5.79,0.0
2016,3,5,16,15,0.0,5.0,13.65,15.5,5.0,4.82,0.0
2016,3,5,16,30,0.0,4.0,13.6,15.0,4.0,3.86,0.0
2016,3,5,16,45,0.0,3.0,13.6,15.0,3.0,2.89,0.0
2016,3,5,17,0,0.0,2.0,13.6,15.0,2.0,1.93,0.0
2016,3,5,17,15,0.0,1.5,13.35,15.0,1.5,1.44,0.0
2016,3,5,17,30,0.0,1.0,13.1,15.0,1.0,0.96,0.0
2016,3,5,17,45,0.0,0.5,12.85,15.0,0.5,0.48,0.0
2016,3,5,18,0,0.0,0.0,12.6,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,12.2,15.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,11.45,15.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,11.1,15.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,10.45,15.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,9.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,9.25,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,8.7,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,8.5,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,7.35,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,6,6,45,56.5,16.5,4.8,12.5,21.0,20.07,0.0
2016,3,6,7,0,113.0,33.0,4.8,13.0,42.0,49.87,25.68
2016,3,6,7,15,225.5,49.5,4.95,13.0,84.0,96.59,64.96
2016,3,6,7,30,338.0,66.0,5.1,13.0,126.0,154.66,112.87
2016,3,6,7,45,412.0,77.5,5.25,13.5,174.0,208.69,160.11
2016,3,6,8,0,486.0,89.0,5.4,14.0,222.0,270.55,214.31
2016,3,6,8,15,539.0,97.0,5.45,14.0,271.5,329.19,266.25
2016,3,6,8,30,592.0,105.0,5.5,14.0,321.0,391.23,320.22
2016,3,6,8,45,627.5,112.0,5.6,14.0,368.5,447.43,368.6
2016,3,6,9,0,663.0,119.0,5.7,14.0,416.0,505.61,417.55
2016,3,6,9,15,690.0,123.5,5.65,14.0,459.5,557.61,460.33
2016,3,6,9,30,717.0,128.0,5.6,14.0,503.0,610.04,502.5
2016,3,6,9,45,739.0,130.5,5.6,14.0,542.0,656.99,539.7
2016,3,6,10,0,761.0,133.0,5.6,14.0,581.0,703.25,575.74
2016,3,6,10,15,775.5,136.0,5.5,14.0,613.5,743.43,605.42
2016,3,6,10,30,790.0,139.0,5.4,14.0,646.0,781.84,632.92
2016,3,6,10,45,805.0,138.5,5.35,14.0,672.5,812.0,654.22
2016,3,6,11,0,820.0,138.0,5.3,14.0,699.0,842.72,675.88
2016,3,6,11,15,826.5,139.0,5.35,14.0,717.0,865.3,692.0
2016,3,6,11,30,833.0,140.0,5.4,14.0,735.0,884.9,706.05
2016,3,6,11,45,697.0,193.5,5.45,14.0,695.5,836.4,669.87
2016,3,6,12,0,561.0,247.0,5.5,14.0,656.0,775.37,621.55
2016,3,6,12,15,349.5,302.0,5.65,14.0,557.5,639.8,513.91
2016,3,6,12,30,138.0,357.0,5.8,14.0,459.0,502.59,401.87
2016,3,6,12,45,76.0,303.0,5.95,14.0,359.5,379.35,304.51
2016,3,6,13,0,14.0,249.0,6.1,14.0,260.0,259.16,206.99
2016,3,6,13,15,13.5,244.5,6.25,14.0,255.0,254.0,203.19
2016,3,6,13,30,13.0,240.0,6.4,14.0,250.0,248.83,199.23
2016,3,6,13,45,89.5,277.0,6.55,14.0,337.0,358.55,290.35
2016,3,6,14,0,166.0,314.0,6.7,14.0,424.0,466.15,377.99
2016,3,6,14,15,111.0,289.0,6.8,14.0,361.5,384.19,311.75
2016,3,6,14,30,56.0,264.0,6.9,14.0,299.0,312.94,253.53
2016,3,6,14,45,48.0,244.5,7.05,14.0,273.0,284.67,231.04
2016,3,6,15,0,40.0,225.0,7.2,14.0,247.0,256.92,208.75
2016,3,6,15,15,20.5,190.0,7.3,14.0,201.5,201.13,162.97
2016,3,6,15,30,1.0,155.0,7.4,14.0,156.0,153.14,123.19
2016,3,6,15,45,0.5,133.5,7.5,14.0,134.0,131.26,105.29
2016,3,6,16,0,0.0,112.0,7.6,14.0,112.0,109.5,87.3
2016,3,6,16,15,0.0,96.5,7.65,13.5,96.5,94.16,74.68
2016,3,6,16,30,0.0,81.0,7.7,13.0,81.0,78.85,61.9
2016,3,6,16,45,0.0,65.0,7.8,13.0,65.0,63.08,48.4
2016,3,6,17,0,0.0,49.0,7.9,13.0,49.0,47.36,34.77
2016,3,6,17,15,0.0,35.0,7.95,13.0,35.0,33.8,22.9
2016,3,6,17,30,0.0,21.0,8.0,13.0,21.0,20.26,11.0
2016,3,6,17,45,0.0,10.5,8.1,13.0,10.5,10.12,0.67
2016,3,6,18,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,8.25,13.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,8.45,13.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,7.5,11.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,8.5,10.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,7.45,10.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,6.55,10.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,7,6,45,39.0,14.5,4.8,11.0,17.5,17.04,0.0
2016,3,7,7,0,78.0,29.0,5.0,11.0,35.0,41.44,22.32
2016,3,7,7,15,123.5,48.5,5.2,11.0,67.0,75.07,52.06
2016,3,7,7,30,169.0,68.0,5.4,11.0,99.0,113.97,85.56
2016,3,7,7,45,188.5,89.0,5.65,11.0,133.5,151.74,119.52
2016,3,7,8,0,208.0,110.0,5.9,11.0,168.0,191.54,155.12
2016,3,7,8,15,231.0,127.5,5.95,11.0,203.5,230.95,189.97
2016,3,7,8,30,254.0,145.0,6.0,11.0,239.0,272.46,226.13
2016,3,7,8,45,508.0,117.0,6.05,11.0,336.5,391.1,327.2
2016,3,7,9,0,762.0,89.0,6.1,11.0,434.0,530.33,444.4
2016,3,7,9,15,785.5,92.0,6.1,11.0,478.0,582.8,488.19
2016,3,7,9,30,809.0,95.0,6.1,11.0,522.0,635.14,531.12
2016,3,7,9,45,719.0,128.0,6.1,11.0,528.0,643.1,536.04
2016,3,7,10,0,629.0,161.0,6.1,11.0,534.0,640.13,531.87
2016,3,7,10,15,314.5,141.0,6.2,11.0,327.5,398.06,333.42
2016,3,7,10,30,0.0,121.0,6.3,11.0,121.0,117.68,93.33
2016,3,7,10,45,30.0,214.0,6.4,11.5,234.5,241.61,196.5
2016,3,7,11,0,60.0,307.0,6.5,12.0,348.0,366.73,297.57
2016,3,7,11,15,41.0,289.0,6.65,12.0,317.5,332.03,268.72
2016,3,7,11,30,22.0,271.0,6.8,12.0,287.0,288.69,233.06
2016,3,7,11,45,187.5,299.5,6.95,12.0,437.0,482.17,393.97
2016,3,7,12,0,353.0,328.0,7.1,12.0,587.0,670.78,545.71
2016,3,7,12,15,343.5,331.5,7.25,12.0,584.0,667.42,542.46
2016,3,7,12,30,334.0,335.0,7.4,12.0,581.0,662.59,538.7
2016,3,7,12,45,480.5,278.5,7.6,12.5,629.0,738.41,601.79
2016,3,7,13,0,627.0,222.0,7.8,13.0,677.0,805.25,657.07
2016,3,7,13,15,721.0,182.5,7.85,13.0,696.5,837.01,683.14
2016,3,7,13,30,815.0,143.0,7.9,13.0,716.0,859.02,700.7
2016,3,7,13,45,520.0,228.0,7.95,13.0,589.0,688.19,564.96
2016,3,7,14,0,225.0,313.0,8.0,13.0,462.0,512.85,418.85
2016,3,7,14,15,112.5,180.5,8.0,13.0,255.0,276.26,227.13
2016,3,7,14,30,0.0,48.0,8.0,13.0,48.0,46.41,33.45
2016,3,7,14,45,0.0,30.5,8.05,13.0,30.5,29.47,19.28
2016,3,7,15,0,0.0,13.0,8.1,13.0,13.0,12.55,5.0
2016,3,7,15,15,104.0,111.5,8.0,13.0,162.0,181.6,149.99
2016,3,7,15,30,208.0,210.0,7.9,13.0,311.0,343.68,285.07
2016,3,7,15,45,446.0,152.5,7.85,13.0,341.0,413.99,345.15
2016,3,7,16,0,684.0,95.0,7.8,13.0,371.0,452.83,376.55
2016,3,7,16,15,641.5,89.0,7.7,13.0,321.5,391.82,322.9
2016,3,7,16,30,599.0,83.0,7.6,13.0,272.0,333.83,270.93
2016,3,7,16,45,534.5,75.5,7.5,13.0,222.0,270.1,213.77
2016,3,7,17,0,470.0,68.0,7.4,13.0,172.0,212.57,161.69
2016,3,7,17,15,374.0,56.5,7.35,12.5,125.5,149.55,107.03
2016,3,7,17,30,278.0,45.0,7.3,12.0,79.0,98.55,64.16
2016,3,7,17,45,150.5,28.0,7.3,12.0,45.0,48.34,21.4
2016,3,7,18,0,23.0,11.0,7.3,12.0,11.0,12.16,0.0
2016,3,7,18,15,11.5,5.5,7.3,12.0,5.5,0.0,0.0
2016,3,7,18,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,7.85,11.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,6.65,10.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,8,6,45,135.5,15.5,4.0,10.5,27.0,25.8,0.0
2016,3,8,7,0,271.0,31.0,4.0,11.0,54.0,71.5,38.52
2016,3,8,7,15,382.0,42.0,3.95,11.0,100.0,120.93,79.99
2016,3,8,7,30,493.0,53.0,3.9,11.0,146.0,183.12,132.96
2016,3,8,7,45,550.5,62.5,3.9,11.5,195.0,239.68,184.13
2016,3,8,8,0,608.0,72.0,3.9,12.0,244.0,301.97,239.86
2016,3,8,8,15,652.5,77.5,3.8,12.0,294.0,359.98,291.76
2016,3,8,8,30,697.0,83.0,3.7,12.0,344.0,421.44,345.22
2016,3,8,8,45,518.0,130.0,3.65,12.5,338.0,411.85,338.73
2016,3,8,9,0,339.0,177.0,3.6,13.0,332.0,380.7,312.72
2016,3,8,9,15,557.5,142.5,3.5,13.0,426.5,498.84,410.04
2016,3,8,9,30,776.0,108.0,3.4,13.0,521.0,630.35,514.83
2016,3,8,9,45,621.0,163.5,3.3,13.0,509.5,615.33,499.58
2016,3,8,10,0,466.0,219.0,3.2,13.0,498.0,582.17,470.59
2016,3,8,10,15,424.5,245.0,3.15,13.0,509.5,594.46,478.49
2016,3,8,10,30,383.0,271.0,3.1,13.0,521.0,595.74,477.71
2016,3,8,10,45,284.0,302.0,3.05,13.0,491.0,558.91,446.47
2016,3,8,11,0,185.0,333.0,3.0,13.0,461.0,508.05,404.51
2016,3,8,11,15,181.0,342.0,2.9,13.0,470.0,518.03,411.59
2016,3,8,11,30,177.0,351.0,2.8,13.0,479.0,527.19,417.71
2016,3,8,11,45,95.5,301.5,2.75,13.0,371.0,394.58,314.16
2016,3,8,12,0,14.0,252.0,2.7,13.0,263.0,262.22,208.09
2016,3,8,12,15,100.0,307.0,2.7,13.0,382.0,414.4,330.5
2016,3,8,12,30,186.0,362.0,2.7,13.0,501.0,551.23,435.93
2016,3,8,12,45,242.0,350.0,2.75,13.0,528.5,587.12,464.07
2016,3,8,13,0,298.0,338.0,2.8,13.0,556.0,630.21,497.8
2016,3,8,13,15,195.5,335.0,2.9,13.0,477.0,525.14,416.7
2016,3,8,13,30,93.0,332.0,3.0,13.0,398.0,422.72,336.24
2016,3,8,13,45,102.5,323.5,3.2,13.0,394.0,419.72,335.38
2016,3,8,14,0,112.0,315.0,3.4,13.0,390.0,415.98,333.49
2016,3,8,14,15,121.5,301.5,3.3,12.5,380.0,413.38,332.66
2016,3,8,14,30,131.0,288.0,3.2,12.0,370.0,402.1,325.09
2016,3,8,14,45,72.5,244.0,3.15,12.0,289.5,301.52,244.47
2016,3,8,15,0,14.0,200.0,3.1,12.0,209.0,207.32,167.43
2016,3,8,15,15,7.0,142.0,2.8,12.0,146.5,143.47,115.28
2016,3,8,15,30,0.0,84.0,2.5,12.0,84.0,81.25,63.45
2016,3,8,15,45,0.0,110.5,2.25,12.0,110.5,107.68,85.96
2016,3,8,16,0,0.0,137.0,2.0,12.0,137.0,134.79,108.86
2016,3,8,16,15,0.0,119.0,1.65,11.5,119.0,116.86,94.16
2016,3,8,16,30,0.0,101.0,1.3,11.0,101.0,98.99,79.34
2016,3,8,16,45,0.0,82.5,1.0,11.0,82.5,80.65,63.74
2016,3,8,17,0,0.0,64.0,0.7,11.0,64.0,62.36,47.95
2016,3,8,17,15,0.0,47.0,1.05,11.0,47.0,45.62,33.28
2016,3,8,17,30,0.0,30.0,1.4,11.0,30.0,28.97,18.54
2016,3,8,17,45,0.0,17.0,1.75,11.0,17.0,16.4,5.86
2016,3,8,18,0,0.0,4.0,2.1,11.0,4.0,3.93,0.0
2016,3,8,18,15,0.0,2.0,2.2,10.5,2.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,3.0,4.35,12.5,3.0,2.89,0.0
2016,3,9,7,0,0.0,6.0,4.4,13.0,6.0,5.78,0.0
2016,3,9,7,15,0.0,11.0,4.4,13.0,11.0,10.6,3.23
2016,3,9,7,30,0.0,16.0,4.4,13.0,16.0,15.43,7.5
2016,3,9,7,45,0.0,21.5,4.4,13.0,21.5,20.74,12.16
2016,3,9,8,0,0.0,27.0,4.4,13.0,27.0,26.05,16.78
2016,3,9,8,15,0.0,32.5,4.3,13.0,32.5,31.37,21.34
2016,3,9,8,30,0.0,38.0,4.2,13.0,38.0,36.69,25.85
2016,3,9,8,45,51.0,118.5,4.1,13.5,142.5,144.94,117.58
2016,3,9,9,0,102.0,199.0,4.0,14.0,247.0,260.77,212.87
2016,3,9,9,15,51.5,183.5,3.9,14.0,208.0,217.38,176.23
2016,3,9,9,30,1.0,168.0,3.8,14.0,169.0,165.85,132.62
2016,3,9,9,45,0.5,165.0,3.75,14.5,165.5,162.29,129.19
2016,3,9,10,0,0.0,162.0,3.7,15.0,162.0,158.76,125.76
2016,3,9,10,15,4.0,187.0,3.7,15.0,190.0,186.98,148.5
2016,3,9,10,30,8.0,212.0,3.7,15.0,218.0,215.58,171.32
2016,3,9,10,45,14.5,236.5,3.7,15.0,247.0,246.04,195.55
2016,3,9,11,0,21.0,261.0,3.7,15.0,276.0,276.91,219.91
2016,3,9,11,15,33.0,287.0,3.7,15.0,311.5,322.82,256.07
2016,3,9,11,30,45.0,313.0,3.7,15.0,347.0,361.76,286.43
2016,3,9,11,45,23.5,245.0,3.75,15.5,263.5,270.46,213.81
2016,3,9,12,0,2.0,177.0,3.8,16.0,180.0,175.28,137.24
2016,3,9,12,15,9.0,220.0,3.8,16.0,227.5,225.04,177.31
2016,3,9,12,30,16.0,263.0,3.8,16.0,275.0,275.29,217.08
2016,3,9,12,45,26.0,284.0,3.85,16.0,303.5,314.29,247.9
2016,3,9,13,0,36.0,305.0,3.9,16.0,332.0,345.48,272.51
2016,3,9,13,15,40.0,304.0,3.9,16.0,333.0,347.51,274.31
2016,3,9,13,30,44.0,303.0,3.9,16.0,334.0,349.29,276.06
2016,3,9,13,45,53.0,301.0,3.9,16.5,338.0,353.91,279.73
2016,3,9,14,0,62.0,299.0,3.9,17.0,342.0,357.99,282.99
2016,3,9,14,15,93.5,294.5,3.9,16.5,355.5,376.43,299.28
2016,3,9,14,30,125.0,290.0,3.9,16.0,369.0,399.75,319.2
2016,3,9,14,45,153.0,272.5,3.9,16.0,363.5,396.71,318.03
2016,3,9,15,0,181.0,255.0,3.9,16.0,358.0,391.26,314.92
2016,3,9,15,15,113.5,228.0,3.85,16.0,290.5,311.5,250.95
2016,3,9,15,30,46.0,201.0,3.8,16.0,223.0,232.08,186.53
2016,3,9,15,45,57.0,185.0,3.8,16.0,210.0,219.55,177.05
2016,3,9,16,0,68.0,169.0,3.8,16.0,197.0,205.94,166.26
2016,3,9,16,15,61.0,149.0,3.65,15.5,171.5,178.71,144.13
2016,3,9,16,30,54.0,129.0,3.5,15.0,146.0,152.17,122.23
2016,3,9,16,45,46.5,107.5,3.35,15.0,120.5,124.6,98.9
2016,3,9,17,0,39.0,86.0,3.2,15.0,95.0,97.88,76.01
2016,3,9,17,15,25.0,65.0,3.15,14.5,70.0,71.03,53.17
2016,3,9,17,30,11.0,44.0,3.1,14.0,45.0,45.03,31.08
2016,3,9,17,45,5.5,26.0,3.1,14.0,26.5,25.95,12.76
2016,3,9,18,0,0.0,8.0,3.1,14.0,8.0,7.86,0.0
2016,3,9,18,15,0.0,4.0,3.15,14.0,4.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,10,6,45,28.5,17.0,6.05,13.5,20.0,19.05,0.0
2016,3,10,7,0,57.0,34.0,6.2,14.0,40.0,42.95,25.97
2016,3,10,7,15,94.5,55.0,6.3,14.0,71.0,75.4,53.47
2016,3,10,7,30,132.0,76.0,6.4,14.0,102.0,112.2,84.91
2016,3,10,7,45,152.0,97.5,6.5,14.5,135.5,148.28,116.48
2016,3,10,8,0,172.0,119.0,6.6,15.0,169.0,186.5,149.6
2016,3,10,8,15,191.5,137.5,6.8,15.0,203.5,223.33,181.52
2016,3,10,8,30,211.0,156.0,7.0,15.0,238.0,265.99,217.86
2016,3,10,8,45,105.5,109.0,7.2,15.5,150.0,167.47,136.17
2016,3,10,9,0,0.0,62.0,7.4,16.0,62.0,59.93,44.8
2016,3,10,9,15,0.0,107.0,7.4,16.0,107.0,103.97,81.4
2016,3,10,9,30,0.0,152.0,7.4,16.0,152.0,148.92,118.25
2016,3,10,9,45,0.0,116.5,7.4,16.0,116.5,113.27,88.6
2016,3,10,10,0,0.0,81.0,7.4,16.0,81.0,78.37,59.61
2016,3,10,10,15,0.0,69.0,7.3,16.0,69.0,66.75,49.88
2016,3,10,10,30,0.0,57.0,7.2,16.0,57.0,55.14,40.18
2016,3,10,10,45,0.0,89.5,7.1,16.0,89.5,86.64,66.09
2016,3,10,11,0,0.0,122.0,7.0,16.0,122.0,118.63,92.19
2016,3,10,11,15,0.0,93.0,6.85,16.0,93.0,90.06,68.7
2016,3,10,11,30,0.0,64.0,6.7,16.0,64.0,61.95,45.57
2016,3,10,11,45,0.0,65.0,6.6,16.0,65.0,62.92,46.35
2016,3,10,12,0,0.0,66.0,6.5,16.0,66.0,63.89,47.13
2016,3,10,12,15,0.0,74.0,6.35,16.0,74.0,71.65,53.49
2016,3,10,12,30,0.0,82.0,6.2,16.0,82.0,79.4,59.85
2016,3,10,12,45,0.5,126.5,6.05,16.0,127.5,123.55,95.92
2016,3,10,13,0,1.0,171.0,5.9,16.0,173.0,168.34,132.22
2016,3,10,13,15,0.5,137.5,5.65,16.0,138.5,134.45,104.79
2016,3,10,13,30,0.0,104.0,5.4,16.0,104.0,100.86,77.52
2016,3,10,13,45,0.0,63.5,5.2,16.0,63.5,61.45,45.27
2016,3,10,14,0,0.0,23.0,5.0,16.0,23.0,22.23,12.86
2016,3,10,14,15,0.0,34.0,4.8,16.0,34.0,32.87,21.75
2016,3,10,14,30,0.0,45.0,4.6,16.0,45.0,43.51,30.65
2016,3,10,14,45,0.0,31.5,4.45,16.0,31.5,30.44,19.83
2016,3,10,15,0,0.0,18.0,4.3,16.0,18.0,17.39,8.95
2016,3,10,15,15,0.0,51.0,4.2,15.5,51.0,49.29,35.83
2016,3,10,15,30,0.0,84.0,4.1,15.0,84.0,81.25,62.78
2016,3,10,15,45,0.0,61.5,4.05,15.0,61.5,59.44,44.65
2016,3,10,16,0,0.0,39.0,4.0,15.0,39.0,37.66,26.38
2016,3,10,16,15,0.0,34.0,4.0,15.0,34.0,32.82,22.35
2016,3,10,16,30,0.0,29.0,4.0,15.0,29.0,27.99,18.27
2016,3,10,16,45,0.0,23.5,4.0,15.0,23.5,22.67,13.73
2016,3,10,17,0,0.0,18.0,4.0,15.0,18.0,17.36,9.14
2016,3,10,17,15,0.0,13.5,4.2,15.0,13.5,13.01,5.33
2016,3,10,17,30,0.0,9.0,4.4,15.0,9.0,8.67,1.51
2016,3,10,17,45,0.0,5.0,4.6,15.0,5.0,4.82,0.0
2016,3,10,18,0,0.0,1.0,4.8,15.0,1.0,0.98,0.0
2016,3,10,18,15,0.0,0.5,4.95,14.5,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,7.85,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,8.75,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,9.8,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,10.25,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,10.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,10.75,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,10.8,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,3.5,10.85,14.0,3.5,3.37,0.0
2016,3,11,7,0,0.0,7.0,10.9,14.0,7.0,6.74,0.0
2016,3,11,7,15,0.0,12.5,10.5,13.5,12.5,12.05,4.45
2016,3,11,7,30,0.0,18.0,10.1,13.0,18.0,17.36,9.15
2016,3,11,7,45,0.0,24.0,9.75,13.0,24.0,23.15,14.22
2016,3,11,8,0,0.0,30.0,9.4,13.0,30.0,28.95,19.24
2016,3,11,8,15,0.0,36.0,9.25,13.0,36.0,34.76,24.2
2016,3,11,8,30,0.0,42.0,9.1,13.0,42.0,40.56,29.1
2016,3,11,8,45,0.0,53.0,8.95,13.0,53.0,51.21,38.09
2016,3,11,9,0,0.0,64.0,8.8,13.0,64.0,61.87,47.01
2016,3,11,9,15,0.0,89.0,8.55,13.0,89.0,86.13,67.34
2016,3,11,9,30,0.0,114.0,8.3,13.0,114.0,110.83,87.84
2016,3,11,9,45,95.0,199.0,8.05,13.5,257.5,273.92,224.85
2016,3,11,10,0,190.0,284.0,7.8,14.0,401.0,438.64,358.84
2016,3,11,10,15,130.5,292.5,7.75,14.0,374.5,408.27,332.1
2016,3,11,10,30,71.0,301.0,7.7,14.0,348.0,366.27,296.19
2016,3,11,10,45,112.0,322.0,7.7,14.0,400.0,424.54,343.64
2016,3,11,11,0,153.0,343.0,7.7,14.0,452.0,492.67,398.18
2016,3,11,11,15,133.5,349.5,7.7,14.0,446.5,485.8,391.62
2016,3,11,11,30,114.0,356.0,7.7,14.0,441.0,469.09,377.58
2016,3,11,11,45,506.0,234.0,7.7,14.0,614.5,715.79,583.37
2016,3,11,12,0,898.0,112.0,7.7,14.0,788.0,936.15,753.9
2016,3,11,12,15,900.0,112.0,7.75,14.0,790.5,940.87,756.65
2016,3,11,12,30,902.0,112.0,7.8,14.0,793.0,942.01,757.72
2016,3,11,12,45,489.0,229.0,7.9,14.0,598.0,697.75,568.23
2016,3,11,13,0,76.0,346.0,8.0,14.0,403.0,425.14,341.34
2016,3,11,13,15,52.5,316.0,8.15,14.0,355.0,371.16,298.49
2016,3,11,13,30,29.0,286.0,8.3,14.0,307.0,317.89,255.45
2016,3,11,13,45,39.0,290.0,8.5,14.0,317.5,330.09,266.02
2016,3,11,14,0,49.0,294.0,8.7,14.0,328.0,341.77,276.13
2016,3,11,14,15,40.5,273.5,8.65,13.5,300.5,311.88,252.62
2016,3,11,14,30,32.0,253.0,8.6,13.0,273.0,282.46,229.34
2016,3,11,14,45,102.5,256.5,8.6,13.0,316.5,336.51,276.01
2016,3,11,15,0,173.0,260.0,8.6,13.0,360.0,391.39,322.61
2016,3,11,15,15,86.5,155.5,8.55,12.5,205.5,217.01,178.77
2016,3,11,15,30,0.0,51.0,8.5,12.0,51.0,49.29,36.38
2016,3,11,15,45,20.0,108.0,8.5,12.0,116.5,118.5,95.64
2016,3,11,16,0,40.0,165.0,8.5,12.0,182.0,187.29,153.92
2016,3,11,16,15,34.0,145.5,8.45,12.0,158.5,162.46,133.03
2016,3,11,16,30,28.0,126.0,8.4,12.0,135.0,138.27,112.54
2016,3,11,16,45,17.0,104.5,8.4,12.0,110.0,108.86,87.45
2016,3,11,17,0,6.0,83.0,8.4,12.0,85.0,83.27,65.51
2016,3,11,17,15,3.0,62.0,8.35,11.5,63.0,61.39,46.53
2016,3,11,17,30,0.0,41.0,8.3,11.0,41.0,39.89,27.78
2016,3,11,17,45,0.0,23.5,8.25,11.0,23.5,22.69,11.6
2016,3,11,18,0,0.0,6.0,8.2,11.0,6.0,5.9,0.0
2016,3,11,18,15,0.0,3.0,8.2,11.0,3.0,2.95,0.0
2016,3,11,18,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,6.9,11.5,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,6.5,11.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,6.0,5.05,12.0,6.0,5.78,0.0
2016,3,12,7,0,0.0,12.0,5.3,12.0,12.0,11.57,3.77
2016,3,12,7,15,0.0,21.0,5.6,12.0,21.0,20.26,11.48
2016,3,12,7,30,0.0,30.0,5.9,12.0,30.0,28.95,19.16
2016,3,12,7,45,0.0,40.5,6.2,12.5,40.5,39.11,27.97
2016,3,12,8,0,0.0,51.0,6.5,13.0,51.0,49.27,36.66
2016,3,12,8,15,0.0,61.0,6.7,13.0,61.0,58.95,44.89
2016,3,12,8,30,0.0,71.0,6.9,13.0,71.0,68.64,53.03
2016,3,12,8,45,0.0,89.0,7.1,13.0,89.0,86.26,67.81
2016,3,12,9,0,0.0,107.0,7.3,13.0,107.0,104.02,82.56
2016,3,12,9,15,29.0,171.0,7.4,13.0,187.0,190.3,154.97
2016,3,12,9,30,58.0,235.0,7.5,13.0,267.0,278.2,227.52
2016,3,12,9,45,40.5,235.0,7.65,13.5,258.5,267.79,217.66
2016,3,12,10,0,23.0,235.0,7.8,14.0,250.0,249.97,201.87
2016,3,12,10,15,14.5,219.0,7.8,14.0,228.5,227.5,182.99
2016,3,12,10,30,6.0,203.0,7.8,14.0,207.0,204.66,163.8
2016,3,12,10,45,7.5,213.0,7.8,14.0,218.5,216.12,172.96
2016,3,12,11,0,9.0,223.0,7.8,14.0,230.0,227.65,182.14
2016,3,12,11,15,19.5,260.0,7.8,14.0,275.0,274.71,220.33
2016,3,12,11,30,30.0,297.0,7.8,14.0,320.0,331.01,265.54
2016,3,12,11,45,16.5,241.5,7.8,14.0,254.5,253.48,202.77
2016,3,12,12,0,3.0,186.0,7.8,14.0,189.0,185.16,146.94
2016,3,12,12,15,36.0,268.0,7.8,14.0,295.5,306.19,245.96
2016,3,12,12,30,69.0,350.0,7.8,14.0,402.0,424.02,340.38
2016,3,12,12,45,34.5,242.5,7.85,14.0,268.5,277.69,222.93
2016,3,12,13,0,0.0,135.0,7.9,14.0,135.0,131.51,103.12
2016,3,12,13,15,4.5,181.5,7.9,14.0,185.0,181.91,144.66
2016,3,12,13,30,9.0,228.0,7.9,14.0,235.0,232.8,186.24
2016,3,12,13,45,4.5,157.0,7.9,14.0,160.5,157.22,124.72
2016,3,12,14,0,0.0,86.0,7.9,14.0,86.0,83.25,63.77
2016,3,12,14,15,2.5,139.5,7.8,14.0,141.0,137.99,109.27
2016,3,12,14,30,5.0,193.0,7.7,14.0,196.0,193.66,155.24
2016,3,12,14,45,3.0,183.0,7.65,14.0,185.0,182.05,145.91
2016,3,12,15,0,1.0,173.0,7.6,14.0,174.0,170.6,136.76
2016,3,12,15,15,12.5,182.0,7.45,14.0,188.5,187.41,151.3
2016,3,12,15,30,24.0,191.0,7.3,14.0,203.0,203.41,165.08
2016,3,12,15,45,12.0,136.0,7.15,14.0,142.0,139.88,112.48
2016,3,12,16,0,0.0,81.0,7.0,14.0,81.0,78.38,60.94
2016,3,12,16,15,0.0,70.5,6.9,14.0,70.5,68.15,52.46
2016,3,12,16,30,0.0,60.0,6.8,14.0,60.0,57.98,43.91
2016,3,12,16,45,0.0,49.0,6.7,14.0,49.0,47.33,34.84
2016,3,12,17,0,0.0,38.0,6.6,14.0,38.0,36.69,25.67
2016,3,12,17,15,0.0,28.0,6.45,13.5,28.0,27.02,17.28
2016,3,12,17,30,0.0,18.0,6.3,13.0,18.0,17.36,8.84
2016,3,12,17,45,0.0,10.5,6.15,13.0,10.5,10.12,2.12
2016,3,12,18,0,0.0,3.0,6.0,13.0,3.0,2.89,0.0
2016,3,12,18,15,0.0,1.5,6.0,13.0,1.5,1.47,0.0
2016,3,12,18,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,5.85,13.5,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,5.25,13.5,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,9.5,5.6,14.0,9.5,9.16,0.0
2016,3,13,7,0,0.0,19.0,5.8,14.0,19.0,18.33,9.28
2016,3,13,7,15,0.0,31.5,5.9,14.0,31.5,30.41,19.92
2016,3,13,7,30,0.0,44.0,6.0,14.0,44.0,42.5,30.5
2016,3,13,7,45,0.0,58.5,6.1,14.0,58.5,56.59,42.69
2016,3,13,8,0,0.0,73.0,6.2,14.0,73.0,70.79,54.82
2016,3,13,8,15,0.0,87.0,6.25,14.0,87.0,84.54,66.4
2016,3,13,8,30,0.0,101.0,6.3,14.0,101.0,98.32,77.86
2016,3,13,8,45,0.0,111.0,6.35,14.0,111.0,108.13,85.87
2016,3,13,9,0,0.0,121.0,6.4,14.0,121.0,117.96,93.84
2016,3,13,9,15,0.0,102.0,6.45,14.0,102.0,98.96,77.7
