Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,9,30,0.0,83.0,6.5,14.0,83.0,80.29,61.92
2016,3,13,9,45,0.0,72.5,6.55,14.0,72.5,70.13,53.28
2016,3,13,10,0,0.0,62.0,6.6,14.0,62.0,59.97,44.67
2016,3,13,10,15,0.0,113.0,6.6,14.0,113.0,109.72,85.88
2016,3,13,10,30,0.0,164.0,6.6,14.0,164.0,160.45,127.39
2016,3,13,10,45,0.0,135.5,6.6,14.5,135.5,131.99,103.65
2016,3,13,11,0,0.0,107.0,6.6,15.0,107.0,103.81,80.27
2016,3,13,11,15,0.0,122.0,6.6,15.0,122.0,118.62,92.32
2016,3,13,11,30,0.0,137.0,6.6,15.0,137.0,133.48,104.37
2016,3,13,11,45,16.0,223.5,6.6,15.0,236.0,234.69,186.83
2016,3,13,12,0,32.0,310.0,6.6,15.0,335.0,347.14,276.54
2016,3,13,12,15,23.5,286.0,6.6,15.0,304.0,305.55,243.16
2016,3,13,12,30,15.0,262.0,6.6,15.0,273.0,273.15,217.14
2016,3,13,12,45,7.5,191.0,6.65,15.0,196.5,194.23,153.73
2016,3,13,13,0,0.0,120.0,6.7,15.0,120.0,116.66,90.56
2016,3,13,13,15,0.0,97.0,6.65,15.0,97.0,93.99,72.1
2016,3,13,13,30,0.0,74.0,6.6,15.0,74.0,71.64,53.77
2016,3,13,13,45,5.5,151.5,6.6,15.0,155.5,152.57,120.48
2016,3,13,14,0,11.0,229.0,6.6,15.0,237.0,235.19,187.71
2016,3,13,14,15,5.5,182.0,6.5,15.0,186.0,182.94,145.41
2016,3,13,14,30,0.0,135.0,6.4,15.0,135.0,131.54,103.49
2016,3,13,14,45,4.0,164.0,6.3,15.0,166.5,163.55,130.14
2016,3,13,15,0,8.0,193.0,6.2,15.0,198.0,195.69,156.79
2016,3,13,15,15,4.0,148.5,6.1,14.5,151.0,147.91,118.04
2016,3,13,15,30,0.0,104.0,6.0,14.0,104.0,100.97,79.45
2016,3,13,15,45,0.0,71.5,5.95,14.0,71.5,69.13,52.96
2016,3,13,16,0,0.0,39.0,5.9,14.0,39.0,37.66,26.46
2016,3,13,16,15,0.0,34.0,5.85,14.0,34.0,32.83,22.42
2016,3,13,16,30,0.0,29.0,5.8,14.0,29.0,27.99,18.33
2016,3,13,16,45,0.0,23.5,5.75,14.0,23.5,22.67,13.79
2016,3,13,17,0,0.0,18.0,5.7,14.0,18.0,17.36,9.2
2016,3,13,17,15,0.0,13.5,5.55,14.0,13.5,13.01,5.39
2016,3,13,17,30,0.0,9.0,5.4,14.0,9.0,8.67,1.58
2016,3,13,17,45,0.0,5.0,5.3,14.0,5.0,4.82,0.0
2016,3,13,18,0,0.0,1.0,5.2,14.0,1.0,0.96,0.0
2016,3,13,18,15,0.0,0.5,5.05,14.0,0.5,0.49,0.0
2016,3,13,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,14,6,45,56.0,23.5,4.35,11.5,30.0,29.38,10.67
2016,3,14,7,0,112.0,47.0,4.4,12.0,60.0,66.67,44.48
2016,3,14,7,15,171.5,67.0,4.4,12.0,99.0,106.91,78.05
2016,3,14,7,30,231.0,87.0,4.4,12.0,138.0,154.07,118.46
2016,3,14,7,45,268.5,106.0,4.4,12.0,180.0,199.64,158.69
2016,3,14,8,0,306.0,125.0,4.4,12.0,222.0,249.15,202.04
2016,3,14,8,15,363.5,130.5,4.35,12.0,264.5,300.76,246.6
2016,3,14,8,30,421.0,136.0,4.3,12.0,307.0,354.59,292.57
2016,3,14,8,45,412.5,157.0,4.25,12.5,341.5,393.93,324.94
2016,3,14,9,0,404.0,178.0,4.2,13.0,376.0,431.54,354.84
2016,3,14,9,15,320.0,213.5,4.1,13.0,379.0,429.48,351.79
2016,3,14,9,30,236.0,249.0,4.0,13.0,382.0,418.79,341.3
2016,3,14,9,45,214.0,270.0,3.95,13.0,397.0,434.92,353.03
2016,3,14,10,0,192.0,291.0,3.9,13.0,412.0,448.82,362.66
2016,3,14,10,15,155.0,306.0,3.85,13.0,407.0,442.48,356.04
2016,3,14,10,30,118.0,321.0,3.8,13.0,402.0,433.35,347.22
2016,3,14,10,45,328.5,284.5,3.8,13.5,519.5,581.48,466.54
2016,3,14,11,0,539.0,248.0,3.8,14.0,637.0,739.45,587.88
2016,3,14,11,15,513.0,265.0,3.8,14.0,643.0,745.35,589.91
2016,3,14,11,30,487.0,282.0,3.8,14.0,649.0,748.29,590.79
2016,3,14,11,45,462.5,297.0,3.85,14.0,649.0,747.75,589.45
2016,3,14,12,0,438.0,312.0,3.9,14.0,649.0,744.76,586.38
2016,3,14,12,15,495.5,289.5,3.95,14.0,670.5,775.0,610.51
2016,3,14,12,30,553.0,267.0,4.0,14.0,692.0,803.04,632.75
2016,3,14,12,45,382.0,317.5,4.05,14.0,610.0,690.34,545.35
2016,3,14,13,0,211.0,368.0,4.1,14.0,528.0,578.86,457.41
2016,3,14,13,15,277.0,347.0,4.25,14.0,552.5,620.36,492.03
2016,3,14,13,30,343.0,326.0,4.4,14.0,577.0,650.09,517.15
2016,3,14,13,45,575.0,234.5,4.55,14.0,640.0,749.73,599.52
2016,3,14,14,0,807.0,143.0,4.7,14.0,703.0,829.42,662.55
2016,3,14,14,15,794.5,140.5,4.8,14.0,672.5,793.95,637.35
2016,3,14,14,30,782.0,138.0,4.9,14.0,642.0,758.86,612.89
2016,3,14,14,45,765.5,135.0,5.05,14.0,605.0,715.88,582.23
2016,3,14,15,0,749.0,132.0,5.2,14.0,568.0,671.59,548.8
2016,3,14,15,15,726.5,127.5,5.25,13.5,525.5,620.75,510.12
2016,3,14,15,30,704.0,123.0,5.3,13.0,483.0,569.7,470.25
2016,3,14,15,45,675.5,117.5,5.4,13.0,436.5,514.3,425.07
2016,3,14,16,0,647.0,112.0,5.5,13.0,390.0,459.89,379.55
2016,3,14,16,15,605.5,105.0,5.4,13.0,340.5,399.23,327.57
2016,3,14,16,30,564.0,98.0,5.3,13.0,291.0,341.59,277.07
2016,3,14,16,45,504.0,89.5,5.25,13.0,240.5,279.23,222.1
2016,3,14,17,0,444.0,81.0,5.2,13.0,190.0,221.69,170.8
2016,3,14,17,15,357.5,68.0,5.15,12.5,142.5,160.79,118.09
2016,3,14,17,30,271.0,55.0,5.1,12.0,95.0,109.63,74.92
2016,3,14,17,45,135.5,37.5,5.05,12.0,57.5,56.52,33.4
2016,3,14,18,0,0.0,20.0,5.0,12.0,20.0,19.21,0.0
2016,3,14,18,15,0.0,10.0,4.95,11.5,10.0,9.83,0.0
2016,3,14,18,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,6,15,21.0,5.0,3.4,10.0,5.5,0.0,0.0
2016,3,15,6,30,42.0,10.0,3.4,10.0,11.0,11.59,0.0
2016,3,15,6,45,187.0,25.0,3.4,10.5,46.0,45.24,18.69
2016,3,15,7,0,332.0,40.0,3.4,11.0,81.0,96.84,60.48
2016,3,15,7,15,425.5,50.5,3.4,11.0,129.0,148.58,103.93
2016,3,15,7,30,519.0,61.0,3.4,11.0,177.0,210.95,158.32
2016,3,15,7,45,585.0,66.5,3.4,11.5,229.0,269.18,210.57
2016,3,15,8,0,651.0,72.0,3.4,12.0,281.0,333.94,267.72
2016,3,15,8,15,690.5,77.5,3.4,12.0,331.5,393.09,319.97
2016,3,15,8,30,730.0,83.0,3.4,12.0,382.0,455.08,373.17
2016,3,15,8,45,760.0,86.0,3.4,12.5,430.5,510.93,419.37
2016,3,15,9,0,790.0,89.0,3.4,13.0,479.0,568.53,465.46
2016,3,15,9,15,810.0,92.0,3.35,13.0,523.0,620.47,506.53
2016,3,15,9,30,830.0,95.0,3.3,13.0,567.0,671.88,546.13
2016,3,15,9,45,845.5,97.0,3.3,13.5,605.5,718.13,578.67
2016,3,15,10,0,861.0,99.0,3.3,14.0,644.0,762.88,609.2
2016,3,15,10,15,871.5,100.5,3.25,14.0,676.0,797.54,632.84
2016,3,15,10,30,882.0,102.0,3.2,14.0,708.0,833.41,657.22
2016,3,15,10,45,890.5,103.0,3.2,14.5,733.0,864.51,677.03
2016,3,15,11,0,899.0,104.0,3.2,15.0,758.0,892.77,694.71
2016,3,15,11,15,903.5,105.0,3.2,15.0,775.0,914.48,709.05
2016,3,15,11,30,908.0,106.0,3.2,15.0,792.0,932.88,721.19
2016,3,15,11,45,911.5,105.5,3.2,15.5,801.5,945.34,727.94
2016,3,15,12,0,915.0,105.0,3.2,16.0,811.0,954.28,732.39
2016,3,15,12,15,915.5,105.0,3.25,16.0,812.0,957.42,734.74
2016,3,15,12,30,916.0,105.0,3.3,16.0,813.0,956.94,734.79
2016,3,15,12,45,918.0,103.0,3.35,16.0,807.0,952.0,731.92
2016,3,15,13,0,920.0,101.0,3.4,16.0,801.0,943.42,726.7
2016,3,15,13,15,916.5,100.0,3.5,16.0,786.0,927.41,716.75
2016,3,15,13,30,913.0,99.0,3.6,16.0,771.0,907.96,704.48
2016,3,15,13,45,907.0,97.5,3.7,16.0,748.5,882.52,687.97
2016,3,15,14,0,901.0,96.0,3.8,16.0,726.0,853.99,669.22
2016,3,15,14,15,892.0,94.5,3.9,16.0,695.5,820.14,646.51
2016,3,15,14,30,883.0,93.0,4.0,16.0,665.0,783.71,621.74
2016,3,15,14,45,870.0,91.0,4.15,16.0,628.5,741.45,592.56
2016,3,15,15,0,857.0,89.0,4.3,16.0,592.0,700.29,563.96
2016,3,15,15,15,839.5,86.5,4.4,15.5,549.5,650.77,528.35
2016,3,15,15,30,822.0,84.0,4.5,15.0,507.0,600.31,489.94
2016,3,15,15,45,798.0,80.5,4.65,15.0,460.0,544.44,445.27
2016,3,15,16,0,774.0,77.0,4.8,15.0,413.0,488.85,399.39
2016,3,15,16,15,739.5,73.0,4.8,14.5,362.5,428.44,348.62
2016,3,15,16,30,705.0,69.0,4.8,14.0,312.0,370.06,297.93
2016,3,15,16,45,655.5,63.5,4.85,14.0,260.0,307.52,242.18
2016,3,15,17,0,606.0,58.0,4.9,14.0,208.0,249.02,188.94
2016,3,15,17,15,526.5,50.0,4.85,13.5,158.5,185.38,132.6
2016,3,15,17,30,447.0,42.0,4.8,13.0,109.0,130.44,84.89
2016,3,15,17,45,313.0,30.0,4.8,13.0,67.5,73.57,39.81
2016,3,15,18,0,179.0,18.0,4.8,13.0,26.0,30.37,0.0
2016,3,15,18,15,89.5,9.0,4.75,12.5,13.0,10.08,0.0
2016,3,15,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,16,6,15,38.0,5.5,1.35,11.0,6.5,0.0,0.0
2016,3,16,6,30,76.0,11.0,1.3,11.0,13.0,14.26,0.0
2016,3,16,6,45,225.0,25.0,1.3,11.5,50.0,50.77,22.73
2016,3,16,7,0,374.0,39.0,1.3,12.0,87.0,103.87,64.52
2016,3,16,7,15,464.0,48.5,1.35,12.0,135.5,156.61,108.83
2016,3,16,7,30,554.0,58.0,1.4,12.0,184.0,219.52,163.41
2016,3,16,7,45,613.0,64.0,1.45,12.5,236.0,278.08,215.4
2016,3,16,8,0,672.0,70.0,1.5,13.0,288.0,342.38,271.23
2016,3,16,8,15,710.5,74.5,1.6,13.5,339.5,401.24,321.69
2016,3,16,8,30,749.0,79.0,1.7,14.0,391.0,462.24,372.31
2016,3,16,8,45,778.0,82.5,1.85,14.5,439.5,519.74,418.86
2016,3,16,9,0,807.0,86.0,2.0,15.0,488.0,578.18,464.75
2016,3,16,9,15,826.5,88.5,2.05,15.0,532.0,630.03,504.85
2016,3,16,9,30,846.0,91.0,2.1,15.0,576.0,681.26,543.5
2016,3,16,9,45,861.5,93.0,2.2,15.5,615.0,728.12,575.64
2016,3,16,10,0,877.0,95.0,2.3,16.0,654.0,769.95,603.76
2016,3,16,10,15,887.5,96.5,2.35,16.0,686.0,808.65,630.19
2016,3,16,10,30,898.0,98.0,2.4,16.0,718.0,844.96,654.79
2016,3,16,10,45,906.0,98.5,2.45,16.5,743.0,875.47,673.98
2016,3,16,11,0,914.0,99.0,2.5,17.0,768.0,903.06,691.11
2016,3,16,11,15,918.0,100.0,2.5,17.0,785.5,924.55,704.91
2016,3,16,11,30,922.0,101.0,2.5,17.0,803.0,942.66,716.52
2016,3,16,11,45,925.0,101.0,2.55,17.0,812.0,955.3,724.99
2016,3,16,12,0,928.0,101.0,2.6,17.0,821.0,964.35,731.22
2016,3,16,12,15,928.0,101.0,2.65,17.0,821.5,967.01,733.29
2016,3,16,12,30,928.0,101.0,2.7,17.0,822.0,965.98,733.06
2016,3,16,12,45,930.0,98.5,2.75,17.5,815.5,960.37,728.52
2016,3,16,13,0,932.0,96.0,2.8,18.0,809.0,951.07,721.64
2016,3,16,13,15,927.5,95.0,2.85,18.0,793.0,933.93,710.92
2016,3,16,13,30,923.0,94.0,2.9,18.0,777.0,913.35,697.94
2016,3,16,13,45,916.5,93.0,2.95,18.0,753.5,887.74,681.52
2016,3,16,14,0,910.0,92.0,3.0,18.0,730.0,859.03,662.91
2016,3,16,14,15,900.5,90.5,3.05,18.0,699.5,824.45,640.07
2016,3,16,14,30,891.0,89.0,3.1,18.0,669.0,787.3,615.22
2016,3,16,14,45,877.5,87.0,3.2,18.0,632.0,744.3,586.13
2016,3,16,15,0,864.0,85.0,3.3,18.0,595.0,699.48,555.29
2016,3,16,15,15,846.5,82.5,3.3,17.5,552.0,652.5,522.17
2016,3,16,15,30,829.0,80.0,3.3,17.0,509.0,601.67,483.94
2016,3,16,15,45,805.0,77.0,3.35,17.0,462.0,545.96,440.04
2016,3,16,16,0,781.0,74.0,3.4,17.0,415.0,490.51,395.03
2016,3,16,16,15,748.0,70.0,3.35,16.5,364.5,430.38,345.45
2016,3,16,16,30,715.0,66.0,3.3,16.0,314.0,372.13,295.76
2016,3,16,16,45,665.5,60.5,3.25,16.0,262.5,308.59,240.08
2016,3,16,17,0,616.0,55.0,3.2,16.0,211.0,249.73,187.31
2016,3,16,17,15,540.0,47.5,3.2,15.5,161.0,186.8,132.17
2016,3,16,17,30,464.0,40.0,3.2,15.0,111.0,132.16,85.02
2016,3,16,17,45,332.5,29.0,3.25,14.5,69.5,75.42,40.55
2016,3,16,18,0,201.0,18.0,3.3,14.0,28.0,32.25,0.0
2016,3,16,18,15,100.5,9.0,3.35,14.0,14.0,10.33,0.0
2016,3,16,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,17,6,15,66.0,6.0,2.7,12.5,8.0,0.0,0.0
2016,3,17,6,30,132.0,12.0,2.8,13.0,16.0,18.25,0.0
2016,3,17,6,45,281.5,24.5,2.95,13.5,55.5,57.37,26.41
2016,3,17,7,0,431.0,37.0,3.1,14.0,95.0,112.67,69.24
2016,3,17,7,15,517.0,45.5,3.05,14.0,145.0,167.13,115.48
2016,3,17,7,30,603.0,54.0,3.0,14.0,195.0,231.23,171.67
2016,3,17,7,45,657.5,59.5,2.95,14.5,247.5,290.66,224.93
2016,3,17,8,0,712.0,65.0,2.9,15.0,300.0,354.97,281.22
2016,3,17,8,15,748.5,69.5,2.75,15.0,352.0,415.11,333.33
2016,3,17,8,30,785.0,74.0,2.6,15.0,404.0,477.64,385.62
2016,3,17,8,45,811.5,77.0,2.5,15.5,453.0,535.04,431.54
2016,3,17,9,0,838.0,80.0,2.4,16.0,502.0,593.05,476.2
2016,3,17,9,15,856.5,82.5,2.35,16.0,546.5,645.63,516.36
2016,3,17,9,30,875.0,85.0,2.3,16.0,591.0,694.64,552.18
2016,3,17,9,45,888.5,87.0,2.25,16.5,630.0,740.86,582.73
2016,3,17,10,0,902.0,89.0,2.2,17.0,669.0,785.3,611.4
2016,3,17,10,15,912.0,90.5,2.1,17.5,701.5,824.39,635.36
2016,3,17,10,30,922.0,92.0,2.0,18.0,734.0,860.98,657.13
2016,3,17,10,45,928.0,93.5,1.95,18.5,758.5,891.46,674.86
2016,3,17,11,0,934.0,95.0,1.9,19.0,783.0,918.83,690.35
2016,3,17,11,15,938.5,95.5,1.85,19.0,800.5,940.53,703.28
2016,3,17,11,30,943.0,96.0,1.8,19.0,818.0,958.79,713.97
2016,3,17,11,45,944.5,97.0,1.75,19.5,827.0,971.31,719.58
2016,3,17,12,0,946.0,98.0,1.7,20.0,836.0,980.14,722.91
2016,3,17,12,15,946.0,98.0,1.65,20.0,836.5,982.77,723.71
2016,3,17,12,30,946.0,98.0,1.6,20.0,837.0,981.65,722.28
2016,3,17,12,45,944.0,97.5,1.55,20.0,829.5,974.4,717.06
2016,3,17,13,0,942.0,97.0,1.5,20.0,822.0,963.46,709.65
2016,3,17,13,15,938.0,96.5,1.5,20.0,806.5,947.09,699.6
2016,3,17,13,30,934.0,96.0,1.5,20.0,791.0,927.24,687.4
2016,3,17,13,45,927.0,95.0,1.5,20.5,767.0,900.89,669.71
2016,3,17,14,0,920.0,94.0,1.5,21.0,743.0,871.43,650.06
2016,3,17,14,15,911.0,92.5,1.55,21.0,712.5,836.89,628.79
2016,3,17,14,30,902.0,91.0,1.6,21.0,682.0,799.71,605.52
2016,3,17,14,45,888.5,89.0,1.65,21.0,644.5,756.24,577.58
2016,3,17,15,0,875.0,87.0,1.7,21.0,607.0,710.92,547.92
2016,3,17,15,15,857.5,84.5,1.75,20.5,563.5,663.41,516.43
2016,3,17,15,30,840.0,82.0,1.8,20.0,520.0,612.01,479.74
2016,3,17,15,45,816.5,79.0,1.9,20.0,472.5,555.97,437.64
2016,3,17,16,0,793.0,76.0,2.0,20.0,425.0,500.13,394.15
2016,3,17,16,15,759.5,72.0,1.95,19.5,374.0,439.05,345.31
2016,3,17,16,30,726.0,68.0,1.9,19.0,323.0,379.88,296.27
2016,3,17,16,45,677.0,62.5,1.9,18.5,270.5,315.79,242.06
2016,3,17,17,0,628.0,57.0,1.9,18.0,218.0,256.33,190.23
2016,3,17,17,15,552.0,49.5,1.95,17.5,167.0,192.56,135.22
2016,3,17,17,30,476.0,42.0,2.0,17.0,116.0,137.07,87.88
2016,3,17,17,45,344.5,30.5,2.05,16.5,73.0,78.89,42.71
2016,3,17,18,0,213.0,19.0,2.1,16.0,30.0,34.46,1.15
2016,3,17,18,15,106.5,9.5,2.2,15.5,15.0,11.02,0.0
2016,3,17,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,18,6,15,70.5,7.5,3.15,12.0,10.0,7.37,0.0
2016,3,18,6,30,141.0,15.0,3.2,12.0,20.0,21.49,0.0
2016,3,18,6,45,280.0,28.0,3.25,12.0,59.5,61.73,30.87
2016,3,18,7,0,419.0,41.0,3.3,12.0,99.0,116.26,73.58
2016,3,18,7,15,504.5,49.5,3.2,12.0,149.0,170.28,119.86
2016,3,18,7,30,590.0,58.0,3.1,12.0,199.0,233.87,175.97
2016,3,18,7,45,295.0,61.5,3.05,12.5,132.0,168.58,132.58
2016,3,18,8,0,0.0,65.0,3.0,13.0,65.0,62.83,48.15
2016,3,18,8,15,47.5,122.0,3.0,13.0,142.0,143.11,115.9
2016,3,18,8,30,95.0,179.0,3.0,13.0,219.0,228.52,186.65
2016,3,18,8,45,49.5,173.0,3.0,13.0,194.0,201.36,163.62
2016,3,18,9,0,4.0,167.0,3.0,13.0,169.0,166.37,133.79
2016,3,18,9,15,84.5,216.5,3.0,13.0,266.0,273.56,222.54
2016,3,18,9,30,165.0,266.0,3.0,13.0,363.0,390.37,316.3
2016,3,18,9,45,179.5,284.0,3.0,13.0,395.5,426.7,344.06
2016,3,18,10,0,194.0,302.0,3.0,13.0,428.0,463.63,372.31
2016,3,18,10,15,107.5,282.0,2.95,13.0,352.5,380.02,304.62
2016,3,18,10,30,21.0,262.0,2.9,13.0,277.0,276.78,220.53
2016,3,18,10,45,44.5,300.0,2.9,13.5,333.0,344.3,273.92
2016,3,18,11,0,68.0,338.0,2.9,14.0,389.0,406.35,321.47
2016,3,18,11,15,68.0,346.0,2.85,14.0,398.0,416.14,328.29
2016,3,18,11,30,68.0,354.0,2.8,14.0,407.0,425.69,335.19
2016,3,18,11,45,177.5,363.0,2.75,14.0,502.0,545.12,428.79
2016,3,18,12,0,287.0,372.0,2.7,14.0,597.0,665.96,519.87
2016,3,18,12,15,338.5,357.5,2.65,14.0,623.5,698.82,544.27
2016,3,18,12,30,390.0,343.0,2.6,14.0,650.0,730.29,568.1
2016,3,18,12,45,426.0,323.5,2.6,14.0,656.0,748.06,581.85
2016,3,18,13,0,462.0,304.0,2.6,14.0,662.0,756.02,588.88
2016,3,18,13,15,674.5,213.0,2.65,14.0,724.0,846.52,660.22
2016,3,18,13,30,887.0,122.0,2.7,14.0,786.0,915.95,709.18
2016,3,18,13,45,881.5,120.0,2.8,14.5,763.0,895.49,694.48
2016,3,18,14,0,876.0,118.0,2.9,15.0,740.0,866.93,674.93
2016,3,18,14,15,866.0,116.0,2.95,14.5,709.0,831.85,652.81
2016,3,18,14,30,856.0,114.0,3.0,14.0,678.0,794.32,628.67
2016,3,18,14,45,725.5,142.5,3.15,14.0,602.0,699.84,560.94
2016,3,18,15,0,595.0,171.0,3.3,14.0,526.0,609.56,491.84
2016,3,18,15,15,477.0,188.5,3.3,14.0,460.0,521.85,423.06
2016,3,18,15,30,359.0,206.0,3.3,14.0,394.0,439.93,357.55
2016,3,18,15,45,452.0,166.0,3.35,14.0,381.0,438.87,358.06
2016,3,18,16,0,545.0,126.0,3.4,14.0,368.0,422.59,344.98
2016,3,18,16,15,503.5,121.0,3.3,13.5,323.5,369.07,300.45
2016,3,18,16,30,462.0,116.0,3.2,13.0,279.0,318.83,257.73
2016,3,18,16,45,428.5,101.0,3.15,13.0,233.5,264.8,210.66
2016,3,18,17,0,395.0,86.0,3.1,13.0,188.0,213.92,165.44
2016,3,18,17,15,340.0,70.5,2.95,12.5,144.0,160.56,118.77
2016,3,18,17,30,285.0,55.0,2.8,12.0,100.0,113.34,77.93
2016,3,18,17,45,191.5,38.0,2.65,12.0,63.5,65.89,39.75
2016,3,18,18,0,98.0,21.0,2.5,12.0,27.0,27.98,3.46
2016,3,18,18,15,49.0,10.5,2.45,12.0,13.5,11.15,0.0
2016,3,18,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,6.5,1.9,12.0,6.5,6.39,0.0
2016,3,19,6,30,0.0,13.0,2.0,12.0,13.0,12.55,0.0
2016,3,19,6,45,35.0,32.0,2.15,12.5,37.0,36.2,21.38
2016,3,19,7,0,70.0,51.0,2.3,13.0,61.0,63.69,44.65
2016,3,19,7,15,91.0,73.0,2.35,13.0,91.5,95.22,71.75
2016,3,19,7,30,112.0,95.0,2.4,13.0,122.0,129.24,101.2
2016,3,19,7,45,128.0,116.0,2.5,13.5,154.0,162.88,130.12
2016,3,19,8,0,144.0,137.0,2.6,14.0,186.0,198.23,160.03
2016,3,19,8,15,189.0,157.0,2.6,14.0,232.0,247.38,201.0
2016,3,19,8,30,234.0,177.0,2.6,14.0,278.0,305.02,248.35
2016,3,19,8,45,505.0,133.0,2.65,14.0,383.0,427.13,348.91
2016,3,19,9,0,776.0,89.0,2.7,14.0,488.0,571.01,464.37
2016,3,19,9,15,795.0,92.0,2.75,14.0,531.0,621.79,503.54
2016,3,19,9,30,814.0,95.0,2.8,14.0,574.0,671.97,541.74
2016,3,19,9,45,825.0,98.5,2.85,14.5,611.0,715.94,572.05
2016,3,19,10,0,836.0,102.0,2.9,15.0,648.0,758.15,600.66
2016,3,19,10,15,846.5,104.0,2.9,15.0,679.0,796.3,626.87
2016,3,19,10,30,857.0,106.0,2.9,15.0,710.0,828.0,648.27
2016,3,19,10,45,863.0,108.0,2.95,15.0,734.0,857.26,668.25
2016,3,19,11,0,869.0,110.0,3.0,15.0,758.0,883.65,686.19
2016,3,19,11,15,874.5,111.0,2.95,15.0,775.0,905.5,700.27
2016,3,19,11,30,880.0,112.0,2.9,15.0,792.0,924.18,712.18
2016,3,19,11,45,882.0,112.5,2.9,15.0,801.5,935.81,719.69
2016,3,19,12,0,884.0,113.0,2.9,15.0,811.0,944.01,725.01
2016,3,19,12,15,632.0,231.0,2.85,15.0,730.0,848.04,656.85
2016,3,19,12,30,380.0,349.0,2.8,15.0,649.0,728.21,563.93
2016,3,19,12,45,438.0,320.5,2.8,15.0,663.0,756.81,587.33
2016,3,19,13,0,496.0,292.0,2.8,15.0,677.0,775.27,602.48
2016,3,19,13,15,448.5,306.0,2.8,15.0,649.5,740.2,576.05
2016,3,19,13,30,401.0,320.0,2.8,15.0,622.0,697.39,544.44
2016,3,19,13,45,642.0,210.5,2.8,15.0,676.5,790.46,619.62
2016,3,19,14,0,883.0,101.0,2.8,15.0,731.0,851.78,664.27
2016,3,19,14,15,875.0,99.5,2.8,15.0,702.0,818.91,641.33
2016,3,19,14,30,867.0,98.0,2.8,15.0,673.0,783.47,617.25
2016,3,19,14,45,608.0,173.5,2.85,15.0,565.5,646.52,515.65
2016,3,19,15,0,349.0,249.0,2.9,15.0,458.0,510.4,408.43
2016,3,19,15,15,291.0,239.0,2.95,14.5,405.0,446.41,359.92
2016,3,19,15,30,233.0,229.0,3.0,14.0,352.0,381.42,309.26
2016,3,19,15,45,329.5,191.0,3.15,14.0,348.0,390.39,318.21
2016,3,19,16,0,426.0,153.0,3.3,14.0,344.0,389.09,317.49
2016,3,19,16,15,573.5,110.0,3.3,14.0,334.5,393.56,319.69
2016,3,19,16,30,721.0,67.0,3.3,14.0,325.0,378.81,303.8
2016,3,19,16,45,682.0,60.5,3.3,14.0,274.0,317.43,249.33
2016,3,19,17,0,643.0,54.0,3.3,14.0,223.0,259.34,196.6
2016,3,19,17,15,570.5,47.5,3.1,13.5,172.5,196.53,140.8
2016,3,19,17,30,498.0,41.0,2.9,13.0,122.0,141.46,92.51
2016,3,19,17,45,381.0,30.5,2.7,13.0,79.0,84.55,46.87
2016,3,19,18,0,264.0,20.0,2.5,13.0,36.0,40.06,7.62
2016,3,19,18,15,132.0,10.0,2.4,12.5,18.0,12.21,0.0
2016,3,19,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,10.0,4.2,13.0,10.0,9.83,0.0
2016,3,20,6,30,0.0,20.0,4.4,13.0,20.0,19.18,0.0
2016,3,20,6,45,119.5,35.0,4.6,13.5,53.0,50.1,29.23
2016,3,20,7,0,239.0,50.0,4.8,14.0,86.0,95.57,64.05
2016,3,20,7,15,286.0,67.0,4.9,14.0,126.5,139.0,101.55
2016,3,20,7,30,333.0,84.0,5.0,14.0,167.0,187.78,144.5
2016,3,20,7,45,363.5,99.0,5.1,14.5,208.5,233.81,185.36
2016,3,20,8,0,394.0,114.0,5.2,15.0,250.0,282.81,228.08
2016,3,20,8,15,368.0,139.0,5.25,15.0,281.5,318.86,259.86
2016,3,20,8,30,342.0,164.0,5.3,15.0,313.0,347.31,284.3
2016,3,20,8,45,320.0,189.0,5.35,15.5,341.0,378.68,309.53
2016,3,20,9,0,298.0,214.0,5.4,16.0,369.0,407.29,331.65
2016,3,20,9,15,166.5,225.5,5.45,16.0,313.5,342.02,277.36
2016,3,20,9,30,35.0,237.0,5.5,16.0,258.0,264.26,211.65
2016,3,20,9,45,30.5,245.0,5.6,16.0,264.0,270.58,216.31
2016,3,20,10,0,26.0,253.0,5.7,16.0,270.0,270.37,215.62
2016,3,20,10,15,16.0,230.5,5.8,16.0,241.5,240.09,190.8
2016,3,20,10,30,6.0,208.0,5.9,16.0,213.0,209.38,165.61
2016,3,20,10,45,7.0,215.5,6.0,16.0,221.5,217.91,172.31
2016,3,20,11,0,8.0,223.0,6.1,16.0,230.0,226.47,179.01
2016,3,20,11,15,18.0,265.5,6.15,16.0,280.0,278.69,220.76
2016,3,20,11,30,28.0,308.0,6.2,16.0,330.0,340.04,269.19
2016,3,20,11,45,14.0,224.5,6.3,16.0,235.5,233.8,184.66
2016,3,20,12,0,0.0,141.0,6.4,16.0,141.0,137.41,106.75
2016,3,20,12,15,4.0,183.0,6.35,16.0,186.5,182.93,143.68
2016,3,20,12,30,8.0,225.0,6.3,16.0,232.0,228.83,180.53
2016,3,20,12,45,7.5,217.5,6.3,16.0,224.0,220.77,174.07
2016,3,20,13,0,7.0,210.0,6.3,16.0,216.0,212.69,167.69
2016,3,20,13,15,29.0,271.0,6.2,16.0,293.5,301.55,239.31
2016,3,20,13,30,51.0,332.0,6.1,16.0,371.0,385.14,305.58
2016,3,20,13,45,25.5,217.5,6.05,16.0,237.0,241.43,191.65
2016,3,20,14,0,0.0,103.0,6.0,16.0,103.0,99.86,76.65
2016,3,20,14,15,6.0,164.0,5.85,16.0,168.0,165.12,130.26
2016,3,20,14,30,12.0,225.0,5.7,16.0,233.0,231.1,183.79
2016,3,20,14,45,6.0,191.0,5.6,16.0,195.0,191.94,152.29
2016,3,20,15,0,0.0,157.0,5.5,16.0,157.0,153.43,121.17
2016,3,20,15,15,0.0,152.0,5.35,15.5,152.0,148.52,117.73
2016,3,20,15,30,0.0,147.0,5.2,15.0,147.0,143.64,114.26
2016,3,20,15,45,0.0,122.0,5.1,15.0,122.0,118.81,94.04
2016,3,20,16,0,0.0,97.0,5.0,15.0,97.0,94.11,73.73
2016,3,20,16,15,0.0,88.5,4.8,15.0,88.5,85.8,67.0
2016,3,20,16,30,0.0,80.0,4.6,15.0,80.0,77.52,60.18
2016,3,20,16,45,0.0,67.0,4.45,15.0,67.0,64.81,49.53
2016,3,20,17,0,0.0,54.0,4.3,15.0,54.0,52.18,38.78
2016,3,20,17,15,0.0,41.5,4.1,14.5,41.5,40.08,28.41
2016,3,20,17,30,0.0,29.0,3.9,14.0,29.0,27.99,17.92
2016,3,20,17,45,0.0,18.5,3.75,14.0,18.5,17.85,8.91
2016,3,20,18,0,0.0,8.0,3.6,14.0,8.0,7.71,0.0
2016,3,20,18,15,0.0,4.0,3.5,14.0,4.0,3.93,0.0
2016,3,20,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,8.0,4.15,13.0,8.0,7.86,0.0
2016,3,21,6,30,0.0,16.0,4.3,13.0,16.0,15.45,0.0
2016,3,21,6,45,37.5,37.0,4.5,13.5,42.5,41.67,26.26
2016,3,21,7,0,75.0,58.0,4.7,14.0,69.0,72.07,51.49
2016,3,21,7,15,101.5,80.0,4.9,14.0,102.0,105.36,79.94
2016,3,21,7,30,128.0,102.0,5.1,14.0,135.0,141.78,111.38
2016,3,21,7,45,157.5,121.0,5.3,14.0,170.5,179.16,143.65
2016,3,21,8,0,187.0,140.0,5.5,14.0,206.0,219.71,178.46
2016,3,21,8,15,440.5,113.5,5.6,14.0,299.5,327.26,268.44
2016,3,21,8,30,694.0,87.0,5.7,14.0,393.0,456.13,376.2
2016,3,21,8,45,375.0,153.0,5.85,14.5,320.5,377.99,311.42
2016,3,21,9,0,56.0,219.0,6.0,15.0,248.0,255.55,206.86
2016,3,21,9,15,136.5,244.5,6.1,15.0,324.0,342.74,278.85
2016,3,21,9,30,217.0,270.0,6.2,15.0,400.0,431.84,351.2
2016,3,21,9,45,221.5,288.5,6.3,15.0,428.5,463.45,375.69
2016,3,21,10,0,226.0,307.0,6.4,15.0,457.0,494.78,399.88
2016,3,21,10,15,227.5,322.5,6.5,15.0,479.5,520.12,419.19
2016,3,21,10,30,229.0,338.0,6.6,15.0,502.0,544.81,437.92
2016,3,21,10,45,134.5,328.5,6.75,15.5,425.5,459.54,367.8
2016,3,21,11,0,40.0,319.0,6.9,16.0,349.0,361.26,286.77
2016,3,21,11,15,20.0,187.5,7.0,16.0,202.5,206.44,163.43
2016,3,21,11,30,0.0,56.0,7.1,16.0,56.0,54.21,39.04
2016,3,21,11,45,0.0,84.0,7.2,16.0,84.0,81.37,61.31
2016,3,21,12,0,0.0,112.0,7.3,16.0,112.0,108.78,83.63
2016,3,21,12,15,0.0,112.0,7.25,16.0,112.0,108.79,83.61
2016,3,21,12,30,0.0,112.0,7.2,16.0,112.0,108.78,83.61
2016,3,21,12,45,13.5,211.0,7.2,16.0,221.5,219.75,173.83
2016,3,21,13,0,27.0,310.0,7.2,16.0,331.0,341.21,270.59
2016,3,21,13,15,27.0,303.5,7.1,16.0,324.5,333.94,264.82
2016,3,21,13,30,27.0,297.0,7.0,16.0,318.0,326.57,259.2
2016,3,21,13,45,19.0,264.5,6.9,16.0,279.0,277.98,220.68
2016,3,21,14,0,11.0,232.0,6.8,16.0,240.0,237.82,188.64
2016,3,21,14,15,5.5,177.5,6.7,15.5,181.5,178.2,141.03
2016,3,21,14,30,0.0,123.0,6.6,15.0,123.0,119.54,93.45
2016,3,21,14,45,0.0,103.0,6.55,15.0,103.0,99.83,77.44
2016,3,21,15,0,0.0,83.0,6.5,15.0,83.0,80.31,61.46
2016,3,21,15,15,0.0,83.5,6.4,14.5,83.5,80.78,62.15
2016,3,21,15,30,0.0,84.0,6.3,14.0,84.0,81.26,62.85
2016,3,21,15,45,0.0,50.5,6.25,14.0,50.5,48.8,35.71
2016,3,21,16,0,0.0,17.0,6.2,14.0,17.0,16.41,8.33
2016,3,21,16,15,232.0,74.0,6.0,14.0,158.5,191.8,157.5
2016,3,21,16,30,464.0,131.0,5.8,14.0,300.0,336.71,273.87
2016,3,21,16,45,460.0,110.0,5.65,14.0,255.5,287.1,229.35
2016,3,21,17,0,456.0,89.0,5.5,14.0,211.0,237.33,183.97
2016,3,21,17,15,377.5,76.5,5.3,13.5,162.5,177.26,131.82
2016,3,21,17,30,299.0,64.0,5.1,13.0,114.0,126.0,88.13
2016,3,21,17,45,213.5,45.5,4.9,13.0,74.5,76.88,48.16
2016,3,21,18,0,128.0,27.0,4.7,13.0,35.0,36.86,12.68
2016,3,21,18,15,64.0,13.5,4.75,13.0,17.5,14.57,0.0
2016,3,21,18,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,22,6,15,72.5,11.5,4.15,11.0,15.5,12.03,0.0
2016,3,22,6,30,145.0,23.0,4.3,11.0,31.0,31.96,5.04
2016,3,22,6,45,282.0,36.0,4.45,11.5,73.5,73.95,42.7
2016,3,22,7,0,419.0,49.0,4.6,12.0,116.0,130.4,86.7
2016,3,22,7,15,500.0,57.5,4.6,12.0,166.5,184.67,133.89
2016,3,22,7,30,581.0,66.0,4.6,12.0,217.0,247.94,190.16
2016,3,22,7,45,640.0,71.0,4.7,12.5,271.0,308.28,244.45
2016,3,22,8,0,699.0,76.0,4.8,13.0,325.0,374.24,302.58
2016,3,22,8,15,734.5,80.5,4.75,13.0,376.5,433.45,354.59
2016,3,22,8,30,770.0,85.0,4.7,13.0,428.0,495.29,407.3
2016,3,22,8,45,801.5,86.0,4.7,13.0,478.0,553.03,455.54
2016,3,22,9,0,833.0,87.0,4.7,13.0,528.0,611.8,503.37
2016,3,22,9,15,851.0,89.5,4.75,13.0,572.0,663.95,544.97
2016,3,22,9,30,869.0,92.0,4.8,13.0,616.0,712.41,581.76
2016,3,22,9,45,886.5,92.0,4.85,13.0,655.5,759.16,615.96
2016,3,22,10,0,904.0,92.0,4.9,13.0,695.0,804.41,648.71
2016,3,22,10,15,913.5,93.5,4.95,13.0,727.0,843.01,676.29
2016,3,22,10,30,923.0,95.0,5.0,13.0,759.0,879.05,701.89
2016,3,22,10,45,930.0,96.0,5.05,13.5,783.5,909.62,722.06
2016,3,22,11,0,937.0,97.0,5.1,14.0,808.0,937.12,739.94
2016,3,22,11,15,941.0,98.0,5.1,14.0,825.0,958.66,754.62
2016,3,22,11,30,945.0,99.0,5.1,14.0,842.0,976.74,766.9
2016,3,22,11,45,946.0,99.5,5.2,14.0,850.5,987.91,775.13
2016,3,22,12,0,947.0,100.0,5.3,14.0,859.0,995.38,780.91
2016,3,22,12,15,947.0,100.0,5.4,14.0,859.5,997.64,783.12
2016,3,22,12,30,947.0,100.0,5.5,14.0,860.0,996.14,782.82
2016,3,22,12,45,943.5,100.5,5.6,14.0,851.5,988.18,778.02
2016,3,22,13,0,940.0,101.0,5.7,14.0,843.0,976.55,770.72
2016,3,22,13,15,689.0,204.5,5.8,14.0,743.0,856.08,683.58
2016,3,22,13,30,438.0,308.0,5.9,14.0,643.0,726.76,581.14
2016,3,22,13,45,679.0,202.5,6.05,14.0,703.0,817.67,658.54
2016,3,22,14,0,920.0,97.0,6.2,14.0,763.0,883.67,709.13
2016,3,22,14,15,911.0,95.5,6.25,14.0,732.0,848.71,683.97
2016,3,22,14,30,902.0,94.0,6.3,14.0,701.0,811.15,657.15
2016,3,22,14,45,891.5,91.5,6.35,14.0,664.0,768.98,626.63
2016,3,22,15,0,881.0,89.0,6.4,14.0,627.0,724.75,594.23
2016,3,22,15,15,693.5,132.5,6.35,14.0,537.5,613.22,505.26
2016,3,22,15,30,506.0,176.0,6.3,14.0,448.0,507.35,417.99
2016,3,22,15,45,655.0,126.5,6.25,14.0,446.5,519.82,429.34
2016,3,22,16,0,804.0,77.0,6.2,14.0,445.0,512.83,423.06
2016,3,22,16,15,772.5,73.5,6.1,13.5,393.5,452.26,371.43
2016,3,22,16,30,741.0,70.0,6.0,13.0,342.0,393.4,319.85
2016,3,22,16,45,696.0,64.5,5.95,13.0,289.5,329.5,262.43
2016,3,22,17,0,651.0,59.0,5.9,13.0,237.0,269.65,207.46
2016,3,22,17,15,579.0,52.5,5.7,12.5,185.0,205.98,150.17
2016,3,22,17,30,507.0,46.0,5.5,12.0,133.0,150.11,100.53
2016,3,22,17,45,386.5,35.0,5.35,12.0,88.0,91.12,52.83
2016,3,22,18,0,266.0,24.0,5.2,12.0,43.0,45.56,15.6
2016,3,22,18,15,133.0,12.0,5.15,12.0,21.5,14.65,0.0
2016,3,22,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.75,11.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,23,6,15,53.0,11.0,3.1,10.5,14.5,11.52,0.0
2016,3,23,6,30,106.0,22.0,3.1,11.0,29.0,29.01,7.47
2016,3,23,6,45,185.0,39.0,3.1,11.5,64.5,64.73,39.61
2016,3,23,7,0,264.0,56.0,3.1,12.0,100.0,108.8,75.23
2016,3,23,7,15,308.5,73.0,3.05,12.0,141.5,153.61,114.42
2016,3,23,7,30,353.0,90.0,3.0,12.0,183.0,203.43,158.47
2016,3,23,7,45,392.5,101.5,3.0,12.5,226.0,250.58,200.0
2016,3,23,8,0,432.0,113.0,3.0,13.0,269.0,301.61,244.06
2016,3,23,8,15,510.5,115.0,2.95,13.0,325.5,364.73,297.47
2016,3,23,8,30,589.0,117.0,2.9,13.0,382.0,437.53,357.69
2016,3,23,8,45,628.5,119.5,2.9,13.5,430.5,492.97,402.27
2016,3,23,9,0,668.0,122.0,2.9,14.0,479.0,550.61,447.42
2016,3,23,9,15,769.0,108.0,2.8,14.0,551.0,632.05,510.95
2016,3,23,9,30,870.0,94.0,2.7,14.0,623.0,720.88,576.88
2016,3,23,9,45,885.0,95.5,2.65,14.5,662.0,764.57,605.47
2016,3,23,10,0,900.0,97.0,2.6,15.0,701.0,809.43,634.72
2016,3,23,10,15,909.5,98.5,2.5,15.0,733.0,847.87,659.73
2016,3,23,10,30,919.0,100.0,2.4,15.0,765.0,883.75,682.65
