Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,10,45,926.5,100.5,2.35,15.5,789.5,914.07,700.61
2016,3,23,11,0,934.0,101.0,2.3,16.0,814.0,941.35,716.34
2016,3,23,11,15,938.0,102.0,2.4,16.0,831.0,962.78,730.95
2016,3,23,11,30,942.0,103.0,2.5,16.0,848.0,980.74,743.36
2016,3,23,11,45,792.5,176.0,2.6,16.0,807.5,934.74,712.48
2016,3,23,12,0,643.0,249.0,2.7,16.0,767.0,881.1,675.57
2016,3,23,12,15,650.0,245.5,2.85,16.0,769.5,885.64,680.52
2016,3,23,12,30,657.0,242.0,3.0,16.0,772.0,887.42,683.05
2016,3,23,12,45,788.0,178.5,3.2,16.0,808.5,938.28,720.56
2016,3,23,13,0,919.0,115.0,3.4,16.0,845.0,974.23,746.75
2016,3,23,13,15,915.0,114.5,3.5,16.0,828.5,957.68,736.21
2016,3,23,13,30,911.0,114.0,3.6,16.0,812.0,937.74,723.78
2016,3,23,13,45,758.0,169.0,3.75,16.0,738.5,851.98,664.96
2016,3,23,14,0,605.0,224.0,3.9,16.0,665.0,760.86,599.13
2016,3,23,14,15,735.5,168.5,4.0,16.0,682.0,791.5,625.51
2016,3,23,14,30,866.0,113.0,4.1,16.0,699.0,808.49,639.26
2016,3,23,14,45,850.0,111.5,4.2,16.0,660.5,764.08,608.19
2016,3,23,15,0,834.0,110.0,4.3,16.0,622.0,718.11,576.08
2016,3,23,15,15,815.5,106.5,4.35,15.5,578.5,667.06,539.28
2016,3,23,15,30,797.0,103.0,4.4,15.0,535.0,615.24,500.18
2016,3,23,15,45,683.0,114.0,4.5,15.0,461.0,523.83,427.38
2016,3,23,16,0,569.0,125.0,4.6,15.0,387.0,440.14,359.3
2016,3,23,16,15,523.5,122.0,4.6,14.5,341.5,382.73,311.95
2016,3,23,16,30,478.0,119.0,4.6,14.0,296.0,331.37,268.34
2016,3,23,16,45,441.5,105.5,4.65,14.0,249.5,276.61,220.67
2016,3,23,17,0,405.0,92.0,4.7,14.0,203.0,225.31,175.15
2016,3,23,17,15,350.0,76.5,4.55,13.5,158.0,170.94,127.59
2016,3,23,17,30,295.0,61.0,4.4,13.0,113.0,122.72,85.81
2016,3,23,17,45,207.0,44.0,4.3,13.0,74.5,74.78,47.04
2016,3,23,18,0,119.0,27.0,4.2,13.0,36.0,36.7,15.22
2016,3,23,18,15,59.5,13.5,4.1,12.5,18.0,14.61,0.0
2016,3,23,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,6,15,78.0,12.0,4.95,11.5,17.5,13.09,0.0
2016,3,24,6,30,156.0,24.0,5.1,12.0,35.0,35.32,11.94
2016,3,24,6,45,268.5,38.5,5.3,12.5,76.5,75.99,45.36
2016,3,24,7,0,381.0,53.0,5.5,13.0,118.0,130.11,88.35
2016,3,24,7,15,456.0,63.0,5.5,13.0,167.5,182.77,134.18
2016,3,24,7,30,531.0,73.0,5.5,13.0,217.0,243.78,188.31
2016,3,24,7,45,573.0,77.5,5.5,13.5,262.0,295.03,234.83
2016,3,24,8,0,615.0,82.0,5.5,14.0,307.0,350.05,283.66
2016,3,24,8,15,653.0,93.0,5.5,14.0,363.0,413.47,338.67
2016,3,24,8,30,691.0,104.0,5.5,14.0,419.0,479.63,394.59
2016,3,24,8,45,692.0,118.0,5.5,14.5,462.0,530.0,435.58
2016,3,24,9,0,693.0,132.0,5.5,15.0,505.0,578.82,474.08
2016,3,24,9,15,715.0,136.5,5.4,15.0,548.5,629.99,514.42
2016,3,24,9,30,737.0,141.0,5.3,15.0,592.0,681.01,553.71
2016,3,24,9,45,748.5,146.5,5.25,15.5,629.0,724.78,585.61
2016,3,24,10,0,760.0,152.0,5.2,16.0,666.0,767.02,614.79
2016,3,24,10,15,773.0,154.0,5.1,16.0,697.0,804.97,641.21
2016,3,24,10,30,786.0,156.0,5.0,16.0,728.0,838.1,663.84
2016,3,24,10,45,810.0,149.5,4.95,16.0,756.0,872.49,687.52
2016,3,24,11,0,834.0,143.0,4.9,16.0,784.0,904.84,709.58
2016,3,24,11,15,840.0,144.5,4.85,16.0,801.5,927.05,724.29
2016,3,24,11,30,846.0,146.0,4.8,16.0,819.0,946.17,736.88
2016,3,24,11,45,842.5,150.0,4.8,16.0,826.5,955.9,743.27
2016,3,24,12,0,839.0,154.0,4.8,16.0,834.0,962.18,747.43
2016,3,24,12,15,840.0,154.5,4.85,16.0,835.0,965.56,750.08
2016,3,24,12,30,841.0,155.0,4.9,16.0,836.0,965.52,750.49
2016,3,24,12,45,626.5,246.5,4.95,16.5,751.5,860.95,673.68
2016,3,24,13,0,412.0,338.0,5.0,17.0,667.0,750.27,586.16
2016,3,24,13,15,642.5,233.0,5.05,16.5,734.0,846.06,665.89
2016,3,24,13,30,873.0,128.0,5.1,16.0,801.0,925.56,725.89
2016,3,24,13,45,866.0,126.5,5.15,16.0,777.5,899.1,707.44
2016,3,24,14,0,859.0,125.0,5.2,16.0,754.0,869.74,687.47
2016,3,24,14,15,655.0,193.0,5.25,16.0,661.0,752.54,601.37
2016,3,24,14,30,451.0,261.0,5.3,16.0,568.0,638.64,511.33
2016,3,24,14,45,431.0,255.0,5.35,16.0,536.0,600.29,482.68
2016,3,24,15,0,411.0,249.0,5.4,16.0,504.0,556.38,449.17
2016,3,24,15,15,581.5,183.5,5.4,16.0,516.0,590.44,479.41
2016,3,24,15,30,752.0,118.0,5.4,16.0,528.0,605.04,493.14
2016,3,24,15,45,716.5,116.0,5.45,16.0,479.0,546.28,445.75
2016,3,24,16,0,681.0,114.0,5.5,16.0,430.0,489.09,398.77
2016,3,24,16,15,645.0,107.5,5.55,15.5,379.5,428.98,349.07
2016,3,24,16,30,609.0,101.0,5.6,15.0,329.0,371.32,299.95
2016,3,24,16,45,568.5,91.0,5.7,14.5,278.5,311.23,247.68
2016,3,24,17,0,528.0,81.0,5.8,14.0,228.0,254.82,197.37
2016,3,24,17,15,456.5,70.0,5.7,13.5,178.0,193.36,143.28
2016,3,24,17,30,385.0,59.0,5.6,13.0,128.0,139.0,96.05
2016,3,24,17,45,282.5,43.5,5.5,13.0,85.0,85.09,52.43
2016,3,24,18,0,180.0,28.0,5.4,13.0,42.0,42.96,18.45
2016,3,24,18,15,90.0,14.0,5.35,13.0,21.0,15.9,0.0
2016,3,24,18,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,25,6,15,92.5,14.0,4.7,11.5,20.5,15.61,0.0
2016,3,25,6,30,185.0,28.0,4.9,12.0,41.0,42.35,17.39
2016,3,25,6,45,295.0,42.0,5.1,12.5,84.0,84.08,51.1
2016,3,25,7,0,405.0,56.0,5.3,13.0,127.0,139.19,95.25
2016,3,25,7,15,479.5,65.5,5.4,13.0,177.5,192.92,142.23
2016,3,25,7,30,554.0,75.0,5.5,13.0,228.0,254.9,197.37
2016,3,25,7,45,613.0,79.5,5.6,13.0,281.0,313.88,250.59
2016,3,25,8,0,672.0,84.0,5.7,13.0,334.0,378.47,307.92
2016,3,25,8,15,706.5,89.0,5.8,13.0,385.0,437.06,359.51
2016,3,25,8,30,741.0,94.0,5.9,13.0,436.0,497.85,411.73
2016,3,25,8,45,770.5,96.0,6.0,13.5,484.5,553.69,458.03
2016,3,25,9,0,800.0,98.0,6.1,14.0,533.0,611.08,504.36
2016,3,25,9,15,818.0,101.0,6.05,14.0,576.5,662.37,545.32
2016,3,25,9,30,836.0,104.0,6.0,14.0,620.0,712.89,583.9
2016,3,25,9,45,851.0,105.5,5.95,14.5,658.0,758.46,616.04
2016,3,25,10,0,866.0,107.0,5.9,15.0,696.0,802.42,646.5
2016,3,25,10,15,875.5,108.5,5.8,15.0,727.5,836.06,669.89
2016,3,25,10,30,885.0,110.0,5.7,15.0,759.0,870.89,694.03
2016,3,25,10,45,890.0,112.5,5.65,15.5,783.0,900.22,712.84
2016,3,25,11,0,895.0,115.0,5.6,16.0,807.0,926.51,729.34
2016,3,25,11,15,900.0,116.0,5.5,16.0,823.5,948.04,743.45
2016,3,25,11,30,905.0,117.0,5.4,16.0,840.0,966.26,755.21
2016,3,25,11,45,907.0,117.5,5.35,16.0,848.5,977.75,762.57
2016,3,25,12,0,909.0,118.0,5.3,16.0,857.0,985.69,767.56
2016,3,25,12,15,909.0,118.0,5.25,16.0,857.5,987.64,768.44
2016,3,25,12,30,909.0,118.0,5.2,16.0,858.0,985.98,766.95
2016,3,25,12,45,914.5,113.5,5.2,16.0,852.0,981.05,763.68
2016,3,25,13,0,920.0,109.0,5.2,16.0,846.0,972.43,757.95
2016,3,25,13,15,916.0,108.0,5.25,16.0,829.5,955.19,746.57
2016,3,25,13,30,912.0,107.0,5.3,16.0,813.0,934.55,732.87
2016,3,25,13,45,707.5,186.5,5.35,16.0,724.5,829.09,657.28
2016,3,25,14,0,503.0,266.0,5.4,16.0,636.0,717.9,571.24
2016,3,25,14,15,691.0,183.5,5.5,16.0,669.5,773.1,619.29
2016,3,25,14,30,879.0,101.0,5.6,16.0,703.0,804.96,644.45
2016,3,25,14,45,865.5,99.5,5.75,16.0,665.0,762.2,614.07
2016,3,25,15,0,852.0,98.0,5.9,16.0,627.0,720.59,584.51
2016,3,25,15,15,834.5,95.0,6.0,15.5,583.5,669.93,547.9
2016,3,25,15,30,817.0,92.0,6.1,15.0,540.0,618.39,508.17
2016,3,25,15,45,787.5,90.5,6.25,15.0,491.0,560.85,461.61
2016,3,25,16,0,758.0,89.0,6.4,15.0,442.0,504.17,414.49
2016,3,25,16,15,724.5,84.5,6.45,14.5,391.5,444.06,363.95
2016,3,25,16,30,691.0,80.0,6.5,14.0,341.0,385.49,313.2
2016,3,25,16,45,636.0,75.5,6.6,14.0,287.5,321.25,256.22
2016,3,25,17,0,581.0,71.0,6.7,14.0,234.0,262.13,202.76
2016,3,25,17,15,508.0,62.5,6.6,13.5,183.5,199.75,147.34
2016,3,25,17,30,435.0,54.0,6.5,13.0,133.0,145.37,99.63
2016,3,25,17,45,314.0,41.5,6.45,13.0,89.0,88.53,54.07
2016,3,25,18,0,193.0,29.0,6.4,13.0,45.0,45.39,20.5
2016,3,25,18,15,96.5,14.5,6.35,13.0,22.5,16.66,0.0
2016,3,25,18,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,5.6,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,26,6,15,134.0,12.5,4.1,12.0,23.0,15.43,0.0
2016,3,26,6,30,268.0,25.0,4.2,12.0,46.0,47.63,19.73
2016,3,26,6,45,381.0,35.5,4.3,12.5,90.0,91.44,53.71
2016,3,26,7,0,494.0,46.0,4.4,13.0,134.0,148.45,99.72
2016,3,26,7,15,562.0,52.5,4.35,13.0,185.0,202.77,148.04
2016,3,26,7,30,630.0,59.0,4.3,13.0,236.0,264.46,203.53
2016,3,26,7,45,675.0,64.0,4.3,13.5,287.5,322.93,256.22
2016,3,26,8,0,720.0,69.0,4.3,14.0,339.0,385.4,311.0
2016,3,26,8,15,750.5,72.5,4.25,14.5,389.5,442.91,360.3
2016,3,26,8,30,781.0,76.0,4.2,15.0,440.0,502.09,409.29
2016,3,26,8,45,804.0,79.0,4.2,15.5,487.5,557.69,454.02
2016,3,26,9,0,827.0,82.0,4.2,16.0,535.0,613.54,497.53
2016,3,26,9,15,843.0,84.0,4.15,16.0,577.5,661.11,534.42
2016,3,26,9,30,859.0,86.0,4.1,16.0,620.0,709.75,569.32
2016,3,26,9,45,867.5,89.5,4.1,16.5,656.5,753.05,598.82
2016,3,26,10,0,876.0,93.0,4.1,17.0,693.0,794.24,626.38
2016,3,26,10,15,884.5,94.5,4.1,17.0,723.5,830.95,651.59
2016,3,26,10,30,893.0,96.0,4.1,17.0,754.0,865.13,674.86
2016,3,26,10,45,898.5,97.0,4.2,17.0,777.5,893.43,694.35
2016,3,26,11,0,904.0,98.0,4.3,17.0,801.0,918.68,711.69
2016,3,26,11,15,907.5,99.0,4.35,17.0,816.5,938.92,725.52
2016,3,26,11,30,911.0,100.0,4.4,17.0,832.0,955.79,737.12
2016,3,26,11,45,912.5,100.0,4.5,17.0,840.0,966.26,744.81
2016,3,26,12,0,914.0,100.0,4.6,17.0,848.0,973.16,750.19
2016,3,26,12,15,914.0,100.0,4.7,17.0,848.0,975.04,752.22
2016,3,26,12,30,914.0,100.0,4.8,17.0,848.0,973.29,751.87
2016,3,26,12,45,646.5,228.0,4.9,17.0,755.0,862.86,674.14
2016,3,26,13,0,379.0,356.0,5.0,17.0,662.0,732.69,572.02
2016,3,26,13,15,390.5,340.0,5.05,17.0,649.0,720.53,564.86
2016,3,26,13,30,402.0,324.0,5.1,17.0,636.0,706.45,555.69
2016,3,26,13,45,410.0,314.5,5.2,17.0,625.0,701.22,552.81
2016,3,26,14,0,418.0,305.0,5.3,17.0,614.0,686.84,543.25
2016,3,26,14,15,382.0,301.0,5.4,16.5,574.5,633.73,504.54
2016,3,26,14,30,346.0,297.0,5.5,16.0,535.0,588.17,470.89
2016,3,26,14,45,459.5,242.5,5.6,16.0,540.5,609.81,491.52
2016,3,26,15,0,573.0,188.0,5.7,16.0,546.0,615.49,499.31
2016,3,26,15,15,466.5,203.0,5.7,16.0,481.5,534.51,434.37
2016,3,26,15,30,360.0,218.0,5.7,16.0,417.0,456.0,370.9
2016,3,26,15,45,263.5,210.0,5.75,16.0,348.5,373.74,304.2
2016,3,26,16,0,167.0,202.0,5.8,16.0,280.0,296.14,240.59
2016,3,26,16,15,223.0,173.5,5.7,15.5,265.5,288.36,234.81
2016,3,26,16,30,279.0,145.0,5.6,15.0,251.0,270.48,219.48
2016,3,26,16,45,250.5,128.0,5.6,15.0,212.5,226.32,181.51
2016,3,26,17,0,222.0,111.0,5.6,15.0,174.0,185.04,145.61
2016,3,26,17,15,187.0,90.5,5.45,14.5,136.0,141.56,108.14
2016,3,26,17,30,152.0,70.0,5.3,14.0,98.0,102.1,74.29
2016,3,26,17,45,101.5,49.5,5.15,14.0,65.5,64.58,43.37
2016,3,26,18,0,51.0,29.0,5.0,14.0,33.0,32.86,16.73
2016,3,26,18,15,25.5,14.5,4.85,13.5,16.5,14.92,0.0
2016,3,26,18,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,27,6,15,118.5,14.5,4.25,12.0,24.0,17.45,0.0
2016,3,27,6,30,237.0,29.0,4.4,12.0,48.0,50.09,23.53
2016,3,27,6,45,348.5,41.0,4.55,12.5,93.0,93.6,57.11
2016,3,27,7,0,460.0,53.0,4.7,13.0,138.0,150.35,103.0
2016,3,27,7,15,532.0,61.5,4.7,13.0,190.0,206.09,152.2
2016,3,27,7,30,604.0,70.0,4.7,13.0,242.0,269.72,208.98
2016,3,27,7,45,383.0,113.0,4.7,13.0,230.0,263.98,212.26
2016,3,27,8,0,162.0,156.0,4.7,13.0,218.0,228.51,186.43
2016,3,27,8,15,178.5,178.0,4.8,13.0,255.5,268.1,219.85
2016,3,27,8,30,195.0,200.0,4.9,13.0,293.0,309.17,253.89
2016,3,27,8,45,169.0,224.0,5.0,13.5,310.0,328.77,268.96
2016,3,27,9,0,143.0,248.0,5.1,14.0,327.0,345.6,281.28
2016,3,27,9,15,150.5,269.0,5.25,14.0,358.0,379.32,308.05
2016,3,27,9,30,158.0,290.0,5.4,14.0,389.0,413.36,334.78
2016,3,27,9,45,508.0,203.0,5.55,14.0,548.5,605.81,494.56
2016,3,27,10,0,858.0,116.0,5.7,14.0,708.0,810.75,654.74
2016,3,27,10,15,868.0,118.0,5.8,14.0,739.5,848.98,681.69
2016,3,27,10,30,878.0,120.0,5.9,14.0,771.0,880.35,704.28
2016,3,27,10,45,885.5,121.5,6.0,14.0,795.5,910.52,726.02
2016,3,27,11,0,893.0,123.0,6.1,14.0,820.0,937.77,745.66
2016,3,27,11,15,898.0,124.0,6.1,14.0,837.5,959.14,760.49
2016,3,27,11,30,903.0,125.0,6.1,14.0,855.0,977.21,773.03
2016,3,27,11,45,905.5,125.5,6.15,14.5,863.5,989.0,779.93
2016,3,27,12,0,908.0,126.0,6.2,15.0,872.0,997.27,784.42
2016,3,27,12,15,909.0,126.0,6.2,15.0,873.0,1000.02,786.28
2016,3,27,12,30,910.0,126.0,6.2,15.0,874.0,999.15,785.72
2016,3,27,12,45,706.0,214.5,6.25,15.0,792.0,905.75,718.18
2016,3,27,13,0,502.0,303.0,6.3,15.0,710.0,799.22,634.95
2016,3,27,13,15,704.5,211.5,6.4,15.0,770.0,883.7,704.38
2016,3,27,13,30,907.0,120.0,6.5,15.0,830.0,947.13,751.9
2016,3,27,13,45,894.0,122.5,6.6,15.0,804.5,918.98,732.17
2016,3,27,14,0,881.0,125.0,6.7,15.0,779.0,892.67,714.18
2016,3,27,14,15,871.0,123.0,6.8,14.5,747.5,856.75,690.22
2016,3,27,14,30,861.0,121.0,6.9,14.0,716.0,818.4,664.17
2016,3,27,14,45,748.5,144.0,7.0,14.0,641.5,728.62,596.81
2016,3,27,15,0,636.0,167.0,7.1,14.0,567.0,642.31,528.23
2016,3,27,15,15,566.0,176.0,7.15,14.0,514.0,574.16,473.48
2016,3,27,15,30,496.0,185.0,7.2,14.0,461.0,513.21,423.58
2016,3,27,15,45,390.5,187.5,7.25,14.0,393.0,429.54,354.52
2016,3,27,16,0,285.0,190.0,7.3,14.0,325.0,350.97,289.06
2016,3,27,16,15,302.5,165.5,7.25,13.5,294.0,318.76,262.55
2016,3,27,16,30,320.0,141.0,7.2,13.0,263.0,284.27,233.03
2016,3,27,16,45,272.5,128.5,7.15,13.0,222.0,235.29,190.53
2016,3,27,17,0,225.0,116.0,7.1,13.0,181.0,191.24,152.12
2016,3,27,17,15,191.0,95.0,7.1,12.5,142.0,147.28,113.87
2016,3,27,17,30,157.0,74.0,7.1,12.0,103.0,107.23,79.13
2016,3,27,17,45,105.0,53.0,7.1,12.0,69.5,67.84,46.38
2016,3,27,18,0,53.0,32.0,7.1,12.0,36.0,35.98,19.62
2016,3,27,18,15,26.5,16.0,7.15,12.0,18.0,16.45,0.0
2016,3,27,18,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,7.35,11.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,9.0,10.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,8.55,10.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,3,28,6,15,153.5,14.5,8.5,10.0,28.0,17.25,0.0
2016,3,28,6,30,307.0,29.0,8.6,10.0,56.0,57.17,27.32
2016,3,28,6,45,426.5,39.0,8.7,10.5,104.5,104.44,63.51
2016,3,28,7,0,546.0,49.0,8.8,11.0,153.0,165.83,114.12
2016,3,28,7,15,612.5,55.5,8.75,11.0,206.0,223.28,166.48
2016,3,28,7,30,679.0,62.0,8.7,11.0,259.0,287.86,225.93
2016,3,28,7,45,723.5,66.5,8.7,11.0,313.0,348.69,282.56
2016,3,28,8,0,768.0,71.0,8.7,11.0,367.0,413.33,341.5
2016,3,28,8,15,798.0,74.5,8.6,11.0,419.5,473.28,395.35
2016,3,28,8,30,828.0,78.0,8.5,11.0,472.0,534.74,449.08
2016,3,28,8,45,849.0,81.0,8.4,11.5,521.0,591.53,496.74
2016,3,28,9,0,870.0,84.0,8.3,12.0,570.0,646.16,541.37
2016,3,28,9,15,886.0,86.5,8.25,12.0,614.0,698.23,583.39
2016,3,28,9,30,902.0,89.0,8.2,12.0,658.0,749.15,622.09
2016,3,28,9,45,914.0,91.0,8.15,12.0,696.5,795.07,656.46
2016,3,28,10,0,926.0,93.0,8.1,12.0,735.0,838.97,689.0
2016,3,28,10,15,934.5,94.5,8.05,12.0,767.0,877.18,716.93
2016,3,28,10,30,943.0,96.0,8.0,12.0,799.0,912.68,742.66
2016,3,28,10,45,948.0,97.5,7.95,12.5,823.0,942.19,762.33
2016,3,28,11,0,953.0,99.0,7.9,13.0,847.0,968.45,779.48
2016,3,28,11,15,956.5,99.5,7.9,13.0,863.5,988.88,793.96
2016,3,28,11,30,960.0,100.0,7.9,13.0,880.0,1005.74,805.9
2016,3,28,11,45,961.0,101.0,7.9,13.0,888.0,1017.14,813.9
2016,3,28,12,0,962.0,102.0,7.9,13.0,896.0,1024.79,819.29
2016,3,28,12,15,961.5,102.0,7.85,13.0,895.5,1026.13,819.95
2016,3,28,12,30,961.0,102.0,7.8,13.0,895.0,1023.68,817.97
2016,3,28,12,45,741.5,200.5,7.75,13.0,809.5,925.59,744.89
2016,3,28,13,0,522.0,299.0,7.7,13.0,724.0,814.39,656.42
2016,3,28,13,15,718.0,208.0,7.65,13.0,779.5,893.54,721.99
2016,3,28,13,30,914.0,117.0,7.6,13.0,835.0,951.78,765.98
2016,3,28,13,45,907.0,115.5,7.6,13.0,810.0,924.45,746.05
2016,3,28,14,0,900.0,114.0,7.6,13.0,785.0,894.11,724.19
2016,3,28,14,15,707.5,177.0,7.5,13.0,691.5,782.8,639.82
2016,3,28,14,30,515.0,240.0,7.4,13.0,598.0,669.58,547.99
2016,3,28,14,45,529.5,220.5,7.35,13.0,571.0,640.94,526.77
2016,3,28,15,0,544.0,201.0,7.3,13.0,544.0,609.57,502.82
2016,3,28,15,15,678.0,151.5,7.2,13.0,549.5,628.01,519.99
2016,3,28,15,30,812.0,102.0,7.1,13.0,555.0,628.99,522.31
2016,3,28,15,45,787.5,98.0,7.0,13.0,506.0,571.72,474.87
2016,3,28,16,0,763.0,94.0,6.9,13.0,457.0,514.88,426.88
2016,3,28,16,15,729.0,89.5,6.7,13.0,405.5,454.08,374.44
2016,3,28,16,30,695.0,85.0,6.5,13.0,354.0,394.84,322.16
2016,3,28,16,45,649.0,79.0,6.35,13.0,301.0,331.95,265.99
2016,3,28,17,0,603.0,73.0,6.2,13.0,248.0,273.2,212.49
2016,3,28,17,15,531.5,64.5,6.05,12.5,196.0,209.65,155.82
2016,3,28,17,30,460.0,56.0,5.9,12.0,144.0,153.92,106.6
2016,3,28,17,45,347.5,44.0,5.75,12.0,98.5,96.86,60.11
2016,3,28,18,0,235.0,32.0,5.6,12.0,53.0,52.62,26.16
2016,3,28,18,15,117.5,16.0,5.5,11.5,26.5,17.17,0.0
2016,3,28,18,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,29,6,15,149.0,15.5,2.3,10.0,29.0,18.67,0.0
2016,3,29,6,30,298.0,31.0,2.3,10.0,58.0,59.4,29.97
2016,3,29,6,45,418.0,40.0,2.35,10.5,106.0,105.66,65.01
2016,3,29,7,0,538.0,49.0,2.4,11.0,154.0,166.07,114.36
2016,3,29,7,15,603.5,55.5,2.55,11.0,207.0,223.0,165.47
2016,3,29,7,30,669.0,62.0,2.7,11.0,260.0,286.93,223.09
2016,3,29,7,45,718.5,65.5,2.9,11.5,314.5,348.22,278.0
2016,3,29,8,0,768.0,69.0,3.1,12.0,369.0,413.83,335.2
2016,3,29,8,15,797.5,73.0,3.1,12.0,421.5,474.09,387.03
2016,3,29,8,30,827.0,77.0,3.1,12.0,474.0,535.82,438.45
2016,3,29,8,45,851.0,78.5,3.1,12.5,523.5,592.73,483.77
2016,3,29,9,0,875.0,80.0,3.1,13.0,573.0,647.8,526.31
2016,3,29,9,15,891.0,82.5,2.85,13.0,617.0,700.06,564.42
2016,3,29,9,30,907.0,85.0,2.6,13.0,661.0,751.16,599.11
2016,3,29,9,45,919.0,86.5,2.4,13.5,699.5,796.68,627.93
2016,3,29,10,0,931.0,88.0,2.2,14.0,738.0,840.18,654.45
2016,3,29,10,15,939.5,89.5,2.0,14.0,770.0,878.48,677.76
2016,3,29,10,30,948.0,91.0,1.8,14.0,802.0,914.07,698.57
2016,3,29,10,45,953.5,92.0,1.65,14.5,826.0,943.53,713.97
2016,3,29,11,0,959.0,93.0,1.5,15.0,850.0,969.76,726.82
2016,3,29,11,15,962.5,94.0,1.6,15.0,866.5,990.75,741.18
2016,3,29,11,30,966.0,95.0,1.7,15.0,883.0,1008.16,753.35
2016,3,29,11,45,966.5,95.5,1.8,15.0,891.0,1018.53,761.03
2016,3,29,12,0,967.0,96.0,1.9,15.0,899.0,1025.11,766.42
2016,3,29,12,15,966.5,96.0,2.1,15.0,898.5,1026.39,769.77
2016,3,29,12,30,966.0,96.0,2.3,15.0,898.0,1023.85,770.6
2016,3,29,12,45,962.5,96.5,2.55,15.0,888.5,1015.2,767.86
2016,3,29,13,0,959.0,97.0,2.8,15.0,879.0,1002.84,762.47
2016,3,29,13,15,955.0,96.0,2.95,15.0,862.5,984.76,752.16
2016,3,29,13,30,951.0,95.0,3.1,15.0,846.0,963.15,739.41
2016,3,29,13,45,942.0,95.5,3.3,15.0,820.5,935.35,722.61
2016,3,29,14,0,933.0,96.0,3.5,15.0,795.0,904.52,703.46
2016,3,29,14,15,924.0,94.5,3.6,14.5,763.0,868.7,681.18
2016,3,29,14,30,915.0,93.0,3.7,14.0,731.0,830.26,656.68
2016,3,29,14,45,899.0,92.5,3.8,14.0,691.5,785.15,625.73
2016,3,29,15,0,883.0,92.0,3.9,14.0,652.0,738.38,593.12
2016,3,29,15,15,866.0,89.5,3.95,14.0,608.0,687.43,556.68
2016,3,29,15,30,849.0,87.0,4.0,14.0,564.0,637.58,518.37
2016,3,29,15,45,823.5,85.0,4.05,14.0,514.5,580.15,472.91
2016,3,29,16,0,798.0,83.0,4.1,14.0,465.0,523.15,426.52
2016,3,29,16,15,767.0,79.0,4.1,13.5,413.5,462.13,376.24
2016,3,29,16,30,736.0,75.0,4.1,13.0,362.0,402.82,325.68
2016,3,29,16,45,689.5,70.0,4.1,13.0,308.0,338.69,269.3
2016,3,29,17,0,643.0,65.0,4.1,13.0,254.0,278.57,215.13
2016,3,29,17,15,576.0,58.0,3.9,12.5,202.0,215.44,158.83
2016,3,29,17,30,509.0,51.0,3.7,12.0,150.0,159.54,109.26
2016,3,29,17,45,398.0,40.5,3.55,12.0,103.0,101.2,61.57
2016,3,29,18,0,287.0,30.0,3.4,12.0,56.0,55.96,27.23
2016,3,29,18,15,143.5,15.0,3.35,11.5,28.0,17.24,0.0
2016,3,29,18,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,6,15,106.5,18.5,2.65,10.0,28.5,20.4,0.0
2016,3,30,6,30,213.0,37.0,2.7,10.0,57.0,57.59,32.25
2016,3,30,6,45,314.5,50.5,2.8,10.5,102.5,100.69,65.56
2016,3,30,7,0,416.0,64.0,2.9,11.0,148.0,155.79,110.82
2016,3,30,7,15,485.0,73.5,2.8,11.0,199.0,210.91,159.35
2016,3,30,7,30,554.0,83.0,2.7,11.0,250.0,272.64,213.95
2016,3,30,7,45,367.0,122.5,2.65,11.5,242.0,271.13,218.84
2016,3,30,8,0,180.0,162.0,2.6,12.0,234.0,243.85,198.87
2016,3,30,8,15,114.5,179.5,2.6,12.0,227.5,239.25,195.49
2016,3,30,8,30,49.0,197.0,2.6,12.0,221.0,223.91,182.18
2016,3,30,8,45,58.0,220.0,2.65,12.0,251.0,255.33,207.58
2016,3,30,9,0,67.0,243.0,2.7,12.0,281.0,287.6,233.24
2016,3,30,9,15,123.5,270.0,2.8,12.0,346.5,362.57,293.69
2016,3,30,9,30,180.0,297.0,2.9,12.0,412.0,437.42,352.95
2016,3,30,9,45,98.0,273.0,3.0,12.5,336.5,350.72,282.1
2016,3,30,10,0,16.0,249.0,3.1,13.0,261.0,258.07,205.68
2016,3,30,10,15,48.0,299.5,3.15,13.0,335.5,343.45,274.04
2016,3,30,10,30,80.0,350.0,3.2,13.0,410.0,425.59,337.97
2016,3,30,10,45,95.0,367.0,3.3,13.0,441.0,458.92,363.37
2016,3,30,11,0,110.0,384.0,3.4,13.0,472.0,492.64,389.13
2016,3,30,11,15,199.0,387.5,3.4,13.0,549.5,588.71,463.98
2016,3,30,11,30,288.0,391.0,3.4,13.0,627.0,687.11,538.49
2016,3,30,11,45,292.5,391.5,3.45,13.0,633.5,695.0,543.78
2016,3,30,12,0,297.0,392.0,3.5,13.0,640.0,701.68,548.83
2016,3,30,12,15,297.0,392.0,3.5,13.0,640.0,702.26,549.17
2016,3,30,12,30,297.0,392.0,3.5,13.0,640.0,701.51,548.66
2016,3,30,12,45,299.5,387.0,3.5,13.5,635.0,696.49,544.28
2016,3,30,13,0,302.0,382.0,3.5,14.0,630.0,690.13,539.0
2016,3,30,13,15,602.5,248.5,3.55,14.0,730.0,831.36,651.96
2016,3,30,13,30,903.0,115.0,3.6,14.0,830.0,942.69,732.67
2016,3,30,13,45,897.5,113.0,3.65,14.0,806.0,916.25,714.2
2016,3,30,14,0,892.0,111.0,3.7,14.0,782.0,886.78,694.67
2016,3,30,14,15,882.5,109.5,3.75,14.0,750.5,851.65,670.99
2016,3,30,14,30,873.0,108.0,3.8,14.0,719.0,814.05,645.36
2016,3,30,14,45,860.5,105.5,3.9,14.0,681.5,774.11,617.99
2016,3,30,15,0,848.0,103.0,4.0,14.0,644.0,728.79,586.26
2016,3,30,15,15,650.5,152.0,4.1,13.5,550.5,611.35,496.49
2016,3,30,15,30,453.0,201.0,4.2,13.0,457.0,503.77,410.97
2016,3,30,15,45,436.5,188.5,4.3,13.0,417.5,458.67,375.55
2016,3,30,16,0,420.0,176.0,4.4,13.0,378.0,414.13,339.48
2016,3,30,16,15,562.0,129.0,4.45,12.5,368.0,412.67,338.44
2016,3,30,16,30,704.0,82.0,4.5,12.0,358.0,397.16,323.3
2016,3,30,16,45,658.5,76.0,4.6,12.0,305.0,333.87,267.37
2016,3,30,17,0,613.0,70.0,4.7,12.0,252.0,274.68,213.88
2016,3,30,17,15,546.0,62.5,4.6,11.5,200.5,212.64,158.41
2016,3,30,17,30,479.0,55.0,4.5,11.0,149.0,157.86,109.71
2016,3,30,17,45,371.5,43.5,4.4,11.0,103.0,100.65,62.66
2016,3,30,18,0,264.0,32.0,4.3,11.0,57.0,56.16,28.68
2016,3,30,18,15,132.0,16.0,4.2,11.0,28.5,17.97,0.0
2016,3,30,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,6,15,136.5,18.0,2.65,11.0,32.0,21.71,0.0
2016,3,31,6,30,273.0,36.0,2.7,11.0,64.0,63.36,34.68
2016,3,31,6,45,373.5,48.0,2.75,11.5,110.5,109.49,70.31
2016,3,31,7,0,474.0,60.0,2.8,12.0,157.0,166.91,117.81
2016,3,31,7,15,539.5,68.0,2.75,12.0,209.0,222.17,166.86
2016,3,31,7,30,605.0,76.0,2.7,12.0,261.0,284.49,222.23
2016,3,31,7,45,302.5,94.5,2.65,12.0,187.0,218.5,176.12
2016,3,31,8,0,0.0,113.0,2.6,12.0,113.0,109.91,87.94
2016,3,31,8,15,6.0,143.0,2.55,12.0,146.0,142.57,115.2
2016,3,31,8,30,12.0,173.0,2.5,12.0,179.0,176.02,142.55
2016,3,31,8,45,9.0,179.5,2.5,12.5,184.5,181.17,145.98
2016,3,31,9,0,6.0,186.0,2.5,13.0,190.0,186.03,149.18
2016,3,31,9,15,21.5,223.5,2.55,13.0,237.5,234.57,188.43
2016,3,31,9,30,37.0,261.0,2.6,13.0,285.0,290.05,232.52
2016,3,31,9,45,87.5,298.5,2.7,13.0,359.5,369.43,295.81
2016,3,31,10,0,138.0,336.0,2.8,13.0,434.0,459.0,365.56
2016,3,31,10,15,138.0,351.0,2.85,13.0,452.5,479.64,380.37
2016,3,31,10,30,138.0,366.0,2.9,13.0,471.0,499.83,395.12
2016,3,31,10,45,138.5,377.5,3.0,13.5,485.5,516.28,406.44
2016,3,31,11,0,139.0,389.0,3.1,14.0,500.0,532.23,417.36
2016,3,31,11,15,137.0,398.0,3.15,14.0,509.5,542.69,424.75
2016,3,31,11,30,135.0,407.0,3.2,14.0,519.0,552.51,431.74
2016,3,31,11,45,137.0,409.5,3.3,14.0,524.0,558.56,436.34
2016,3,31,12,0,139.0,412.0,3.4,14.0,529.0,564.02,440.57
2016,3,31,12,15,213.5,403.5,3.55,14.0,582.5,626.42,489.87
2016,3,31,12,30,288.0,395.0,3.7,14.0,636.0,696.4,543.69
2016,3,31,12,45,285.5,394.0,3.85,14.0,631.0,690.93,539.82
2016,3,31,13,0,283.0,393.0,4.0,14.0,626.0,684.26,535.54
2016,3,31,13,15,288.0,381.0,4.15,14.0,614.0,671.67,527.35
2016,3,31,13,30,293.0,369.0,4.3,14.0,602.0,657.74,518.44
2016,3,31,13,45,609.0,233.0,4.45,14.0,699.0,796.65,632.56
2016,3,31,14,0,925.0,97.0,4.6,14.0,796.0,901.49,711.58
2016,3,31,14,15,916.5,95.5,4.65,14.0,764.5,866.19,686.68
2016,3,31,14,30,908.0,94.0,4.7,14.0,733.0,828.27,660.6
2016,3,31,14,45,604.0,186.5,4.8,14.0,602.5,666.65,538.69
2016,3,31,15,0,300.0,279.0,4.9,14.0,472.0,510.09,412.04
2016,3,31,15,15,163.0,247.5,4.95,14.0,351.5,365.24,296.45
2016,3,31,15,30,26.0,216.0,5.0,14.0,231.0,228.93,184.44
2016,3,31,15,45,13.0,174.0,5.05,14.0,181.5,177.96,143.18
2016,3,31,16,0,0.0,132.0,5.1,14.0,132.0,128.53,102.51
2016,3,31,16,15,2.5,133.5,5.05,13.5,134.5,131.36,105.46
2016,3,31,16,30,5.0,135.0,5.0,13.0,137.0,133.95,108.12
2016,3,31,16,45,2.5,116.0,5.0,13.0,117.0,113.97,91.51
2016,3,31,17,0,0.0,97.0,5.0,13.0,97.0,94.32,74.99
2016,3,31,17,15,267.0,74.0,4.85,12.5,127.5,148.73,113.07
2016,3,31,17,30,534.0,51.0,4.7,12.0,158.0,165.88,114.14
2016,3,31,17,45,425.5,41.5,4.55,12.0,110.5,107.16,65.62
2016,3,31,18,0,317.0,32.0,4.4,12.0,63.0,61.23,30.81
2016,3,31,18,15,158.5,16.0,4.25,12.0,31.5,19.03,0.0
2016,3,31,18,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,1,6,15,165.0,17.5,3.45,11.0,35.0,23.21,1.67
2016,4,1,6,30,330.0,35.0,3.5,11.0,70.0,69.81,37.85
2016,4,1,6,45,425.0,45.5,3.55,11.5,118.0,116.71,74.4
2016,4,1,7,0,520.0,56.0,3.6,12.0,166.0,174.78,123.14
2016,4,1,7,15,260.0,63.0,3.55,12.0,118.0,139.05,105.78
2016,4,1,7,30,0.0,70.0,3.5,12.0,70.0,67.73,52.57
2016,4,1,7,45,0.0,84.0,3.45,12.0,84.0,81.38,64.19
2016,4,1,8,0,0.0,98.0,3.4,12.0,98.0,95.07,75.62
2016,4,1,8,15,0.0,123.5,3.35,12.0,123.5,120.16,96.47
2016,4,1,8,30,0.0,149.0,3.3,12.0,149.0,145.38,117.14
2016,4,1,8,45,7.0,176.0,3.3,12.5,180.0,176.42,142.25
2016,4,1,9,0,14.0,203.0,3.3,13.0,211.0,208.23,167.64
2016,4,1,9,15,11.5,206.0,3.25,13.0,213.0,210.01,168.51
2016,4,1,9,30,9.0,209.0,3.2,13.0,215.0,211.57,169.27
2016,4,1,9,45,29.0,257.0,3.15,13.0,277.5,281.11,225.15
2016,4,1,10,0,49.0,305.0,3.1,13.0,340.0,348.33,277.97
2016,4,1,10,15,40.0,305.5,3.05,13.0,335.0,342.92,272.72
2016,4,1,10,30,31.0,306.0,3.0,13.0,330.0,336.86,267.25
2016,4,1,10,45,114.5,349.5,2.95,13.0,441.0,465.34,368.78
2016,4,1,11,0,198.0,393.0,2.9,13.0,552.0,590.26,463.82
2016,4,1,11,15,223.5,398.0,2.85,13.0,580.5,622.97,487.49
2016,4,1,11,30,249.0,403.0,2.8,13.0,609.0,663.83,517.33
2016,4,1,11,45,254.0,403.0,2.75,13.5,615.0,671.29,521.28
2016,4,1,12,0,259.0,403.0,2.7,14.0,621.0,677.68,524.72
2016,4,1,12,15,326.0,385.5,2.7,14.0,660.0,723.7,560.06
2016,4,1,12,30,393.0,368.0,2.7,14.0,699.0,768.23,593.69
2016,4,1,12,45,666.5,235.0,2.75,14.0,789.0,895.55,692.53
2016,4,1,13,0,940.0,102.0,2.8,14.0,879.0,995.29,760.93
2016,4,1,13,15,936.0,101.5,2.9,14.0,862.5,977.8,749.4
2016,4,1,13,30,932.0,101.0,3.0,14.0,846.0,956.87,736.64
2016,4,1,13,45,927.5,99.0,3.1,14.0,822.0,930.56,720.12
2016,4,1,14,0,923.0,97.0,3.2,14.0,798.0,901.08,701.3
2016,4,1,14,15,914.5,95.5,3.3,14.0,766.5,865.78,678.19
2016,4,1,14,30,906.0,94.0,3.4,14.0,735.0,827.87,652.99
2016,4,1,14,45,894.5,92.0,3.5,14.0,697.0,784.73,623.65
2016,4,1,15,0,883.0,90.0,3.6,14.0,659.0,739.63,592.47
2016,4,1,15,15,867.5,88.0,3.7,14.0,615.5,690.09,557.46
2016,4,1,15,30,852.0,86.0,3.8,14.0,572.0,641.45,520.68
2016,4,1,15,45,830.5,83.0,3.9,14.0,523.5,585.04,476.38
2016,4,1,16,0,809.0,80.0,4.0,14.0,475.0,528.69,430.79
2016,4,1,16,15,780.0,76.5,4.0,13.5,423.5,468.51,381.28
2016,4,1,16,30,751.0,73.0,4.0,13.0,372.0,409.8,331.3
2016,4,1,16,45,707.5,68.5,4.05,13.0,318.5,346.3,275.53
2016,4,1,17,0,664.0,64.0,4.1,13.0,265.0,286.48,221.61
2016,4,1,17,15,601.5,57.5,3.95,12.5,212.5,223.65,165.37
2016,4,1,17,30,539.0,51.0,3.8,12.0,160.0,167.51,115.23
2016,4,1,17,45,435.0,41.5,3.7,12.0,112.5,109.05,66.85
2016,4,1,18,0,331.0,32.0,3.6,12.0,65.0,62.84,31.78
2016,4,1,18,15,165.5,16.0,3.5,11.5,32.5,19.47,0.0
2016,4,1,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,2,6,15,142.5,19.5,1.4,11.0,35.5,24.68,4.88
2016,4,2,6,30,285.0,39.0,1.3,11.0,71.0,69.46,39.62
2016,4,2,6,45,364.5,53.0,1.25,11.0,117.0,114.73,75.55
2016,4,2,7,0,444.0,67.0,1.2,11.0,163.0,170.37,122.47
2016,4,2,7,15,507.0,76.5,1.1,11.0,214.0,225.13,170.51
2016,4,2,7,30,570.0,86.0,1.0,11.0,265.0,286.71,224.12
2016,4,2,7,45,285.0,88.5,0.9,11.5,178.0,207.19,166.2
2016,4,2,8,0,0.0,91.0,0.8,12.0,91.0,88.17,69.36
2016,4,2,8,15,22.0,145.5,0.75,12.0,156.5,153.08,123.58
2016,4,2,8,30,44.0,200.0,0.7,12.0,222.0,224.22,180.98
2016,4,2,8,45,43.0,221.0,0.7,12.0,244.5,247.33,198.58
2016,4,2,9,0,42.0,242.0,0.7,12.0,267.0,270.35,216.1
2016,4,2,9,15,58.5,266.5,0.75,12.0,303.5,309.06,246.22
2016,4,2,9,30,75.0,291.0,0.8,12.0,340.0,349.13,276.94
2016,4,2,9,45,74.0,309.5,0.9,12.5,360.0,370.57,292.27
2016,4,2,10,0,73.0,328.0,1.0,13.0,380.0,391.79,307.42
2016,4,2,10,15,91.0,347.5,1.15,13.0,415.0,429.79,336.49
2016,4,2,10,30,109.0,367.0,1.3,13.0,450.0,468.62,365.87
2016,4,2,10,45,479.5,257.0,1.45,13.5,641.0,708.83,551.92
