Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,11,0,850.0,147.0,1.6,14.0,832.0,941.65,714.49
2016,4,2,11,15,854.5,148.0,1.75,14.0,847.5,961.69,726.42
2016,4,2,11,30,859.0,149.0,1.9,14.0,863.0,978.53,738.93
2016,4,2,11,45,869.5,144.0,2.05,14.0,873.0,991.41,748.89
2016,4,2,12,0,880.0,139.0,2.2,14.0,883.0,994.99,752.75
2016,4,2,12,15,631.5,257.0,2.35,14.0,791.0,891.94,683.02
2016,4,2,12,30,383.0,375.0,2.5,14.0,699.0,766.55,589.34
2016,4,2,12,45,410.0,357.5,2.65,14.5,700.5,778.12,599.48
2016,4,2,13,0,437.0,340.0,2.8,15.0,702.0,780.65,602.22
2016,4,2,13,15,470.0,319.0,2.9,15.0,702.0,782.56,605.67
2016,4,2,13,30,503.0,298.0,3.0,15.0,702.0,781.43,606.97
2016,4,2,13,45,398.0,325.0,3.15,15.0,639.0,697.64,544.87
2016,4,2,14,0,293.0,352.0,3.3,15.0,576.0,624.87,489.8
2016,4,2,14,15,261.0,342.5,3.3,15.0,536.0,578.94,455.85
2016,4,2,14,30,229.0,333.0,3.3,15.0,496.0,527.64,417.41
2016,4,2,14,45,178.5,316.0,3.35,15.0,439.0,462.55,367.58
2016,4,2,15,0,128.0,299.0,3.4,15.0,382.0,400.71,319.52
2016,4,2,15,15,76.5,258.5,3.4,14.5,307.0,312.43,250.53
2016,4,2,15,30,25.0,218.0,3.4,14.0,232.0,230.2,184.77
2016,4,2,15,45,12.5,170.0,3.4,14.0,177.0,173.58,139.17
2016,4,2,16,0,0.0,122.0,3.4,14.0,122.0,118.58,94.06
2016,4,2,16,15,0.0,104.5,3.4,13.5,104.5,101.39,80.24
2016,4,2,16,30,0.0,87.0,3.4,13.0,87.0,84.26,66.21
2016,4,2,16,45,0.0,74.0,3.4,13.0,74.0,71.58,55.63
2016,4,2,17,0,0.0,61.0,3.4,13.0,61.0,58.95,44.94
2016,4,2,17,15,0.0,48.5,3.3,13.0,48.5,46.85,34.54
2016,4,2,17,30,0.0,36.0,3.2,13.0,36.0,34.76,24.02
2016,4,2,17,45,0.0,25.0,3.15,13.0,25.0,24.12,14.66
2016,4,2,18,0,0.0,14.0,3.1,13.0,14.0,13.5,5.21
2016,4,2,18,15,0.0,7.0,3.0,12.5,7.0,6.75,0.0
2016,4,2,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,3,6,15,155.5,20.0,2.1,9.0,38.5,26.52,7.34
2016,4,3,6,30,311.0,40.0,2.1,9.0,77.0,74.94,43.54
2016,4,3,6,45,405.0,51.0,2.15,9.5,124.5,121.72,80.44
2016,4,3,7,0,499.0,62.0,2.2,10.0,172.0,179.53,129.25
2016,4,3,7,15,561.0,70.0,2.15,10.0,225.0,235.84,179.68
2016,4,3,7,30,623.0,78.0,2.1,10.0,278.0,298.77,235.72
2016,4,3,7,45,329.0,119.0,2.1,10.5,226.0,256.89,208.41
2016,4,3,8,0,35.0,160.0,2.1,11.0,174.0,174.75,142.29
2016,4,3,8,15,403.0,129.0,2.1,11.0,330.5,342.32,281.98
2016,4,3,8,30,771.0,98.0,2.1,11.0,487.0,539.42,440.56
2016,4,3,8,45,794.5,101.5,2.15,11.5,535.5,595.63,483.46
2016,4,3,9,0,818.0,105.0,2.2,12.0,584.0,652.1,526.24
2016,4,3,9,15,834.5,107.5,2.25,12.0,627.0,702.54,564.19
2016,4,3,9,30,851.0,110.0,2.3,12.0,670.0,751.99,599.09
2016,4,3,9,45,863.5,112.5,2.35,12.5,708.0,797.04,629.23
2016,4,3,10,0,876.0,115.0,2.4,13.0,746.0,836.51,655.03
2016,4,3,10,15,885.5,116.5,2.45,13.0,777.0,873.68,680.22
2016,4,3,10,30,895.0,118.0,2.5,13.0,808.0,908.34,703.56
2016,4,3,10,45,677.0,218.5,2.55,13.0,749.5,848.94,661.08
2016,4,3,11,0,459.0,319.0,2.6,13.0,691.0,766.48,596.19
2016,4,3,11,15,302.0,367.0,2.65,13.0,613.5,671.82,523.78
2016,4,3,11,30,145.0,415.0,2.7,13.0,536.0,570.46,444.44
2016,4,3,11,45,145.5,418.0,2.75,13.5,540.5,575.69,448.12
2016,4,3,12,0,146.0,421.0,2.8,14.0,545.0,580.27,450.68
2016,4,3,12,15,227.0,410.0,2.9,14.0,602.5,646.69,502.56
2016,4,3,12,30,308.0,399.0,3.0,14.0,660.0,720.5,558.52
2016,4,3,12,45,305.0,396.5,3.15,14.0,652.5,712.75,553.15
2016,4,3,13,0,302.0,394.0,3.3,14.0,645.0,703.72,547.43
2016,4,3,13,15,391.5,351.0,3.4,14.0,670.0,736.45,575.25
2016,4,3,13,30,481.0,308.0,3.5,14.0,695.0,772.33,604.71
2016,4,3,13,45,612.0,244.0,3.65,14.0,722.0,812.71,638.99
2016,4,3,14,0,743.0,180.0,3.8,14.0,749.0,843.03,664.04
2016,4,3,14,15,792.5,156.0,3.9,14.0,740.5,834.12,658.86
2016,4,3,14,30,842.0,132.0,4.0,14.0,732.0,822.65,652.18
2016,4,3,14,45,828.5,129.0,4.1,14.0,694.0,778.64,621.6
2016,4,3,15,0,815.0,126.0,4.2,14.0,656.0,733.01,589.65
2016,4,3,15,15,797.0,122.5,4.25,14.0,612.0,682.41,552.27
2016,4,3,15,30,779.0,119.0,4.3,14.0,568.0,632.14,513.62
2016,4,3,15,45,760.0,113.0,4.35,14.0,520.5,577.07,470.32
2016,4,3,16,0,741.0,107.0,4.4,14.0,473.0,522.03,425.81
2016,4,3,16,15,592.0,118.0,4.35,13.5,390.5,420.48,343.16
2016,4,3,16,30,443.0,129.0,4.3,13.0,308.0,331.22,269.41
2016,4,3,16,45,399.5,120.0,4.3,13.0,264.0,279.7,225.0
2016,4,3,17,0,356.0,111.0,4.3,13.0,220.0,232.43,183.52
2016,4,3,17,15,316.5,93.5,4.15,12.5,177.0,182.32,139.69
2016,4,3,17,30,277.0,76.0,4.0,12.0,134.0,136.62,99.67
2016,4,3,17,45,218.0,57.5,3.85,12.0,95.0,91.5,61.8
2016,4,3,18,0,159.0,39.0,3.7,12.0,56.0,53.44,31.32
2016,4,3,18,15,79.5,19.5,3.6,11.5,28.0,20.65,0.26
2016,4,3,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,5.5,5.4,11.5,5.5,0.0,0.0
2016,4,4,6,0,0.0,11.0,5.5,12.0,11.0,10.81,0.0
2016,4,4,6,15,153.0,27.0,5.6,12.0,46.0,33.67,13.09
2016,4,4,6,30,306.0,43.0,5.7,12.0,81.0,77.71,45.65
2016,4,4,6,45,407.0,54.0,5.8,12.5,130.5,126.42,83.78
2016,4,4,7,0,508.0,65.0,5.9,13.0,180.0,186.3,134.12
2016,4,4,7,15,571.5,73.0,5.85,13.0,233.5,243.78,185.73
2016,4,4,7,30,635.0,81.0,5.8,13.0,287.0,308.02,243.34
2016,4,4,7,45,680.5,86.0,5.75,13.0,341.5,368.29,297.48
2016,4,4,8,0,726.0,91.0,5.7,13.0,396.0,432.5,353.8
2016,4,4,8,15,756.0,95.5,5.8,13.0,448.0,491.83,405.15
2016,4,4,8,30,786.0,100.0,5.9,13.0,500.0,552.22,456.16
2016,4,4,8,45,810.5,103.0,6.0,13.5,549.0,609.27,502.43
2016,4,4,9,0,835.0,106.0,6.1,14.0,598.0,666.61,547.74
2016,4,4,9,15,851.5,108.5,6.1,14.0,641.5,717.78,587.6
2016,4,4,9,30,868.0,111.0,6.1,14.0,685.0,767.89,624.48
2016,4,4,9,45,880.0,113.0,6.15,14.5,723.0,812.62,655.85
2016,4,4,10,0,892.0,115.0,6.2,15.0,761.0,851.68,682.66
2016,4,4,10,15,901.0,117.0,6.05,15.0,792.5,889.4,708.63
2016,4,4,10,30,910.0,119.0,5.9,15.0,824.0,924.53,732.42
2016,4,4,10,45,914.5,121.0,5.8,15.0,847.0,952.83,751.35
2016,4,4,11,0,919.0,123.0,5.7,15.0,870.0,977.98,767.95
2016,4,4,11,15,923.0,123.5,5.65,15.0,886.0,997.79,781.05
2016,4,4,11,30,927.0,124.0,5.6,15.0,902.0,1014.19,791.79
2016,4,4,11,45,926.5,125.5,5.6,15.0,909.0,1023.82,798.19
2016,4,4,12,0,926.0,127.0,5.6,15.0,916.0,1029.82,802.18
2016,4,4,12,15,925.5,127.0,5.5,15.0,915.0,1030.58,801.89
2016,4,4,12,30,925.0,127.0,5.4,15.0,914.0,1027.69,799.17
2016,4,4,12,45,925.0,125.0,5.35,15.0,905.5,1019.55,793.28
2016,4,4,13,0,925.0,123.0,5.3,15.0,897.0,1007.78,785.01
2016,4,4,13,15,920.5,122.0,5.3,15.0,879.5,989.31,772.49
2016,4,4,13,30,916.0,121.0,5.3,15.0,862.0,967.47,757.69
2016,4,4,13,45,906.0,121.5,5.35,15.0,836.5,939.08,738.57
2016,4,4,14,0,896.0,122.0,5.4,15.0,811.0,907.85,717.36
2016,4,4,14,15,885.5,120.0,5.75,15.0,778.0,870.95,693.53
2016,4,4,14,30,875.0,118.0,6.1,15.0,745.0,835.33,670.09
2016,4,4,14,45,858.5,117.0,6.5,15.0,705.5,789.97,638.93
2016,4,4,15,0,842.0,116.0,6.9,15.0,666.0,743.12,605.91
2016,4,4,15,15,824.0,113.0,7.05,14.5,621.5,691.93,568.67
2016,4,4,15,30,806.0,110.0,7.2,14.0,577.0,639.98,528.53
2016,4,4,15,45,778.5,107.5,7.4,14.0,527.5,582.4,481.83
2016,4,4,16,0,751.0,105.0,7.6,14.0,478.0,526.14,435.01
2016,4,4,16,15,718.5,100.0,7.4,14.0,426.0,465.23,382.86
2016,4,4,16,30,686.0,95.0,7.2,14.0,374.0,406.31,331.25
2016,4,4,16,45,638.0,89.0,7.0,14.0,320.5,342.68,274.92
2016,4,4,17,0,590.0,83.0,6.8,14.0,267.0,283.45,221.51
2016,4,4,17,15,522.0,74.5,6.4,13.5,214.5,220.98,166.03
2016,4,4,17,30,454.0,66.0,6.0,13.0,162.0,165.94,117.46
2016,4,4,17,45,350.0,53.5,5.6,13.0,115.0,108.3,70.02
2016,4,4,18,0,246.0,41.0,5.2,13.0,68.0,63.87,36.31
2016,4,4,18,15,123.0,20.5,4.95,12.5,34.0,22.71,2.28
2016,4,4,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,5,5,45,36.5,6.0,2.75,11.5,6.5,0.0,0.0
2016,4,5,6,0,73.0,12.0,2.7,12.0,13.0,11.87,0.0
2016,4,5,6,15,222.5,26.0,2.65,12.0,50.0,37.98,15.27
2016,4,5,6,30,372.0,40.0,2.6,12.0,87.0,84.26,48.37
2016,4,5,6,45,462.5,49.5,2.55,12.5,136.5,133.17,87.16
2016,4,5,7,0,553.0,59.0,2.5,13.0,186.0,192.63,137.52
2016,4,5,7,15,612.0,66.0,2.4,13.0,240.0,250.5,189.23
2016,4,5,7,30,671.0,73.0,2.3,13.0,294.0,314.55,245.93
2016,4,5,7,45,715.5,77.0,2.2,13.5,348.5,375.39,298.74
2016,4,5,8,0,760.0,81.0,2.1,14.0,403.0,439.95,352.83
2016,4,5,8,15,788.0,84.5,2.15,14.5,455.0,498.84,401.14
2016,4,5,8,30,816.0,88.0,2.2,15.0,507.0,559.0,448.8
2016,4,5,8,45,840.5,90.0,2.25,15.5,556.0,616.36,492.83
2016,4,5,9,0,865.0,92.0,2.3,16.0,605.0,673.94,535.67
2016,4,5,9,15,879.5,94.0,2.4,16.0,648.5,721.93,570.43
2016,4,5,9,30,894.0,96.0,2.5,16.0,692.0,770.73,604.57
2016,4,5,9,45,904.5,98.5,2.7,16.5,729.5,815.36,634.89
2016,4,5,10,0,915.0,101.0,2.9,17.0,767.0,857.87,663.44
2016,4,5,10,15,923.0,102.5,2.95,17.0,798.0,894.85,688.17
2016,4,5,10,30,931.0,104.0,3.0,17.0,829.0,929.11,710.95
2016,4,5,10,45,935.5,105.5,3.15,17.5,852.0,957.32,728.94
2016,4,5,11,0,940.0,107.0,3.3,18.0,875.0,982.3,744.73
2016,4,5,11,15,943.5,107.5,3.3,18.0,890.5,1001.92,757.21
2016,4,5,11,30,947.0,108.0,3.3,18.0,906.0,1018.03,767.44
2016,4,5,11,45,948.5,108.0,3.35,18.5,913.0,1028.1,772.68
2016,4,5,12,0,950.0,108.0,3.4,19.0,920.0,1034.48,775.6
2016,4,5,12,15,949.5,108.0,3.35,19.0,919.5,1035.2,775.58
2016,4,5,12,30,949.0,108.0,3.3,19.0,919.0,1032.19,773.24
2016,4,5,12,45,948.5,107.0,3.3,19.5,910.0,1024.39,766.82
2016,4,5,13,0,948.0,106.0,3.3,20.0,901.0,1012.89,758.12
2016,4,5,13,15,944.0,105.0,3.3,20.0,884.0,994.49,746.4
2016,4,5,13,30,940.0,104.0,3.3,20.0,867.0,972.64,732.47
2016,4,5,13,45,933.0,103.0,3.3,20.0,842.0,944.77,714.5
2016,4,5,14,0,926.0,102.0,3.3,20.0,817.0,913.84,694.46
2016,4,5,14,15,917.0,100.5,3.3,20.0,784.5,877.83,670.83
2016,4,5,14,30,908.0,99.0,3.3,20.0,752.0,839.24,645.28
2016,4,5,14,45,895.0,97.5,3.35,20.0,713.5,795.21,615.93
2016,4,5,15,0,882.0,96.0,3.4,20.0,675.0,749.35,584.91
2016,4,5,15,15,866.0,93.5,3.45,19.5,630.5,698.81,551.06
2016,4,5,15,30,850.0,91.0,3.5,19.0,586.0,649.19,515.49
2016,4,5,15,45,826.5,88.5,3.6,19.0,536.5,592.04,471.79
2016,4,5,16,0,803.0,86.0,3.7,19.0,487.0,535.15,426.98
2016,4,5,16,15,773.5,82.0,3.7,18.5,435.0,474.32,378.28
2016,4,5,16,30,744.0,78.0,3.7,18.0,383.0,415.06,329.17
2016,4,5,16,45,700.5,73.5,3.7,17.5,329.0,351.66,275.33
2016,4,5,17,0,657.0,69.0,3.7,17.0,275.0,292.06,223.2
2016,4,5,17,15,595.5,62.0,3.55,16.5,222.5,229.1,167.98
2016,4,5,17,30,534.0,55.0,3.4,16.0,170.0,172.73,118.49
2016,4,5,17,45,434.0,45.0,3.25,15.5,121.5,114.21,70.62
2016,4,5,18,0,334.0,35.0,3.1,15.0,73.0,67.44,35.51
2016,4,5,18,15,167.0,17.5,2.95,14.5,36.5,21.86,2.58
2016,4,5,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,5,45,43.5,6.0,3.2,14.0,7.5,0.0,0.0
2016,4,6,6,0,87.0,12.0,3.3,14.0,15.0,12.17,0.0
2016,4,6,6,15,230.0,26.0,3.4,14.5,52.5,39.37,16.53
2016,4,6,6,30,373.0,40.0,3.5,15.0,90.0,85.63,48.99
2016,4,6,6,45,462.5,50.0,3.6,15.5,139.5,135.21,88.17
2016,4,6,7,0,552.0,60.0,3.7,16.0,189.0,195.21,138.73
2016,4,6,7,15,610.0,66.5,3.65,16.0,242.5,252.38,189.63
2016,4,6,7,30,668.0,73.0,3.6,16.0,296.0,315.6,245.47
2016,4,6,7,45,707.5,78.0,3.55,16.5,350.0,375.35,297.43
2016,4,6,8,0,747.0,83.0,3.5,17.0,404.0,438.27,350.41
2016,4,6,8,15,775.5,87.0,3.45,17.5,456.0,497.29,398.72
2016,4,6,8,30,804.0,91.0,3.4,18.0,508.0,557.67,446.43
2016,4,6,8,45,825.0,94.5,3.4,18.5,556.0,613.88,489.54
2016,4,6,9,0,846.0,98.0,3.4,19.0,604.0,670.04,531.26
2016,4,6,9,15,861.5,100.5,3.4,19.5,647.5,720.87,566.92
2016,4,6,9,30,877.0,103.0,3.4,20.0,691.0,767.67,598.01
2016,4,6,9,45,887.0,105.5,3.45,20.5,728.0,811.23,626.56
2016,4,6,10,0,897.0,108.0,3.5,21.0,765.0,852.68,653.28
2016,4,6,10,15,905.0,110.0,3.4,21.0,795.5,889.57,676.97
2016,4,6,10,30,913.0,112.0,3.3,21.0,826.0,923.81,698.6
2016,4,6,10,45,917.0,114.0,3.25,21.5,849.0,951.59,714.65
2016,4,6,11,0,921.0,116.0,3.2,22.0,872.0,976.18,728.47
2016,4,6,11,15,924.0,116.5,3.1,22.0,887.0,994.94,739.39
2016,4,6,11,30,927.0,117.0,3.0,22.0,902.0,1010.26,748.08
2016,4,6,11,45,927.0,118.0,2.9,22.5,908.5,1019.7,751.49
2016,4,6,12,0,927.0,119.0,2.8,23.0,915.0,1025.5,752.63
2016,4,6,12,15,926.0,119.0,2.65,23.0,913.5,1025.65,751.17
2016,4,6,12,30,925.0,119.0,2.5,23.0,912.0,1022.14,747.46
2016,4,6,12,45,916.5,121.5,2.45,23.5,901.0,1010.46,738.2
2016,4,6,13,0,908.0,124.0,2.4,24.0,890.0,995.35,726.95
2016,4,6,13,15,903.0,123.5,2.25,24.5,872.0,977.06,712.76
2016,4,6,13,30,898.0,123.0,2.1,25.0,854.0,955.5,696.61
2016,4,6,13,45,889.0,122.0,1.95,25.5,828.5,926.69,675.9
2016,4,6,14,0,880.0,121.0,1.8,26.0,803.0,895.08,653.52
2016,4,6,14,15,869.5,119.5,1.7,26.0,770.5,859.07,630.13
2016,4,6,14,30,859.0,118.0,1.6,26.0,738.0,824.37,607.57
2016,4,6,14,45,844.0,116.5,1.5,26.0,699.0,780.11,578.5
2016,4,6,15,0,829.0,115.0,1.4,26.0,660.0,734.31,548.25
2016,4,6,15,15,650.0,160.5,1.3,26.0,570.5,624.26,470.01
2016,4,6,15,30,471.0,206.0,1.2,26.0,481.0,522.95,395.62
2016,4,6,15,45,497.0,179.5,1.1,26.0,448.5,488.01,371.04
2016,4,6,16,0,523.0,153.0,1.0,26.0,416.0,449.46,342.43
2016,4,6,16,15,487.0,146.5,0.85,25.5,371.0,396.82,302.4
2016,4,6,16,30,451.0,140.0,0.7,25.0,326.0,346.97,263.64
2016,4,6,16,45,422.0,124.0,0.55,25.0,279.5,293.43,220.83
2016,4,6,17,0,393.0,108.0,0.4,25.0,233.0,242.59,179.3
2016,4,6,17,15,349.0,92.0,0.35,24.5,187.5,190.54,137.14
2016,4,6,17,30,305.0,76.0,0.3,24.0,142.0,143.35,98.66
2016,4,6,17,45,239.5,58.5,0.3,24.0,101.5,96.37,61.73
2016,4,6,18,0,174.0,41.0,0.3,24.0,61.0,57.18,32.39
2016,4,6,18,15,87.0,20.5,0.45,23.5,30.5,22.3,4.74
2016,4,6,18,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,6.0,3.25,14.5,6.0,5.9,0.0
2016,4,7,6,0,0.0,12.0,3.3,15.0,12.0,11.58,0.0
2016,4,7,6,15,69.0,31.5,3.45,15.0,41.0,34.53,18.34
2016,4,7,6,30,138.0,51.0,3.6,15.0,70.0,67.1,43.9
2016,4,7,6,45,184.0,71.5,3.75,15.0,108.5,104.8,74.74
2016,4,7,7,0,230.0,92.0,3.9,15.0,147.0,148.03,111.31
2016,4,7,7,15,280.0,105.0,3.9,15.0,188.5,190.31,147.67
2016,4,7,7,30,330.0,118.0,3.9,15.0,230.0,240.4,190.7
2016,4,7,7,45,495.5,104.0,3.95,15.5,303.5,314.45,251.93
2016,4,7,8,0,661.0,90.0,4.0,16.0,377.0,407.55,328.65
2016,4,7,8,15,460.0,154.5,3.9,16.0,366.0,402.62,325.73
2016,4,7,8,30,259.0,219.0,3.8,16.0,355.0,374.01,301.65
2016,4,7,8,45,351.0,220.5,3.75,16.0,422.0,445.99,359.67
2016,4,7,9,0,443.0,222.0,3.7,16.0,489.0,530.68,426.13
2016,4,7,9,15,378.5,258.5,3.6,16.0,498.0,537.79,429.35
2016,4,7,9,30,314.0,295.0,3.5,16.0,507.0,543.56,431.33
2016,4,7,9,45,567.0,215.5,3.45,16.0,623.5,678.91,538.61
2016,4,7,10,0,820.0,136.0,3.4,16.0,740.0,824.73,646.1
2016,4,7,10,15,828.0,138.0,3.3,16.0,768.5,859.6,668.2
2016,4,7,10,30,836.0,140.0,3.2,16.0,797.0,892.03,689.2
2016,4,7,10,45,839.5,142.5,3.15,16.5,818.5,918.31,704.77
2016,4,7,11,0,843.0,145.0,3.1,17.0,840.0,941.63,718.23
2016,4,7,11,15,845.5,146.0,3.05,17.0,854.0,959.34,729.19
2016,4,7,11,30,848.0,147.0,3.0,17.0,868.0,973.83,738.05
2016,4,7,11,45,846.0,149.0,2.95,17.0,873.5,981.77,742.57
2016,4,7,12,0,844.0,151.0,2.9,17.0,879.0,986.31,744.96
2016,4,7,12,15,663.5,244.5,2.9,17.0,816.0,914.64,696.06
2016,4,7,12,30,483.0,338.0,2.9,17.0,753.0,833.62,634.62
2016,4,7,12,45,498.0,329.0,2.9,17.0,753.5,835.07,636.99
2016,4,7,13,0,513.0,320.0,2.9,17.0,754.0,834.13,637.08
2016,4,7,13,15,513.0,311.5,2.9,16.5,738.5,817.2,626.93
2016,4,7,13,30,513.0,303.0,2.9,16.0,723.0,798.18,615.39
2016,4,7,13,45,487.0,302.0,2.95,16.0,691.5,761.68,589.75
2016,4,7,14,0,461.0,301.0,3.0,16.0,660.0,724.5,563.48
2016,4,7,14,15,341.5,321.5,3.0,16.0,582.0,624.75,488.57
2016,4,7,14,30,222.0,342.0,3.0,16.0,504.0,531.54,417.15
2016,4,7,14,45,255.0,317.5,3.0,16.0,493.5,528.78,417.11
2016,4,7,15,0,288.0,293.0,3.0,16.0,483.0,516.65,409.44
2016,4,7,15,15,258.0,276.5,2.95,16.0,439.0,465.85,370.66
2016,4,7,15,30,228.0,260.0,2.9,16.0,395.0,412.46,329.59
2016,4,7,15,45,132.5,229.5,2.9,16.0,306.5,312.59,250.5
2016,4,7,16,0,37.0,199.0,2.9,16.0,218.0,218.33,174.53
2016,4,7,16,15,36.0,179.0,2.8,15.5,196.0,195.54,156.92
2016,4,7,16,30,35.0,159.0,2.7,15.0,174.0,172.87,138.91
2016,4,7,16,45,27.5,138.5,2.6,15.0,149.5,147.3,117.98
2016,4,7,17,0,20.0,118.0,2.5,15.0,125.0,121.4,96.54
2016,4,7,17,15,11.5,97.0,2.35,14.5,100.5,97.25,76.52
2016,4,7,17,30,3.0,76.0,2.2,14.0,76.0,74.16,57.15
2016,4,7,17,45,1.5,54.5,2.1,14.0,54.5,52.81,38.69
2016,4,7,18,0,0.0,33.0,2.0,14.0,33.0,31.82,20.41
2016,4,7,18,15,0.0,16.5,1.9,14.0,16.5,15.92,3.88
2016,4,7,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,2.5,1.6,13.0,2.5,2.46,0.0
2016,4,8,6,0,0.0,5.0,1.6,13.0,5.0,4.82,0.0
2016,4,8,6,15,0.0,16.0,1.6,13.0,16.0,15.43,6.42
2016,4,8,6,30,0.0,27.0,1.6,13.0,27.0,26.06,16.21
2016,4,8,6,45,0.0,41.5,1.65,13.5,41.5,40.09,28.44
2016,4,8,7,0,0.0,56.0,1.7,14.0,56.0,54.12,40.56
2016,4,8,7,15,0.0,72.0,1.6,14.0,72.0,69.66,53.84
2016,4,8,7,30,0.0,88.0,1.5,14.0,88.0,85.25,66.95
2016,4,8,7,45,2.5,118.0,1.45,14.5,119.5,115.69,92.04
2016,4,8,8,0,5.0,148.0,1.4,15.0,151.0,146.58,116.98
2016,4,8,8,15,2.5,147.5,1.35,15.0,149.0,144.98,115.2
2016,4,8,8,30,0.0,147.0,1.3,15.0,147.0,143.12,113.27
2016,4,8,8,45,40.0,207.0,1.3,15.0,231.5,231.05,184.44
2016,4,8,9,0,80.0,267.0,1.3,15.0,316.0,321.25,255.09
2016,4,8,9,15,62.0,275.5,1.3,15.0,315.0,320.75,253.26
2016,4,8,9,30,44.0,284.0,1.3,15.0,314.0,318.61,250.58
2016,4,8,9,45,48.5,303.0,1.3,15.0,338.0,343.62,269.36
2016,4,8,10,0,53.0,322.0,1.3,15.0,362.0,368.87,288.03
2016,4,8,10,15,30.5,269.5,1.3,15.0,292.5,297.01,232.2
2016,4,8,10,30,8.0,217.0,1.3,15.0,223.0,219.62,171.5
2016,4,8,10,45,53.5,308.5,1.35,15.0,352.5,360.09,281.44
2016,4,8,11,0,99.0,400.0,1.4,15.0,482.0,499.3,384.93
2016,4,8,11,15,60.5,358.5,1.45,15.0,409.5,421.12,325.18
2016,4,8,11,30,22.0,317.0,1.5,15.0,337.0,334.24,259.07
2016,4,8,11,45,46.5,362.0,1.55,15.0,403.0,412.79,319.46
2016,4,8,12,0,71.0,407.0,1.6,15.0,469.0,484.2,372.51
2016,4,8,12,15,104.0,419.5,1.65,15.0,510.0,529.53,406.45
2016,4,8,12,30,137.0,432.0,1.7,15.0,551.0,582.73,445.8
2016,4,8,12,45,187.5,425.0,1.75,15.0,585.5,622.72,476.25
2016,4,8,13,0,238.0,418.0,1.8,15.0,620.0,661.0,505.36
2016,4,8,13,15,168.0,406.5,1.85,15.0,548.0,579.55,445.19
2016,4,8,13,30,98.0,395.0,1.9,15.0,476.0,492.12,380.22
2016,4,8,13,45,113.5,387.0,2.0,15.0,478.0,502.54,389.72
2016,4,8,14,0,129.0,379.0,2.1,15.0,480.0,504.18,392.2
2016,4,8,14,15,230.5,350.0,2.1,15.0,522.0,554.81,433.53
2016,4,8,14,30,332.0,321.0,2.1,15.0,564.0,604.72,473.17
2016,4,8,14,45,180.5,289.5,2.15,15.0,421.0,436.36,344.76
2016,4,8,15,0,29.0,258.0,2.2,15.0,278.0,279.88,221.18
2016,4,8,15,15,15.0,214.5,2.15,15.0,225.0,220.5,174.91
2016,4,8,15,30,1.0,171.0,2.1,15.0,172.0,167.47,132.53
2016,4,8,15,45,107.5,194.0,2.1,15.0,249.0,261.2,210.58
2016,4,8,16,0,214.0,217.0,2.1,15.0,326.0,337.66,272.02
2016,4,8,16,15,233.0,191.5,2.0,15.0,299.0,312.77,251.67
2016,4,8,16,30,252.0,166.0,1.9,15.0,272.0,282.03,226.38
2016,4,8,16,45,210.0,153.5,1.85,15.0,233.5,235.93,188.29
2016,4,8,17,0,168.0,141.0,1.8,15.0,195.0,196.84,155.73
2016,4,8,17,15,138.5,117.5,1.7,14.5,156.5,154.89,120.74
2016,4,8,17,30,109.0,94.0,1.6,14.0,118.0,116.4,88.47
2016,4,8,17,45,78.5,69.5,1.5,14.0,84.5,80.36,58.35
2016,4,8,18,0,48.0,45.0,1.4,14.0,51.0,48.22,31.92
2016,4,8,18,15,24.0,24.5,1.3,14.0,27.5,24.35,9.39
2016,4,8,18,30,0.0,4.0,1.2,14.0,4.0,3.93,0.0
2016,4,8,18,45,0.0,2.0,1.2,14.0,2.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,1.0,1.8,13.5,1.0,0.98,0.0
2016,4,9,6,0,0.0,2.0,1.8,14.0,2.0,1.93,0.0
2016,4,9,6,15,0.0,6.5,1.85,14.0,6.5,6.26,0.0
2016,4,9,6,30,0.0,11.0,1.9,14.0,11.0,10.6,3.24
2016,4,9,6,45,0.0,16.5,2.0,14.0,16.5,15.91,7.9
2016,4,9,7,0,0.0,22.0,2.1,14.0,22.0,21.22,12.55
2016,4,9,7,15,0.0,28.5,2.05,14.0,28.5,27.5,17.97
2016,4,9,7,30,0.0,35.0,2.0,14.0,35.0,33.79,23.33
2016,4,9,7,45,0.0,56.5,2.0,14.0,56.5,54.59,40.95
2016,4,9,8,0,0.0,78.0,2.0,14.0,78.0,75.43,58.37
2016,4,9,8,15,0.0,77.5,1.95,14.0,77.5,74.95,57.74
2016,4,9,8,30,0.0,77.0,1.9,14.0,77.0,74.47,57.15
2016,4,9,8,45,4.0,137.0,1.9,14.5,139.5,135.69,107.44
2016,4,9,9,0,8.0,197.0,1.9,15.0,202.0,198.0,157.22
2016,4,9,9,15,13.5,222.5,1.85,15.0,232.0,227.7,180.4
2016,4,9,9,30,19.0,248.0,1.8,15.0,262.0,257.92,203.82
2016,4,9,9,45,41.0,290.5,1.8,15.0,321.0,324.67,255.85
2016,4,9,10,0,63.0,333.0,1.8,15.0,380.0,388.52,304.48
2016,4,9,10,15,48.5,329.0,1.75,15.0,366.0,374.02,292.12
2016,4,9,10,30,34.0,325.0,1.7,15.0,352.0,358.53,279.44
2016,4,9,10,45,17.0,215.5,1.7,15.0,229.0,226.49,177.23
2016,4,9,11,0,0.0,106.0,1.7,15.0,106.0,102.88,78.53
2016,4,9,11,15,3.5,156.5,1.65,15.0,160.0,155.88,121.38
2016,4,9,11,30,7.0,207.0,1.6,15.0,214.0,209.36,163.58
2016,4,9,11,45,28.5,297.5,1.6,15.5,323.0,328.08,255.44
2016,4,9,12,0,50.0,388.0,1.6,16.0,432.0,443.66,341.16
2016,4,9,12,15,40.0,368.0,1.55,16.0,403.0,412.99,317.27
2016,4,9,12,30,30.0,348.0,1.5,16.0,374.0,382.21,294.15
2016,4,9,12,45,34.5,355.0,1.5,16.0,385.0,393.58,303.05
2016,4,9,13,0,39.0,362.0,1.5,16.0,396.0,404.71,311.56
2016,4,9,13,15,37.0,351.0,1.55,16.0,383.0,390.62,301.3
2016,4,9,13,30,35.0,340.0,1.6,16.0,370.0,376.47,291.13
2016,4,9,13,45,165.0,352.0,1.65,16.0,482.5,511.84,396.82
2016,4,9,14,0,295.0,364.0,1.7,16.0,595.0,639.78,492.37
2016,4,9,14,15,176.0,342.5,1.7,15.5,478.5,501.11,389.07
2016,4,9,14,30,57.0,321.0,1.7,15.0,362.0,370.01,289.28
2016,4,9,14,45,35.0,274.5,1.75,15.0,299.5,302.65,238.29
2016,4,9,15,0,13.0,228.0,1.8,15.0,237.0,233.08,184.02
2016,4,9,15,15,6.5,196.5,1.8,15.0,201.0,196.61,155.51
2016,4,9,15,30,0.0,165.0,1.8,15.0,165.0,160.84,127.08
2016,4,9,15,45,11.0,177.0,1.85,15.0,183.0,179.41,142.84
2016,4,9,16,0,22.0,189.0,1.9,15.0,201.0,196.95,157.55
2016,4,9,16,15,11.0,153.0,1.85,15.0,159.0,154.59,123.31
2016,4,9,16,30,0.0,117.0,1.8,15.0,117.0,113.6,89.89
2016,4,9,16,45,0.0,100.5,1.8,15.0,100.5,97.44,76.75
2016,4,9,17,0,0.0,84.0,1.8,15.0,84.0,81.33,63.4
2016,4,9,17,15,0.0,68.5,1.7,14.5,68.5,66.25,50.79
2016,4,9,17,30,0.0,53.0,1.6,14.0,53.0,51.21,37.98
2016,4,9,17,45,0.0,38.5,1.55,14.0,38.5,37.19,25.75
2016,4,9,18,0,0.0,24.0,1.5,14.0,24.0,23.16,13.46
2016,4,9,18,15,0.0,13.5,1.4,14.0,13.5,13.02,3.08
2016,4,9,18,30,0.0,3.0,1.3,14.0,3.0,2.95,0.0
2016,4,9,18,45,0.0,1.5,1.25,14.0,1.5,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.0,2.9,13.0,1.0,0.98,0.0
2016,4,10,6,0,0.0,2.0,3.0,13.0,2.0,1.93,0.0
2016,4,10,6,15,0.0,5.0,3.1,13.0,5.0,4.82,0.0
2016,4,10,6,30,0.0,8.0,3.2,13.0,8.0,7.71,0.84
2016,4,10,6,45,0.0,12.5,3.3,13.5,12.5,12.05,4.63
2016,4,10,7,0,0.0,17.0,3.4,14.0,17.0,16.39,8.4
2016,4,10,7,15,0.0,21.5,3.45,14.0,21.5,20.74,12.16
2016,4,10,7,30,0.0,26.0,3.5,14.0,26.0,25.09,15.87
2016,4,10,7,45,0.0,22.5,3.6,14.0,22.5,21.72,12.93
2016,4,10,8,0,0.0,19.0,3.7,14.0,19.0,18.34,10.0
2016,4,10,8,15,0.0,34.5,3.7,14.0,34.5,33.32,22.67
2016,4,10,8,30,0.0,50.0,3.7,14.0,50.0,48.32,35.23
2016,4,10,8,45,0.0,69.0,3.75,14.0,69.0,66.73,50.52
2016,4,10,9,0,0.0,88.0,3.8,14.0,88.0,85.16,65.68
2016,4,10,9,15,0.0,99.5,3.85,14.0,99.5,96.37,74.75
2016,4,10,9,30,0.0,111.0,3.9,14.0,111.0,107.64,83.83
2016,4,10,9,45,1.5,143.0,3.95,14.0,144.0,140.28,110.38
2016,4,10,10,0,3.0,175.0,4.0,14.0,177.0,173.2,136.86
2016,4,10,10,15,5.0,190.0,4.05,14.0,194.0,189.9,150.12
2016,4,10,10,30,7.0,205.0,4.1,14.0,211.0,206.74,163.47
2016,4,10,10,45,3.5,169.0,4.2,14.0,172.0,168.04,132.1
2016,4,10,11,0,0.0,133.0,4.3,14.0,133.0,129.38,100.65
2016,4,10,11,15,6.5,198.5,4.35,14.0,204.0,200.31,158.04
2016,4,10,11,30,13.0,264.0,4.4,14.0,275.0,272.08,215.03
2016,4,10,11,45,11.0,244.5,4.5,14.0,254.0,250.73,197.93
2016,4,10,12,0,9.0,225.0,4.6,14.0,233.0,229.36,180.96
2016,4,10,12,15,5.0,187.5,4.6,14.0,192.0,188.16,147.97
2016,4,10,12,30,1.0,150.0,4.6,14.0,151.0,147.17,114.89
2016,4,10,12,45,27.5,267.5,4.7,14.0,291.5,295.9,234.75
2016,4,10,13,0,54.0,385.0,4.8,14.0,432.0,442.98,349.52
2016,4,10,13,15,36.5,340.0,4.8,14.0,371.5,378.54,299.05
2016,4,10,13,30,19.0,295.0,4.8,14.0,311.0,308.23,243.96
2016,4,10,13,45,19.0,286.0,4.8,14.0,301.5,298.72,236.9
2016,4,10,14,0,19.0,277.0,4.8,14.0,292.0,289.16,229.67
2016,4,10,14,15,16.0,260.5,4.75,14.0,273.0,269.48,214.28
2016,4,10,14,30,13.0,244.0,4.7,14.0,254.0,249.98,199.0
2016,4,10,14,45,17.0,246.0,4.7,14.0,258.0,254.64,203.28
2016,4,10,15,0,21.0,248.0,4.7,14.0,262.0,258.96,207.27
2016,4,10,15,15,11.0,209.0,4.65,13.5,216.5,212.15,170.03
2016,4,10,15,30,1.0,170.0,4.6,13.0,171.0,166.41,133.19
2016,4,10,15,45,13.5,182.0,4.55,13.0,189.0,185.85,149.89
2016,4,10,16,0,26.0,194.0,4.5,13.0,207.0,204.1,165.44
2016,4,10,16,15,67.0,185.5,4.4,13.0,214.5,217.45,177.1
2016,4,10,16,30,108.0,177.0,4.3,13.0,222.0,226.05,184.2
2016,4,10,16,45,93.0,155.5,4.2,13.0,191.0,189.94,154.0
2016,4,10,17,0,78.0,134.0,4.1,13.0,160.0,157.94,127.01
2016,4,10,17,15,63.5,111.0,3.95,13.0,129.5,126.32,100.12
2016,4,10,17,30,49.0,88.0,3.8,13.0,99.0,96.47,74.61
2016,4,10,17,45,30.5,65.5,3.65,13.0,72.0,68.31,50.74
2016,4,10,18,0,12.0,43.0,3.5,13.0,45.0,42.59,29.08
2016,4,10,18,15,6.0,24.0,3.4,12.5,25.0,23.33,10.53
2016,4,10,18,30,0.0,5.0,3.3,12.0,5.0,4.91,0.0
2016,4,10,18,45,0.0,2.5,3.2,12.0,2.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,5,45,37.5,10.5,1.05,12.0,12.5,10.32,0.0
2016,4,11,6,0,75.0,21.0,1.0,12.0,25.0,20.08,0.67
2016,4,11,6,15,181.5,38.5,1.05,12.0,63.0,50.91,28.95
2016,4,11,6,30,288.0,56.0,1.1,12.0,101.0,94.86,61.47
2016,4,11,6,45,369.5,67.5,1.15,12.5,148.5,140.67,98.4
2016,4,11,7,0,451.0,79.0,1.2,13.0,196.0,195.89,144.88
2016,4,11,7,15,225.5,90.5,1.3,13.0,149.0,161.94,126.26
2016,4,11,7,30,0.0,102.0,1.4,13.0,102.0,98.88,78.49
2016,4,11,7,45,0.0,123.0,1.5,13.5,123.0,119.47,95.46
2016,4,11,8,0,0.0,144.0,1.6,14.0,144.0,140.13,112.02
2016,4,11,8,15,16.5,177.0,1.65,14.0,186.0,181.55,145.7
2016,4,11,8,30,33.0,210.0,1.7,14.0,228.0,227.97,182.91
2016,4,11,8,45,80.0,246.0,1.8,14.0,294.5,296.04,237.43
2016,4,11,9,0,127.0,282.0,1.9,14.0,361.0,373.1,297.92
2016,4,11,9,15,78.0,276.0,1.9,14.0,326.0,332.74,264.67
2016,4,11,9,30,29.0,270.0,1.9,14.0,291.0,292.63,231.66
2016,4,11,9,45,77.0,314.5,1.95,14.5,372.0,378.04,298.46
2016,4,11,10,0,125.0,359.0,2.0,15.0,453.0,473.25,370.18
2016,4,11,10,15,68.0,300.5,2.05,15.0,352.0,361.11,283.33
2016,4,11,10,30,11.0,242.0,2.1,15.0,251.0,247.19,193.54
2016,4,11,10,45,39.0,314.5,2.15,15.0,347.0,352.97,276.51
2016,4,11,11,0,67.0,387.0,2.2,15.0,443.0,455.66,354.03
2016,4,11,11,15,51.5,373.5,2.2,15.0,417.5,428.05,332.06
2016,4,11,11,30,36.0,360.0,2.2,15.0,392.0,399.8,310.25
2016,4,11,11,45,52.5,384.5,2.25,15.0,431.0,441.86,342.49
2016,4,11,12,0,69.0,409.0,2.3,15.0,470.0,484.0,374.14
2016,4,11,12,15,39.0,316.0,2.3,15.0,350.5,357.56,278.45
2016,4,11,12,30,9.0,223.0,2.3,15.0,231.0,227.33,177.4
2016,4,11,12,45,13.0,260.0,2.35,15.0,271.5,268.11,209.84
2016,4,11,13,0,17.0,297.0,2.4,15.0,312.0,308.97,241.57
2016,4,11,13,15,13.0,260.0,2.4,15.0,271.5,267.72,209.55
2016,4,11,13,30,9.0,223.0,2.4,15.0,231.0,226.77,177.69
2016,4,11,13,45,29.5,283.5,2.4,15.0,307.5,311.76,245.07
2016,4,11,14,0,50.0,344.0,2.4,15.0,384.0,391.42,306.65
2016,4,11,14,15,426.5,239.5,2.35,15.0,555.5,618.35,488.99
2016,4,11,14,30,803.0,135.0,2.3,15.0,727.0,801.01,625.36
2016,4,11,14,45,793.0,131.0,2.3,15.0,690.0,759.78,595.39
2016,4,11,15,0,783.0,127.0,2.3,15.0,653.0,716.83,565.95
2016,4,11,15,15,765.5,123.5,2.25,15.0,610.5,667.67,530.4
2016,4,11,15,30,748.0,120.0,2.2,15.0,568.0,618.73,493.56
2016,4,11,15,45,727.5,114.5,2.2,15.0,521.5,564.58,452.18
2016,4,11,16,0,707.0,109.0,2.2,15.0,475.0,510.69,409.88
2016,4,11,16,15,676.5,104.0,2.2,15.0,425.0,452.84,363.22
2016,4,11,16,30,646.0,99.0,2.2,15.0,375.0,396.86,316.71
2016,4,11,16,45,609.0,91.5,2.2,15.0,324.0,337.98,266.69
2016,4,11,17,0,572.0,84.0,2.2,15.0,273.0,282.35,218.15
2016,4,11,17,15,512.5,75.5,2.2,14.5,222.5,222.91,166.67
2016,4,11,17,30,453.0,67.0,2.2,14.0,172.0,169.91,120.57
2016,4,11,17,45,369.5,55.0,2.2,14.0,126.0,115.41,75.29
2016,4,11,18,0,286.0,43.0,2.2,14.0,80.0,71.68,41.53
2016,4,11,18,15,166.5,27.0,2.3,13.5,46.5,32.26,13.48
2016,4,11,18,30,47.0,11.0,2.4,13.0,13.0,10.81,0.0
2016,4,11,18,45,23.5,5.5,2.5,13.0,6.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,5,45,42.5,11.0,3.75,12.0,13.5,10.81,0.0
2016,4,12,6,0,85.0,22.0,3.9,12.0,27.0,21.56,3.69
2016,4,12,6,15,185.0,39.5,3.95,12.0,65.0,52.74,30.4
2016,4,12,6,30,285.0,57.0,4.0,12.0,103.0,96.3,63.0
2016,4,12,6,45,362.0,69.0,4.1,12.5,150.0,141.76,100.2
2016,4,12,7,0,439.0,81.0,4.2,13.0,197.0,196.1,146.66
2016,4,12,7,15,219.5,59.0,4.2,13.0,117.0,130.71,101.07
2016,4,12,7,30,0.0,37.0,4.2,13.0,37.0,35.72,25.01
2016,4,12,7,45,0.0,86.5,4.25,13.0,86.5,83.72,65.78
2016,4,12,8,0,0.0,136.0,4.3,13.0,136.0,132.21,106.22
2016,4,12,8,15,0.0,124.0,4.35,13.0,124.0,120.38,95.97
2016,4,12,8,30,0.0,112.0,4.4,13.0,112.0,108.6,85.86
2016,4,12,8,45,0.0,107.0,4.45,13.0,107.0,103.69,81.52
2016,4,12,9,0,0.0,102.0,4.5,13.0,102.0,98.8,77.23
2016,4,12,9,15,0.0,134.5,4.55,13.0,134.5,130.68,103.36
2016,4,12,9,30,0.0,167.0,4.6,13.0,167.0,162.73,129.33
2016,4,12,9,45,9.5,219.5,4.65,13.5,226.5,222.45,177.43
2016,4,12,10,0,19.0,272.0,4.7,14.0,286.0,283.24,225.47
2016,4,12,10,15,12.5,234.5,4.8,14.0,244.0,240.64,191.03
2016,4,12,10,30,6.0,197.0,4.9,14.0,202.0,197.88,156.43
2016,4,12,10,45,6.0,197.5,5.0,14.0,203.0,198.55,156.87
2016,4,12,11,0,6.0,198.0,5.1,14.0,204.0,199.2,157.27
2016,4,12,11,15,6.5,202.0,5.1,14.0,208.0,203.77,160.84
2016,4,12,11,30,7.0,206.0,5.1,14.0,212.0,208.34,164.41
2016,4,12,11,45,56.0,318.5,5.2,14.5,368.0,376.32,298.39
2016,4,12,12,0,105.0,431.0,5.3,15.0,524.0,542.2,425.58
2016,4,12,12,15,91.0,423.5,5.3,15.0,504.0,520.7,408.25
2016,4,12,12,30,77.0,416.0,5.3,15.0,484.0,498.84,391.27
2016,4,12,12,45,442.5,294.5,5.35,15.0,676.5,747.71,592.31
2016,4,12,13,0,808.0,173.0,5.4,15.0,869.0,963.37,754.73
2016,4,12,13,15,626.5,253.5,5.45,15.0,787.0,867.75,683.92
2016,4,12,13,30,445.0,334.0,5.5,15.0,705.0,769.33,606.77
2016,4,12,13,45,620.0,248.0,5.6,15.0,748.5,829.08,658.1
2016,4,12,14,0,795.0,162.0,5.7,15.0,792.0,873.43,693.51
2016,4,12,14,15,785.0,160.0,5.75,15.0,761.0,839.1,669.18
