Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,14,30,775.0,158.0,5.8,15.0,730.0,804.89,645.19
2016,4,12,14,45,672.5,182.5,5.9,15.0,661.0,722.11,583.19
2016,4,12,15,0,570.0,207.0,6.0,15.0,592.0,641.88,520.42
2016,4,12,15,15,501.5,214.5,6.0,14.5,537.5,576.91,469.96
2016,4,12,15,30,433.0,222.0,6.0,14.0,483.0,516.2,421.94
2016,4,12,15,45,450.0,197.5,6.05,14.0,449.5,479.91,393.57
2016,4,12,16,0,467.0,173.0,6.1,14.0,416.0,441.02,362.22
2016,4,12,16,15,436.0,159.5,6.0,13.5,368.0,386.41,317.29
2016,4,12,16,30,405.0,146.0,5.9,13.0,320.0,334.27,273.5
2016,4,12,16,45,351.0,139.0,5.8,13.0,275.5,279.83,226.72
2016,4,12,17,0,297.0,132.0,5.7,13.0,231.0,233.75,186.71
2016,4,12,17,15,258.5,113.0,5.55,13.0,188.0,185.91,145.02
2016,4,12,17,30,220.0,94.0,5.4,13.0,145.0,142.39,107.16
2016,4,12,17,45,168.0,73.0,5.25,13.0,106.5,99.17,70.87
2016,4,12,18,0,116.0,52.0,5.1,13.0,68.0,62.22,41.08
2016,4,12,18,15,58.0,31.0,5.0,12.5,39.0,31.82,16.36
2016,4,12,18,30,0.0,10.0,4.9,12.0,10.0,9.83,0.0
2016,4,12,18,45,0.0,5.0,4.8,12.0,5.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,13,5,45,45.0,12.5,3.05,11.5,15.5,12.29,0.0
2016,4,13,6,0,90.0,25.0,3.1,12.0,31.0,24.7,7.17
2016,4,13,6,15,196.5,42.5,3.25,12.0,70.5,57.16,33.67
2016,4,13,6,30,303.0,60.0,3.4,12.0,110.0,102.69,67.67
2016,4,13,6,45,395.0,70.0,3.55,12.5,160.0,150.57,106.45
2016,4,13,7,0,487.0,80.0,3.7,13.0,210.0,210.16,156.99
2016,4,13,7,15,541.5,88.5,3.7,13.0,262.5,265.61,206.33
2016,4,13,7,30,596.0,97.0,3.7,13.0,315.0,326.73,260.13
2016,4,13,7,45,634.5,103.5,3.7,13.5,367.0,384.24,309.8
2016,4,13,8,0,673.0,110.0,3.7,14.0,419.0,444.94,360.71
2016,4,13,8,15,484.5,167.5,3.65,14.0,403.5,436.04,354.37
2016,4,13,8,30,296.0,225.0,3.6,14.0,388.0,405.12,328.46
2016,4,13,8,45,290.0,248.5,3.55,14.0,419.0,440.46,356.09
2016,4,13,9,0,284.0,272.0,3.5,14.0,450.0,474.65,381.97
2016,4,13,9,15,236.0,299.5,3.4,14.0,454.5,476.33,381.4
2016,4,13,9,30,188.0,327.0,3.3,14.0,459.0,478.11,380.67
2016,4,13,9,45,521.5,226.5,3.2,14.5,617.0,660.7,526.21
2016,4,13,10,0,855.0,126.0,3.1,15.0,775.0,853.62,666.78
2016,4,13,10,15,863.0,128.0,3.1,15.0,804.5,889.15,689.22
2016,4,13,10,30,871.0,130.0,3.1,15.0,834.0,917.59,707.88
2016,4,13,10,45,876.5,131.5,3.1,15.0,856.0,944.73,725.65
2016,4,13,11,0,882.0,133.0,3.1,15.0,878.0,968.89,741.37
2016,4,13,11,15,666.0,242.5,3.05,15.0,810.5,901.19,693.36
2016,4,13,11,30,450.0,352.0,3.0,15.0,743.0,813.15,624.36
2016,4,13,11,45,375.0,386.5,3.0,15.5,714.5,773.47,593.25
2016,4,13,12,0,300.0,421.0,3.0,16.0,686.0,738.4,564.71
2016,4,13,12,15,592.5,280.0,3.0,16.0,801.5,886.21,679.1
2016,4,13,12,30,885.0,139.0,3.0,16.0,917.0,1012.58,766.66
2016,4,13,12,45,881.0,139.5,3.05,16.0,907.5,1002.94,759.61
2016,4,13,13,0,877.0,140.0,3.1,16.0,898.0,989.96,751.7
2016,4,13,13,15,872.5,139.0,3.15,16.0,881.0,971.71,740.28
2016,4,13,13,30,868.0,138.0,3.2,16.0,864.0,950.31,726.78
2016,4,13,13,45,855.5,140.0,3.3,16.0,837.5,926.67,712.1
2016,4,13,14,0,843.0,142.0,3.4,16.0,811.0,895.36,691.98
2016,4,13,14,15,833.5,140.0,3.4,15.5,780.0,860.1,669.6
2016,4,13,14,30,824.0,138.0,3.4,15.0,749.0,822.58,645.4
2016,4,13,14,45,803.0,138.5,3.45,15.0,709.5,776.65,613.87
2016,4,13,15,0,782.0,139.0,3.5,15.0,670.0,729.75,581.26
2016,4,13,15,15,765.0,135.5,3.55,15.0,627.0,682.13,546.35
2016,4,13,15,30,748.0,132.0,3.6,15.0,584.0,632.45,508.77
2016,4,13,15,45,720.5,129.0,3.65,15.0,535.5,576.54,465.41
2016,4,13,16,0,693.0,126.0,3.7,15.0,487.0,521.55,421.65
2016,4,13,16,15,661.5,120.0,3.75,14.5,436.5,462.74,374.46
2016,4,13,16,30,630.0,114.0,3.8,14.0,386.0,405.94,327.44
2016,4,13,16,45,582.5,107.0,3.9,14.0,333.5,344.12,274.65
2016,4,13,17,0,535.0,100.0,4.0,14.0,281.0,286.73,224.52
2016,4,13,17,15,474.5,90.0,3.9,13.5,229.5,226.27,171.97
2016,4,13,17,30,414.0,80.0,3.8,13.0,178.0,173.76,126.18
2016,4,13,17,45,315.0,66.5,3.75,12.5,130.5,118.2,80.66
2016,4,13,18,0,216.0,53.0,3.7,12.0,83.0,74.22,47.04
2016,4,13,18,15,119.5,33.0,3.6,12.0,48.0,36.34,18.6
2016,4,13,18,30,23.0,13.0,3.5,12.0,13.0,12.78,0.0
2016,4,13,18,45,11.5,6.5,3.45,12.0,6.5,6.39,0.0
2016,4,13,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,14,5,45,50.5,14.0,4.0,11.5,17.5,13.76,0.0
2016,4,14,6,0,101.0,28.0,4.1,12.0,35.0,28.08,10.55
2016,4,14,6,15,215.5,45.0,4.2,12.0,76.5,61.85,36.84
2016,4,14,6,30,330.0,62.0,4.3,12.0,118.0,109.55,72.39
2016,4,14,6,45,403.5,74.5,4.45,12.5,167.0,157.9,112.57
2016,4,14,7,0,477.0,87.0,4.6,13.0,216.0,214.69,161.56
2016,4,14,7,15,376.5,112.5,4.6,13.0,228.0,236.25,186.1
2016,4,14,7,30,276.0,138.0,4.6,13.0,240.0,243.95,196.77
2016,4,14,7,45,448.5,123.0,4.6,13.0,318.0,322.86,262.8
2016,4,14,8,0,621.0,108.0,4.6,13.0,396.0,419.21,343.32
2016,4,14,8,15,489.0,161.5,4.6,13.0,404.0,433.56,355.5
2016,4,14,8,30,357.0,215.0,4.6,13.0,412.0,431.57,352.99
2016,4,14,8,45,383.0,229.5,4.6,13.5,457.0,480.95,391.89
2016,4,14,9,0,409.0,244.0,4.6,14.0,502.0,536.45,434.46
2016,4,14,9,15,594.0,198.5,4.65,14.0,600.5,645.39,522.04
2016,4,14,9,30,779.0,153.0,4.7,14.0,699.0,765.27,615.19
2016,4,14,9,45,808.5,146.5,4.8,14.5,739.0,809.88,645.75
2016,4,14,10,0,838.0,140.0,4.9,15.0,779.0,855.67,677.28
2016,4,14,10,15,846.5,142.0,4.95,15.0,808.5,891.1,702.02
2016,4,14,10,30,855.0,144.0,5.0,15.0,838.0,924.07,724.96
2016,4,14,10,45,846.5,154.0,5.1,15.0,856.5,947.16,741.19
2016,4,14,11,0,838.0,164.0,5.2,15.0,875.0,966.73,755.03
2016,4,14,11,15,842.0,165.0,5.3,15.0,889.5,985.36,768.33
2016,4,14,11,30,846.0,166.0,5.4,15.0,904.0,1000.83,779.51
2016,4,14,11,45,830.0,177.5,5.5,15.0,906.5,1004.48,782.43
2016,4,14,12,0,814.0,189.0,5.6,15.0,909.0,1004.55,783.01
2016,4,14,12,15,814.0,188.5,5.7,15.0,907.5,1004.57,783.7
2016,4,14,12,30,814.0,188.0,5.8,15.0,906.0,1001.33,782.18
2016,4,14,12,45,845.0,166.5,5.95,15.0,905.0,1003.16,784.74
2016,4,14,13,0,876.0,145.0,6.1,15.0,904.0,995.04,780.24
2016,4,14,13,15,871.5,144.0,6.2,15.0,887.0,982.27,772.22
2016,4,14,13,30,867.0,143.0,6.3,15.0,870.0,960.58,757.79
2016,4,14,13,45,850.5,147.0,6.4,15.0,843.0,930.26,737.08
2016,4,14,14,0,834.0,151.0,6.5,15.0,816.0,897.57,714.55
2016,4,14,14,15,824.0,148.5,6.55,15.0,784.0,861.57,689.2
2016,4,14,14,30,814.0,146.0,6.6,15.0,752.0,823.38,662.06
2016,4,14,14,45,801.5,142.5,6.7,15.0,714.0,780.24,631.14
2016,4,14,15,0,789.0,139.0,6.8,15.0,676.0,735.54,598.7
2016,4,14,15,15,771.0,135.5,6.85,14.5,632.5,686.89,562.51
2016,4,14,15,30,753.0,132.0,6.9,14.0,589.0,636.28,523.52
2016,4,14,15,45,737.0,124.5,7.0,14.0,542.0,582.47,480.27
2016,4,14,16,0,721.0,117.0,7.1,14.0,495.0,528.49,435.82
2016,4,14,16,15,690.0,112.0,7.1,14.0,444.0,469.57,386.03
2016,4,14,16,30,659.0,107.0,7.1,14.0,393.0,412.56,336.69
2016,4,14,16,45,616.5,100.0,7.1,14.0,340.5,351.18,282.83
2016,4,14,17,0,574.0,93.0,7.1,14.0,288.0,293.63,231.32
2016,4,14,17,15,514.0,84.0,7.0,13.5,236.0,233.27,177.82
2016,4,14,17,30,454.0,75.0,6.9,13.0,184.0,178.36,129.22
2016,4,14,17,45,366.5,62.5,6.8,13.0,136.5,123.32,82.89
2016,4,14,18,0,279.0,50.0,6.7,13.0,89.0,78.48,47.83
2016,4,14,18,15,162.0,32.5,6.55,12.5,53.0,37.75,18.78
2016,4,14,18,30,45.0,15.0,6.4,12.0,17.0,12.78,0.0
2016,4,14,18,45,22.5,7.5,6.3,12.0,8.5,7.37,0.0
2016,4,14,19,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,6.0,10.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,15,5,45,102.0,13.0,4.4,10.5,20.5,12.78,0.0
2016,4,15,6,0,204.0,26.0,4.4,11.0,41.0,29.57,10.86
2016,4,15,6,15,323.0,38.5,4.45,11.0,85.0,66.88,36.91
2016,4,15,6,30,442.0,51.0,4.5,11.0,129.0,117.66,74.77
2016,4,15,6,45,515.0,60.0,4.55,11.5,180.5,169.28,118.53
2016,4,15,7,0,588.0,69.0,4.6,12.0,232.0,229.21,171.27
2016,4,15,7,15,638.5,75.5,4.7,12.0,286.0,287.3,224.11
2016,4,15,7,30,689.0,82.0,4.8,12.0,340.0,350.45,280.82
2016,4,15,7,45,720.0,88.5,4.9,12.5,393.0,409.78,333.07
2016,4,15,8,0,751.0,95.0,5.0,13.0,446.0,471.35,385.7
2016,4,15,8,15,777.0,99.0,4.95,13.0,497.5,529.36,434.54
2016,4,15,8,30,803.0,103.0,4.9,13.0,549.0,588.44,482.89
2016,4,15,8,45,821.0,107.0,4.85,13.5,596.5,643.1,525.49
2016,4,15,9,0,839.0,111.0,4.8,14.0,644.0,697.38,566.53
2016,4,15,9,15,854.0,113.5,4.65,14.0,686.5,747.24,602.33
2016,4,15,9,30,869.0,116.0,4.5,14.0,729.0,795.88,636.13
2016,4,15,9,45,887.0,114.5,4.4,14.5,767.5,837.94,663.56
2016,4,15,10,0,905.0,113.0,4.3,15.0,806.0,881.41,691.51
2016,4,15,10,15,913.0,114.5,4.25,15.0,836.0,917.44,715.43
2016,4,15,10,30,921.0,116.0,4.2,15.0,866.0,950.78,737.57
2016,4,15,10,45,928.5,115.5,4.2,15.5,889.5,978.7,754.64
2016,4,15,11,0,936.0,115.0,4.2,16.0,913.0,1003.54,769.54
2016,4,15,11,15,939.5,116.0,4.3,16.0,927.5,1022.9,782.75
2016,4,15,11,30,943.0,117.0,4.4,16.0,942.0,1038.8,793.97
2016,4,15,11,45,944.5,116.5,4.55,16.5,949.0,1047.62,799.54
2016,4,15,12,0,946.0,116.0,4.7,17.0,956.0,1052.8,802.76
2016,4,15,12,15,945.5,116.0,4.85,17.0,954.0,1052.86,804.15
2016,4,15,12,30,945.0,116.0,5.0,17.0,952.0,1049.24,803.12
2016,4,15,12,45,945.5,113.5,5.15,17.0,943.0,1040.3,798.5
2016,4,15,13,0,946.0,111.0,5.3,17.0,934.0,1027.71,791.41
2016,4,15,13,15,941.5,110.5,5.4,17.0,915.5,1008.87,779.59
2016,4,15,13,30,937.0,110.0,5.5,17.0,897.0,986.66,765.41
2016,4,15,13,45,931.0,108.0,5.65,17.0,871.5,958.25,747.12
2016,4,15,14,0,925.0,106.0,5.8,17.0,846.0,926.8,726.51
2016,4,15,14,15,916.0,104.5,5.8,17.0,813.5,890.45,701.35
2016,4,15,14,30,907.0,103.0,5.8,17.0,781.0,851.57,674.23
2016,4,15,14,45,894.0,101.5,5.85,17.0,741.5,807.27,643.13
2016,4,15,15,0,881.0,100.0,5.9,17.0,702.0,761.2,610.4
2016,4,15,15,15,865.5,98.0,5.85,17.0,657.5,711.33,574.06
2016,4,15,15,30,850.0,96.0,5.8,17.0,613.0,662.24,536.58
2016,4,15,15,45,827.5,93.0,5.75,17.0,564.0,604.95,491.07
2016,4,15,16,0,805.0,90.0,5.7,17.0,515.0,547.88,444.68
2016,4,15,16,15,777.5,86.5,5.6,16.5,463.0,488.3,395.8
2016,4,15,16,30,750.0,83.0,5.5,16.0,411.0,430.09,346.59
2016,4,15,16,45,712.5,78.0,5.45,16.0,357.5,367.79,292.26
2016,4,15,17,0,675.0,73.0,5.4,16.0,304.0,308.78,239.53
2016,4,15,17,15,620.5,66.5,5.3,15.5,250.5,246.83,184.49
2016,4,15,17,30,566.0,60.0,5.2,15.0,197.0,190.6,134.3
2016,4,15,17,45,483.0,51.0,5.15,14.5,147.5,133.06,85.62
2016,4,15,18,0,400.0,42.0,5.1,14.0,98.0,85.17,48.1
2016,4,15,18,15,265.5,28.5,5.05,13.5,59.5,39.96,17.76
2016,4,15,18,30,131.0,15.0,5.0,13.0,21.0,11.5,0.0
2016,4,15,18,45,65.5,7.5,4.95,13.0,10.5,7.37,0.0
2016,4,15,19,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,16,5,45,117.0,13.0,1.4,12.5,22.0,12.78,0.0
2016,4,16,6,0,234.0,26.0,1.3,13.0,44.0,31.78,12.33
2016,4,16,6,15,344.5,38.5,1.3,13.5,88.0,69.9,38.17
2016,4,16,6,30,455.0,51.0,1.3,14.0,132.0,120.98,76.06
2016,4,16,6,45,523.5,59.5,1.3,14.5,183.0,172.09,118.81
2016,4,16,7,0,592.0,68.0,1.3,15.0,234.0,230.96,169.49
2016,4,16,7,15,640.0,74.5,1.3,15.0,287.5,288.54,220.21
2016,4,16,7,30,688.0,81.0,1.3,15.0,341.0,350.88,274.0
2016,4,16,7,45,718.0,87.0,1.3,15.5,393.5,409.22,322.91
2016,4,16,8,0,748.0,93.0,1.3,16.0,446.0,469.67,371.74
2016,4,16,8,15,773.5,97.5,1.35,16.0,497.0,527.79,418.12
2016,4,16,8,30,799.0,102.0,1.4,16.0,548.0,586.9,463.87
2016,4,16,8,45,815.0,106.5,1.5,16.5,594.5,640.55,503.73
2016,4,16,9,0,831.0,111.0,1.6,17.0,641.0,693.66,542.13
2016,4,16,9,15,845.5,113.5,1.6,17.5,683.5,742.77,574.5
2016,4,16,9,30,860.0,116.0,1.6,18.0,726.0,790.64,605.04
2016,4,16,9,45,868.5,120.0,1.65,18.5,762.0,833.74,632.3
2016,4,16,10,0,877.0,124.0,1.7,19.0,798.0,870.89,655.24
2016,4,16,10,15,885.0,125.5,1.75,19.0,827.5,906.02,677.95
2016,4,16,10,30,893.0,127.0,1.8,19.0,857.0,938.55,698.86
2016,4,16,10,45,906.0,124.0,1.85,19.5,881.5,968.25,716.52
2016,4,16,11,0,919.0,121.0,1.9,20.0,906.0,995.17,732.33
2016,4,16,11,15,922.0,121.5,1.95,20.0,920.5,1013.2,743.8
2016,4,16,11,30,925.0,122.0,2.0,20.0,935.0,1027.81,753.26
2016,4,16,11,45,933.5,118.0,2.05,20.0,943.5,1039.61,761.06
2016,4,16,12,0,942.0,114.0,2.1,20.0,952.0,1047.89,766.74
2016,4,16,12,15,941.5,113.5,2.15,20.0,950.0,1047.37,766.93
2016,4,16,12,30,941.0,113.0,2.2,20.0,948.0,1043.18,764.97
2016,4,16,12,45,939.0,112.5,2.25,20.5,938.5,1033.89,758.41
2016,4,16,13,0,937.0,112.0,2.3,21.0,929.0,1021.03,749.69
2016,4,16,13,15,932.5,111.0,2.35,21.0,911.0,1001.76,738.34
2016,4,16,13,30,928.0,110.0,2.4,21.0,893.0,979.16,724.87
2016,4,16,13,45,923.0,108.5,2.5,21.0,868.0,952.35,709.08
2016,4,16,14,0,918.0,107.0,2.6,21.0,843.0,922.48,691.12
2016,4,16,14,15,909.5,105.5,2.65,20.5,810.5,886.73,669.87
2016,4,16,14,30,901.0,104.0,2.7,20.0,778.0,848.46,646.62
2016,4,16,14,45,891.0,101.0,2.8,20.0,740.0,805.13,618.6
2016,4,16,15,0,881.0,98.0,2.9,20.0,702.0,759.83,588.73
2016,4,16,15,15,866.0,95.5,2.95,20.0,658.0,709.79,554.7
2016,4,16,15,30,851.0,93.0,3.0,20.0,614.0,660.42,519.45
2016,4,16,15,45,830.5,90.5,3.05,20.0,565.5,604.84,477.58
2016,4,16,16,0,810.0,88.0,3.1,20.0,517.0,549.28,434.51
2016,4,16,16,15,784.0,84.5,3.05,19.5,465.5,490.22,387.93
2016,4,16,16,30,758.0,81.0,3.0,19.0,414.0,432.36,340.75
2016,4,16,16,45,710.0,78.5,3.0,18.5,359.0,367.94,287.1
2016,4,16,17,0,662.0,76.0,3.0,18.0,304.0,307.97,235.65
2016,4,16,17,15,609.5,69.5,2.8,17.5,252.0,247.29,182.77
2016,4,16,17,30,557.0,63.0,2.6,17.0,200.0,192.1,134.32
2016,4,16,17,45,452.0,55.5,2.4,16.5,149.0,132.72,85.79
2016,4,16,18,0,347.0,48.0,2.2,16.0,98.0,85.57,50.22
2016,4,16,18,15,173.5,34.5,2.1,15.5,59.5,40.56,20.83
2016,4,16,18,30,0.0,21.0,2.0,15.0,21.0,19.5,0.0
2016,4,16,18,45,0.0,10.5,1.9,15.0,10.5,10.32,0.0
2016,4,16,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,5,45,107.5,14.0,0.95,14.0,23.0,13.76,0.0
2016,4,17,6,0,215.0,28.0,1.0,14.0,46.0,33.43,14.27
2016,4,17,6,15,319.5,41.0,1.1,14.0,89.0,70.91,39.93
2016,4,17,6,30,424.0,54.0,1.2,14.0,132.0,120.38,77.03
2016,4,17,6,45,494.5,63.5,1.3,14.5,182.5,171.27,119.47
2016,4,17,7,0,565.0,73.0,1.4,15.0,233.0,230.19,170.0
2016,4,17,7,15,613.0,79.5,1.35,15.0,286.0,286.34,219.31
2016,4,17,7,30,661.0,86.0,1.3,15.0,339.0,347.27,271.68
2016,4,17,7,45,697.5,90.5,1.3,15.5,392.0,405.52,320.32
2016,4,17,8,0,734.0,95.0,1.3,16.0,445.0,466.6,369.54
2016,4,17,8,15,759.5,99.5,1.3,16.5,495.0,523.99,414.25
2016,4,17,8,30,785.0,104.0,1.3,17.0,545.0,582.4,458.13
2016,4,17,8,45,805.5,106.5,1.3,17.5,592.0,636.19,497.18
2016,4,17,9,0,826.0,109.0,1.3,18.0,639.0,689.86,534.9
2016,4,17,9,15,840.5,111.5,1.35,18.5,681.0,738.69,567.03
2016,4,17,9,30,855.0,114.0,1.4,19.0,723.0,786.3,597.62
2016,4,17,9,45,869.5,114.0,1.5,19.5,760.0,826.54,623.31
2016,4,17,10,0,884.0,114.0,1.6,20.0,797.0,867.95,649.6
2016,4,17,10,15,892.0,115.5,1.65,20.0,826.5,903.21,672.23
2016,4,17,10,30,900.0,117.0,1.7,20.0,856.0,935.86,693.11
2016,4,17,10,45,905.5,118.5,1.75,20.5,878.5,963.4,709.28
2016,4,17,11,0,911.0,120.0,1.8,21.0,901.0,987.88,723.46
2016,4,17,11,15,914.5,120.5,1.8,21.0,915.5,1006.19,734.44
2016,4,17,11,30,918.0,121.0,1.8,21.0,930.0,1021.14,743.4
2016,4,17,11,45,920.0,121.0,1.8,21.5,937.0,1030.64,747.58
2016,4,17,12,0,922.0,121.0,1.8,22.0,944.0,1036.61,749.67
2016,4,17,12,15,921.5,121.0,1.7,22.5,942.5,1036.54,746.65
2016,4,17,12,30,921.0,121.0,1.6,23.0,941.0,1032.9,741.52
2016,4,17,12,45,921.5,119.0,1.55,23.5,932.0,1024.58,734.39
2016,4,17,13,0,922.0,117.0,1.5,24.0,923.0,1012.7,725.23
2016,4,17,13,15,738.5,210.5,1.35,24.0,848.0,931.61,672.28
2016,4,17,13,30,555.0,304.0,1.2,24.0,773.0,841.48,609.77
2016,4,17,13,45,731.0,207.0,1.1,24.0,806.5,889.54,645.01
2016,4,17,14,0,907.0,110.0,1.0,24.0,840.0,916.69,660.97
2016,4,17,14,15,899.0,108.0,1.05,24.0,808.0,881.14,639.63
2016,4,17,14,30,891.0,106.0,1.1,24.0,776.0,843.08,617.18
2016,4,17,14,45,882.0,103.0,1.15,24.0,738.5,800.88,591.66
2016,4,17,15,0,873.0,100.0,1.2,24.0,701.0,756.66,564.35
2016,4,17,15,15,858.5,97.5,1.3,23.5,657.5,707.3,534.51
2016,4,17,15,30,844.0,95.0,1.4,23.0,614.0,658.59,503.06
2016,4,17,15,45,826.0,91.5,1.5,23.0,566.0,603.81,464.15
2016,4,17,16,0,808.0,88.0,1.6,23.0,518.0,548.83,423.64
2016,4,17,16,15,782.5,84.0,1.7,22.5,466.5,489.61,379.14
2016,4,17,16,30,757.0,80.0,1.8,22.0,415.0,431.56,333.65
2016,4,17,16,45,721.0,75.5,1.9,21.5,362.0,370.26,283.89
2016,4,17,17,0,685.0,71.0,2.0,21.0,309.0,311.49,234.42
2016,4,17,17,15,634.0,64.5,1.95,20.0,256.0,249.95,182.08
2016,4,17,17,30,583.0,58.0,1.9,19.0,203.0,193.72,133.56
2016,4,17,17,45,502.5,49.5,1.85,18.5,153.5,135.99,85.72
2016,4,17,18,0,422.0,41.0,1.8,18.0,104.0,87.58,48.35
2016,4,17,18,15,297.5,28.5,1.7,17.5,64.0,42.3,18.55
2016,4,17,18,30,173.0,16.0,1.6,17.0,24.0,12.21,0.0
2016,4,17,18,45,86.5,8.0,1.55,16.5,12.0,7.86,0.0
2016,4,17,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,5,45,124.5,14.5,0.35,15.0,25.5,11.16,0.0
2016,4,18,6,0,249.0,29.0,0.4,15.0,51.0,36.87,16.28
2016,4,18,6,15,355.5,41.5,0.5,15.0,96.0,76.0,42.46
2016,4,18,6,30,462.0,54.0,0.6,15.0,141.0,127.7,81.17
2016,4,18,6,45,530.0,62.5,0.75,15.5,192.5,179.46,124.32
2016,4,18,7,0,598.0,71.0,0.9,16.0,244.0,238.89,175.17
2016,4,18,7,15,645.0,77.5,0.95,16.0,298.0,296.66,225.56
2016,4,18,7,30,692.0,84.0,1.0,16.0,352.0,359.06,278.85
2016,4,18,7,45,724.5,89.5,1.1,16.5,405.0,418.26,328.12
2016,4,18,8,0,757.0,95.0,1.2,17.0,458.0,479.84,377.66
2016,4,18,8,15,782.0,99.0,1.25,17.5,509.0,537.63,422.54
2016,4,18,8,30,807.0,103.0,1.3,18.0,560.0,596.31,466.58
2016,4,18,8,45,828.0,105.0,1.4,18.5,608.0,650.92,506.7
2016,4,18,9,0,849.0,107.0,1.5,19.0,656.0,705.38,545.56
2016,4,18,9,15,863.0,109.5,1.55,19.0,698.0,754.76,578.81
2016,4,18,9,30,877.0,112.0,1.6,19.0,740.0,799.94,608.78
2016,4,18,9,45,893.5,111.0,1.7,19.5,778.0,844.43,637.35
2016,4,18,10,0,910.0,110.0,1.8,20.0,816.0,887.22,664.45
2016,4,18,10,15,917.0,111.5,1.85,20.5,845.0,922.33,685.62
2016,4,18,10,30,924.0,113.0,1.9,21.0,874.0,954.67,704.89
2016,4,18,10,45,930.0,113.0,2.0,21.5,896.5,981.6,721.15
2016,4,18,11,0,936.0,113.0,2.1,22.0,919.0,1005.39,735.39
2016,4,18,11,15,939.0,114.0,2.1,22.0,933.5,1024.08,746.63
2016,4,18,11,30,942.0,115.0,2.1,22.0,948.0,1039.29,755.77
2016,4,18,11,45,942.0,115.5,2.15,22.5,954.0,1047.49,759.72
2016,4,18,12,0,942.0,116.0,2.2,23.0,960.0,1052.05,761.53
2016,4,18,12,15,941.0,116.0,2.15,23.0,958.0,1051.45,760.46
2016,4,18,12,30,940.0,116.0,2.1,23.0,956.0,1047.2,757.26
2016,4,18,12,45,932.0,119.0,2.1,23.0,944.0,1035.64,750.2
2016,4,18,13,0,924.0,122.0,2.1,23.0,932.0,1020.64,741.12
2016,4,18,13,15,919.5,121.5,2.1,22.5,914.5,1002.02,731.24
2016,4,18,13,30,915.0,121.0,2.1,22.0,897.0,980.1,719.27
2016,4,18,13,45,900.0,124.0,2.1,22.0,869.0,949.14,700.01
2016,4,18,14,0,885.0,127.0,2.1,22.0,841.0,915.65,679.1
2016,4,18,14,15,876.0,125.5,2.1,21.5,809.0,880.39,658.15
2016,4,18,14,30,867.0,124.0,2.1,21.0,777.0,846.24,637.72
2016,4,18,14,45,845.0,126.0,2.15,21.0,736.5,799.54,607.6
2016,4,18,15,0,823.0,128.0,2.2,21.0,696.0,751.82,576.39
2016,4,18,15,15,747.0,137.0,2.25,20.5,628.0,673.77,522.69
2016,4,18,15,30,671.0,146.0,2.3,20.0,560.0,598.94,468.71
2016,4,18,15,45,663.5,133.5,2.35,20.0,516.0,548.99,431.87
2016,4,18,16,0,656.0,121.0,2.4,20.0,472.0,498.28,393.13
2016,4,18,16,15,601.0,127.5,2.45,19.5,424.5,442.01,349.13
2016,4,18,16,30,546.0,134.0,2.5,19.0,377.0,388.4,306.15
2016,4,18,16,45,510.0,123.0,2.55,18.5,327.5,331.78,259.88
2016,4,18,17,0,474.0,112.0,2.6,18.0,278.0,278.46,215.07
2016,4,18,17,15,430.0,98.5,2.6,17.5,230.0,223.92,168.62
2016,4,18,17,30,386.0,85.0,2.6,17.0,182.0,174.12,125.82
2016,4,18,17,45,319.0,69.5,2.65,16.5,137.0,123.32,83.81
2016,4,18,18,0,252.0,54.0,2.7,16.0,92.0,80.36,50.07
2016,4,18,18,15,126.0,37.5,2.65,15.5,56.5,41.56,23.33
2016,4,18,18,30,0.0,21.0,2.6,15.0,21.0,19.7,0.0
2016,4,18,18,45,0.0,10.5,2.6,15.0,10.5,10.32,0.0
2016,4,18,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,45,118.0,15.5,0.65,14.0,26.5,12.06,0.0
2016,4,19,6,0,236.0,31.0,0.6,14.0,53.0,38.52,18.1
2016,4,19,6,15,339.5,43.5,0.6,14.0,97.0,77.31,44.38
2016,4,19,6,30,443.0,56.0,0.6,14.0,141.0,127.87,82.59
2016,4,19,6,45,522.0,63.0,0.6,14.5,193.5,179.64,125.37
2016,4,19,7,0,601.0,70.0,0.6,15.0,246.0,240.34,176.73
2016,4,19,7,15,647.0,76.5,0.65,15.0,299.5,298.0,226.95
2016,4,19,7,30,693.0,83.0,0.7,15.0,353.0,360.17,279.89
2016,4,19,7,45,724.0,88.0,0.75,15.5,405.5,418.25,327.91
2016,4,19,8,0,755.0,93.0,0.8,16.0,458.0,478.58,376.01
2016,4,19,8,15,779.5,97.5,0.9,16.5,509.0,536.46,421.03
2016,4,19,8,30,804.0,102.0,1.0,17.0,560.0,595.21,465.28
2016,4,19,8,45,812.5,109.0,1.15,17.5,604.5,646.68,503.28
2016,4,19,9,0,821.0,116.0,1.3,18.0,649.0,696.94,539.47
2016,4,19,9,15,740.5,154.5,1.3,18.0,658.5,713.99,549.3
2016,4,19,9,30,660.0,193.0,1.3,18.0,668.0,721.28,552.13
2016,4,19,9,45,758.0,164.0,1.35,18.5,734.5,796.06,603.66
2016,4,19,10,0,856.0,135.0,1.4,19.0,801.0,872.78,652.98
2016,4,19,10,15,743.0,197.5,1.4,19.0,791.0,867.45,647.52
2016,4,19,10,30,630.0,260.0,1.4,19.0,781.0,849.95,633.35
2016,4,19,10,45,752.5,202.5,1.45,19.0,841.0,919.82,681.56
2016,4,19,11,0,875.0,145.0,1.5,19.0,901.0,982.02,721.3
2016,4,19,11,15,661.0,253.5,1.5,19.0,830.0,912.29,674.26
2016,4,19,11,30,447.0,362.0,1.5,19.0,759.0,822.74,608.48
2016,4,19,11,45,416.5,380.0,1.5,19.5,751.5,815.33,602.08
2016,4,19,12,0,386.0,398.0,1.5,20.0,744.0,799.5,589.37
2016,4,19,12,15,422.0,380.5,1.6,20.0,759.0,823.45,607.69
2016,4,19,12,30,458.0,363.0,1.7,20.0,774.0,839.17,620.27
2016,4,19,12,45,503.0,345.0,1.8,20.0,792.0,860.73,637.05
2016,4,19,13,0,548.0,327.0,1.9,20.0,810.0,879.29,651.8
2016,4,19,13,15,436.5,360.5,1.95,19.5,740.5,798.9,596.28
2016,4,19,13,30,325.0,394.0,2.0,19.0,671.0,714.9,537.77
2016,4,19,13,45,227.0,394.0,2.15,19.0,585.0,611.12,464.12
2016,4,19,14,0,129.0,394.0,2.3,19.0,499.0,518.25,395.84
2016,4,19,14,15,151.5,379.0,2.4,19.0,497.0,517.38,397.39
2016,4,19,14,30,174.0,364.0,2.5,19.0,495.0,514.64,396.96
2016,4,19,14,45,131.0,339.5,2.6,19.0,436.0,448.74,347.88
2016,4,19,15,0,88.0,315.0,2.7,19.0,377.0,380.88,296.74
2016,4,19,15,15,83.0,293.0,2.75,18.5,348.5,350.9,275.2
2016,4,19,15,30,78.0,271.0,2.8,18.0,320.0,321.22,253.39
2016,4,19,15,45,73.5,248.5,2.9,18.0,291.5,291.7,230.95
2016,4,19,16,0,69.0,226.0,3.0,18.0,263.0,262.55,208.49
2016,4,19,16,15,365.5,169.0,3.0,17.5,336.0,361.74,290.03
2016,4,19,16,30,662.0,112.0,3.0,17.0,409.0,421.71,335.61
2016,4,19,16,45,638.5,101.5,3.0,17.0,358.5,364.25,286.5
2016,4,19,17,0,615.0,91.0,3.0,17.0,308.0,308.55,238.0
2016,4,19,17,15,561.0,82.5,2.9,16.5,255.5,247.94,185.59
2016,4,19,17,30,507.0,74.0,2.8,16.0,203.0,193.06,137.77
2016,4,19,17,45,450.0,60.5,2.7,16.0,155.5,138.76,91.35
2016,4,19,18,0,393.0,47.0,2.6,16.0,108.0,91.07,52.93
2016,4,19,18,15,268.0,33.0,2.5,15.5,67.5,45.7,22.4
2016,4,19,18,30,143.0,19.0,2.4,15.0,27.0,14.78,0.0
2016,4,19,18,45,71.5,9.5,2.35,15.0,13.5,9.34,0.0
2016,4,19,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,20,5,45,142.0,15.0,2.0,13.5,28.5,11.3,0.0
2016,4,20,6,0,284.0,30.0,2.1,14.0,57.0,41.02,18.78
2016,4,20,6,15,386.5,41.0,2.15,14.5,102.5,80.89,45.29
2016,4,20,6,30,489.0,52.0,2.2,15.0,148.0,132.82,84.85
2016,4,20,6,45,557.0,59.5,2.3,15.5,200.0,185.46,129.46
2016,4,20,7,0,625.0,67.0,2.4,16.0,252.0,245.71,181.76
2016,4,20,7,15,669.5,72.5,2.3,16.0,305.5,303.26,232.82
2016,4,20,7,30,714.0,78.0,2.2,16.0,359.0,365.1,286.44
2016,4,20,7,45,746.0,82.0,2.15,16.5,412.0,423.98,335.95
2016,4,20,8,0,778.0,86.0,2.1,17.0,465.0,484.73,385.19
2016,4,20,8,15,801.0,89.5,2.1,17.0,515.0,541.88,430.93
2016,4,20,8,30,824.0,93.0,2.1,17.0,565.0,599.68,475.78
2016,4,20,8,45,699.0,143.5,2.1,17.5,567.0,610.47,481.4
2016,4,20,9,0,574.0,194.0,2.1,18.0,569.0,604.98,474.37
2016,4,20,9,15,627.5,190.0,2.1,18.0,623.0,668.11,521.18
2016,4,20,9,30,681.0,186.0,2.1,18.0,677.0,731.54,566.78
2016,4,20,9,45,796.0,144.0,2.1,18.0,745.5,805.6,618.32
2016,4,20,10,0,911.0,102.0,2.1,18.0,814.0,882.64,669.63
2016,4,20,10,15,759.0,187.0,2.1,18.0,795.0,871.58,660.3
2016,4,20,10,30,607.0,272.0,2.1,18.0,776.0,841.93,636.85
2016,4,20,10,45,580.0,294.5,2.15,18.5,786.0,853.68,642.93
2016,4,20,11,0,553.0,317.0,2.2,19.0,796.0,863.41,647.15
2016,4,20,11,15,737.5,218.5,2.2,19.0,868.5,950.43,709.29
2016,4,20,11,30,922.0,120.0,2.2,19.0,941.0,1027.14,758.46
2016,4,20,11,45,914.5,126.0,2.2,19.0,945.0,1033.41,761.4
2016,4,20,12,0,907.0,132.0,2.2,19.0,949.0,1036.03,762.9
2016,4,20,12,15,707.0,242.5,2.2,19.0,878.5,964.13,715.77
2016,4,20,12,30,507.0,353.0,2.2,19.0,808.0,877.25,652.82
2016,4,20,12,45,703.0,242.5,2.25,19.0,866.5,951.99,710.27
2016,4,20,13,0,899.0,132.0,2.3,19.0,925.0,1008.39,747.65
2016,4,20,13,15,894.5,131.0,2.3,19.0,907.0,989.56,735.16
2016,4,20,13,30,890.0,130.0,2.3,19.0,889.0,967.54,721.41
2016,4,20,13,45,881.0,129.5,2.35,19.0,863.0,938.88,703.77
2016,4,20,14,0,872.0,129.0,2.4,19.0,837.0,907.51,684.25
2016,4,20,14,15,686.0,200.5,2.4,18.5,744.0,803.58,615.21
2016,4,20,14,30,500.0,272.0,2.4,18.0,651.0,698.57,538.68
2016,4,20,14,45,518.5,249.5,2.45,18.0,625.5,670.91,521.09
2016,4,20,15,0,537.0,227.0,2.5,18.0,600.0,640.33,500.37
2016,4,20,15,15,666.5,170.5,2.45,18.0,604.0,652.55,512.26
2016,4,20,15,30,796.0,114.0,2.4,18.0,608.0,648.58,511.26
2016,4,20,15,45,779.0,108.5,2.4,18.0,561.0,594.52,470.29
2016,4,20,16,0,762.0,103.0,2.4,18.0,514.0,540.31,428.4
2016,4,20,16,15,697.5,101.5,2.35,17.5,449.5,465.94,370.3
2016,4,20,16,30,633.0,100.0,2.3,17.0,385.0,396.78,314.79
2016,4,20,16,45,581.0,100.0,2.3,17.0,336.5,339.99,267.17
2016,4,20,17,0,529.0,100.0,2.3,17.0,288.0,288.0,222.52
2016,4,20,17,15,529.5,83.5,2.25,16.5,245.5,240.26,179.97
2016,4,20,17,30,530.0,67.0,2.2,16.0,203.0,192.08,136.13
2016,4,20,17,45,455.0,57.0,2.15,16.0,154.5,136.69,89.46
2016,4,20,18,0,380.0,47.0,2.1,16.0,106.0,89.99,52.62
2016,4,20,18,15,262.5,33.5,2.05,15.5,67.0,46.16,22.98
2016,4,20,18,30,145.0,20.0,2.0,15.0,28.0,15.83,0.0
2016,4,20,18,45,72.5,10.0,1.95,15.0,14.0,9.83,0.0
2016,4,20,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,21,5,45,27.5,17.5,1.2,15.0,20.0,15.83,0.0
2016,4,21,6,0,55.0,35.0,1.3,15.0,40.0,35.45,20.88
2016,4,21,6,15,94.0,56.0,1.45,15.0,71.5,63.54,43.21
2016,4,21,6,30,133.0,77.0,1.6,15.0,103.0,96.57,69.91
2016,4,21,6,45,158.5,98.5,1.75,15.5,139.5,131.75,99.47
2016,4,21,7,0,184.0,120.0,1.9,16.0,176.0,169.97,131.72
2016,4,21,7,15,211.5,138.0,1.95,16.0,213.5,209.76,165.31
2016,4,21,7,30,239.0,156.0,2.0,16.0,251.0,251.51,200.2
2016,4,21,7,45,143.5,176.0,2.15,16.0,235.5,240.05,192.25
2016,4,21,8,0,48.0,196.0,2.3,16.0,220.0,217.41,173.77
2016,4,21,8,15,252.5,199.5,2.4,16.0,343.5,343.75,276.59
2016,4,21,8,30,457.0,203.0,2.5,16.0,467.0,488.76,391.25
2016,4,21,8,45,334.5,251.0,2.6,16.5,453.0,475.94,378.22
2016,4,21,9,0,212.0,299.0,2.7,17.0,439.0,450.83,355.73
2016,4,21,9,15,361.0,275.0,2.75,17.0,530.0,551.1,434.71
2016,4,21,9,30,510.0,251.0,2.8,17.0,621.0,663.33,520.04
2016,4,21,9,45,388.5,309.5,2.85,17.0,599.5,638.17,497.26
2016,4,21,10,0,267.0,368.0,2.9,17.0,578.0,609.15,471.98
2016,4,21,10,15,225.5,389.5,2.9,17.0,571.0,597.6,461.92
2016,4,21,10,30,184.0,411.0,2.9,17.0,564.0,588.94,453.69
2016,4,21,10,45,277.5,400.5,2.95,17.0,638.5,676.57,519.87
2016,4,21,11,0,371.0,390.0,3.0,17.0,713.0,760.36,581.56
2016,4,21,11,15,280.0,419.0,3.0,17.0,665.5,709.35,541.46
2016,4,21,11,30,189.0,448.0,3.0,17.0,618.0,647.22,494.0
2016,4,21,11,45,198.0,444.5,3.05,17.0,623.0,654.18,499.82
2016,4,21,12,0,207.0,441.0,3.1,17.0,628.0,660.36,504.69
2016,4,21,12,15,201.5,447.0,3.15,17.0,629.0,661.26,505.19
2016,4,21,12,30,196.0,453.0,3.2,17.0,630.0,661.27,505.14
2016,4,21,12,45,209.5,439.5,3.3,17.5,626.5,658.61,503.44
2016,4,21,13,0,223.0,426.0,3.4,18.0,623.0,654.8,500.96
2016,4,21,13,15,562.5,268.0,3.5,18.0,752.0,825.28,635.01
2016,4,21,13,30,902.0,110.0,3.6,18.0,881.0,958.61,730.23
2016,4,21,13,45,901.5,105.5,3.7,18.0,858.0,933.23,713.02
2016,4,21,14,0,901.0,101.0,3.8,18.0,835.0,904.67,694.82
2016,4,21,14,15,508.0,231.5,3.85,17.5,642.5,681.37,533.95
2016,4,21,14,30,115.0,362.0,3.9,17.0,450.0,463.94,362.35
2016,4,21,14,45,90.5,335.0,3.95,17.0,402.0,406.86,319.81
2016,4,21,15,0,66.0,308.0,4.0,17.0,354.0,357.09,281.6
2016,4,21,15,15,151.5,293.0,4.0,17.0,390.0,403.34,320.4
2016,4,21,15,30,237.0,278.0,4.0,17.0,426.0,437.09,348.52
2016,4,21,15,45,318.5,239.0,4.0,17.0,421.5,439.36,351.86
2016,4,21,16,0,400.0,200.0,4.0,17.0,417.0,432.72,347.52
2016,4,21,16,15,295.5,194.0,4.0,16.5,346.0,348.17,280.1
2016,4,21,16,30,191.0,188.0,4.0,16.0,275.0,274.97,221.17
2016,4,21,16,45,182.0,166.0,4.0,16.0,240.5,238.29,190.9
2016,4,21,17,0,173.0,144.0,4.0,16.0,206.0,202.47,160.71
2016,4,21,17,15,160.0,121.5,3.9,15.5,171.5,165.94,129.78
2016,4,21,17,30,147.0,99.0,3.8,15.0,137.0,130.92,99.75
2016,4,21,17,45,124.5,78.0,3.75,15.0,105.0,97.25,71.04
2016,4,21,18,0,102.0,57.0,3.7,15.0,73.0,66.39,45.3
2016,4,21,18,15,51.5,38.5,3.6,15.0,46.5,39.04,24.08
2016,4,21,18,30,1.0,20.0,3.5,15.0,20.0,19.11,2.34
2016,4,21,18,45,0.5,10.0,3.45,15.0,10.0,9.83,0.0
2016,4,21,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,4.0,5.95,14.5,4.0,3.85,0.0
2016,4,22,6,0,0.0,8.0,6.0,15.0,8.0,7.71,0.5
2016,4,22,6,15,0.0,14.5,6.05,15.0,14.5,13.98,6.02
2016,4,22,6,30,0.0,21.0,6.1,15.0,21.0,20.26,11.51
2016,4,22,6,45,0.0,28.5,6.2,15.0,28.5,27.5,17.8
2016,4,22,7,0,0.0,36.0,6.3,15.0,36.0,34.75,24.02
2016,4,22,7,15,0.0,44.0,6.4,15.0,44.0,42.49,30.57
2016,4,22,7,30,0.0,52.0,6.5,15.0,52.0,50.24,37.05
2016,4,22,7,45,22.5,124.5,6.6,15.0,135.5,132.13,105.65
2016,4,22,8,0,45.0,197.0,6.7,15.0,219.0,216.89,175.51
2016,4,22,8,15,22.5,155.5,6.8,15.0,166.5,165.53,132.73
2016,4,22,8,30,0.0,114.0,6.9,15.0,114.0,110.49,86.6
2016,4,22,8,45,0.0,138.5,7.05,15.5,138.5,134.47,105.94
2016,4,22,9,0,0.0,163.0,7.2,16.0,163.0,158.55,125.08
2016,4,22,9,15,3.5,185.0,7.3,16.0,187.5,182.86,144.59
2016,4,22,9,30,7.0,207.0,7.4,16.0,212.0,207.52,164.28
2016,4,22,9,45,3.5,167.5,7.5,16.0,170.0,165.94,130.34
2016,4,22,10,0,0.0,128.0,7.6,16.0,128.0,124.32,96.29
2016,4,22,10,15,17.0,234.5,7.75,16.0,249.0,244.43,193.52
2016,4,22,10,30,34.0,341.0,7.9,16.0,370.0,373.79,295.85
2016,4,22,10,45,128.5,386.0,8.05,16.0,498.0,516.2,409.72
2016,4,22,11,0,223.0,431.0,8.2,16.0,626.0,655.67,518.93
2016,4,22,11,15,148.5,427.5,8.25,15.5,558.5,584.11,462.16
2016,4,22,11,30,74.0,424.0,8.3,15.0,491.0,502.17,397.03
2016,4,22,11,45,37.0,270.0,8.4,15.0,303.5,307.36,244.06
2016,4,22,12,0,0.0,116.0,8.5,15.0,116.0,112.78,86.62
