Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,12,15,27.5,263.5,8.4,15.0,288.5,291.53,231.44
2016,4,22,12,30,55.0,411.0,8.3,15.0,461.0,470.66,372.29
2016,4,22,12,45,456.5,279.0,8.25,15.0,684.5,747.52,600.73
2016,4,22,13,0,858.0,147.0,8.2,15.0,908.0,985.47,783.8
2016,4,22,13,15,854.5,146.0,8.05,15.0,891.5,973.61,774.07
2016,4,22,13,30,851.0,145.0,7.9,15.0,875.0,952.94,758.87
2016,4,22,13,45,843.0,145.0,7.8,15.0,851.0,926.22,739.48
2016,4,22,14,0,835.0,145.0,7.7,15.0,827.0,896.86,718.18
2016,4,22,14,15,827.0,143.0,7.65,15.0,797.0,862.95,693.64
2016,4,22,14,30,819.0,141.0,7.6,15.0,767.0,826.76,667.32
2016,4,22,14,45,825.0,130.5,7.6,15.0,734.0,790.72,641.18
2016,4,22,15,0,831.0,120.0,7.6,15.0,701.0,751.72,612.61
2016,4,22,15,15,816.0,117.0,7.55,14.5,658.5,702.82,577.11
2016,4,22,15,30,801.0,114.0,7.5,14.0,616.0,653.01,538.52
2016,4,22,15,45,791.5,107.0,7.45,14.0,571.0,601.82,497.01
2016,4,22,16,0,782.0,100.0,7.4,14.0,526.0,549.74,453.8
2016,4,22,16,15,755.0,96.0,7.2,14.0,475.0,491.05,403.89
2016,4,22,16,30,728.0,92.0,7.0,14.0,424.0,433.55,353.88
2016,4,22,16,45,685.5,88.5,6.85,14.0,370.5,371.99,299.65
2016,4,22,17,0,643.0,85.0,6.7,14.0,317.0,314.13,247.61
2016,4,22,17,15,589.0,78.0,6.45,13.5,264.0,253.4,193.36
2016,4,22,17,30,535.0,71.0,6.2,13.0,211.0,198.34,143.95
2016,4,22,17,45,440.5,63.0,5.95,13.0,161.0,141.01,95.31
2016,4,22,18,0,346.0,55.0,5.7,13.0,111.0,93.75,58.03
2016,4,22,18,15,225.5,40.0,5.5,13.0,71.0,50.1,27.67
2016,4,22,18,30,105.0,25.0,5.3,13.0,31.0,21.54,5.13
2016,4,22,18,45,52.5,12.5,5.15,13.0,15.5,12.29,0.0
2016,4,22,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,23,5,45,129.5,18.5,3.85,12.5,32.5,14.31,0.46
2016,4,23,6,0,259.0,37.0,4.0,13.0,65.0,48.19,25.25
2016,4,23,6,15,357.0,48.5,4.05,13.0,110.0,87.96,52.76
2016,4,23,6,30,455.0,60.0,4.1,13.0,155.0,138.65,92.46
2016,4,23,6,45,518.5,68.5,4.2,13.5,205.5,189.7,136.46
2016,4,23,7,0,582.0,77.0,4.3,14.0,256.0,247.86,187.6
2016,4,23,7,15,626.0,83.0,4.2,14.0,308.5,303.54,237.57
2016,4,23,7,30,670.0,89.0,4.1,14.0,361.0,363.47,290.31
2016,4,23,7,45,700.0,94.5,4.1,14.0,412.0,420.42,339.77
2016,4,23,8,0,730.0,100.0,4.1,14.0,463.0,479.48,389.63
2016,4,23,8,15,753.5,104.0,4.1,14.0,512.0,535.01,435.46
2016,4,23,8,30,777.0,108.0,4.1,14.0,561.0,591.3,480.67
2016,4,23,8,45,791.0,112.5,4.2,14.5,605.5,642.32,520.0
2016,4,23,9,0,805.0,117.0,4.3,15.0,650.0,692.65,557.89
2016,4,23,9,15,818.5,119.5,4.3,15.0,690.5,739.6,591.5
2016,4,23,9,30,832.0,122.0,4.3,15.0,731.0,785.29,623.73
2016,4,23,9,45,853.0,118.0,4.35,15.0,768.0,825.57,652.0
2016,4,23,10,0,874.0,114.0,4.4,15.0,805.0,867.54,681.34
2016,4,23,10,15,881.0,115.5,4.4,15.0,833.5,901.25,704.21
2016,4,23,10,30,888.0,117.0,4.4,15.0,862.0,932.33,725.16
2016,4,23,10,45,697.0,225.5,4.45,15.5,819.5,895.28,696.91
2016,4,23,11,0,506.0,334.0,4.5,16.0,777.0,837.59,648.79
2016,4,23,11,15,703.0,228.5,4.4,16.0,854.0,929.51,718.94
2016,4,23,11,30,900.0,123.0,4.3,16.0,931.0,1011.52,774.16
2016,4,23,11,45,899.0,124.5,4.25,16.0,936.5,1019.15,778.2
2016,4,23,12,0,898.0,126.0,4.2,16.0,942.0,1023.31,780.55
2016,4,23,12,15,897.5,126.0,4.25,16.0,940.0,1022.96,780.58
2016,4,23,12,30,897.0,126.0,4.3,16.0,938.0,1019.14,778.4
2016,4,23,12,45,891.5,127.5,4.35,16.0,927.5,1008.55,771.78
2016,4,23,13,0,886.0,129.0,4.4,16.0,917.0,994.66,763.13
2016,4,23,13,15,882.0,128.0,4.55,16.0,899.5,976.42,752.41
2016,4,23,13,30,878.0,127.0,4.7,16.0,882.0,955.04,739.43
2016,4,23,13,45,867.5,128.0,4.9,16.0,856.5,926.78,721.83
2016,4,23,14,0,857.0,129.0,5.1,16.0,831.0,895.93,702.14
2016,4,23,14,15,848.0,127.0,5.2,16.0,799.5,864.71,681.31
2016,4,23,14,30,839.0,125.0,5.3,16.0,768.0,827.07,655.59
2016,4,23,14,45,822.5,125.0,5.45,16.0,729.5,783.55,625.47
2016,4,23,15,0,806.0,125.0,5.6,16.0,691.0,738.72,593.94
2016,4,23,15,15,790.0,122.0,5.6,15.5,648.0,690.15,559.42
2016,4,23,15,30,774.0,119.0,5.6,15.0,605.0,640.81,522.04
2016,4,23,15,45,750.5,116.0,5.65,15.0,557.5,586.73,479.13
2016,4,23,16,0,727.0,113.0,5.7,15.0,510.0,532.64,435.21
2016,4,23,16,15,698.5,108.5,5.65,15.0,460.5,475.25,387.42
2016,4,23,16,30,670.0,104.0,5.6,15.0,411.0,419.5,339.86
2016,4,23,16,45,622.5,100.5,5.6,15.0,358.5,358.94,287.52
2016,4,23,17,0,575.0,97.0,5.6,15.0,306.0,302.69,237.9
2016,4,23,17,15,521.0,88.5,5.5,14.5,255.0,244.24,186.56
2016,4,23,17,30,467.0,80.0,5.4,14.0,204.0,190.49,139.17
2016,4,23,17,45,383.5,69.5,5.35,14.0,156.0,136.62,93.69
2016,4,23,18,0,300.0,59.0,5.3,14.0,108.0,92.31,58.62
2016,4,23,18,15,196.5,42.0,5.2,13.5,69.5,50.38,28.82
2016,4,23,18,30,93.0,25.0,5.1,13.0,31.0,21.72,6.61
2016,4,23,18,45,46.5,12.5,5.05,13.0,15.5,12.29,0.0
2016,4,23,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,24,5,45,71.0,23.0,6.45,12.5,31.0,19.66,4.79
2016,4,24,6,0,142.0,46.0,6.7,13.0,62.0,50.5,30.85
2016,4,24,6,15,229.5,64.5,6.7,13.0,106.0,88.16,58.47
2016,4,24,6,30,317.0,83.0,6.7,13.0,150.0,136.49,96.74
2016,4,24,6,45,403.0,92.5,6.7,13.0,202.0,186.08,138.3
2016,4,24,7,0,489.0,102.0,6.7,13.0,254.0,245.34,189.57
2016,4,24,7,15,374.5,130.0,6.65,13.0,259.5,261.91,209.51
2016,4,24,7,30,260.0,158.0,6.6,13.0,265.0,263.41,214.33
2016,4,24,7,45,479.5,138.5,6.6,13.5,367.5,362.84,297.01
2016,4,24,8,0,699.0,119.0,6.6,14.0,470.0,484.37,397.56
2016,4,24,8,15,725.0,124.0,6.6,14.0,520.0,540.98,444.93
2016,4,24,8,30,751.0,129.0,6.6,14.0,570.0,598.68,492.26
2016,4,24,8,45,781.0,128.0,6.6,14.5,618.0,652.93,535.09
2016,4,24,9,0,811.0,127.0,6.6,15.0,666.0,708.49,577.93
2016,4,24,9,15,825.0,129.5,6.55,15.0,707.5,756.05,613.11
2016,4,24,9,30,839.0,132.0,6.5,15.0,749.0,802.38,646.65
2016,4,24,9,45,854.0,132.0,6.5,15.5,785.5,845.44,676.32
2016,4,24,10,0,869.0,132.0,6.5,16.0,822.0,886.78,704.38
2016,4,24,10,15,876.5,133.5,6.55,16.0,850.5,916.87,725.54
2016,4,24,10,30,884.0,135.0,6.6,16.0,879.0,948.24,747.67
2016,4,24,10,45,886.5,137.5,6.7,16.0,899.5,973.21,765.4
2016,4,24,11,0,889.0,140.0,6.8,16.0,920.0,995.06,780.96
2016,4,24,11,15,892.0,141.0,7.05,16.0,934.0,1012.65,794.35
2016,4,24,11,30,895.0,142.0,7.3,16.0,948.0,1026.96,805.49
2016,4,24,11,45,887.5,147.5,7.55,16.0,951.5,1032.16,810.16
2016,4,24,12,0,880.0,153.0,7.8,16.0,955.0,1033.84,812.41
2016,4,24,12,15,879.5,153.0,8.0,16.0,953.0,1033.44,813.03
2016,4,24,12,30,879.0,153.0,8.2,16.0,951.0,1029.66,811.29
2016,4,24,12,45,856.5,165.5,8.45,16.0,936.0,1020.04,805.58
2016,4,24,13,0,834.0,178.0,8.7,16.0,921.0,1001.2,793.14
2016,4,24,13,15,667.0,253.5,8.85,15.5,840.5,910.75,728.02
2016,4,24,13,30,500.0,329.0,9.0,15.0,760.0,817.28,654.28
2016,4,24,13,45,632.0,264.0,9.15,15.0,793.5,860.15,692.34
2016,4,24,14,0,764.0,199.0,9.3,15.0,827.0,893.43,720.62
2016,4,24,14,15,753.5,196.0,9.35,14.5,795.5,858.02,695.98
2016,4,24,14,30,743.0,193.0,9.4,14.0,764.0,820.72,669.85
2016,4,24,14,45,728.0,189.5,9.5,14.0,726.0,777.67,637.39
2016,4,24,15,0,713.0,186.0,9.6,14.0,688.0,733.5,603.12
2016,4,24,15,15,694.0,181.0,9.6,14.0,645.0,684.12,564.06
2016,4,24,15,30,675.0,176.0,9.6,14.0,602.0,634.47,524.2
2016,4,24,15,45,674.0,161.0,9.65,14.0,558.5,585.95,485.0
2016,4,24,16,0,673.0,146.0,9.7,14.0,515.0,536.02,443.75
2016,4,24,16,15,641.5,139.5,9.75,13.5,464.5,477.59,395.03
2016,4,24,16,30,610.0,133.0,9.8,13.0,414.0,421.23,346.88
2016,4,24,16,45,579.5,122.0,9.85,13.0,363.0,363.24,295.78
2016,4,24,17,0,549.0,111.0,9.9,13.0,312.0,306.49,244.87
2016,4,24,17,15,493.5,101.0,9.9,12.5,260.0,247.63,192.55
2016,4,24,17,30,438.0,91.0,9.9,12.0,208.0,194.68,145.39
2016,4,24,17,45,359.5,77.5,9.9,12.0,159.5,140.33,98.85
2016,4,24,18,0,281.0,64.0,9.9,12.0,111.0,95.03,62.29
2016,4,24,18,15,183.5,45.5,9.9,12.0,71.5,52.99,31.62
2016,4,24,18,30,86.0,27.0,9.9,12.0,32.0,23.49,8.86
2016,4,24,18,45,43.0,13.5,9.95,12.0,16.0,13.27,0.0
2016,4,24,19,0,0.0,0.0,10.0,12.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,9.95,12.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,9.35,11.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,9.05,11.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,8.35,11.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,7.65,10.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,7.35,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,6.65,10.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,6.35,10.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,4,25,5,45,184.0,17.5,5.8,10.5,39.0,14.26,3.09
2016,4,25,6,0,368.0,35.0,5.9,11.0,78.0,55.11,27.38
2016,4,25,6,15,462.5,44.0,6.0,11.0,126.0,98.25,57.35
2016,4,25,6,30,557.0,53.0,6.1,11.0,174.0,152.45,101.05
2016,4,25,6,45,619.5,59.0,6.2,11.5,227.5,206.91,149.3
2016,4,25,7,0,682.0,65.0,6.3,12.0,281.0,268.22,204.67
2016,4,25,7,15,722.5,70.0,6.3,12.0,335.5,327.87,259.62
2016,4,25,7,30,763.0,75.0,6.3,12.0,390.0,390.6,316.37
2016,4,25,7,45,791.0,79.0,6.3,12.0,443.0,449.92,369.3
2016,4,25,8,0,819.0,83.0,6.3,12.0,496.0,510.95,422.28
2016,4,25,8,15,840.5,86.0,6.2,12.0,547.0,568.66,471.07
2016,4,25,8,30,862.0,89.0,6.1,12.0,598.0,625.6,517.96
2016,4,25,8,45,877.0,92.0,6.05,12.5,644.5,679.18,560.03
2016,4,25,9,0,892.0,95.0,6.0,13.0,691.0,731.94,598.77
2016,4,25,9,15,904.0,97.0,6.0,13.0,733.0,780.34,634.21
2016,4,25,9,30,916.0,99.0,6.0,13.0,775.0,827.12,668.1
2016,4,25,9,45,921.5,103.0,6.05,13.5,810.0,868.78,696.76
2016,4,25,10,0,927.0,107.0,6.1,14.0,845.0,907.9,723.29
2016,4,25,10,15,933.5,108.0,6.15,14.0,874.0,942.08,747.42
2016,4,25,10,30,940.0,109.0,6.2,14.0,903.0,973.43,769.46
2016,4,25,10,45,944.0,110.5,6.3,14.5,924.5,999.97,786.81
2016,4,25,11,0,948.0,112.0,6.4,15.0,946.0,1023.26,801.84
2016,4,25,11,15,950.0,112.5,6.45,15.0,959.5,1040.21,813.63
2016,4,25,11,30,952.0,113.0,6.5,15.0,973.0,1053.65,823.05
2016,4,25,11,45,950.5,114.5,6.6,15.0,978.0,1061.1,828.64
2016,4,25,12,0,949.0,116.0,6.7,15.0,983.0,1064.89,831.79
2016,4,25,12,15,948.0,116.0,6.75,15.0,980.5,1063.96,831.42
2016,4,25,12,30,947.0,116.0,6.8,15.0,978.0,1059.4,828.59
2016,4,25,12,45,940.5,118.5,6.85,15.0,966.5,1048.42,821.31
2016,4,25,13,0,934.0,121.0,6.9,15.0,955.0,1033.99,811.67
2016,4,25,13,15,929.5,120.0,6.95,15.0,937.0,1014.51,798.47
2016,4,25,13,30,925.0,119.0,7.0,15.0,919.0,991.75,782.95
2016,4,25,13,45,918.5,118.0,7.05,15.0,893.5,964.0,763.81
2016,4,25,14,0,912.0,117.0,7.1,15.0,868.0,933.32,742.49
2016,4,25,14,15,903.0,115.5,7.15,15.0,835.5,897.22,717.07
2016,4,25,14,30,894.0,114.0,7.2,15.0,803.0,858.69,689.71
2016,4,25,14,45,881.5,112.5,7.25,15.0,764.0,815.19,658.39
2016,4,25,15,0,869.0,111.0,7.3,15.0,725.0,769.95,625.48
2016,4,25,15,15,853.5,108.5,7.35,15.0,680.5,722.15,590.28
2016,4,25,15,30,838.0,106.0,7.4,15.0,636.0,670.96,550.7
2016,4,25,15,45,816.5,103.0,7.45,15.0,587.5,614.86,505.57
2016,4,25,16,0,795.0,100.0,7.5,15.0,539.0,558.94,459.55
2016,4,25,16,15,768.5,96.0,7.5,14.5,487.0,499.89,410.62
2016,4,25,16,30,742.0,92.0,7.5,14.0,435.0,441.9,361.16
2016,4,25,16,45,703.5,87.5,7.5,14.0,381.5,380.22,306.83
2016,4,25,17,0,665.0,83.0,7.5,14.0,328.0,321.78,254.2
2016,4,25,17,15,614.0,76.5,7.35,13.5,275.0,261.16,199.78
2016,4,25,17,30,563.0,70.0,7.2,13.0,222.0,205.84,149.8
2016,4,25,17,45,482.0,61.5,7.1,13.0,171.5,148.62,100.35
2016,4,25,18,0,401.0,53.0,7.0,13.0,121.0,100.72,61.63
2016,4,25,18,15,284.0,39.5,6.75,12.5,79.5,54.43,29.32
2016,4,25,18,30,167.0,26.0,6.5,12.0,38.0,22.34,9.1
2016,4,25,18,45,83.5,13.0,6.3,12.0,19.0,12.78,0.0
2016,4,25,19,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,5.0,3.5,10.0,5.0,0.0,0.0
2016,4,26,5,30,0.0,10.0,3.5,10.0,10.0,9.83,0.0
2016,4,26,5,45,121.0,27.0,3.55,10.5,41.0,22.72,9.61
2016,4,26,6,0,242.0,44.0,3.6,11.0,72.0,55.63,32.02
2016,4,26,6,15,334.0,56.5,3.65,11.0,117.5,94.78,60.03
2016,4,26,6,30,426.0,69.0,3.7,11.0,163.0,144.61,99.86
2016,4,26,6,45,479.0,80.5,3.8,11.5,212.5,195.71,144.42
2016,4,26,7,0,532.0,92.0,3.9,12.0,262.0,251.79,193.96
2016,4,26,7,15,436.5,121.0,3.9,12.0,277.0,276.67,220.5
2016,4,26,7,30,341.0,150.0,3.9,12.0,292.0,289.73,234.99
2016,4,26,7,45,465.0,140.5,3.9,12.5,361.0,359.92,293.41
2016,4,26,8,0,589.0,131.0,3.9,13.0,430.0,442.17,360.93
2016,4,26,8,15,491.5,178.5,3.8,13.0,445.5,463.81,377.98
2016,4,26,8,30,394.0,226.0,3.7,13.0,461.0,473.04,384.05
2016,4,26,8,45,391.5,247.5,3.6,13.0,496.0,512.53,414.44
2016,4,26,9,0,389.0,269.0,3.5,13.0,531.0,550.93,443.18
2016,4,26,9,15,368.5,294.0,3.45,13.0,554.0,578.25,462.63
2016,4,26,9,30,348.0,319.0,3.4,13.0,577.0,602.99,479.8
2016,4,26,9,45,429.0,303.5,3.4,13.5,636.0,672.57,532.26
2016,4,26,10,0,510.0,288.0,3.4,14.0,695.0,741.64,583.13
2016,4,26,10,15,454.0,324.5,3.55,14.0,696.5,745.38,583.54
2016,4,26,10,30,398.0,361.0,3.7,14.0,698.0,738.85,576.96
2016,4,26,10,45,379.0,381.0,3.9,14.0,708.5,751.58,585.72
2016,4,26,11,0,360.0,401.0,4.1,14.0,719.0,762.13,592.76
2016,4,26,11,15,270.0,428.0,4.3,14.0,668.5,709.12,551.71
2016,4,26,11,30,180.0,455.0,4.5,14.0,618.0,645.35,502.58
2016,4,26,11,45,238.0,448.0,4.75,14.0,665.0,697.02,543.92
2016,4,26,12,0,296.0,441.0,5.0,14.0,712.0,755.77,589.56
2016,4,26,12,15,341.5,421.5,5.15,14.0,733.5,780.6,609.87
2016,4,26,12,30,387.0,402.0,5.3,14.0,755.0,803.77,629.15
2016,4,26,12,45,474.0,365.5,5.5,14.0,793.5,854.41,670.03
2016,4,26,13,0,561.0,329.0,5.7,14.0,832.0,895.29,703.71
2016,4,26,13,15,683.0,251.5,5.8,14.0,852.0,924.48,730.22
2016,4,26,13,30,805.0,174.0,5.9,14.0,872.0,941.81,743.89
2016,4,26,13,45,666.5,235.5,6.05,14.0,802.5,863.28,687.44
2016,4,26,14,0,528.0,297.0,6.2,14.0,733.0,783.21,624.9
2016,4,26,14,15,662.0,224.0,6.2,14.0,750.0,808.85,649.35
2016,4,26,14,30,796.0,151.0,6.2,14.0,767.0,819.9,659.47
2016,4,26,14,45,787.5,146.5,6.25,14.0,730.5,779.5,630.28
2016,4,26,15,0,779.0,142.0,6.3,14.0,694.0,737.34,599.71
2016,4,26,15,15,762.0,138.5,6.3,14.0,651.0,689.61,563.43
2016,4,26,15,30,745.0,135.0,6.3,14.0,608.0,640.1,524.51
2016,4,26,15,45,731.0,127.5,6.3,14.0,562.5,588.04,482.91
2016,4,26,16,0,717.0,120.0,6.3,14.0,517.0,535.68,440.11
2016,4,26,16,15,688.5,115.0,6.3,13.5,467.0,478.27,392.85
2016,4,26,16,30,660.0,110.0,6.3,13.0,417.0,422.54,345.68
2016,4,26,16,45,623.0,103.5,6.35,13.0,366.0,363.78,294.35
2016,4,26,17,0,586.0,97.0,6.4,13.0,315.0,308.22,244.74
2016,4,26,17,15,534.0,89.0,6.35,12.5,263.5,250.18,193.16
2016,4,26,17,30,482.0,81.0,6.3,12.0,212.0,197.64,146.19
2016,4,26,17,45,402.5,70.5,6.3,12.0,164.0,142.38,98.81
2016,4,26,18,0,323.0,60.0,6.3,12.0,116.0,97.24,62.37
2016,4,26,18,15,222.0,44.0,6.2,12.0,76.5,54.71,31.76
2016,4,26,18,30,121.0,28.0,6.1,12.0,37.0,23.87,9.45
2016,4,26,18,45,60.5,14.0,6.0,12.0,18.5,13.76,0.0
2016,4,26,19,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,27,5,15,13.0,5.0,3.3,12.0,5.0,0.0,0.0
2016,4,27,5,30,26.0,10.0,3.6,12.0,10.0,9.83,0.0
2016,4,27,5,45,145.5,26.0,3.9,12.5,42.5,22.57,8.66
2016,4,27,6,0,265.0,42.0,4.2,13.0,75.0,56.03,31.23
2016,4,27,6,15,356.0,54.0,4.35,13.0,120.5,96.05,59.73
2016,4,27,6,30,447.0,66.0,4.5,13.0,166.0,147.48,100.88
2016,4,27,6,45,223.5,48.0,4.7,13.0,98.0,101.92,73.87
2016,4,27,7,0,0.0,30.0,4.9,13.0,30.0,28.95,19.25
2016,4,27,7,15,0.0,35.5,5.15,13.0,35.5,34.27,23.78
2016,4,27,7,30,0.0,41.0,5.4,13.0,41.0,39.6,28.25
2016,4,27,7,45,15.0,117.5,5.7,13.5,125.5,120.8,96.62
2016,4,27,8,0,30.0,194.0,6.0,14.0,210.0,206.16,166.91
2016,4,27,8,15,15.0,118.5,6.3,14.0,126.5,123.39,98.07
2016,4,27,8,30,0.0,43.0,6.6,14.0,43.0,41.57,29.34
2016,4,27,8,45,149.0,168.5,6.9,14.0,269.0,271.49,222.67
2016,4,27,9,0,298.0,294.0,7.2,14.0,495.0,512.17,417.09
2016,4,27,9,15,167.0,298.0,7.35,13.5,412.0,426.77,346.42
2016,4,27,9,30,36.0,302.0,7.5,13.0,329.0,329.6,265.09
2016,4,27,9,45,439.0,223.0,7.7,13.0,574.0,599.15,491.94
2016,4,27,10,0,842.0,144.0,7.9,13.0,819.0,879.16,712.69
2016,4,27,10,15,851.0,146.0,7.95,13.0,848.5,914.39,737.52
2016,4,27,10,30,860.0,148.0,8.0,13.0,878.0,947.19,761.32
2016,4,27,10,45,858.0,154.5,8.05,13.0,898.5,971.74,778.97
2016,4,27,11,0,856.0,161.0,8.1,13.0,919.0,993.07,794.29
2016,4,27,11,15,860.5,162.0,8.05,13.0,933.5,1011.73,807.3
2016,4,27,11,30,865.0,163.0,8.0,13.0,948.0,1027.23,818.05
2016,4,27,11,45,641.5,276.0,8.0,13.0,860.5,933.53,747.03
2016,4,27,12,0,418.0,389.0,8.0,13.0,773.0,828.99,660.64
2016,4,27,12,15,639.0,279.0,8.0,13.0,864.5,936.72,749.91
2016,4,27,12,30,860.0,169.0,8.0,13.0,956.0,1035.24,823.98
2016,4,27,12,45,856.0,169.5,8.0,13.0,945.5,1025.1,816.39
2016,4,27,13,0,852.0,170.0,8.0,13.0,935.0,1011.72,806.95
2016,4,27,13,15,847.0,169.0,8.0,13.0,917.5,992.69,793.43
2016,4,27,13,30,842.0,168.0,8.0,13.0,900.0,970.65,777.77
2016,4,27,13,45,839.5,163.5,8.05,13.0,876.0,944.41,759.22
2016,4,27,14,0,837.0,159.0,8.1,13.0,852.0,915.31,738.5
2016,4,27,14,15,827.0,157.0,8.1,13.0,819.5,879.58,712.56
2016,4,27,14,30,817.0,155.0,8.1,13.0,787.0,841.72,684.9
2016,4,27,14,45,804.5,151.0,8.15,13.0,749.0,797.93,652.65
2016,4,27,15,0,792.0,147.0,8.2,13.0,711.0,752.63,618.99
2016,4,27,15,15,774.5,143.5,8.15,13.0,667.0,704.08,581.23
2016,4,27,15,30,757.0,140.0,8.1,13.0,623.0,653.68,540.83
2016,4,27,15,45,734.5,135.5,8.1,13.0,574.5,598.87,496.23
2016,4,27,16,0,712.0,131.0,8.1,13.0,526.0,544.52,451.1
2016,4,27,16,15,682.0,125.0,8.05,13.0,475.0,485.52,401.2
2016,4,27,16,30,652.0,119.0,8.0,13.0,424.0,428.37,351.8
2016,4,27,16,45,396.5,134.5,8.0,13.0,313.5,300.02,244.28
2016,4,27,17,0,141.0,150.0,8.0,13.0,203.0,197.48,159.74
2016,4,27,17,15,119.0,130.0,7.95,13.0,170.0,162.47,129.8
2016,4,27,17,30,97.0,110.0,7.9,13.0,137.0,129.97,101.93
2016,4,27,17,45,216.0,85.5,7.85,13.0,128.5,122.19,89.31
2016,4,27,18,0,335.0,61.0,7.8,13.0,120.0,100.1,64.08
2016,4,27,18,15,229.0,45.0,7.75,12.5,79.5,56.41,32.85
2016,4,27,18,30,123.0,29.0,7.7,12.0,39.0,25.0,10.7
2016,4,27,18,45,61.5,14.5,7.65,12.0,19.5,14.25,0.0
2016,4,27,19,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,7.15,11.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,5.65,10.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,5,15,17.0,6.0,5.2,10.5,6.5,0.0,0.0
2016,4,28,5,30,34.0,12.0,5.4,11.0,13.0,11.8,0.0
2016,4,28,5,45,154.0,28.0,5.65,11.5,46.0,24.9,10.71
2016,4,28,6,0,274.0,44.0,5.9,12.0,79.0,59.19,33.58
2016,4,28,6,15,364.5,55.5,5.9,12.0,124.5,99.43,62.51
2016,4,28,6,30,455.0,67.0,5.9,12.0,170.0,150.98,104.15
2016,4,28,6,45,522.0,74.0,5.95,12.5,221.5,202.01,148.58
2016,4,28,7,0,589.0,81.0,6.0,13.0,273.0,260.47,200.34
2016,4,28,7,15,632.0,87.0,5.85,13.0,325.5,316.42,250.97
2016,4,28,7,30,675.0,93.0,5.7,13.0,378.0,376.47,304.29
2016,4,28,7,45,711.0,96.0,5.6,13.5,430.5,433.98,353.96
2016,4,28,8,0,747.0,99.0,5.5,14.0,483.0,494.29,404.48
2016,4,28,8,15,770.0,102.5,5.3,14.0,532.5,549.71,450.25
2016,4,28,8,30,793.0,106.0,5.1,14.0,582.0,605.81,495.2
2016,4,28,8,45,811.5,109.0,4.95,14.0,628.0,658.78,536.58
2016,4,28,9,0,830.0,112.0,4.8,14.0,674.0,711.4,575.94
2016,4,28,9,15,843.5,114.5,4.65,14.0,715.0,759.1,609.52
2016,4,28,9,30,857.0,117.0,4.5,14.0,756.0,802.64,639.45
2016,4,28,9,45,877.5,113.5,4.4,14.5,794.0,846.7,668.3
2016,4,28,10,0,898.0,110.0,4.3,15.0,832.0,889.34,695.57
2016,4,28,10,15,905.0,111.0,4.2,15.0,860.5,922.94,717.55
2016,4,28,10,30,912.0,112.0,4.1,15.0,889.0,953.83,737.62
2016,4,28,10,45,914.0,115.0,4.05,15.5,910.0,979.24,752.65
2016,4,28,11,0,916.0,118.0,4.0,16.0,931.0,1001.43,765.4
2016,4,28,11,15,919.0,119.0,4.05,16.0,945.0,1019.23,777.25
2016,4,28,11,30,922.0,120.0,4.1,16.0,959.0,1033.66,786.93
2016,4,28,11,45,920.5,122.0,4.2,16.5,964.0,1041.24,790.9
2016,4,28,12,0,919.0,124.0,4.3,17.0,969.0,1045.29,792.62
2016,4,28,12,15,919.0,123.5,4.45,17.0,967.5,1044.74,793.51
2016,4,28,12,30,919.0,123.0,4.6,17.0,966.0,1040.67,792.34
2016,4,28,12,45,921.5,120.0,4.75,17.0,957.5,1032.98,788.75
2016,4,28,13,0,924.0,117.0,4.9,17.0,949.0,1021.75,782.77
2016,4,28,13,15,920.5,116.5,5.05,16.5,931.5,1003.85,773.67
2016,4,28,13,30,917.0,116.0,5.2,16.0,914.0,982.68,762.2
2016,4,28,13,45,911.5,114.5,5.35,16.0,889.5,955.5,744.87
2016,4,28,14,0,906.0,113.0,5.5,16.0,865.0,925.38,725.29
2016,4,28,14,15,898.0,111.5,5.65,16.0,833.5,890.33,701.94
2016,4,28,14,30,890.0,110.0,5.8,16.0,802.0,852.82,676.54
2016,4,28,14,45,875.0,110.5,5.95,16.0,763.0,809.58,646.56
2016,4,28,15,0,860.0,111.0,6.1,16.0,724.0,764.81,615.03
2016,4,28,15,15,846.0,108.5,6.2,15.5,681.0,718.45,582.79
2016,4,28,15,30,832.0,106.0,6.3,15.0,638.0,668.65,546.1
2016,4,28,15,45,804.0,106.0,6.45,14.5,588.5,611.94,502.03
2016,4,28,16,0,776.0,106.0,6.6,14.0,539.0,556.02,457.29
2016,4,28,16,15,750.0,102.0,6.6,13.5,488.5,498.11,409.5
2016,4,28,16,30,724.0,98.0,6.6,13.0,438.0,441.47,361.36
2016,4,28,16,45,678.5,95.0,6.6,13.0,384.0,379.35,306.97
2016,4,28,17,0,633.0,92.0,6.6,13.0,330.0,321.23,254.99
2016,4,28,17,15,582.0,85.0,6.55,12.5,277.5,261.83,201.95
2016,4,28,17,30,531.0,78.0,6.5,12.0,225.0,207.74,153.28
2016,4,28,17,45,441.0,69.5,6.45,12.0,174.5,150.48,104.24
2016,4,28,18,0,351.0,61.0,6.4,12.0,124.0,102.59,65.73
2016,4,28,18,15,243.5,46.0,6.15,11.5,83.0,58.67,34.33
2016,4,28,18,30,136.0,31.0,5.9,11.0,42.0,27.15,12.61
2016,4,28,18,45,68.0,15.5,5.65,11.0,21.0,15.24,0.0
2016,4,28,19,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,5.0,3.25,11.0,5.0,0.0,0.0
2016,4,29,5,30,0.0,10.0,3.3,11.0,10.0,9.83,0.0
2016,4,29,5,45,78.5,32.5,3.35,11.0,43.0,29.19,15.03
2016,4,29,6,0,157.0,55.0,3.4,11.0,76.0,61.7,40.05
2016,4,29,6,15,240.0,72.5,3.45,11.0,120.0,99.85,68.57
2016,4,29,6,30,323.0,90.0,3.5,11.0,164.0,147.95,107.3
2016,4,29,6,45,217.5,110.0,3.6,11.5,165.5,160.71,124.23
2016,4,29,7,0,112.0,130.0,3.7,12.0,167.0,160.75,128.59
2016,4,29,7,15,203.5,145.5,3.75,12.0,227.0,217.41,175.37
2016,4,29,7,30,295.0,161.0,3.8,12.0,287.0,283.21,230.16
2016,4,29,7,45,252.5,190.5,3.9,12.0,308.0,309.45,252.7
2016,4,29,8,0,210.0,220.0,4.0,12.0,329.0,328.46,268.39
2016,4,29,8,15,442.5,188.0,4.1,12.0,446.0,447.44,366.8
2016,4,29,8,30,675.0,156.0,4.2,12.0,563.0,584.82,478.0
2016,4,29,8,45,696.0,160.0,4.3,12.0,607.5,635.45,517.71
2016,4,29,9,0,717.0,164.0,4.4,12.0,652.0,686.22,557.25
2016,4,29,9,15,732.5,167.5,4.4,12.0,691.5,732.19,591.98
2016,4,29,9,30,748.0,171.0,4.4,12.0,731.0,777.3,624.91
2016,4,29,9,45,780.5,162.0,4.4,12.5,770.5,820.49,654.24
2016,4,29,10,0,813.0,153.0,4.4,13.0,810.0,865.2,684.28
2016,4,29,10,15,821.5,155.0,4.5,13.0,838.0,899.07,708.22
2016,4,29,10,30,830.0,157.0,4.6,13.0,866.0,930.57,730.5
2016,4,29,10,45,664.0,251.5,4.75,13.0,827.5,894.24,704.07
2016,4,29,11,0,498.0,346.0,4.9,13.0,789.0,843.87,662.46
2016,4,29,11,15,673.5,254.0,5.2,13.0,862.5,929.86,732.8
2016,4,29,11,30,849.0,162.0,5.5,13.0,936.0,1011.59,792.71
2016,4,29,11,45,849.5,163.5,5.8,13.5,942.0,1020.19,798.71
2016,4,29,12,0,850.0,165.0,6.1,14.0,948.0,1025.5,802.81
2016,4,29,12,15,646.0,272.0,6.2,14.0,866.5,937.04,738.7
2016,4,29,12,30,442.0,379.0,6.3,14.0,785.0,840.76,661.72
2016,4,29,12,45,649.0,268.0,6.4,14.0,857.0,927.89,734.37
2016,4,29,13,0,856.0,157.0,6.5,14.0,929.0,1002.92,790.28
2016,4,29,13,15,851.5,156.0,6.55,14.0,912.0,984.31,777.19
2016,4,29,13,30,847.0,155.0,6.6,14.0,895.0,962.67,762.41
2016,4,29,13,45,837.5,155.0,6.65,14.5,869.5,934.58,741.5
2016,4,29,14,0,828.0,155.0,6.7,15.0,844.0,903.97,718.79
2016,4,29,14,15,818.5,152.5,6.75,15.0,812.0,868.45,693.77
2016,4,29,14,30,809.0,150.0,6.8,15.0,780.0,830.81,667.02
2016,4,29,14,45,694.5,184.5,6.85,15.0,707.0,747.75,604.94
2016,4,29,15,0,580.0,219.0,6.9,15.0,634.0,666.48,540.5
2016,4,29,15,15,501.5,231.0,6.95,14.5,574.5,597.51,486.7
2016,4,29,15,30,423.0,243.0,7.0,14.0,515.0,533.58,435.94
2016,4,29,15,45,563.0,187.5,7.05,14.0,520.0,543.81,446.63
2016,4,29,16,0,703.0,132.0,7.1,14.0,525.0,541.38,445.63
2016,4,29,16,15,675.0,126.5,7.15,13.5,475.5,484.41,398.59
2016,4,29,16,30,647.0,121.0,7.2,13.0,426.0,429.09,351.78
2016,4,29,16,45,612.5,113.5,7.3,13.0,375.5,371.02,301.05
2016,4,29,17,0,578.0,106.0,7.4,13.0,325.0,315.91,251.83
2016,4,29,17,15,526.0,97.5,7.4,12.5,273.5,257.74,200.21
2016,4,29,17,30,474.0,89.0,7.4,12.0,222.0,203.95,152.24
2016,4,29,17,45,401.0,77.5,7.45,12.0,173.5,150.18,105.8
2016,4,29,18,0,328.0,66.0,7.5,12.0,125.0,104.72,68.6
2016,4,29,18,15,225.5,49.5,7.45,12.0,84.0,60.9,36.75
2016,4,29,18,30,123.0,33.0,7.4,12.0,43.0,30.08,15.14
2016,4,29,18,45,61.5,16.5,7.4,12.0,21.5,16.22,0.0
2016,4,29,19,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,30,5,15,51.5,7.0,5.1,12.0,9.0,6.88,0.0
2016,4,30,5,30,103.0,14.0,5.1,12.0,18.0,13.76,0.0
2016,4,30,5,45,240.5,27.0,5.2,12.5,54.5,26.77,11.49
2016,4,30,6,0,378.0,40.0,5.3,13.0,91.0,65.22,34.45
2016,4,30,6,15,464.5,49.5,5.3,13.0,139.5,109.38,66.34
2016,4,30,6,30,551.0,59.0,5.3,13.0,188.0,163.59,110.72
2016,4,30,6,45,609.5,65.0,5.35,13.5,241.0,217.21,158.12
2016,4,30,7,0,668.0,71.0,5.4,14.0,294.0,277.18,211.71
2016,4,30,7,15,706.5,76.0,5.45,14.0,347.5,334.92,264.18
2016,4,30,7,30,745.0,81.0,5.5,14.0,401.0,396.64,319.09
2016,4,30,7,45,774.0,84.5,5.55,14.5,453.5,454.9,369.48
2016,4,30,8,0,803.0,88.0,5.6,15.0,506.0,514.98,419.86
2016,4,30,8,15,824.0,91.0,5.5,15.0,556.0,571.43,466.5
2016,4,30,8,30,845.0,94.0,5.4,15.0,606.0,628.26,512.13
2016,4,30,8,45,860.0,97.0,5.3,15.5,651.5,679.63,551.32
2016,4,30,9,0,875.0,100.0,5.2,16.0,697.0,731.39,588.03
2016,4,30,9,15,886.5,102.0,5.1,16.0,738.0,778.42,621.18
2016,4,30,9,30,898.0,104.0,5.0,16.0,779.0,823.85,652.67
2016,4,30,9,45,911.5,103.0,4.95,16.5,815.0,865.99,680.35
2016,4,30,10,0,925.0,102.0,4.9,17.0,851.0,906.18,706.21
2016,4,30,10,15,931.0,103.5,4.85,17.0,879.0,940.06,728.69
2016,4,30,10,30,937.0,105.0,4.8,17.0,907.0,971.12,749.05
2016,4,30,10,45,941.0,105.5,4.8,17.5,928.0,996.26,764.15
2016,4,30,11,0,945.0,106.0,4.8,18.0,949.0,1018.18,777.0
2016,4,30,11,15,947.0,106.5,4.75,18.0,962.0,1034.82,787.32
2016,4,30,11,30,949.0,107.0,4.7,18.0,975.0,1047.99,795.36
2016,4,30,11,45,949.5,107.5,4.7,18.0,980.0,1056.13,800.55
2016,4,30,12,0,950.0,108.0,4.7,18.0,985.0,1060.66,803.45
2016,4,30,12,15,949.0,108.0,4.7,18.0,982.5,1059.57,802.68
2016,4,30,12,30,948.0,108.0,4.7,18.0,980.0,1054.87,799.61
2016,4,30,12,45,941.5,110.0,4.7,18.0,968.5,1043.24,791.98
2016,4,30,13,0,935.0,112.0,4.7,18.0,957.0,1028.19,782.15
2016,4,30,13,15,930.5,111.5,4.7,18.0,939.0,1009.15,769.69
2016,4,30,13,30,926.0,111.0,4.7,18.0,921.0,986.86,755.06
2016,4,30,13,45,919.5,110.0,4.75,18.5,895.0,959.08,735.61
2016,4,30,14,0,913.0,109.0,4.8,19.0,869.0,928.39,714.16
2016,4,30,14,15,904.5,107.5,4.85,19.0,837.0,892.73,690.52
2016,4,30,14,30,896.0,106.0,4.9,19.0,805.0,854.64,664.97
2016,4,30,14,45,885.5,103.5,4.95,19.0,766.5,811.7,635.68
2016,4,30,15,0,875.0,101.0,5.0,19.0,728.0,766.89,604.7
2016,4,30,15,15,860.5,99.0,5.0,18.5,684.5,718.12,571.29
2016,4,30,15,30,846.0,97.0,5.0,18.0,641.0,669.78,536.95
2016,4,30,15,45,827.5,94.0,5.05,18.0,593.5,615.33,494.81
2016,4,30,16,0,809.0,91.0,5.1,18.0,546.0,560.77,451.47
2016,4,30,16,15,784.5,87.5,5.1,17.5,495.0,502.74,404.88
2016,4,30,16,30,760.0,84.0,5.1,17.0,444.0,445.78,357.68
2016,4,30,16,45,726.0,79.5,5.15,17.0,391.5,385.24,305.7
2016,4,30,17,0,692.0,75.0,5.2,17.0,339.0,326.78,254.21
2016,4,30,17,15,645.5,69.5,5.15,16.5,286.5,267.03,201.42
2016,4,30,17,30,599.0,64.0,5.1,16.0,234.0,211.99,152.23
2016,4,30,17,45,527.5,57.0,5.1,16.0,183.5,155.7,103.59
2016,4,30,18,0,456.0,50.0,5.1,16.0,133.0,107.52,64.31
2016,4,30,18,15,347.0,39.0,5.0,15.5,90.5,60.97,31.87
2016,4,30,18,30,238.0,28.0,4.9,15.0,48.0,27.07,11.77
2016,4,30,18,45,119.0,14.0,4.85,15.0,24.0,13.76,0.0
2016,4,30,19,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,5,15,59.0,7.5,1.25,13.0,9.5,7.37,0.0
2016,5,1,5,30,118.0,15.0,1.2,13.0,19.0,11.68,0.0
2016,5,1,5,45,249.5,27.5,1.15,13.5,55.5,28.0,12.3
2016,5,1,6,0,381.0,40.0,1.1,14.0,92.0,66.3,35.0
2016,5,1,6,15,465.5,48.5,1.1,14.0,140.0,109.55,66.07
2016,5,1,6,30,550.0,57.0,1.1,14.0,188.0,162.6,108.98
2016,5,1,6,45,602.5,64.0,1.1,14.5,239.5,215.69,155.1
2016,5,1,7,0,655.0,71.0,1.1,15.0,291.0,274.44,206.22
2016,5,1,7,15,693.5,76.0,1.1,15.5,344.0,331.46,255.57
2016,5,1,7,30,732.0,81.0,1.1,16.0,397.0,392.48,306.71
2016,5,1,7,45,758.5,85.0,1.15,16.5,448.5,449.35,353.31
2016,5,1,8,0,785.0,89.0,1.2,17.0,500.0,507.79,399.53
2016,5,1,8,15,806.0,92.5,1.15,17.0,549.5,563.82,442.54
2016,5,1,8,30,827.0,96.0,1.1,17.0,599.0,620.26,484.35
2016,5,1,8,45,842.0,99.0,1.05,17.5,644.0,672.26,520.58
2016,5,1,9,0,857.0,102.0,1.0,18.0,689.0,721.66,552.39
2016,5,1,9,15,869.5,104.0,0.9,18.5,729.5,768.65,580.49
2016,5,1,9,30,882.0,106.0,0.8,19.0,770.0,814.17,606.7
2016,5,1,9,45,891.0,108.0,0.7,19.5,805.0,855.06,629.05
2016,5,1,10,0,900.0,110.0,0.6,20.0,840.0,893.76,649.35
2016,5,1,10,15,906.5,111.0,0.6,20.0,868.0,926.8,668.84
2016,5,1,10,30,913.0,112.0,0.6,20.0,896.0,957.11,686.57
2016,5,1,10,45,917.0,113.5,0.65,20.5,917.0,982.71,701.09
2016,5,1,11,0,921.0,115.0,0.7,21.0,938.0,1005.17,713.72
2016,5,1,11,15,924.0,115.5,0.85,21.0,951.5,1022.38,726.77
2016,5,1,11,30,927.0,116.0,1.0,21.0,965.0,1036.23,737.83
2016,5,1,11,45,927.0,117.0,1.2,21.5,970.5,1044.18,744.83
2016,5,1,12,0,927.0,118.0,1.4,22.0,976.0,1048.62,749.53
2016,5,1,12,15,926.5,117.5,1.55,21.5,973.5,1047.49,752.72
2016,5,1,12,30,926.0,117.0,1.7,21.0,971.0,1042.83,753.71
2016,5,1,12,45,923.0,117.0,1.9,21.0,960.5,1032.72,750.46
2016,5,1,13,0,920.0,117.0,2.1,21.0,950.0,1019.2,744.86
2016,5,1,13,15,916.0,116.5,2.2,20.5,932.5,1000.87,736.23
2016,5,1,13,30,912.0,116.0,2.3,20.0,915.0,979.31,725.43
2016,5,1,13,45,904.0,115.5,2.45,20.0,889.5,950.99,709.13
2016,5,1,14,0,896.0,115.0,2.6,20.0,864.0,919.89,690.75
2016,5,1,14,15,888.0,113.5,2.65,19.5,832.5,885.17,670.1
2016,5,1,14,30,880.0,112.0,2.7,19.0,801.0,848.04,647.52
2016,5,1,14,45,867.0,111.0,2.75,19.0,762.5,805.24,619.43
2016,5,1,15,0,854.0,110.0,2.8,19.0,724.0,760.81,589.85
2016,5,1,15,15,839.5,107.5,2.75,18.5,681.0,714.34,558.91
2016,5,1,15,30,825.0,105.0,2.7,18.0,638.0,664.58,524.05
2016,5,1,15,45,803.5,103.0,2.7,18.0,590.5,610.26,483.11
2016,5,1,16,0,782.0,101.0,2.7,18.0,543.0,556.14,441.25
2016,5,1,16,15,757.0,97.0,2.6,17.5,492.5,498.67,396.15
2016,5,1,16,30,732.0,93.0,2.5,17.0,442.0,442.03,350.29
2016,5,1,16,45,694.5,88.5,2.4,17.0,389.0,381.35,299.38
2016,5,1,17,0,657.0,84.0,2.3,17.0,336.0,323.81,249.82
2016,5,1,17,15,609.5,77.5,2.1,16.5,284.0,264.66,198.65
2016,5,1,17,30,562.0,71.0,1.9,16.0,232.0,210.37,151.1
2016,5,1,17,45,488.0,63.0,1.75,16.0,182.0,154.66,103.86
2016,5,1,18,0,414.0,55.0,1.6,16.0,132.0,107.38,65.85
2016,5,1,18,15,309.5,42.5,1.45,15.5,90.0,62.02,34.03
2016,5,1,18,30,205.0,30.0,1.3,15.0,48.0,28.32,13.2
2016,5,1,18,45,102.5,15.0,1.2,15.0,24.0,11.7,0.0
2016,5,1,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,5,15,28.5,8.0,1.25,12.0,9.0,7.86,0.0
2016,5,2,5,30,57.0,16.0,1.3,12.0,18.0,13.62,0.0
2016,5,2,5,45,162.0,33.0,1.4,12.5,53.0,31.25,16.19
2016,5,2,6,0,267.0,50.0,1.5,13.0,88.0,66.74,39.76
2016,5,2,6,15,271.0,68.5,1.5,13.0,121.0,101.9,68.52
2016,5,2,6,30,275.0,87.0,1.5,13.0,154.0,137.46,99.74
2016,5,2,6,45,331.0,97.5,1.55,13.5,196.5,179.46,135.06
2016,5,2,7,0,387.0,108.0,1.6,14.0,239.0,227.45,175.83
2016,5,2,7,15,363.0,133.0,1.55,14.0,272.5,266.22,210.43
2016,5,2,7,30,339.0,158.0,1.5,14.0,306.0,300.21,239.85
2016,5,2,7,45,295.5,188.5,1.5,14.0,329.0,328.94,263.86
2016,5,2,8,0,252.0,219.0,1.5,14.0,352.0,352.81,282.83
2016,5,2,8,15,393.5,203.5,1.45,14.0,433.0,436.22,349.18
2016,5,2,8,30,535.0,188.0,1.4,14.0,514.0,529.92,421.76
2016,5,2,8,45,658.5,160.0,1.4,14.5,592.0,612.79,483.98
2016,5,2,9,0,782.0,132.0,1.4,15.0,670.0,701.67,548.93
2016,5,2,9,15,796.0,134.5,1.3,15.0,709.5,747.65,578.52
