Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,9,30,810.0,137.0,1.2,15.0,749.0,792.48,606.85
2016,5,2,9,45,829.0,134.5,1.2,15.5,785.5,834.89,633.05
2016,5,2,10,0,848.0,132.0,1.2,16.0,822.0,875.91,657.92
2016,5,2,10,15,855.5,133.5,1.2,16.0,850.0,905.06,675.84
2016,5,2,10,30,863.0,135.0,1.2,16.0,878.0,935.46,694.65
2016,5,2,10,45,664.0,246.0,1.2,16.5,826.0,889.78,662.04
2016,5,2,11,0,465.0,357.0,1.2,17.0,774.0,823.9,610.63
2016,5,2,11,15,668.0,250.5,1.2,17.0,858.5,921.85,682.53
2016,5,2,11,30,871.0,144.0,1.2,17.0,943.0,1010.22,737.92
2016,5,2,11,45,562.0,301.0,1.3,17.0,818.0,880.12,650.73
2016,5,2,12,0,253.0,458.0,1.4,17.0,693.0,730.1,541.7
2016,5,2,12,15,262.0,448.5,1.55,17.0,691.5,729.17,544.44
2016,5,2,12,30,271.0,439.0,1.7,17.0,690.0,727.01,544.74
2016,5,2,12,45,216.0,447.5,1.9,17.0,646.0,672.18,506.53
2016,5,2,13,0,161.0,456.0,2.1,17.0,602.0,624.56,472.75
2016,5,2,13,15,141.5,444.5,2.25,16.5,571.0,590.99,450.4
2016,5,2,13,30,122.0,433.0,2.4,16.0,540.0,557.51,427.56
2016,5,2,13,45,109.5,416.5,2.55,16.0,510.5,519.37,400.48
2016,5,2,14,0,97.0,400.0,2.7,16.0,481.0,488.03,378.0
2016,5,2,14,15,97.0,384.5,2.75,16.0,463.0,468.88,364.55
2016,5,2,14,30,97.0,369.0,2.8,16.0,445.0,449.44,350.74
2016,5,2,14,45,94.5,349.5,2.85,16.0,421.0,423.69,331.99
2016,5,2,15,0,92.0,330.0,2.9,16.0,397.0,397.91,313.08
2016,5,2,15,15,84.0,307.0,2.9,15.5,365.5,364.69,288.58
2016,5,2,15,30,76.0,284.0,2.9,15.0,334.0,332.02,264.2
2016,5,2,15,45,104.0,267.0,2.9,15.0,329.5,328.44,262.6
2016,5,2,16,0,132.0,250.0,2.9,15.0,325.0,324.72,260.46
2016,5,2,16,15,122.5,226.0,2.85,14.5,291.0,288.3,232.07
2016,5,2,16,30,113.0,202.0,2.8,14.0,257.0,252.76,203.98
2016,5,2,16,45,56.5,151.0,2.75,14.0,178.5,170.72,137.21
2016,5,2,17,0,0.0,100.0,2.7,14.0,100.0,96.63,76.31
2016,5,2,17,15,0.0,84.5,2.65,13.5,84.5,81.59,64.0
2016,5,2,17,30,0.0,69.0,2.6,13.0,69.0,66.6,51.42
2016,5,2,17,45,132.0,71.0,2.6,13.0,96.0,93.6,68.75
2016,5,2,18,0,264.0,73.0,2.6,13.0,123.0,103.89,70.45
2016,5,2,18,15,182.5,54.0,2.55,13.0,83.5,63.25,40.12
2016,5,2,18,30,101.0,35.0,2.5,13.0,44.0,32.12,17.69
2016,5,2,18,45,50.5,17.5,2.45,13.0,22.0,14.81,0.0
2016,5,2,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,3.0,1.65,12.0,3.0,2.95,0.0
2016,5,3,5,30,0.0,6.0,1.6,12.0,6.0,5.78,0.0
2016,5,3,5,45,0.0,18.5,1.6,12.0,18.5,17.85,8.47
2016,5,3,6,0,0.0,31.0,1.6,12.0,31.0,29.93,19.54
2016,5,3,6,15,0.0,47.0,1.5,12.0,47.0,45.34,33.09
2016,5,3,6,30,0.0,63.0,1.4,12.0,63.0,60.71,46.51
2016,5,3,6,45,0.0,80.5,1.35,12.5,80.5,77.59,60.9
2016,5,3,7,0,0.0,98.0,1.3,13.0,98.0,94.55,75.04
2016,5,3,7,15,7.5,126.5,1.45,13.0,129.5,124.95,100.22
2016,5,3,7,30,15.0,155.0,1.6,13.0,161.0,156.34,125.91
2016,5,3,7,45,7.5,147.0,1.8,13.0,150.0,145.98,117.03
2016,5,3,8,0,0.0,139.0,2.0,13.0,139.0,134.72,107.38
2016,5,3,8,15,36.0,202.0,2.1,13.0,224.0,219.33,176.68
2016,5,3,8,30,72.0,265.0,2.2,13.0,309.0,306.82,246.47
2016,5,3,8,45,146.5,290.5,2.35,13.5,389.0,389.98,312.0
2016,5,3,9,0,221.0,316.0,2.5,14.0,469.0,476.42,378.74
2016,5,3,9,15,205.5,338.5,2.45,14.0,487.0,497.37,392.96
2016,5,3,9,30,190.0,361.0,2.4,14.0,505.0,516.59,406.02
2016,5,3,9,45,159.5,378.0,2.35,14.5,502.5,516.1,403.1
2016,5,3,10,0,129.0,395.0,2.3,15.0,500.0,513.07,398.36
2016,5,3,10,15,143.0,411.0,2.15,15.0,531.5,546.52,422.36
2016,5,3,10,30,157.0,427.0,2.0,15.0,563.0,580.25,445.95
2016,5,3,10,45,211.5,431.5,1.9,15.0,619.0,640.34,489.74
2016,5,3,11,0,266.0,436.0,1.8,15.0,675.0,708.43,537.86
2016,5,3,11,15,261.5,444.0,1.7,15.0,682.0,716.98,541.91
2016,5,3,11,30,257.0,452.0,1.6,15.0,689.0,724.31,545.63
2016,5,3,11,45,273.5,451.0,1.5,15.0,704.5,741.96,557.24
2016,5,3,12,0,290.0,450.0,1.4,15.0,720.0,758.55,567.89
2016,5,3,12,15,300.0,446.0,1.45,15.0,724.5,764.31,572.52
2016,5,3,12,30,310.0,442.0,1.5,15.0,729.0,768.69,576.38
2016,5,3,12,45,378.5,406.5,1.55,15.0,753.5,796.61,598.65
2016,5,3,13,0,447.0,371.0,1.6,15.0,778.0,827.78,622.65
2016,5,3,13,15,449.5,361.5,1.7,15.0,764.5,812.87,613.74
2016,5,3,13,30,452.0,352.0,1.8,15.0,751.0,796.09,603.94
2016,5,3,13,45,409.0,362.5,1.9,15.5,715.5,755.92,575.15
2016,5,3,14,0,366.0,373.0,2.0,16.0,680.0,711.55,543.37
2016,5,3,14,15,364.5,357.0,2.1,16.0,653.0,682.14,524.26
2016,5,3,14,30,363.0,341.0,2.2,16.0,626.0,651.64,503.9
2016,5,3,14,45,289.5,339.0,2.35,16.0,559.5,577.21,449.42
2016,5,3,15,0,216.0,337.0,2.5,16.0,493.0,502.91,394.05
2016,5,3,15,15,133.0,304.0,2.65,15.5,398.5,400.52,316.62
2016,5,3,15,30,50.0,271.0,2.8,15.0,304.0,301.49,239.44
2016,5,3,15,45,85.5,261.0,2.95,15.0,312.0,310.87,248.56
2016,5,3,16,0,121.0,251.0,3.1,15.0,320.0,319.36,256.28
2016,5,3,16,15,71.5,213.5,3.1,15.0,253.0,246.88,198.21
2016,5,3,16,30,22.0,176.0,3.1,15.0,186.0,180.99,144.97
2016,5,3,16,45,124.5,163.5,3.1,15.0,212.5,212.9,171.14
2016,5,3,17,0,227.0,151.0,3.1,15.0,239.0,231.41,184.22
2016,5,3,17,15,192.0,135.0,3.0,14.5,201.5,190.24,149.72
2016,5,3,17,30,157.0,119.0,2.9,14.0,164.0,154.0,119.38
2016,5,3,17,45,132.0,96.5,2.85,14.0,129.5,117.59,88.53
2016,5,3,18,0,107.0,74.0,2.8,14.0,95.0,84.26,60.67
2016,5,3,18,15,68.5,53.0,2.6,14.0,64.5,54.4,36.95
2016,5,3,18,30,30.0,32.0,2.4,14.0,34.0,30.41,17.48
2016,5,3,18,45,15.0,16.0,2.25,14.0,17.0,15.17,0.0
2016,5,3,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,5.5,2.55,12.0,5.5,5.41,0.0
2016,5,4,5,30,0.0,11.0,2.5,12.0,11.0,10.61,0.0
2016,5,4,5,45,13.0,31.5,2.5,12.5,33.5,29.96,17.96
2016,5,4,6,0,26.0,52.0,2.5,13.0,56.0,51.17,36.17
2016,5,4,6,15,46.5,75.0,2.45,13.0,85.0,77.67,58.19
2016,5,4,6,30,67.0,98.0,2.4,13.0,114.0,106.89,82.68
2016,5,4,6,45,94.5,117.5,2.4,13.0,146.5,137.63,108.36
2016,5,4,7,0,122.0,137.0,2.4,13.0,179.0,171.46,136.74
2016,5,4,7,15,140.0,160.0,2.3,13.0,216.0,208.24,167.57
2016,5,4,7,30,158.0,183.0,2.2,13.0,253.0,247.0,199.61
2016,5,4,7,45,136.0,206.5,2.15,13.0,272.0,268.94,217.54
2016,5,4,8,0,114.0,230.0,2.1,13.0,291.0,288.48,232.89
2016,5,4,8,15,143.0,254.0,2.0,13.0,337.0,335.84,270.37
2016,5,4,8,30,172.0,278.0,1.9,13.0,383.0,385.88,309.21
2016,5,4,8,45,214.5,295.0,1.85,13.5,436.5,440.46,350.67
2016,5,4,9,0,257.0,312.0,1.8,14.0,490.0,502.37,396.65
2016,5,4,9,15,252.0,333.5,1.7,14.0,516.5,532.09,417.16
2016,5,4,9,30,247.0,355.0,1.6,14.0,543.0,560.76,436.72
2016,5,4,9,45,214.5,376.5,1.55,14.0,545.5,560.35,434.4
2016,5,4,10,0,182.0,398.0,1.5,14.0,548.0,561.91,433.59
2016,5,4,10,15,157.5,412.0,1.5,14.0,544.5,560.41,431.13
2016,5,4,10,30,133.0,426.0,1.5,14.0,541.0,557.04,427.33
2016,5,4,10,45,156.0,438.0,1.5,14.0,576.5,594.7,454.75
2016,5,4,11,0,179.0,450.0,1.5,14.0,612.0,632.68,481.79
2016,5,4,11,15,202.5,455.0,1.65,14.0,640.5,663.96,505.07
2016,5,4,11,30,226.0,460.0,1.8,14.0,669.0,694.99,528.18
2016,5,4,11,45,278.0,452.0,2.0,14.5,710.5,747.34,566.46
2016,5,4,12,0,330.0,444.0,2.2,15.0,752.0,792.12,599.05
2016,5,4,12,15,360.5,425.0,2.3,15.0,760.5,802.78,608.04
2016,5,4,12,30,391.0,406.0,2.4,15.0,769.0,811.76,616.21
2016,5,4,12,45,399.5,397.0,2.5,15.0,765.0,807.41,614.39
2016,5,4,13,0,408.0,388.0,2.6,15.0,761.0,806.96,615.28
2016,5,4,13,15,399.5,385.0,2.65,15.0,744.0,783.15,599.19
2016,5,4,13,30,391.0,382.0,2.7,15.0,727.0,763.77,586.19
2016,5,4,13,45,453.5,346.0,2.8,15.0,735.5,780.09,601.01
2016,5,4,14,0,516.0,310.0,2.9,15.0,744.0,786.44,608.57
2016,5,4,14,15,488.5,304.5,2.95,15.0,703.5,740.82,576.18
2016,5,4,14,30,461.0,299.0,3.0,15.0,663.0,695.23,543.74
2016,5,4,14,45,431.5,297.0,3.05,15.0,625.0,651.92,512.35
2016,5,4,15,0,402.0,295.0,3.1,15.0,587.0,605.32,478.12
2016,5,4,15,15,440.0,261.0,3.1,15.0,563.0,584.52,464.28
2016,5,4,15,30,478.0,227.0,3.1,15.0,539.0,555.29,443.53
2016,5,4,15,45,424.0,223.5,3.1,15.0,485.0,494.45,396.28
2016,5,4,16,0,370.0,220.0,3.1,15.0,431.0,434.8,349.41
2016,5,4,16,15,372.0,197.5,3.0,14.5,393.5,393.71,317.42
2016,5,4,16,30,374.0,175.0,2.9,14.0,356.0,351.89,283.79
2016,5,4,16,45,284.5,165.0,2.85,14.0,293.5,283.17,227.49
2016,5,4,17,0,195.0,155.0,2.8,14.0,231.0,222.63,177.85
2016,5,4,17,15,170.0,136.5,2.7,14.0,195.5,185.04,146.16
2016,5,4,17,30,145.0,118.0,2.6,14.0,160.0,150.19,116.6
2016,5,4,17,45,119.5,96.0,2.55,14.0,126.0,114.85,86.76
2016,5,4,18,0,94.0,74.0,2.5,14.0,92.0,82.63,59.91
2016,5,4,18,15,60.5,53.0,2.35,13.5,63.5,53.91,36.97
2016,5,4,18,30,27.0,32.0,2.2,13.0,35.0,30.48,17.88
2016,5,4,18,45,13.5,16.0,2.1,13.0,17.5,15.23,0.0
2016,5,4,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,7.5,1.9,13.0,7.5,7.37,0.0
2016,5,5,5,30,0.0,15.0,2.0,13.0,15.0,14.48,0.0
2016,5,5,5,45,28.5,35.0,2.1,13.0,39.5,33.48,20.6
2016,5,5,6,0,57.0,55.0,2.2,13.0,64.0,56.05,39.06
2016,5,5,6,15,82.0,76.5,2.25,13.0,94.5,84.04,62.03
2016,5,5,6,30,107.0,98.0,2.3,13.0,125.0,115.21,88.12
2016,5,5,6,45,135.0,117.5,2.35,13.5,159.5,148.31,115.82
2016,5,5,7,0,163.0,137.0,2.4,14.0,194.0,184.62,146.22
2016,5,5,7,15,154.0,161.0,2.4,14.0,221.5,214.59,171.99
2016,5,5,7,30,145.0,185.0,2.4,14.0,249.0,243.56,196.23
2016,5,5,7,45,141.0,208.5,2.45,14.0,277.5,273.42,220.57
2016,5,5,8,0,137.0,232.0,2.5,14.0,306.0,302.76,243.97
2016,5,5,8,15,225.5,245.0,2.45,14.0,379.0,375.06,301.95
2016,5,5,8,30,314.0,258.0,2.4,14.0,452.0,458.74,367.66
2016,5,5,8,45,175.0,268.5,2.4,14.5,378.5,387.28,308.93
2016,5,5,9,0,36.0,279.0,2.4,15.0,305.0,302.21,238.67
2016,5,5,9,15,198.5,303.0,2.35,15.0,454.0,456.26,361.52
2016,5,5,9,30,361.0,327.0,2.3,15.0,603.0,623.46,487.99
2016,5,5,9,45,581.0,240.5,2.3,15.0,707.5,739.76,576.72
2016,5,5,10,0,801.0,154.0,2.3,15.0,812.0,859.77,662.35
2016,5,5,10,15,679.5,232.5,2.3,15.0,803.5,857.51,658.52
2016,5,5,10,30,558.0,311.0,2.3,15.0,795.0,842.19,643.17
2016,5,5,10,45,696.5,234.0,2.3,15.5,852.5,909.04,691.63
2016,5,5,11,0,835.0,157.0,2.3,16.0,910.0,972.99,732.28
2016,5,5,11,15,838.5,157.5,2.3,16.0,923.5,989.52,742.16
2016,5,5,11,30,842.0,158.0,2.3,16.0,937.0,1002.98,750.57
2016,5,5,11,45,496.0,314.5,2.35,16.0,774.5,828.74,628.11
2016,5,5,12,0,150.0,471.0,2.4,16.0,612.0,633.36,480.03
2016,5,5,12,15,288.5,431.0,2.4,16.0,700.0,737.09,559.96
2016,5,5,12,30,427.0,391.0,2.4,16.0,788.0,837.92,633.61
2016,5,5,12,45,638.0,271.5,2.4,16.0,857.5,921.36,697.49
2016,5,5,13,0,849.0,152.0,2.4,16.0,927.0,992.77,745.99
2016,5,5,13,15,845.0,151.0,2.4,16.0,910.0,974.74,733.67
2016,5,5,13,30,841.0,150.0,2.4,16.0,893.0,953.72,720.32
2016,5,5,13,45,832.5,149.5,2.4,16.0,868.0,926.22,702.63
2016,5,5,14,0,824.0,149.0,2.4,16.0,843.0,896.2,683.21
2016,5,5,14,15,815.0,146.5,2.4,16.0,812.0,861.34,660.39
2016,5,5,14,30,806.0,144.0,2.4,16.0,781.0,824.37,635.96
2016,5,5,14,45,592.0,223.0,2.4,16.0,679.0,706.78,550.8
2016,5,5,15,0,378.0,302.0,2.4,16.0,577.0,594.34,464.62
2016,5,5,15,15,363.5,286.0,2.35,16.0,537.5,551.09,433.43
2016,5,5,15,30,349.0,270.0,2.3,16.0,498.0,508.18,401.51
2016,5,5,15,45,528.5,197.5,2.25,16.0,514.5,534.15,424.45
2016,5,5,16,0,708.0,125.0,2.2,16.0,531.0,540.16,430.32
2016,5,5,16,15,681.5,119.5,2.2,15.5,481.5,483.91,386.22
2016,5,5,16,30,655.0,114.0,2.2,15.0,432.0,429.15,342.27
2016,5,5,16,45,617.0,108.5,2.2,15.0,381.5,371.29,294.01
2016,5,5,17,0,579.0,103.0,2.2,15.0,331.0,316.72,247.29
2016,5,5,17,15,531.5,95.0,2.25,15.0,280.5,260.32,198.55
2016,5,5,17,30,484.0,87.0,2.3,15.0,230.0,207.81,152.72
2016,5,5,17,45,414.0,76.5,2.35,15.0,182.0,154.73,107.79
2016,5,5,18,0,344.0,66.0,2.4,15.0,134.0,109.52,71.17
2016,5,5,18,15,253.0,51.0,2.25,14.5,93.0,66.45,39.83
2016,5,5,18,30,162.0,36.0,2.1,14.0,52.0,33.89,18.44
2016,5,5,18,45,81.0,18.0,2.0,14.0,26.0,14.01,0.0
2016,5,5,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,2.0,2.7,12.0,2.0,1.97,0.0
2016,5,6,5,30,0.0,4.0,2.7,12.0,4.0,3.85,0.0
2016,5,6,5,45,0.0,12.0,2.7,12.5,12.0,11.57,3.7
2016,5,6,6,0,0.0,20.0,2.7,13.0,20.0,19.29,10.6
2016,5,6,6,15,0.0,30.0,2.65,13.0,30.0,28.95,19.08
2016,5,6,6,30,0.0,40.0,2.6,13.0,40.0,38.62,27.52
2016,5,6,6,45,0.0,51.0,2.55,13.0,51.0,49.27,36.69
2016,5,6,7,0,0.0,62.0,2.5,13.0,62.0,59.92,45.74
2016,5,6,7,15,32.0,121.0,2.45,13.0,135.5,129.43,103.86
2016,5,6,7,30,64.0,180.0,2.4,13.0,209.0,202.62,164.03
2016,5,6,7,45,32.0,138.0,2.4,13.0,152.5,150.1,120.58
2016,5,6,8,0,0.0,96.0,2.4,13.0,96.0,92.9,72.69
2016,5,6,8,15,13.0,165.0,2.35,13.0,173.0,167.7,134.45
2016,5,6,8,30,26.0,234.0,2.3,13.0,250.0,244.28,195.97
2016,5,6,8,45,13.0,197.5,2.3,13.0,205.5,200.92,160.25
2016,5,6,9,0,0.0,161.0,2.3,13.0,161.0,156.4,123.64
2016,5,6,9,15,0.0,151.0,2.3,13.0,151.0,146.66,115.55
2016,5,6,9,30,0.0,141.0,2.3,13.0,141.0,136.92,107.43
2016,5,6,9,45,9.0,213.0,2.3,13.0,220.5,215.19,170.5
2016,5,6,10,0,18.0,285.0,2.3,13.0,300.0,294.62,232.81
2016,5,6,10,15,14.5,267.0,2.3,13.0,280.0,274.24,216.19
2016,5,6,10,30,11.0,249.0,2.3,13.0,260.0,253.62,199.76
2016,5,6,10,45,14.5,278.5,2.3,13.5,292.5,286.52,225.03
2016,5,6,11,0,18.0,308.0,2.3,14.0,325.0,319.62,249.94
2016,5,6,11,15,11.5,240.5,2.3,14.0,252.0,246.51,192.9
2016,5,6,11,30,5.0,173.0,2.3,14.0,179.0,173.63,135.38
2016,5,6,11,45,7.5,196.5,2.35,14.0,204.5,199.33,156.0
2016,5,6,12,0,10.0,220.0,2.4,14.0,230.0,225.08,176.33
2016,5,6,12,15,12.0,247.5,2.4,14.0,259.0,254.31,199.19
2016,5,6,12,30,14.0,275.0,2.4,14.0,288.0,283.54,221.89
2016,5,6,12,45,15.0,285.5,2.4,14.0,299.5,294.82,230.61
2016,5,6,13,0,16.0,296.0,2.4,14.0,311.0,306.01,239.34
2016,5,6,13,15,8.0,198.0,2.35,14.0,205.5,200.89,157.15
2016,5,6,13,30,0.0,100.0,2.3,14.0,100.0,97.05,73.98
2016,5,6,13,45,72.5,257.0,2.3,14.0,319.0,327.83,260.17
2016,5,6,14,0,145.0,414.0,2.3,14.0,538.0,550.48,428.57
2016,5,6,14,15,93.0,372.5,2.25,14.0,451.0,452.73,353.44
2016,5,6,14,30,41.0,331.0,2.2,14.0,364.0,363.88,285.32
2016,5,6,14,45,34.0,304.5,2.15,14.0,331.0,329.64,259.62
2016,5,6,15,0,27.0,278.0,2.1,14.0,298.0,295.95,233.84
2016,5,6,15,15,52.0,283.5,1.95,14.0,319.0,317.87,252.09
2016,5,6,15,30,77.0,289.0,1.8,14.0,340.0,337.46,268.04
2016,5,6,15,45,74.5,267.0,1.7,14.0,313.0,309.85,246.74
2016,5,6,16,0,72.0,245.0,1.6,14.0,286.0,282.4,225.57
2016,5,6,16,15,70.0,222.5,1.4,14.0,260.0,254.91,204.01
2016,5,6,16,30,68.0,200.0,1.2,14.0,234.0,227.62,182.32
2016,5,6,16,45,295.0,159.0,1.0,14.0,279.0,282.16,225.0
2016,5,6,17,0,522.0,118.0,0.8,14.0,324.0,309.74,241.27
2016,5,6,17,15,473.0,108.5,0.7,13.5,274.5,254.6,194.35
2016,5,6,17,30,424.0,99.0,0.6,13.0,225.0,204.56,151.75
2016,5,6,17,45,363.5,85.5,0.5,13.0,179.0,153.76,109.07
2016,5,6,18,0,303.0,72.0,0.4,13.0,133.0,109.81,73.41
2016,5,6,18,15,218.0,55.5,0.45,13.0,92.5,68.01,42.64
2016,5,6,18,30,133.0,39.0,0.5,13.0,52.0,37.21,21.73
2016,5,6,18,45,66.5,19.5,0.55,13.0,26.0,16.47,0.0
2016,5,6,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,7.5,1.65,13.0,7.5,7.37,0.0
2016,5,7,5,30,0.0,15.0,1.8,13.0,15.0,14.48,0.76
2016,5,7,5,45,14.0,35.5,2.0,13.0,37.5,33.71,21.36
2016,5,7,6,0,28.0,56.0,2.2,13.0,60.0,55.2,39.6
2016,5,7,6,15,47.0,78.0,2.25,13.0,88.5,80.82,60.93
2016,5,7,6,30,66.0,100.0,2.3,13.0,117.0,108.93,84.53
2016,5,7,6,45,89.0,120.5,2.35,13.0,148.5,139.42,110.1
2016,5,7,7,0,112.0,141.0,2.4,13.0,180.0,172.56,137.91
2016,5,7,7,15,78.0,158.0,2.45,13.0,187.0,182.42,147.1
2016,5,7,7,30,44.0,175.0,2.5,13.0,194.0,189.19,152.94
2016,5,7,7,45,22.0,166.0,2.6,13.5,175.5,171.42,137.84
2016,5,7,8,0,0.0,157.0,2.7,14.0,157.0,152.19,121.3
2016,5,7,8,15,0.0,147.0,2.75,14.0,147.0,142.53,113.06
2016,5,7,8,30,0.0,137.0,2.8,14.0,137.0,132.84,104.81
2016,5,7,8,45,4.5,176.0,2.9,14.0,179.0,174.06,138.19
2016,5,7,9,0,9.0,215.0,3.0,14.0,221.0,215.87,171.53
2016,5,7,9,15,25.0,267.0,2.95,14.0,285.5,283.5,225.12
2016,5,7,9,30,41.0,319.0,2.9,14.0,350.0,350.04,276.75
2016,5,7,9,45,26.0,280.5,2.9,14.5,300.5,300.42,236.71
2016,5,7,10,0,11.0,242.0,2.9,15.0,251.0,245.91,193.0
2016,5,7,10,15,7.5,206.5,2.85,15.0,213.0,208.12,163.02
2016,5,7,10,30,4.0,171.0,2.8,15.0,175.0,170.21,132.7
2016,5,7,10,45,2.0,108.0,2.75,15.0,110.0,106.75,81.69
2016,5,7,11,0,0.0,45.0,2.7,15.0,45.0,43.61,30.25
2016,5,7,11,15,0.0,74.0,2.65,15.0,74.0,71.77,53.26
2016,5,7,11,30,0.0,103.0,2.6,15.0,103.0,100.07,76.14
2016,5,7,11,45,0.0,106.5,2.6,15.5,106.5,103.5,78.7
2016,5,7,12,0,0.0,110.0,2.6,16.0,110.0,106.93,81.28
2016,5,7,12,15,3.0,147.0,2.55,16.0,150.0,146.17,112.78
2016,5,7,12,30,6.0,184.0,2.5,16.0,190.0,185.5,143.99
2016,5,7,12,45,3.0,124.0,2.5,16.0,127.0,123.56,94.68
2016,5,7,13,0,0.0,64.0,2.5,16.0,64.0,62.05,45.1
2016,5,7,13,15,29.5,233.5,2.45,16.0,259.5,260.82,204.5
2016,5,7,13,30,59.0,403.0,2.4,16.0,455.0,460.21,355.75
2016,5,7,13,45,38.0,346.0,2.4,16.0,379.0,380.96,295.18
2016,5,7,14,0,17.0,289.0,2.4,16.0,303.0,298.22,232.12
2016,5,7,14,15,8.5,201.0,2.4,16.0,208.0,203.24,158.53
2016,5,7,14,30,0.0,113.0,2.4,16.0,113.0,109.6,83.96
2016,5,7,14,45,0.0,127.5,2.4,16.0,127.5,123.71,95.66
2016,5,7,15,0,0.0,142.0,2.4,16.0,142.0,137.84,107.24
2016,5,7,15,15,5.5,179.0,2.35,15.5,183.0,177.95,140.12
2016,5,7,15,30,11.0,216.0,2.3,15.0,224.0,217.64,172.5
2016,5,7,15,45,23.0,221.0,2.3,15.0,235.0,229.43,182.51
2016,5,7,16,0,35.0,226.0,2.3,15.0,246.0,242.13,193.24
2016,5,7,16,15,17.5,175.5,2.25,15.0,185.5,179.44,143.01
2016,5,7,16,30,0.0,125.0,2.2,15.0,125.0,120.98,95.55
2016,5,7,16,45,19.0,138.0,2.2,15.0,145.5,141.47,112.85
2016,5,7,17,0,38.0,151.0,2.2,15.0,166.0,160.29,128.25
2016,5,7,17,15,30.5,130.0,2.1,14.5,141.0,134.95,107.55
2016,5,7,17,30,23.0,109.0,2.0,14.0,116.0,110.56,87.45
2016,5,7,17,45,179.5,88.0,1.95,14.0,125.5,119.79,88.65
2016,5,7,18,0,336.0,67.0,1.9,14.0,135.0,110.26,72.51
2016,5,7,18,15,248.5,52.5,1.85,14.0,94.5,68.19,41.48
2016,5,7,18,30,161.0,38.0,1.8,14.0,54.0,36.19,20.32
2016,5,7,18,45,80.5,19.0,1.75,14.0,27.0,16.09,0.0
2016,5,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,8,5,15,33.0,11.5,1.2,13.0,13.5,11.3,0.0
2016,5,8,5,30,66.0,23.0,1.2,13.0,27.0,19.32,4.41
2016,5,8,5,45,156.5,40.5,1.25,13.5,62.5,41.15,24.21
2016,5,8,6,0,247.0,58.0,1.3,14.0,98.0,75.45,47.43
2016,5,8,6,15,320.5,71.5,1.3,14.0,142.5,115.19,77.49
2016,5,8,6,30,394.0,85.0,1.3,14.0,187.0,163.35,116.69
2016,5,8,6,45,197.0,81.5,1.35,14.0,132.5,131.38,99.52
2016,5,8,7,0,0.0,78.0,1.4,14.0,78.0,75.36,58.49
2016,5,8,7,15,16.5,124.5,1.4,14.0,132.0,126.43,100.94
2016,5,8,7,30,33.0,171.0,1.4,14.0,186.0,180.57,145.05
2016,5,8,7,45,74.0,203.0,1.45,14.5,241.5,234.02,187.67
2016,5,8,8,0,115.0,235.0,1.5,15.0,297.0,294.12,234.91
2016,5,8,8,15,60.5,213.5,1.5,15.0,246.5,244.99,195.05
2016,5,8,8,30,6.0,192.0,1.5,15.0,196.0,190.37,150.34
2016,5,8,8,45,57.0,257.0,1.5,15.0,297.0,292.32,231.75
2016,5,8,9,0,108.0,322.0,1.5,15.0,398.0,397.29,312.4
2016,5,8,9,15,87.0,333.0,1.5,15.0,396.5,397.23,310.58
2016,5,8,9,30,66.0,344.0,1.5,15.0,395.0,395.29,307.92
2016,5,8,9,45,43.0,319.5,1.55,15.0,353.5,353.97,275.78
2016,5,8,10,0,20.0,295.0,1.6,15.0,312.0,306.23,238.57
2016,5,8,10,15,35.0,339.5,1.65,15.0,370.0,370.43,287.81
2016,5,8,10,30,50.0,384.0,1.7,15.0,428.0,430.89,332.88
2016,5,8,10,45,102.5,419.0,1.8,15.5,511.0,517.81,397.57
2016,5,8,11,0,155.0,454.0,1.9,16.0,594.0,613.2,466.42
2016,5,8,11,15,249.0,444.0,2.0,16.0,673.0,704.17,533.4
2016,5,8,11,30,343.0,434.0,2.1,16.0,752.0,790.08,595.66
2016,5,8,11,45,318.5,443.5,2.25,16.0,741.0,778.37,586.9
2016,5,8,12,0,294.0,453.0,2.4,16.0,730.0,765.0,577.79
2016,5,8,12,15,332.5,436.5,2.45,16.0,748.5,786.34,594.51
2016,5,8,12,30,371.0,420.0,2.5,16.0,767.0,806.06,609.8
2016,5,8,12,45,311.0,435.5,2.65,16.0,724.5,759.53,576.36
2016,5,8,13,0,251.0,451.0,2.8,16.0,682.0,712.78,542.7
2016,5,8,13,15,166.0,436.5,2.85,16.0,588.0,605.32,464.11
2016,5,8,13,30,81.0,422.0,2.9,16.0,494.0,500.3,385.45
2016,5,8,13,45,117.0,419.0,3.0,16.0,520.5,534.11,412.86
2016,5,8,14,0,153.0,416.0,3.1,16.0,547.0,559.39,433.2
2016,5,8,14,15,195.5,396.5,3.15,16.0,556.5,570.93,443.71
2016,5,8,14,30,238.0,377.0,3.2,16.0,566.0,579.27,451.85
2016,5,8,14,45,245.0,353.5,3.25,16.0,540.5,556.28,435.76
2016,5,8,15,0,252.0,330.0,3.3,16.0,515.0,527.21,415.16
2016,5,8,15,15,303.5,300.0,3.35,15.5,510.0,522.38,414.41
2016,5,8,15,30,355.0,270.0,3.4,15.0,505.0,512.54,409.33
2016,5,8,15,45,561.0,184.5,3.45,15.0,524.0,542.45,436.29
2016,5,8,16,0,767.0,99.0,3.5,15.0,543.0,549.61,443.85
2016,5,8,16,15,743.5,95.0,3.55,15.0,494.5,493.92,398.55
2016,5,8,16,30,720.0,91.0,3.6,15.0,446.0,439.27,353.12
2016,5,8,16,45,391.0,124.0,3.7,15.0,314.0,290.86,233.0
2016,5,8,17,0,62.0,157.0,3.8,15.0,182.0,174.94,140.09
2016,5,8,17,15,54.5,135.5,3.85,14.5,155.5,147.74,117.89
2016,5,8,17,30,47.0,114.0,3.9,14.0,129.0,121.47,95.98
2016,5,8,17,45,248.0,84.5,3.95,14.0,138.0,130.51,95.12
2016,5,8,18,0,449.0,55.0,4.0,14.0,147.0,116.25,72.76
2016,5,8,18,15,355.0,44.5,3.9,13.5,104.5,70.85,39.59
2016,5,8,18,30,261.0,34.0,3.8,13.0,62.0,36.31,18.57
2016,5,8,18,45,130.5,17.0,3.7,13.0,31.0,13.07,0.0
2016,5,8,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,5,15,46.0,13.0,2.7,11.0,16.0,12.78,0.0
2016,5,9,5,30,92.0,26.0,2.7,11.0,32.0,21.7,7.06
2016,5,9,5,45,196.0,42.0,2.75,11.5,69.5,43.1,25.02
2016,5,9,6,0,300.0,58.0,2.8,12.0,107.0,80.93,50.23
2016,5,9,6,15,377.5,69.0,2.8,12.0,153.5,122.07,81.57
2016,5,9,6,30,455.0,80.0,2.8,12.0,200.0,172.02,122.94
2016,5,9,6,45,227.5,68.0,2.8,12.0,128.0,127.14,96.12
2016,5,9,7,0,0.0,56.0,2.8,12.0,56.0,54.11,40.89
2016,5,9,7,15,0.0,74.0,2.75,12.0,74.0,71.55,55.69
2016,5,9,7,30,0.0,92.0,2.7,12.0,92.0,88.97,70.23
2016,5,9,7,45,0.0,102.5,2.7,12.5,102.5,99.17,78.39
2016,5,9,8,0,0.0,113.0,2.7,13.0,113.0,109.39,86.46
2016,5,9,8,15,0.0,122.5,2.65,13.0,122.5,118.66,93.84
2016,5,9,8,30,0.0,132.0,2.6,13.0,132.0,127.95,101.18
2016,5,9,8,45,11.5,196.5,2.6,13.0,205.0,198.89,158.91
2016,5,9,9,0,23.0,261.0,2.6,13.0,278.0,271.28,216.44
2016,5,9,9,15,21.0,267.5,2.55,13.0,284.0,277.25,220.37
2016,5,9,9,30,19.0,274.0,2.5,13.0,290.0,283.0,224.34
2016,5,9,9,45,26.5,304.5,2.5,13.5,326.5,324.92,256.4
2016,5,9,10,0,34.0,335.0,2.5,14.0,363.0,363.53,285.29
2016,5,9,10,15,44.5,363.0,2.5,14.0,401.0,402.77,314.97
2016,5,9,10,30,55.0,391.0,2.5,14.0,439.0,442.56,344.74
2016,5,9,10,45,44.0,381.5,2.5,14.5,421.0,424.01,329.29
2016,5,9,11,0,33.0,372.0,2.5,15.0,403.0,404.82,313.7
2016,5,9,11,15,59.5,411.0,2.55,15.0,467.0,471.47,364.43
2016,5,9,11,30,86.0,450.0,2.6,15.0,531.0,538.73,414.4
2016,5,9,11,45,157.0,460.0,2.65,15.0,607.5,627.64,481.17
2016,5,9,12,0,228.0,470.0,2.7,15.0,684.0,709.63,541.6
2016,5,9,12,15,237.0,467.0,2.75,15.0,689.0,715.45,545.72
2016,5,9,12,30,246.0,464.0,2.8,15.0,694.0,726.92,554.33
2016,5,9,12,45,306.5,438.5,2.9,15.5,722.5,758.05,578.17
2016,5,9,13,0,367.0,413.0,3.0,16.0,751.0,786.74,599.95
2016,5,9,13,15,348.5,412.5,3.05,16.0,728.5,762.17,582.47
2016,5,9,13,30,330.0,412.0,3.1,16.0,706.0,736.85,564.75
2016,5,9,13,45,252.5,414.5,3.2,16.0,636.0,659.8,508.22
2016,5,9,14,0,175.0,417.0,3.3,16.0,566.0,579.95,448.84
2016,5,9,14,15,262.0,383.5,3.35,16.0,597.0,620.35,482.53
2016,5,9,14,30,349.0,350.0,3.4,16.0,628.0,649.14,506.78
2016,5,9,14,45,595.5,233.0,3.45,16.0,681.0,720.29,566.55
2016,5,9,15,0,842.0,116.0,3.5,16.0,734.0,763.93,602.42
2016,5,9,15,15,541.5,206.0,3.5,15.5,595.0,603.0,480.26
2016,5,9,15,30,241.0,296.0,3.5,15.0,456.0,458.33,365.19
2016,5,9,15,45,158.0,272.0,3.55,15.0,374.0,370.17,296.31
2016,5,9,16,0,75.0,248.0,3.6,15.0,292.0,287.02,229.95
2016,5,9,16,15,37.5,197.0,3.65,15.0,219.0,212.57,170.37
2016,5,9,16,30,0.0,146.0,3.7,15.0,146.0,141.31,112.4
2016,5,9,16,45,0.0,118.0,3.75,15.0,118.0,114.08,90.32
2016,5,9,17,0,0.0,90.0,3.8,15.0,90.0,86.97,67.96
2016,5,9,17,15,0.0,76.5,3.85,14.5,76.5,73.91,57.27
2016,5,9,17,30,0.0,63.0,3.9,14.0,63.0,60.89,46.39
2016,5,9,17,45,215.0,62.5,4.0,14.0,107.0,103.28,73.7
2016,5,9,18,0,430.0,62.0,4.1,14.0,151.0,120.91,77.55
2016,5,9,18,15,333.5,50.0,4.05,13.5,107.5,74.15,43.13
2016,5,9,18,30,237.0,38.0,4.0,13.0,64.0,39.14,21.22
2016,5,9,18,45,118.5,19.0,3.95,13.0,32.0,14.65,1.11
2016,5,9,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,5,15,56.0,12.5,2.15,12.0,16.5,12.29,0.0
2016,5,10,5,30,112.0,25.0,2.2,12.0,33.0,19.45,6.64
2016,5,10,5,45,224.5,39.5,2.25,12.0,71.5,42.41,23.65
2016,5,10,6,0,337.0,54.0,2.3,12.0,110.0,81.37,49.05
2016,5,10,6,15,412.5,64.5,2.25,12.0,157.5,123.86,81.58
2016,5,10,6,30,488.0,75.0,2.2,12.0,205.0,175.75,124.78
2016,5,10,6,45,320.5,109.0,2.2,12.5,202.0,191.75,146.97
2016,5,10,7,0,153.0,143.0,2.2,13.0,199.0,188.13,149.83
2016,5,10,7,15,85.0,153.0,2.15,13.0,185.0,180.48,145.29
2016,5,10,7,30,17.0,163.0,2.1,13.0,171.0,164.94,132.87
2016,5,10,7,45,17.0,178.5,2.05,13.0,187.5,181.13,145.84
2016,5,10,8,0,17.0,194.0,2.0,13.0,204.0,197.32,158.56
2016,5,10,8,15,27.0,222.0,1.9,13.0,238.5,233.66,187.48
2016,5,10,8,30,37.0,250.0,1.8,13.0,273.0,269.52,215.54
2016,5,10,8,45,47.0,276.5,1.75,13.5,308.5,304.9,242.43
2016,5,10,9,0,57.0,303.0,1.7,14.0,344.0,341.18,269.57
2016,5,10,9,15,139.0,334.0,1.7,14.0,440.0,442.12,348.03
2016,5,10,9,30,221.0,365.0,1.7,14.0,536.0,545.43,425.7
2016,5,10,9,45,222.0,382.5,1.7,14.5,560.5,572.62,443.32
2016,5,10,10,0,223.0,400.0,1.7,15.0,585.0,599.21,460.85
2016,5,10,10,15,250.5,409.0,1.65,15.0,623.0,645.83,493.81
2016,5,10,10,30,278.0,418.0,1.6,15.0,661.0,687.81,522.9
2016,5,10,10,45,234.0,436.5,1.6,15.5,644.5,666.13,504.51
2016,5,10,11,0,190.0,455.0,1.6,16.0,628.0,647.66,488.85
2016,5,10,11,15,211.0,459.0,1.6,16.0,654.0,675.66,509.01
2016,5,10,11,30,232.0,463.0,1.6,16.0,680.0,703.32,528.38
2016,5,10,11,45,168.0,464.0,1.65,16.5,621.5,642.57,483.02
2016,5,10,12,0,104.0,465.0,1.7,17.0,563.0,573.28,431.8
2016,5,10,12,15,134.5,469.0,1.8,17.0,596.0,614.93,463.38
2016,5,10,12,30,165.0,473.0,1.9,17.0,629.0,648.69,488.47
2016,5,10,12,45,227.5,458.0,2.05,17.0,669.5,693.35,522.82
2016,5,10,13,0,290.0,443.0,2.2,17.0,710.0,742.31,559.73
2016,5,10,13,15,196.0,438.5,2.3,17.0,617.5,635.92,482.7
2016,5,10,13,30,102.0,434.0,2.4,17.0,525.0,532.16,406.34
2016,5,10,13,45,88.5,414.5,2.55,17.0,492.5,497.05,381.73
2016,5,10,14,0,75.0,395.0,2.7,17.0,460.0,462.33,356.63
2016,5,10,14,15,83.5,384.5,2.75,17.0,454.0,456.35,353.24
2016,5,10,14,30,92.0,374.0,2.8,17.0,448.0,449.59,349.11
2016,5,10,14,45,92.5,356.5,2.9,17.0,428.0,428.5,334.08
2016,5,10,15,0,93.0,339.0,3.0,17.0,408.0,407.15,318.76
2016,5,10,15,15,109.5,321.0,3.05,16.5,397.5,396.57,312.48
2016,5,10,15,30,126.0,303.0,3.1,16.0,387.0,387.66,307.23
2016,5,10,15,45,82.0,266.5,3.15,16.0,320.0,313.92,249.61
2016,5,10,16,0,38.0,230.0,3.2,16.0,253.0,247.69,197.17
2016,5,10,16,15,26.5,202.0,3.25,15.5,217.5,210.0,167.77
2016,5,10,16,30,15.0,174.0,3.3,15.0,182.0,175.64,140.55
2016,5,10,16,45,7.5,152.5,3.4,15.0,156.5,150.57,120.4
2016,5,10,17,0,0.0,131.0,3.5,15.0,131.0,126.38,100.79
2016,5,10,17,15,0.0,112.0,3.45,14.5,112.0,107.88,85.78
2016,5,10,17,30,0.0,93.0,3.4,14.0,93.0,89.45,70.54
2016,5,10,17,45,217.0,77.5,3.4,14.0,123.0,118.27,86.21
2016,5,10,18,0,434.0,62.0,3.4,14.0,153.0,122.08,78.36
2016,5,10,18,15,340.5,50.0,3.25,13.5,109.5,75.29,43.75
2016,5,10,18,30,247.0,38.0,3.1,13.0,66.0,39.88,21.53
2016,5,10,18,45,123.5,19.0,3.0,13.0,33.0,14.61,2.06
2016,5,10,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,5,15,90.0,12.5,2.55,12.0,18.5,12.29,0.0
2016,5,11,5,30,180.0,25.0,2.6,12.0,37.0,19.41,7.36
2016,5,11,5,45,291.0,37.0,2.65,12.5,77.0,43.74,22.9
2016,5,11,6,0,402.0,49.0,2.7,13.0,117.0,84.21,48.52
2016,5,11,6,15,475.5,57.5,2.65,13.0,165.0,128.23,82.29
2016,5,11,6,30,549.0,66.0,2.6,13.0,213.0,180.65,126.28
2016,5,11,6,45,275.5,93.5,2.55,13.0,167.5,165.19,126.18
2016,5,11,7,0,2.0,121.0,2.5,13.0,122.0,117.16,93.89
2016,5,11,7,15,6.0,139.0,2.45,13.0,142.0,136.39,109.75
2016,5,11,7,30,10.0,157.0,2.4,13.0,162.0,156.1,125.74
2016,5,11,7,45,7.5,165.0,2.35,13.5,169.0,163.39,131.08
2016,5,11,8,0,5.0,173.0,2.3,14.0,176.0,170.39,136.08
2016,5,11,8,15,7.0,187.5,2.25,14.0,191.5,186.1,148.42
2016,5,11,8,30,9.0,202.0,2.2,14.0,207.0,202.02,160.81
2016,5,11,8,45,33.0,253.0,2.15,14.5,276.0,271.86,216.05
2016,5,11,9,0,57.0,304.0,2.1,15.0,345.0,342.12,270.06
2016,5,11,9,15,85.5,335.0,2.05,15.0,399.5,397.93,312.6
2016,5,11,9,30,114.0,366.0,2.0,15.0,454.0,460.42,359.42
2016,5,11,9,45,114.5,383.0,1.95,15.0,475.5,482.94,375.06
2016,5,11,10,0,115.0,400.0,1.9,15.0,497.0,505.17,390.57
2016,5,11,10,15,66.5,350.0,1.9,15.0,406.5,409.13,317.53
2016,5,11,10,30,18.0,300.0,1.9,15.0,316.0,310.56,241.37
2016,5,11,10,45,18.0,305.0,1.9,15.5,321.0,316.03,245.29
2016,5,11,11,0,18.0,310.0,1.9,16.0,326.0,321.44,248.72
2016,5,11,11,15,21.5,333.5,1.9,16.0,353.5,348.65,269.21
2016,5,11,11,30,25.0,357.0,1.9,16.0,381.0,382.69,294.56
2016,5,11,11,45,35.0,385.0,1.95,16.0,418.0,421.63,323.7
2016,5,11,12,0,45.0,413.0,2.0,16.0,455.0,460.56,352.56
2016,5,11,12,15,54.0,424.5,2.05,16.0,475.5,481.36,368.04
2016,5,11,12,30,63.0,436.0,2.1,16.0,496.0,501.84,383.38
2016,5,11,12,45,65.5,430.0,2.2,16.0,491.5,497.46,380.63
2016,5,11,13,0,68.0,424.0,2.3,16.0,487.0,492.72,377.8
2016,5,11,13,15,66.5,418.0,2.35,16.0,478.5,483.77,371.58
2016,5,11,13,30,65.0,412.0,2.4,16.0,470.0,474.6,365.24
2016,5,11,13,45,85.0,411.0,2.5,16.0,485.0,490.13,378.12
2016,5,11,14,0,105.0,410.0,2.6,16.0,500.0,504.38,389.92
2016,5,11,14,15,107.0,395.0,2.6,16.0,483.5,487.29,377.78
2016,5,11,14,30,109.0,380.0,2.6,16.0,467.0,469.76,365.45
2016,5,11,14,45,78.5,346.0,2.6,16.0,407.5,406.63,317.75
2016,5,11,15,0,48.0,312.0,2.6,16.0,348.0,345.69,271.17
2016,5,11,15,15,42.0,288.5,2.55,16.0,318.5,315.37,248.32
2016,5,11,15,30,36.0,265.0,2.5,16.0,289.0,285.55,225.54
2016,5,11,15,45,22.5,228.5,2.45,16.0,243.5,236.4,187.12
2016,5,11,16,0,9.0,192.0,2.4,16.0,198.0,191.58,151.68
2016,5,11,16,15,7.0,177.0,2.35,15.5,181.5,175.28,139.3
2016,5,11,16,30,5.0,162.0,2.3,15.0,165.0,159.19,126.88
2016,5,11,16,45,2.5,137.0,2.3,15.0,138.5,133.47,106.17
2016,5,11,17,0,0.0,112.0,2.3,15.0,112.0,108.13,85.53
2016,5,11,17,15,0.0,96.0,2.25,14.5,96.0,92.59,72.93
2016,5,11,17,30,0.0,80.0,2.2,14.0,80.0,77.11,60.11
2016,5,11,17,45,233.0,68.5,2.2,14.0,118.0,113.19,81.33
2016,5,11,18,0,466.0,57.0,2.2,14.0,156.0,122.56,77.35
2016,5,11,18,15,374.5,46.5,2.2,13.5,112.0,76.1,43.0
2016,5,11,18,30,283.0,36.0,2.2,13.0,68.0,40.17,20.88
2016,5,11,18,45,141.5,18.0,2.25,13.0,34.0,13.77,2.37
2016,5,11,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,12,5,15,58.0,13.5,3.1,12.0,17.5,13.27,0.0
2016,5,12,5,30,116.0,27.0,3.2,12.0,35.0,20.99,9.07
2016,5,12,5,45,211.0,43.0,3.3,12.0,73.0,45.72,26.54
2016,5,12,6,0,306.0,59.0,3.4,12.0,111.0,83.91,52.44
2016,5,12,6,15,153.0,66.5,3.35,12.0,92.5,86.66,61.66
2016,5,12,6,30,0.0,74.0,3.3,12.0,74.0,71.18,55.5
2016,5,12,6,45,0.0,92.5,3.25,12.0,92.5,89.03,70.76
2016,5,12,7,0,0.0,111.0,3.2,12.0,111.0,106.96,85.84
2016,5,12,7,15,4.5,134.0,3.1,12.0,136.0,131.01,105.76
2016,5,12,7,30,9.0,157.0,3.0,12.0,161.0,155.65,125.94
2016,5,12,7,45,9.5,170.5,2.95,12.0,175.0,169.69,137.15
2016,5,12,8,0,10.0,184.0,2.9,12.0,189.0,183.78,148.29
2016,5,12,8,15,16.0,208.5,2.85,12.0,218.0,211.9,170.85
2016,5,12,8,30,22.0,233.0,2.8,12.0,247.0,240.66,193.67
2016,5,12,8,45,21.0,245.0,2.75,12.5,259.5,252.94,202.54
2016,5,12,9,0,20.0,257.0,2.7,13.0,272.0,265.09,211.26
2016,5,12,9,15,34.0,294.0,2.65,13.0,320.5,317.16,252.12
2016,5,12,9,30,48.0,331.0,2.6,13.0,369.0,367.37,290.77
2016,5,12,9,45,44.0,340.0,2.6,13.5,376.0,375.22,295.43
2016,5,12,10,0,40.0,349.0,2.6,14.0,383.0,382.67,299.95
2016,5,12,10,15,45.5,368.5,2.55,14.0,407.5,408.97,319.59
2016,5,12,10,30,51.0,388.0,2.5,14.0,432.0,435.47,339.15
2016,5,12,10,45,56.5,403.5,2.45,14.0,454.0,458.0,355.63
