Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,11,0,62.0,419.0,2.4,14.0,476.0,480.56,372.05
2016,5,12,11,15,122.5,445.0,2.35,14.0,559.0,574.39,442.66
2016,5,12,11,30,183.0,471.0,2.3,14.0,642.0,662.79,507.19
2016,5,12,11,45,143.5,468.5,2.3,14.5,603.5,622.47,475.28
2016,5,12,12,0,104.0,466.0,2.3,15.0,565.0,574.04,438.4
2016,5,12,12,15,90.5,457.5,2.35,15.0,543.5,551.73,422.31
2016,5,12,12,30,77.0,449.0,2.4,15.0,522.0,529.05,405.68
2016,5,12,12,45,134.5,456.0,2.5,15.0,581.5,599.11,459.33
2016,5,12,13,0,192.0,463.0,2.6,15.0,641.0,660.46,505.5
2016,5,12,13,15,146.0,448.5,2.7,15.0,583.0,597.84,459.19
2016,5,12,13,30,100.0,434.0,2.8,15.0,525.0,530.04,409.14
2016,5,12,13,45,122.5,426.5,2.9,15.0,534.0,546.26,422.93
2016,5,12,14,0,145.0,419.0,3.0,15.0,543.0,554.79,430.64
2016,5,12,14,15,116.0,396.0,3.1,15.0,493.0,501.19,390.71
2016,5,12,14,30,87.0,373.0,3.2,15.0,443.0,444.22,347.98
2016,5,12,14,45,139.0,360.0,3.3,15.0,466.0,473.49,372.78
2016,5,12,15,0,191.0,347.0,3.4,15.0,489.0,493.72,390.16
2016,5,12,15,15,123.0,314.5,3.45,14.5,404.0,403.36,320.6
2016,5,12,15,30,55.0,282.0,3.5,14.0,319.0,315.3,251.62
2016,5,12,15,45,152.5,266.5,3.55,14.0,358.5,361.27,290.8
2016,5,12,16,0,250.0,251.0,3.6,14.0,398.0,397.07,320.49
2016,5,12,16,15,150.5,225.5,3.65,14.0,312.0,302.86,244.59
2016,5,12,16,30,51.0,200.0,3.7,14.0,226.0,219.44,176.9
2016,5,12,16,45,29.5,169.5,3.75,14.0,184.0,177.24,142.76
2016,5,12,17,0,8.0,139.0,3.8,14.0,142.0,137.03,109.93
2016,5,12,17,15,4.0,120.0,3.85,13.5,121.5,116.77,93.5
2016,5,12,17,30,0.0,101.0,3.9,13.0,101.0,97.02,77.22
2016,5,12,17,45,0.0,81.0,4.0,13.0,81.0,77.7,60.79
2016,5,12,18,0,0.0,61.0,4.1,13.0,61.0,58.52,44.22
2016,5,12,18,15,0.0,44.0,4.1,12.5,44.0,42.27,30.06
2016,5,12,18,30,0.0,27.0,4.1,12.0,27.0,26.07,15.78
2016,5,12,18,45,0.0,15.0,4.1,12.0,15.0,14.47,3.45
2016,5,12,19,0,0.0,3.0,4.1,12.0,3.0,2.95,0.0
2016,5,12,19,15,0.0,1.5,4.05,12.0,1.5,0.0,0.0
2016,5,12,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,5,15,77.5,14.0,3.35,12.0,19.5,13.76,0.0
2016,5,13,5,30,155.0,28.0,3.4,12.0,39.0,21.77,10.16
2016,5,13,5,45,262.0,41.5,3.45,12.0,79.0,47.05,26.18
2016,5,13,6,0,369.0,55.0,3.5,12.0,119.0,87.12,52.48
2016,5,13,6,15,184.5,56.5,3.45,12.0,88.5,82.63,56.91
2016,5,13,6,30,0.0,58.0,3.4,12.0,58.0,56.04,42.58
2016,5,13,6,45,0.0,72.0,3.4,12.0,72.0,69.52,54.16
2016,5,13,7,0,0.0,86.0,3.4,12.0,86.0,83.04,65.58
2016,5,13,7,15,33.0,136.5,3.35,12.0,152.0,144.88,117.17
2016,5,13,7,30,66.0,187.0,3.3,12.0,218.0,210.47,171.23
2016,5,13,7,45,33.0,168.5,3.3,12.5,184.0,180.39,145.84
2016,5,13,8,0,0.0,150.0,3.3,13.0,150.0,145.3,116.05
2016,5,13,8,15,2.5,170.0,3.3,13.0,171.5,166.35,133.06
2016,5,13,8,30,5.0,190.0,3.3,13.0,193.0,187.7,150.08
2016,5,13,8,45,7.0,205.0,3.3,13.0,210.0,204.09,162.95
2016,5,13,9,0,9.0,220.0,3.3,13.0,227.0,220.67,175.92
2016,5,13,9,15,20.5,264.5,3.4,13.0,280.5,273.8,218.23
2016,5,13,9,30,32.0,309.0,3.5,13.0,334.0,332.26,264.04
2016,5,13,9,45,38.0,332.5,3.65,13.5,363.5,362.52,286.74
2016,5,13,10,0,44.0,356.0,3.8,14.0,393.0,393.16,309.61
2016,5,13,10,15,84.5,394.0,3.9,14.0,468.0,469.91,369.2
2016,5,13,10,30,125.0,432.0,4.0,14.0,543.0,554.6,433.5
2016,5,13,10,45,167.5,443.5,4.15,14.0,595.0,610.04,475.7
2016,5,13,11,0,210.0,455.0,4.3,14.0,647.0,666.54,518.62
2016,5,13,11,15,216.0,455.5,4.4,14.0,656.0,676.56,526.07
2016,5,13,11,30,222.0,456.0,4.5,14.0,665.0,685.82,533.26
2016,5,13,11,45,343.0,411.0,4.6,14.5,735.5,768.69,597.37
2016,5,13,12,0,464.0,366.0,4.7,15.0,806.0,851.06,659.55
2016,5,13,12,15,449.0,379.0,4.75,15.0,804.0,849.09,657.24
2016,5,13,12,30,434.0,392.0,4.8,15.0,802.0,845.2,654.14
2016,5,13,12,45,449.0,374.0,4.9,15.0,794.0,838.01,650.57
2016,5,13,13,0,464.0,356.0,5.0,15.0,786.0,828.64,645.46
2016,5,13,13,15,407.0,377.0,5.0,15.0,749.0,787.11,613.76
2016,5,13,13,30,350.0,398.0,5.0,15.0,712.0,741.01,578.77
2016,5,13,13,45,344.0,392.5,5.05,15.0,694.5,721.17,564.93
2016,5,13,14,0,338.0,387.0,5.1,15.0,677.0,700.36,550.17
2016,5,13,14,15,419.5,338.0,5.1,15.0,684.5,715.04,564.51
2016,5,13,14,30,501.0,289.0,5.1,15.0,692.0,719.16,570.76
2016,5,13,14,45,688.0,196.5,5.1,15.0,722.0,758.52,605.94
2016,5,13,15,0,875.0,104.0,5.1,15.0,752.0,776.48,621.09
2016,5,13,15,15,862.5,101.5,5.05,14.5,710.0,729.1,587.67
2016,5,13,15,30,850.0,99.0,5.0,14.0,668.0,680.53,553.0
2016,5,13,15,45,839.0,94.5,4.95,14.0,623.0,630.86,513.85
2016,5,13,16,0,828.0,90.0,4.9,14.0,578.0,579.1,472.16
2016,5,13,16,15,807.0,87.0,4.85,14.0,528.0,522.94,425.87
2016,5,13,16,30,786.0,84.0,4.8,14.0,478.0,467.46,378.91
2016,5,13,16,45,762.5,79.0,4.75,14.0,427.5,409.84,329.03
2016,5,13,17,0,739.0,74.0,4.7,14.0,377.0,353.74,279.11
2016,5,13,17,15,700.0,69.0,4.65,13.5,324.5,294.42,226.25
2016,5,13,17,30,661.0,64.0,4.6,13.0,272.0,237.86,175.06
2016,5,13,17,45,605.0,58.0,4.55,13.0,221.5,181.65,124.84
2016,5,13,18,0,549.0,52.0,4.5,13.0,171.0,131.59,81.83
2016,5,13,18,15,459.5,43.5,4.45,13.0,125.0,82.32,44.77
2016,5,13,18,30,370.0,35.0,4.4,13.0,79.0,43.33,21.11
2016,5,13,18,45,226.5,23.0,4.35,13.0,45.5,17.75,6.12
2016,5,13,19,0,83.0,11.0,4.3,13.0,12.0,10.81,0.0
2016,5,13,19,15,41.5,5.5,4.3,12.5,6.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,14,5,15,11.0,13.0,2.95,13.0,14.0,12.78,0.0
2016,5,14,5,30,22.0,26.0,3.1,13.0,28.0,24.21,12.37
2016,5,14,5,45,56.5,44.5,3.3,13.5,53.5,43.0,28.28
2016,5,14,6,0,91.0,63.0,3.5,14.0,79.0,67.85,47.61
2016,5,14,6,15,109.0,84.0,3.5,14.0,109.5,96.5,71.42
2016,5,14,6,30,127.0,105.0,3.5,14.0,140.0,127.45,97.69
2016,5,14,6,45,139.5,126.0,3.5,14.0,172.0,159.08,124.88
2016,5,14,7,0,152.0,147.0,3.5,14.0,204.0,192.18,153.14
2016,5,14,7,15,84.0,156.0,3.35,14.0,188.0,183.23,147.33
2016,5,14,7,30,16.0,165.0,3.2,14.0,172.0,166.42,133.77
2016,5,14,7,45,87.5,203.5,3.05,14.5,251.0,241.26,194.5
2016,5,14,8,0,159.0,242.0,2.9,15.0,330.0,324.96,261.1
2016,5,14,8,15,493.5,169.0,2.7,15.0,477.0,464.95,374.9
2016,5,14,8,30,828.0,96.0,2.5,15.0,624.0,631.42,505.34
2016,5,14,8,45,845.0,97.5,2.4,15.5,668.5,681.38,540.52
2016,5,14,9,0,862.0,99.0,2.3,16.0,713.0,731.73,573.84
2016,5,14,9,15,564.5,229.5,2.25,16.0,640.5,671.91,524.77
2016,5,14,9,30,267.0,360.0,2.2,16.0,568.0,581.72,450.59
2016,5,14,9,45,227.0,383.5,2.15,16.0,565.5,577.62,446.3
2016,5,14,10,0,187.0,407.0,2.1,16.0,563.0,574.65,442.05
2016,5,14,10,15,538.0,263.5,2.1,16.0,734.0,761.61,586.84
2016,5,14,10,30,889.0,120.0,2.1,16.0,905.0,949.0,716.44
2016,5,14,10,45,585.5,280.5,2.15,16.5,802.0,852.04,644.84
2016,5,14,11,0,282.0,441.0,2.2,17.0,699.0,727.65,548.07
2016,5,14,11,15,590.0,284.0,2.25,17.0,834.0,880.59,665.6
2016,5,14,11,30,898.0,127.0,2.3,17.0,969.0,1022.98,761.63
2016,5,14,11,45,897.0,128.5,2.35,17.0,973.5,1029.95,764.98
2016,5,14,12,0,896.0,130.0,2.4,17.0,978.0,1033.57,767.74
2016,5,14,12,15,895.5,130.0,2.45,17.0,976.0,1032.84,767.79
2016,5,14,12,30,895.0,130.0,2.5,17.0,974.0,1028.77,765.79
2016,5,14,12,45,885.5,134.0,2.6,17.0,962.0,1016.54,759.05
2016,5,14,13,0,876.0,138.0,2.7,17.0,950.0,1001.21,750.33
2016,5,14,13,15,871.5,137.0,2.8,17.0,932.5,982.69,739.49
2016,5,14,13,30,867.0,136.0,2.9,17.0,915.0,961.2,726.62
2016,5,14,13,45,860.5,135.0,3.0,17.0,891.0,934.98,710.47
2016,5,14,14,0,854.0,134.0,3.1,17.0,867.0,906.12,692.39
2016,5,14,14,15,846.0,132.5,3.2,17.0,836.0,872.95,671.16
2016,5,14,14,30,838.0,131.0,3.3,17.0,805.0,840.71,650.38
2016,5,14,14,45,459.5,233.5,3.4,17.0,600.5,611.26,480.8
2016,5,14,15,0,81.0,336.0,3.5,17.0,396.0,394.75,308.82
2016,5,14,15,15,131.0,321.5,3.55,16.5,412.5,416.04,328.54
2016,5,14,15,30,181.0,307.0,3.6,16.0,429.0,428.82,340.61
2016,5,14,15,45,223.0,279.0,3.7,16.0,418.0,418.32,333.86
2016,5,14,16,0,265.0,251.0,3.8,16.0,407.0,406.05,325.28
2016,5,14,16,15,132.5,191.5,3.8,16.0,269.5,260.0,208.69
2016,5,14,16,30,0.0,132.0,3.8,16.0,132.0,127.7,100.67
2016,5,14,16,45,0.0,125.0,3.85,16.0,125.0,120.8,95.48
2016,5,14,17,0,0.0,118.0,3.9,16.0,118.0,113.88,90.05
2016,5,14,17,15,0.0,101.0,3.85,15.5,101.0,97.37,76.67
2016,5,14,17,30,0.0,84.0,3.8,15.0,84.0,80.92,63.11
2016,5,14,17,45,213.5,74.5,3.8,15.0,121.5,115.85,84.23
2016,5,14,18,0,427.0,65.0,3.8,15.0,159.0,126.3,82.12
2016,5,14,18,15,338.0,53.5,3.7,14.5,115.5,80.33,47.73
2016,5,14,18,30,249.0,42.0,3.6,14.0,72.0,45.17,25.26
2016,5,14,18,45,141.0,26.5,3.5,14.0,41.5,20.59,8.58
2016,5,14,19,0,33.0,11.0,3.4,14.0,11.0,10.81,0.0
2016,5,14,19,15,16.5,5.5,3.4,14.0,5.5,0.0,0.0
2016,5,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,15,5,15,70.0,15.0,4.1,13.0,20.5,14.74,0.0
2016,5,15,5,30,140.0,30.0,4.2,13.0,41.0,23.31,12.08
2016,5,15,5,45,245.0,43.5,4.3,13.5,80.5,48.8,27.74
2016,5,15,6,0,350.0,57.0,4.4,14.0,120.0,87.98,53.55
2016,5,15,6,15,422.5,67.0,4.3,14.0,167.0,131.38,87.24
2016,5,15,6,30,495.0,77.0,4.2,14.0,214.0,182.28,129.87
2016,5,15,6,45,251.0,102.0,4.1,14.5,171.5,167.39,128.46
2016,5,15,7,0,7.0,127.0,4.0,15.0,129.0,124.51,99.29
2016,5,15,7,15,121.5,157.5,3.9,15.0,214.0,200.13,160.54
2016,5,15,7,30,236.0,188.0,3.8,15.0,299.0,288.87,232.59
2016,5,15,7,45,154.5,211.0,3.75,15.5,287.0,283.26,227.83
2016,5,15,8,0,73.0,234.0,3.7,16.0,275.0,268.34,214.66
2016,5,15,8,15,178.0,254.0,3.6,16.0,365.0,356.98,286.04
2016,5,15,8,30,283.0,274.0,3.5,16.0,455.0,456.31,364.24
2016,5,15,8,45,550.5,196.5,3.45,16.0,579.0,579.94,463.57
2016,5,15,9,0,818.0,119.0,3.4,16.0,703.0,722.27,573.18
2016,5,15,9,15,830.5,121.0,3.35,16.0,742.0,767.42,603.73
2016,5,15,9,30,843.0,123.0,3.3,16.0,781.0,808.55,631.62
2016,5,15,9,45,866.0,117.0,3.3,16.5,818.5,851.12,659.29
2016,5,15,10,0,889.0,111.0,3.3,17.0,856.0,892.47,685.71
2016,5,15,10,15,539.5,273.5,3.4,17.0,730.5,773.17,597.44
2016,5,15,10,30,190.0,436.0,3.5,17.0,605.0,618.53,474.84
2016,5,15,10,45,177.5,447.5,3.65,17.0,608.0,623.32,478.71
2016,5,15,11,0,165.0,459.0,3.8,17.0,611.0,626.93,480.84
2016,5,15,11,15,539.5,289.0,4.05,17.0,794.5,835.07,644.63
2016,5,15,11,30,914.0,119.0,4.3,17.0,978.0,1030.81,783.65
2016,5,15,11,45,915.0,119.5,4.6,17.0,983.5,1038.88,790.11
2016,5,15,12,0,916.0,120.0,4.9,17.0,989.0,1043.55,795.91
2016,5,15,12,15,916.0,120.0,5.1,17.0,987.5,1043.32,797.46
2016,5,15,12,30,916.0,120.0,5.3,17.0,986.0,1039.68,796.72
2016,5,15,12,45,626.0,277.5,5.5,17.0,867.0,915.76,709.87
2016,5,15,13,0,336.0,435.0,5.7,17.0,748.0,778.39,602.08
2016,5,15,13,15,627.5,272.5,5.8,17.0,842.0,894.45,698.33
2016,5,15,13,30,919.0,110.0,5.9,17.0,936.0,984.09,764.51
2016,5,15,13,45,912.0,110.0,6.0,17.0,911.5,957.33,746.25
2016,5,15,14,0,905.0,110.0,6.1,17.0,887.0,927.77,726.52
2016,5,15,14,15,686.5,206.5,6.1,17.0,783.5,815.95,645.78
2016,5,15,14,30,468.0,303.0,6.1,17.0,680.0,705.79,558.54
2016,5,15,14,45,669.5,203.0,6.2,17.0,716.0,750.76,599.4
2016,5,15,15,0,871.0,103.0,6.3,17.0,752.0,773.38,618.9
2016,5,15,15,15,594.0,194.5,6.4,16.5,625.5,632.75,510.42
2016,5,15,15,30,317.0,286.0,6.5,16.0,499.0,503.57,405.4
2016,5,15,15,45,562.0,190.5,6.6,16.0,536.5,551.46,448.26
2016,5,15,16,0,807.0,95.0,6.7,16.0,574.0,573.22,468.12
2016,5,15,16,15,785.0,92.0,6.7,15.5,524.5,517.62,422.61
2016,5,15,16,30,763.0,89.0,6.7,15.0,475.0,462.83,376.65
2016,5,15,16,45,729.5,85.5,6.7,15.0,423.0,403.65,325.26
2016,5,15,17,0,696.0,82.0,6.7,15.0,371.0,346.27,274.31
2016,5,15,17,15,655.0,77.0,6.65,14.5,319.5,288.52,222.79
2016,5,15,17,30,614.0,72.0,6.6,14.0,268.0,234.76,174.14
2016,5,15,17,45,550.0,65.5,6.55,14.0,217.5,178.93,124.76
2016,5,15,18,0,486.0,59.0,6.5,14.0,167.0,130.18,83.32
2016,5,15,18,15,397.5,49.5,6.4,14.0,122.5,83.42,47.97
2016,5,15,18,30,309.0,40.0,6.3,14.0,78.0,46.84,24.99
2016,5,15,18,45,181.0,26.0,6.2,14.0,45.5,20.13,8.76
2016,5,15,19,0,53.0,12.0,6.1,14.0,13.0,11.8,0.0
2016,5,15,19,15,26.5,6.0,6.05,13.5,6.5,0.0,0.0
2016,5,15,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,16,5,15,66.5,15.0,3.9,12.0,20.5,14.74,0.0
2016,5,16,5,30,133.0,30.0,3.9,12.0,41.0,23.25,12.43
2016,5,16,5,45,228.5,45.0,3.9,12.5,79.5,49.66,28.97
2016,5,16,6,0,324.0,60.0,3.9,13.0,118.0,88.4,55.21
2016,5,16,6,15,395.0,70.5,3.8,13.0,164.5,129.93,87.56
2016,5,16,6,30,466.0,81.0,3.7,13.0,211.0,179.44,129.08
2016,5,16,6,45,521.0,88.0,3.6,13.5,261.0,229.97,173.14
2016,5,16,7,0,576.0,95.0,3.5,14.0,311.0,285.5,221.58
2016,5,16,7,15,613.0,101.0,3.4,14.0,361.5,338.7,268.4
2016,5,16,7,30,650.0,107.0,3.3,14.0,412.0,395.24,317.02
2016,5,16,7,45,684.0,110.0,3.25,14.5,462.5,450.37,362.83
2016,5,16,8,0,718.0,113.0,3.2,15.0,513.0,507.91,409.19
2016,5,16,8,15,739.0,116.5,3.15,15.0,560.0,560.32,451.0
2016,5,16,8,30,760.0,120.0,3.1,15.0,607.0,613.16,492.05
2016,5,16,8,45,780.5,121.5,3.1,15.5,651.5,663.78,529.65
2016,5,16,9,0,801.0,123.0,3.1,16.0,696.0,714.29,565.4
2016,5,16,9,15,813.5,125.0,3.1,16.0,734.5,758.74,596.22
2016,5,16,9,30,826.0,127.0,3.1,16.0,773.0,801.88,625.78
2016,5,16,9,45,848.0,121.5,3.1,16.5,810.0,840.78,650.8
2016,5,16,10,0,870.0,116.0,3.1,17.0,847.0,881.21,676.6
2016,5,16,10,15,877.0,117.5,3.15,17.0,874.0,913.74,698.26
2016,5,16,10,30,884.0,119.0,3.2,17.0,901.0,943.71,718.16
2016,5,16,10,45,889.0,120.0,3.25,17.5,922.0,968.56,733.18
2016,5,16,11,0,894.0,121.0,3.3,18.0,943.0,990.49,746.22
2016,5,16,11,15,897.5,121.5,3.4,18.0,956.5,1007.38,757.72
2016,5,16,11,30,901.0,122.0,3.5,18.0,970.0,1021.09,767.21
2016,5,16,11,45,902.5,122.5,3.6,18.5,975.5,1029.56,771.84
2016,5,16,12,0,904.0,123.0,3.7,19.0,981.0,1034.69,774.36
2016,5,16,12,15,904.0,123.0,3.85,19.0,979.5,1034.47,775.26
2016,5,16,12,30,904.0,123.0,4.0,19.0,978.0,1030.89,774.01
2016,5,16,12,45,904.0,121.5,4.15,19.0,969.5,1022.44,769.56
2016,5,16,13,0,904.0,120.0,4.3,19.0,961.0,1010.67,762.94
2016,5,16,13,15,901.0,119.5,4.4,18.5,944.5,993.74,754.04
2016,5,16,13,30,898.0,119.0,4.5,18.0,928.0,973.68,743.33
2016,5,16,13,45,895.0,116.5,4.6,18.0,905.0,948.55,727.58
2016,5,16,14,0,892.0,114.0,4.7,18.0,882.0,920.5,709.69
2016,5,16,14,15,884.5,113.0,4.75,18.0,851.5,887.27,687.66
2016,5,16,14,30,877.0,112.0,4.8,18.0,821.0,851.67,663.78
2016,5,16,14,45,865.5,111.0,4.9,18.0,784.0,810.68,636.07
2016,5,16,15,0,854.0,110.0,5.0,18.0,747.0,767.98,606.77
2016,5,16,15,15,519.5,209.5,5.0,17.5,590.5,592.33,472.58
2016,5,16,15,30,185.0,309.0,5.0,17.0,434.0,433.56,344.51
2016,5,16,15,45,252.5,275.5,5.05,17.0,433.0,436.56,349.17
2016,5,16,16,0,320.0,242.0,5.1,17.0,432.0,429.7,345.04
2016,5,16,16,15,524.5,170.5,5.1,16.5,451.0,454.56,366.92
2016,5,16,16,30,729.0,99.0,5.1,16.0,470.0,456.54,368.16
2016,5,16,16,45,689.0,97.0,5.15,16.0,417.5,397.63,317.85
2016,5,16,17,0,649.0,95.0,5.2,16.0,365.0,342.04,269.38
2016,5,16,17,15,605.5,88.5,5.25,15.5,314.0,284.5,219.11
2016,5,16,17,30,562.0,82.0,5.3,15.0,263.0,231.3,171.9
2016,5,16,17,45,497.0,74.5,5.35,15.0,213.5,177.13,124.72
2016,5,16,18,0,432.0,67.0,5.4,15.0,164.0,130.2,85.34
2016,5,16,18,15,343.5,55.5,5.3,14.5,120.0,83.74,50.31
2016,5,16,18,30,255.0,44.0,5.2,14.0,76.0,48.04,27.23
2016,5,16,18,45,141.0,28.0,5.15,14.0,44.5,21.72,10.36
2016,5,16,19,0,27.0,12.0,5.1,14.0,13.0,11.8,0.0
2016,5,16,19,15,13.5,6.0,4.9,13.5,6.5,0.0,0.0
2016,5,16,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,17,5,15,118.0,14.0,2.65,14.0,24.0,10.88,0.0
2016,5,17,5,30,236.0,28.0,2.7,14.0,48.0,21.74,11.4
2016,5,17,5,45,341.5,38.5,2.75,14.5,89.5,50.13,25.75
2016,5,17,6,0,447.0,49.0,2.8,15.0,131.0,92.21,52.74
2016,5,17,6,15,515.5,57.0,2.7,15.5,180.0,137.87,88.16
2016,5,17,6,30,584.0,65.0,2.6,16.0,229.0,191.27,132.91
2016,5,17,6,45,632.5,70.0,2.55,16.5,280.5,243.76,178.98
2016,5,17,7,0,681.0,75.0,2.5,17.0,332.0,301.27,229.17
2016,5,17,7,15,715.0,79.5,2.55,17.0,384.5,358.21,278.98
2016,5,17,7,30,749.0,84.0,2.6,17.0,437.0,417.12,329.28
2016,5,17,7,45,775.0,87.5,2.65,17.5,488.0,473.67,375.82
2016,5,17,8,0,801.0,91.0,2.7,18.0,539.0,531.67,422.0
2016,5,17,8,15,820.0,94.0,2.75,18.5,587.5,586.15,464.09
2016,5,17,8,30,839.0,97.0,2.8,19.0,636.0,640.8,505.04
2016,5,17,8,45,853.5,99.5,2.9,19.5,680.5,690.47,541.22
2016,5,17,9,0,868.0,102.0,3.0,20.0,725.0,740.27,574.95
2016,5,17,9,15,879.0,104.0,3.0,20.0,764.5,785.8,605.76
2016,5,17,9,30,890.0,106.0,3.0,20.0,804.0,829.74,635.12
2016,5,17,9,45,900.0,107.0,3.05,20.5,838.0,870.0,660.67
2016,5,17,10,0,910.0,108.0,3.1,21.0,872.0,908.14,684.52
2016,5,17,10,15,916.0,109.0,3.1,21.0,899.5,940.36,705.14
2016,5,17,10,30,922.0,110.0,3.1,21.0,927.0,969.85,723.87
2016,5,17,10,45,925.5,111.5,3.1,21.5,947.5,994.59,738.0
2016,5,17,11,0,929.0,113.0,3.1,22.0,968.0,1016.23,750.05
2016,5,17,11,15,931.5,113.5,3.1,22.0,981.0,1032.64,760.16
2016,5,17,11,30,934.0,114.0,3.1,22.0,994.0,1045.73,768.21
2016,5,17,11,45,933.0,115.5,3.15,22.0,998.5,1052.96,773.01
2016,5,17,12,0,932.0,117.0,3.2,22.0,1003.0,1056.72,775.73
2016,5,17,12,15,931.5,116.5,3.25,22.0,1000.5,1055.49,775.33
2016,5,17,12,30,931.0,116.0,3.3,22.0,998.0,1050.81,772.83
2016,5,17,12,45,930.0,115.0,3.4,22.0,988.5,1041.69,767.97
2016,5,17,13,0,929.0,114.0,3.5,22.0,979.0,1029.17,760.95
2016,5,17,13,15,925.5,113.0,3.6,22.0,961.5,1010.9,750.17
2016,5,17,13,30,922.0,112.0,3.7,22.0,944.0,989.43,737.28
2016,5,17,13,45,915.0,112.0,3.8,22.0,919.0,962.67,720.8
2016,5,17,14,0,908.0,112.0,3.9,22.0,894.0,933.12,702.34
2016,5,17,14,15,900.5,110.5,3.95,22.0,863.0,898.96,680.32
2016,5,17,14,30,893.0,109.0,4.0,22.0,832.0,862.39,656.49
2016,5,17,14,45,883.0,107.0,4.1,22.0,795.0,821.07,629.32
2016,5,17,15,0,873.0,105.0,4.2,22.0,758.0,777.9,600.52
2016,5,17,15,15,860.0,103.0,4.25,21.5,715.5,730.94,569.5
2016,5,17,15,30,847.0,101.0,4.3,21.0,673.0,682.83,536.97
2016,5,17,15,45,830.5,98.0,4.4,21.0,626.5,631.5,498.54
2016,5,17,16,0,814.0,95.0,4.5,21.0,580.0,578.63,457.96
2016,5,17,16,15,792.0,92.0,4.5,20.5,530.5,522.77,414.4
2016,5,17,16,30,770.0,89.0,4.5,20.0,481.0,467.7,370.08
2016,5,17,16,45,738.5,85.0,4.55,19.5,429.0,408.57,321.29
2016,5,17,17,0,707.0,81.0,4.6,19.0,377.0,350.99,272.33
2016,5,17,17,15,667.0,76.0,4.5,18.5,325.5,292.98,221.89
2016,5,17,17,30,627.0,71.0,4.4,18.0,274.0,238.84,173.99
2016,5,17,17,45,565.5,65.0,4.35,17.5,223.5,183.22,125.9
2016,5,17,18,0,504.0,59.0,4.3,17.0,173.0,134.37,85.01
2016,5,17,18,15,418.0,49.5,4.1,16.5,127.5,86.64,49.19
2016,5,17,18,30,332.0,40.0,3.9,16.0,82.0,48.77,25.44
2016,5,17,18,45,166.0,27.5,3.75,16.0,48.5,21.25,10.28
2016,5,17,19,0,0.0,15.0,3.6,16.0,15.0,14.74,0.0
2016,5,17,19,15,0.0,7.5,3.4,15.5,7.5,7.37,0.0
2016,5,17,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,18,5,15,98.0,15.0,2.1,13.0,23.5,11.67,0.0
2016,5,18,5,30,196.0,30.0,2.1,13.0,47.0,23.16,12.81
2016,5,18,5,45,295.0,42.5,2.15,13.5,87.5,51.51,28.28
2016,5,18,6,0,394.0,55.0,2.2,14.0,128.0,92.75,55.62
2016,5,18,6,15,462.0,63.5,2.0,14.0,175.0,135.84,89.25
2016,5,18,6,30,530.0,72.0,1.8,14.0,222.0,186.64,131.93
2016,5,18,6,45,579.0,78.5,1.65,14.5,272.5,237.74,176.46
2016,5,18,7,0,628.0,85.0,1.5,15.0,323.0,293.97,225.02
2016,5,18,7,15,662.5,90.0,1.4,15.5,374.0,347.96,271.16
2016,5,18,7,30,697.0,95.0,1.3,16.0,425.0,404.95,318.23
2016,5,18,7,45,725.0,98.5,1.2,16.5,475.0,459.94,362.1
2016,5,18,8,0,753.0,102.0,1.1,17.0,525.0,517.02,405.78
2016,5,18,8,15,772.5,105.5,1.15,17.0,572.0,569.97,446.54
2016,5,18,8,30,792.0,109.0,1.2,17.0,619.0,623.22,486.47
2016,5,18,8,45,805.5,112.5,1.25,17.5,662.0,672.39,521.46
2016,5,18,9,0,819.0,116.0,1.3,18.0,705.0,720.79,553.84
2016,5,18,9,15,830.5,118.0,1.4,18.0,743.0,765.09,583.96
2016,5,18,9,30,842.0,120.0,1.5,18.0,781.0,805.41,611.15
2016,5,18,9,45,639.5,226.5,1.6,18.5,741.0,777.09,588.8
2016,5,18,10,0,437.0,333.0,1.7,19.0,701.0,727.11,547.81
2016,5,18,10,15,658.0,228.0,1.8,19.0,802.0,835.51,629.88
2016,5,18,10,30,879.0,123.0,1.9,19.0,903.0,943.37,701.44
2016,5,18,10,45,594.5,279.0,2.05,19.0,812.0,858.9,642.64
2016,5,18,11,0,310.0,435.0,2.2,19.0,721.0,747.93,558.65
2016,5,18,11,15,279.5,450.0,2.3,19.0,710.5,738.61,552.43
2016,5,18,11,30,249.0,465.0,2.4,19.0,700.0,727.38,543.98
2016,5,18,11,45,257.0,466.0,2.5,19.0,710.0,738.6,552.52
2016,5,18,12,0,265.0,467.0,2.6,19.0,720.0,748.75,560.18
2016,5,18,12,15,242.5,470.5,2.6,19.0,701.5,723.33,541.85
2016,5,18,12,30,220.0,474.0,2.6,19.0,683.0,703.33,527.4
2016,5,18,12,45,324.0,431.0,2.65,19.0,735.0,766.45,575.63
2016,5,18,13,0,428.0,388.0,2.7,19.0,787.0,825.28,619.64
2016,5,18,13,15,655.5,256.5,2.8,18.5,855.0,905.39,684.27
2016,5,18,13,30,883.0,125.0,2.9,18.0,923.0,966.01,727.66
2016,5,18,13,45,580.0,266.5,3.0,18.0,785.0,817.5,624.16
2016,5,18,14,0,277.0,408.0,3.1,18.0,647.0,666.66,509.3
2016,5,18,14,15,568.0,263.5,3.25,17.5,731.0,770.54,596.37
2016,5,18,14,30,859.0,119.0,3.4,17.0,815.0,844.45,654.18
2016,5,18,14,45,624.5,214.5,3.6,17.0,708.5,726.92,569.22
2016,5,18,15,0,390.0,310.0,3.8,17.0,602.0,612.63,480.59
2016,5,18,15,15,597.5,211.5,3.95,16.5,630.0,653.01,518.22
2016,5,18,15,30,805.0,113.0,4.1,16.0,658.0,668.28,535.43
2016,5,18,15,45,472.0,189.5,4.25,16.0,503.5,494.25,397.42
2016,5,18,16,0,139.0,266.0,4.4,16.0,349.0,344.67,275.64
2016,5,18,16,15,425.5,184.5,4.45,15.5,408.5,415.72,336.2
2016,5,18,16,30,712.0,103.0,4.5,15.0,468.0,453.61,366.37
2016,5,18,16,45,461.5,135.0,4.6,15.0,362.0,335.91,269.86
2016,5,18,17,0,211.0,167.0,4.7,15.0,256.0,243.55,194.94
2016,5,18,17,15,392.0,123.5,4.75,15.0,261.0,248.83,194.61
2016,5,18,17,30,573.0,80.0,4.8,15.0,266.0,233.74,173.71
2016,5,18,17,45,516.0,72.0,4.85,15.0,217.5,180.1,126.6
2016,5,18,18,0,459.0,64.0,4.9,15.0,169.0,132.77,86.4
2016,5,18,18,15,374.0,53.5,4.9,14.5,125.0,86.64,51.41
2016,5,18,18,30,289.0,43.0,4.9,14.0,81.0,49.6,27.35
2016,5,18,18,45,168.0,28.5,4.9,14.0,48.5,22.02,11.3
2016,5,18,19,0,47.0,14.0,4.9,14.0,16.0,13.76,0.0
2016,5,18,19,15,23.5,7.0,4.9,13.5,8.0,6.88,0.0
2016,5,18,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,5,19,5,15,69.5,18.0,6.45,12.0,24.0,15.22,0.0
2016,5,19,5,30,139.0,36.0,6.7,12.0,48.0,29.64,18.25
2016,5,19,5,45,240.0,50.5,6.95,12.0,88.0,56.01,33.76
2016,5,19,6,0,341.0,65.0,7.2,12.0,128.0,95.91,61.06
2016,5,19,6,15,412.0,75.0,7.25,12.0,175.5,138.15,94.45
2016,5,19,6,30,483.0,85.0,7.3,12.0,223.0,188.31,137.15
2016,5,19,6,45,560.5,80.5,7.4,12.5,271.0,234.99,178.18
2016,5,19,7,0,638.0,76.0,7.5,13.0,319.0,288.93,226.24
2016,5,19,7,15,643.0,88.0,7.3,13.0,363.0,338.83,272.26
2016,5,19,7,30,648.0,100.0,7.1,13.0,407.0,388.64,317.01
2016,5,19,7,45,539.5,149.0,6.95,13.0,424.0,417.06,342.52
2016,5,19,8,0,431.0,198.0,6.8,13.0,441.0,434.79,357.25
2016,5,19,8,15,607.0,162.0,6.85,13.0,536.0,528.3,435.54
2016,5,19,8,30,783.0,126.0,6.9,13.0,631.0,634.88,523.39
2016,5,19,8,45,805.0,127.5,6.95,13.5,678.0,687.5,564.43
2016,5,19,9,0,827.0,129.0,7.0,14.0,725.0,740.08,603.88
2016,5,19,9,15,840.5,131.5,6.9,14.0,765.5,786.77,637.94
2016,5,19,9,30,854.0,134.0,6.8,14.0,806.0,832.17,670.64
2016,5,19,9,45,864.0,136.5,6.75,14.5,840.5,873.08,698.51
2016,5,19,10,0,874.0,139.0,6.7,15.0,875.0,908.31,721.86
2016,5,19,10,15,881.0,140.5,6.65,15.0,903.0,940.89,744.47
2016,5,19,10,30,888.0,142.0,6.6,15.0,931.0,970.91,765.13
2016,5,19,10,45,894.5,142.0,6.6,15.0,952.0,996.23,782.61
2016,5,19,11,0,901.0,142.0,6.6,15.0,973.0,1018.65,798.04
2016,5,19,11,15,903.5,142.5,6.65,15.0,985.5,1034.64,809.21
2016,5,19,11,30,906.0,143.0,6.7,15.0,998.0,1047.41,818.21
2016,5,19,11,45,906.5,143.5,6.75,15.5,1003.0,1054.91,821.97
2016,5,19,12,0,907.0,144.0,6.8,16.0,1008.0,1059.07,823.49
2016,5,19,12,15,906.5,144.0,6.85,16.0,1006.0,1058.38,823.28
2016,5,19,12,30,906.0,144.0,6.9,16.0,1004.0,1054.34,820.83
2016,5,19,12,45,669.0,265.5,7.0,16.0,897.5,946.13,743.46
2016,5,19,13,0,432.0,387.0,7.1,16.0,791.0,828.09,649.51
2016,5,19,13,15,511.5,351.0,7.3,15.5,820.0,861.2,679.42
2016,5,19,13,30,591.0,315.0,7.5,15.0,849.0,889.59,705.35
2016,5,19,13,45,564.5,314.5,7.75,15.0,814.0,850.63,676.96
2016,5,19,14,0,538.0,314.0,8.0,15.0,779.0,810.89,647.84
2016,5,19,14,15,710.0,219.5,8.1,15.0,810.5,850.25,683.9
2016,5,19,14,30,882.0,125.0,8.2,15.0,842.0,870.15,700.2
2016,5,19,14,45,718.0,184.0,8.3,15.0,750.5,771.55,626.26
2016,5,19,15,0,554.0,243.0,8.4,15.0,659.0,675.3,548.54
2016,5,19,15,15,511.0,241.5,8.45,14.5,609.0,618.91,505.15
2016,5,19,15,30,468.0,240.0,8.5,14.0,559.0,564.7,462.67
2016,5,19,15,45,539.0,197.5,8.55,14.0,540.0,545.2,448.71
2016,5,19,16,0,610.0,155.0,8.6,14.0,521.0,519.75,428.94
2016,5,19,16,15,571.5,151.0,8.7,13.5,471.0,463.57,382.67
2016,5,19,16,30,533.0,147.0,8.8,13.0,421.0,408.72,336.65
2016,5,19,16,45,461.5,144.5,8.9,13.0,364.0,345.63,282.56
2016,5,19,17,0,390.0,142.0,9.0,13.0,307.0,289.42,234.0
2016,5,19,17,15,348.5,132.0,8.95,13.0,265.0,243.12,193.33
2016,5,19,17,30,307.0,122.0,8.9,13.0,223.0,200.76,156.05
2016,5,19,17,45,271.5,104.0,8.85,13.0,182.0,157.34,118.14
2016,5,19,18,0,236.0,86.0,8.8,13.0,141.0,117.94,84.46
2016,5,19,18,15,187.0,68.0,8.8,12.5,104.5,81.27,55.22
2016,5,19,18,30,138.0,50.0,8.8,12.0,68.0,50.33,32.32
2016,5,19,18,45,69.0,32.0,8.8,12.0,41.0,27.93,16.34
2016,5,19,19,0,0.0,14.0,8.8,12.0,14.0,13.52,0.0
2016,5,19,19,15,0.0,7.0,8.85,12.0,7.0,6.88,0.0
2016,5,19,19,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,8.95,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,9.45,12.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,9.45,11.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,9.25,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,9.15,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,8.95,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,5,20,5,15,86.5,17.5,7.7,11.0,25.5,13.68,0.0
2016,5,20,5,30,173.0,35.0,7.7,11.0,51.0,27.2,16.55
2016,5,20,5,45,275.5,48.5,7.7,11.5,92.0,56.43,33.02
2016,5,20,6,0,378.0,62.0,7.7,12.0,133.0,97.6,60.9
2016,5,20,6,15,449.0,71.0,7.65,12.0,181.0,141.77,95.99
2016,5,20,6,30,520.0,80.0,7.6,12.0,229.0,193.05,139.88
2016,5,20,6,45,571.5,87.0,7.6,12.5,280.5,244.8,186.15
2016,5,20,7,0,623.0,94.0,7.6,13.0,332.0,301.98,237.31
2016,5,20,7,15,492.5,133.0,7.55,13.0,338.0,323.34,260.92
2016,5,20,7,30,362.0,172.0,7.5,13.0,344.0,329.71,269.37
2016,5,20,7,45,555.0,143.0,7.5,13.0,440.0,420.56,346.0
2016,5,20,8,0,748.0,114.0,7.5,13.0,536.0,526.68,435.07
2016,5,20,8,15,768.5,118.0,7.45,13.0,584.0,580.76,480.14
2016,5,20,8,30,789.0,122.0,7.4,13.0,632.0,634.96,524.42
2016,5,20,8,45,802.0,126.0,7.4,13.0,675.5,684.13,563.89
2016,5,20,9,0,815.0,130.0,7.4,13.0,719.0,732.5,601.3
2016,5,20,9,15,827.5,132.5,7.35,13.0,758.0,777.91,634.9
2016,5,20,9,30,840.0,135.0,7.3,13.0,797.0,821.99,667.17
2016,5,20,9,45,853.5,135.0,7.3,13.5,831.5,862.79,695.54
2016,5,20,10,0,867.0,135.0,7.3,14.0,866.0,898.27,719.65
2016,5,20,10,15,873.5,136.5,7.25,14.0,893.5,930.18,742.13
2016,5,20,10,30,880.0,138.0,7.2,14.0,921.0,959.53,762.64
2016,5,20,10,45,882.5,140.5,7.2,14.0,940.5,983.37,779.32
2016,5,20,11,0,885.0,143.0,7.2,14.0,960.0,1004.22,793.85
2016,5,20,11,15,888.0,144.0,7.15,14.0,973.5,1020.96,805.21
2016,5,20,11,30,891.0,145.0,7.1,14.0,987.0,1034.56,814.37
2016,5,20,11,45,892.5,145.0,7.1,14.0,992.5,1042.45,819.77
2016,5,20,12,0,894.0,145.0,7.1,14.0,998.0,1047.07,822.96
2016,5,20,12,15,893.0,145.0,7.1,14.0,995.5,1045.9,822.09
2016,5,20,12,30,892.0,145.0,7.1,14.0,993.0,1041.44,819.0
2016,5,20,12,45,889.5,144.5,7.1,14.0,983.0,1031.72,812.25
2016,5,20,13,0,887.0,144.0,7.1,14.0,973.0,1018.79,803.29
2016,5,20,13,15,882.5,143.0,7.1,14.0,955.5,1000.29,790.38
2016,5,20,13,30,878.0,142.0,7.1,14.0,938.0,978.79,775.36
2016,5,20,13,45,869.5,142.0,7.1,14.0,912.5,951.7,756.28
2016,5,20,14,0,861.0,142.0,7.1,14.0,887.0,922.03,735.3
2016,5,20,14,15,852.0,140.5,7.05,14.0,856.0,891.68,713.59
2016,5,20,14,30,843.0,139.0,7.0,14.0,825.0,855.12,687.17
2016,5,20,14,45,830.0,137.5,7.0,14.0,787.5,813.34,656.9
2016,5,20,15,0,817.0,136.0,7.0,14.0,750.0,770.07,625.28
2016,5,20,15,15,802.0,133.0,6.95,13.5,708.0,722.58,591.11
2016,5,20,15,30,787.0,130.0,6.9,13.0,666.0,674.26,554.4
2016,5,20,15,45,767.0,127.0,6.85,13.0,619.5,622.17,512.54
2016,5,20,16,0,747.0,124.0,6.8,13.0,573.0,570.16,469.93
2016,5,20,16,15,722.0,119.5,6.7,13.0,523.5,514.26,423.23
2016,5,20,16,30,697.0,115.0,6.6,13.0,474.0,459.56,376.55
2016,5,20,16,45,671.0,107.5,6.55,13.0,424.0,402.96,327.41
2016,5,20,17,0,645.0,100.0,6.5,13.0,374.0,348.26,278.81
2016,5,20,17,15,601.5,94.0,6.4,12.5,323.0,291.4,228.31
2016,5,20,17,30,558.0,88.0,6.3,12.0,272.0,238.84,181.0
2016,5,20,17,45,498.0,79.5,6.2,12.0,222.5,184.82,133.12
2016,5,20,18,0,438.0,71.0,6.1,12.0,173.0,136.62,91.77
2016,5,20,18,15,351.0,59.5,5.95,12.0,128.5,90.28,55.94
2016,5,20,18,30,264.0,48.0,5.8,12.0,84.0,53.75,31.49
2016,5,20,18,45,153.0,32.5,5.7,12.0,51.0,25.22,14.49
2016,5,20,19,0,42.0,17.0,5.6,12.0,18.0,14.41,0.0
2016,5,20,19,15,21.0,8.5,5.5,12.0,9.0,8.36,0.0
2016,5,20,19,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,5,15,36.5,16.5,3.3,12.0,20.0,14.94,0.0
2016,5,21,5,30,73.0,33.0,3.4,12.0,40.0,27.33,16.78
2016,5,21,5,45,117.5,52.5,3.55,12.5,71.0,52.74,34.73
2016,5,21,6,0,162.0,72.0,3.7,13.0,102.0,83.72,58.23
2016,5,21,6,15,196.5,91.0,3.75,13.0,139.5,117.85,86.12
2016,5,21,6,30,231.0,110.0,3.8,13.0,177.0,156.01,118.41
2016,5,21,6,45,266.0,124.0,3.85,13.0,215.5,193.54,150.72
2016,5,21,7,0,301.0,138.0,3.9,13.0,254.0,234.8,186.34
2016,5,21,7,15,260.5,166.5,3.95,13.0,277.0,264.14,212.79
2016,5,21,7,30,220.0,195.0,4.0,13.0,300.0,287.81,233.37
2016,5,21,7,45,294.5,205.0,4.1,13.0,361.5,348.67,283.51
2016,5,21,8,0,369.0,215.0,4.2,13.0,423.0,415.47,338.05
2016,5,21,8,15,341.5,243.0,4.3,13.0,449.0,445.98,362.13
2016,5,21,8,30,314.0,271.0,4.4,13.0,475.0,473.33,383.16
2016,5,21,8,45,239.0,304.0,4.5,13.5,465.5,469.9,378.01
2016,5,21,9,0,164.0,337.0,4.6,14.0,456.0,456.02,364.36
2016,5,21,9,15,166.0,357.0,4.6,13.5,483.0,485.15,387.05
2016,5,21,9,30,168.0,377.0,4.6,13.0,510.0,514.03,409.28
2016,5,21,9,45,271.0,371.5,4.6,13.0,596.5,606.49,482.07
2016,5,21,10,0,374.0,366.0,4.6,13.0,683.0,700.55,554.48
2016,5,21,10,15,419.0,358.0,4.55,13.0,723.5,749.22,590.51
2016,5,21,10,30,464.0,350.0,4.5,13.0,764.0,794.66,624.07
2016,5,21,10,45,482.5,357.5,4.45,13.5,796.0,830.84,648.35
2016,5,21,11,0,501.0,365.0,4.4,14.0,828.0,865.96,671.56
2016,5,21,11,15,478.0,377.5,4.35,14.0,824.0,864.09,668.53
2016,5,21,11,30,455.0,390.0,4.3,14.0,820.0,859.73,664.04
2016,5,21,11,45,456.0,393.0,4.3,14.0,826.5,867.5,669.4
2016,5,21,12,0,457.0,396.0,4.3,14.0,833.0,873.37,673.38
2016,5,21,12,15,384.5,424.0,4.3,14.0,791.5,823.86,635.79
2016,5,21,12,30,312.0,452.0,4.3,14.0,750.0,778.47,601.03
2016,5,21,12,45,366.0,422.0,4.3,14.0,767.5,798.47,617.99
2016,5,21,13,0,420.0,392.0,4.3,14.0,785.0,821.17,636.32
2016,5,21,13,15,415.0,386.0,4.3,14.0,769.0,803.19,623.56
2016,5,21,13,30,410.0,380.0,4.3,14.0,753.0,783.75,609.98
2016,5,21,13,45,370.0,387.0,4.35,14.0,717.0,739.16,577.31
2016,5,21,14,0,330.0,394.0,4.4,14.0,681.0,699.94,548.26
2016,5,21,14,15,329.0,379.0,4.35,14.0,656.5,673.35,529.3
2016,5,21,14,30,328.0,364.0,4.3,14.0,632.0,645.78,509.42
2016,5,21,14,45,335.0,344.0,4.3,14.0,607.0,618.7,490.24
2016,5,21,15,0,342.0,324.0,4.3,14.0,582.0,590.2,469.74
2016,5,21,15,15,339.5,304.5,4.25,14.0,548.5,553.87,442.65
2016,5,21,15,30,337.0,285.0,4.2,14.0,515.0,516.95,414.77
2016,5,21,15,45,541.5,201.0,4.2,14.0,541.0,550.97,445.3
2016,5,21,16,0,746.0,117.0,4.2,14.0,567.0,563.25,457.04
2016,5,21,16,15,613.0,140.5,4.15,14.0,490.0,476.65,386.44
2016,5,21,16,30,480.0,164.0,4.1,14.0,413.0,400.28,323.7
2016,5,21,16,45,565.5,129.5,4.1,14.0,392.5,378.95,304.63
2016,5,21,17,0,651.0,95.0,4.1,14.0,372.0,346.36,274.27
2016,5,21,17,15,610.5,89.0,4.1,13.5,322.0,290.2,225.08
2016,5,21,17,30,570.0,83.0,4.1,13.0,272.0,237.98,178.59
2016,5,21,17,45,511.0,75.5,4.1,13.0,223.0,184.45,131.53
2016,5,21,18,0,452.0,68.0,4.1,13.0,174.0,137.42,91.39
2016,5,21,18,15,371.0,57.0,3.9,12.5,130.0,90.69,55.25
2016,5,21,18,30,290.0,46.0,3.7,12.0,86.0,53.76,30.62
2016,5,21,18,45,176.5,31.5,3.55,12.0,52.5,24.33,14.03
2016,5,21,19,0,63.0,17.0,3.4,12.0,19.0,14.42,0.0
2016,5,21,19,15,31.5,8.5,3.35,12.0,9.5,8.36,0.0
2016,5,21,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,22,5,15,96.0,17.5,2.5,12.0,27.0,13.62,0.0
2016,5,22,5,30,192.0,35.0,2.6,12.0,54.0,27.2,16.82
2016,5,22,5,45,284.5,48.5,2.75,12.5,94.0,57.48,33.38
2016,5,22,6,0,377.0,62.0,2.9,13.0,134.0,98.14,61.09
2016,5,22,6,15,444.0,71.5,2.85,13.0,181.5,142.08,95.85
2016,5,22,6,30,511.0,81.0,2.8,13.0,229.0,192.71,138.69
2016,5,22,6,45,354.5,116.0,2.8,13.0,228.0,211.3,162.69
