Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,7,0,198.0,151.0,2.8,13.0,227.0,212.15,169.13
2016,5,22,7,15,202.5,174.0,2.75,13.0,261.5,247.87,199.53
2016,5,22,7,30,207.0,197.0,2.7,13.0,296.0,284.0,229.56
2016,5,22,7,45,155.0,221.0,2.7,13.5,299.5,293.36,236.83
2016,5,22,8,0,103.0,245.0,2.7,14.0,303.0,295.35,237.39
2016,5,22,8,15,157.5,267.5,2.7,14.0,365.5,357.99,287.36
2016,5,22,8,30,212.0,290.0,2.7,14.0,428.0,423.72,338.87
2016,5,22,8,45,500.0,213.0,2.7,14.0,567.0,562.43,450.63
2016,5,22,9,0,788.0,136.0,2.7,14.0,706.0,719.06,571.74
2016,5,22,9,15,800.0,138.5,2.75,14.0,744.5,762.97,601.57
2016,5,22,9,30,812.0,141.0,2.8,14.0,783.0,805.59,631.06
2016,5,22,9,45,837.5,133.5,2.85,14.5,819.5,847.84,658.81
2016,5,22,10,0,863.0,126.0,2.9,15.0,856.0,885.8,683.21
2016,5,22,10,15,869.5,127.5,2.95,15.0,882.5,917.56,704.43
2016,5,22,10,30,876.0,129.0,3.0,15.0,909.0,946.78,723.9
2016,5,22,10,45,878.5,131.0,3.1,15.0,928.5,970.02,739.67
2016,5,22,11,0,881.0,133.0,3.2,15.0,948.0,990.28,753.52
2016,5,22,11,15,883.5,133.5,3.25,15.0,960.5,1005.98,763.95
2016,5,22,11,30,886.0,134.0,3.3,15.0,973.0,1018.54,772.39
2016,5,22,11,45,884.5,136.0,3.35,15.0,977.5,1025.42,777.11
2016,5,22,12,0,883.0,138.0,3.4,15.0,982.0,1029.05,779.79
2016,5,22,12,15,882.5,137.5,3.5,15.0,980.0,1027.91,779.79
2016,5,22,12,30,882.0,137.0,3.6,15.0,978.0,1023.53,777.72
2016,5,22,12,45,666.5,260.0,3.75,15.0,892.0,938.0,720.16
2016,5,22,13,0,451.0,383.0,3.9,15.0,806.0,842.42,647.05
2016,5,22,13,15,659.5,259.0,4.0,15.0,865.0,911.84,705.2
2016,5,22,13,30,868.0,135.0,4.1,15.0,924.0,962.67,741.72
2016,5,22,13,45,671.0,234.0,4.2,15.0,834.5,869.28,676.65
2016,5,22,14,0,474.0,333.0,4.3,15.0,745.0,772.56,602.46
2016,5,22,14,15,392.0,351.5,4.35,15.0,684.0,700.42,548.92
2016,5,22,14,30,310.0,370.0,4.4,15.0,623.0,636.74,500.45
2016,5,22,14,45,285.5,357.5,4.45,15.0,582.5,592.47,467.84
2016,5,22,15,0,261.0,345.0,4.5,15.0,542.0,549.13,435.43
2016,5,22,15,15,299.0,315.5,4.55,14.5,529.0,535.5,427.79
2016,5,22,15,30,337.0,286.0,4.6,14.0,516.0,518.09,416.72
2016,5,22,15,45,399.5,247.5,4.65,14.0,502.0,506.31,409.21
2016,5,22,16,0,462.0,209.0,4.7,14.0,488.0,485.12,393.64
2016,5,22,16,15,582.0,158.0,4.7,14.0,480.0,477.59,388.22
2016,5,22,16,30,702.0,107.0,4.7,14.0,472.0,455.37,369.41
2016,5,22,16,45,618.0,111.0,4.75,14.0,407.5,384.44,309.77
2016,5,22,17,0,534.0,115.0,4.8,14.0,343.0,321.43,256.08
2016,5,22,17,15,491.5,108.0,4.8,13.5,297.0,268.8,210.43
2016,5,22,17,30,449.0,101.0,4.8,13.0,251.0,221.59,168.85
2016,5,22,17,45,411.5,87.5,4.8,13.0,207.0,173.79,126.56
2016,5,22,18,0,374.0,74.0,4.8,13.0,163.0,130.12,88.74
2016,5,22,18,15,343.5,59.0,4.65,13.0,125.5,90.1,55.83
2016,5,22,18,30,313.0,44.0,4.5,13.0,88.0,53.69,29.62
2016,5,22,18,45,205.5,30.5,4.35,13.0,54.5,23.45,13.43
2016,5,22,19,0,98.0,17.0,4.2,13.0,21.0,13.25,0.0
2016,5,22,19,15,49.0,8.5,4.1,12.5,10.5,8.36,0.0
2016,5,22,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,5,15,93.0,17.0,3.2,12.0,26.0,13.18,0.0
2016,5,23,5,30,186.0,34.0,3.3,12.0,52.0,26.57,16.41
2016,5,23,5,45,271.5,48.0,3.45,12.5,91.5,56.54,32.96
2016,5,23,6,0,357.0,62.0,3.6,13.0,131.0,96.17,60.31
2016,5,23,6,15,226.5,88.0,3.6,13.0,136.5,120.49,87.09
2016,5,23,6,30,96.0,114.0,3.6,13.0,142.0,129.68,101.24
2016,5,23,6,45,111.5,134.5,3.6,13.5,173.0,159.98,126.77
2016,5,23,7,0,127.0,155.0,3.6,14.0,204.0,192.06,153.57
2016,5,23,7,15,131.5,178.5,3.6,14.0,235.5,224.4,180.67
2016,5,23,7,30,136.0,202.0,3.6,14.0,267.0,257.23,207.73
2016,5,23,7,45,221.5,215.5,3.65,14.0,335.5,321.09,259.74
2016,5,23,8,0,307.0,229.0,3.7,14.0,404.0,395.31,319.66
2016,5,23,8,15,235.5,262.0,3.7,14.0,402.5,401.43,323.4
2016,5,23,8,30,164.0,295.0,3.7,14.0,401.0,397.71,318.89
2016,5,23,8,45,174.0,316.5,3.7,14.5,436.0,434.32,346.47
2016,5,23,9,0,184.0,338.0,3.7,15.0,471.0,471.46,373.87
2016,5,23,9,15,259.5,342.5,3.7,15.0,542.0,546.31,431.93
2016,5,23,9,30,335.0,347.0,3.7,15.0,613.0,622.76,490.11
2016,5,23,9,45,588.0,239.0,3.75,15.0,728.0,746.0,587.84
2016,5,23,10,0,841.0,131.0,3.8,15.0,843.0,871.6,679.46
2016,5,23,10,15,847.5,132.5,3.75,15.0,869.5,902.73,699.38
2016,5,23,10,30,854.0,134.0,3.7,15.0,896.0,931.39,718.17
2016,5,23,10,45,863.0,132.0,3.7,15.0,917.0,956.29,734.6
2016,5,23,11,0,872.0,130.0,3.7,15.0,938.0,978.53,749.2
2016,5,23,11,15,875.0,130.5,3.65,15.0,951.0,994.58,759.26
2016,5,23,11,30,878.0,131.0,3.6,15.0,964.0,1007.55,767.3
2016,5,23,11,45,642.0,270.5,3.55,15.0,881.5,929.69,712.41
2016,5,23,12,0,406.0,410.0,3.5,15.0,799.0,836.0,638.37
2016,5,23,12,15,388.5,418.0,3.45,15.0,789.5,821.47,628.08
2016,5,23,12,30,371.0,426.0,3.4,15.0,780.0,810.49,619.62
2016,5,23,12,45,399.0,408.0,3.4,15.0,785.5,816.63,625.31
2016,5,23,13,0,427.0,390.0,3.4,15.0,791.0,825.84,632.95
2016,5,23,13,15,616.5,280.0,3.4,15.0,847.0,891.38,686.14
2016,5,23,13,30,806.0,170.0,3.4,15.0,903.0,944.42,724.75
2016,5,23,13,45,814.0,159.5,3.45,15.5,883.0,923.24,709.28
2016,5,23,14,0,822.0,149.0,3.5,16.0,863.0,898.88,692.25
2016,5,23,14,15,813.5,146.5,3.55,16.0,833.0,865.14,669.9
2016,5,23,14,30,805.0,144.0,3.6,16.0,803.0,829.32,645.94
2016,5,23,14,45,572.5,235.0,3.7,16.0,693.5,706.57,555.47
2016,5,23,15,0,340.0,326.0,3.8,16.0,584.0,590.85,464.79
2016,5,23,15,15,219.0,317.5,3.9,15.5,480.0,475.94,377.38
2016,5,23,15,30,98.0,309.0,4.0,15.0,376.0,371.17,295.23
2016,5,23,15,45,100.5,288.0,4.1,15.0,352.5,346.9,277.24
2016,5,23,16,0,103.0,267.0,4.2,15.0,329.0,322.26,258.45
2016,5,23,16,15,60.0,225.5,4.3,15.0,261.0,252.48,202.7
2016,5,23,16,30,17.0,184.0,4.4,15.0,193.0,186.26,149.17
2016,5,23,16,45,8.5,155.5,4.5,15.0,160.0,153.85,123.04
2016,5,23,17,0,0.0,127.0,4.6,15.0,127.0,122.47,97.46
2016,5,23,17,15,0.0,110.0,4.6,14.5,110.0,105.95,84.13
2016,5,23,17,30,0.0,93.0,4.6,14.0,93.0,89.49,70.59
2016,5,23,17,45,230.0,79.5,4.7,14.0,134.5,126.78,93.61
2016,5,23,18,0,460.0,66.0,4.8,14.0,176.0,138.07,91.49
2016,5,23,18,15,381.0,56.0,4.75,13.5,132.5,92.54,56.15
2016,5,23,18,30,302.0,46.0,4.7,13.0,89.0,55.38,31.21
2016,5,23,18,45,193.5,31.5,4.7,13.0,55.0,24.22,14.21
2016,5,23,19,0,85.0,17.0,4.7,13.0,21.0,13.21,0.0
2016,5,23,19,15,42.5,8.5,4.65,13.0,10.5,8.36,0.0
2016,5,23,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,4.5,3.7,13.0,4.5,4.33,0.0
2016,5,24,5,30,0.0,9.0,3.8,13.0,9.0,8.67,1.56
2016,5,24,5,45,0.0,16.0,3.9,13.0,16.0,15.43,7.29
2016,5,24,6,0,0.0,23.0,4.0,13.0,23.0,22.19,13.26
2016,5,24,6,15,0.0,31.0,4.0,13.0,31.0,29.92,20.03
2016,5,24,6,30,0.0,39.0,4.0,13.0,39.0,37.65,26.73
2016,5,24,6,45,0.0,47.5,4.0,13.0,47.5,45.88,33.77
2016,5,24,7,0,0.0,56.0,4.0,13.0,56.0,54.11,40.71
2016,5,24,7,15,0.0,100.5,4.0,13.0,100.5,97.07,76.92
2016,5,24,7,30,0.0,145.0,4.0,13.0,145.0,140.01,112.49
2016,5,24,7,45,31.0,190.5,4.0,13.5,208.5,200.58,161.9
2016,5,24,8,0,62.0,236.0,4.0,14.0,272.0,264.04,212.84
2016,5,24,8,15,78.5,262.5,4.0,14.0,311.5,303.57,244.17
2016,5,24,8,30,95.0,289.0,4.0,14.0,351.0,344.67,276.48
2016,5,24,8,45,70.0,295.0,4.0,14.0,342.5,338.3,270.3
2016,5,24,9,0,45.0,301.0,4.0,14.0,334.0,329.53,262.23
2016,5,24,9,15,87.0,339.0,4.0,14.0,406.5,402.17,319.55
2016,5,24,9,30,129.0,377.0,4.0,14.0,479.0,482.18,381.24
2016,5,24,9,45,119.0,392.0,4.0,14.5,489.0,494.25,388.45
2016,5,24,10,0,109.0,407.0,4.0,15.0,499.0,500.48,391.51
2016,5,24,10,15,83.0,404.5,4.0,15.0,476.5,478.1,373.33
2016,5,24,10,30,57.0,402.0,4.0,15.0,454.0,454.01,353.89
2016,5,24,10,45,41.5,379.5,4.0,15.0,417.5,418.12,326.02
2016,5,24,11,0,26.0,357.0,4.0,15.0,381.0,381.43,297.39
2016,5,24,11,15,73.0,414.5,4.0,15.0,483.5,486.65,378.74
2016,5,24,11,30,120.0,472.0,4.0,15.0,586.0,599.48,463.12
2016,5,24,11,45,90.0,457.0,4.05,15.5,543.0,548.88,423.5
2016,5,24,12,0,60.0,442.0,4.1,16.0,500.0,503.87,388.52
2016,5,24,12,15,54.0,432.5,4.1,16.0,484.5,488.13,376.8
2016,5,24,12,30,48.0,423.0,4.1,16.0,469.0,472.12,364.76
2016,5,24,12,45,135.0,444.5,4.15,16.0,572.0,586.15,452.95
2016,5,24,13,0,222.0,466.0,4.2,16.0,675.0,691.39,532.14
2016,5,24,13,15,167.0,456.0,4.25,16.0,611.5,624.21,481.45
2016,5,24,13,30,112.0,446.0,4.3,16.0,548.0,558.18,431.75
2016,5,24,13,45,81.5,414.0,4.35,16.0,487.0,488.76,379.93
2016,5,24,14,0,51.0,382.0,4.4,16.0,426.0,426.34,332.5
2016,5,24,14,15,50.5,368.5,4.45,15.5,411.0,410.34,321.63
2016,5,24,14,30,50.0,355.0,4.5,15.0,396.0,394.23,310.43
2016,5,24,14,45,61.5,347.5,4.55,15.0,395.5,393.71,311.04
2016,5,24,15,0,73.0,340.0,4.6,15.0,395.0,392.18,310.79
2016,5,24,15,15,54.0,306.0,4.65,15.0,345.5,340.91,270.94
2016,5,24,15,30,35.0,272.0,4.7,15.0,296.0,291.28,232.01
2016,5,24,15,45,23.0,237.0,4.8,15.0,252.5,244.9,195.43
2016,5,24,16,0,11.0,202.0,4.9,15.0,209.0,202.36,161.48
2016,5,24,16,15,5.5,179.5,4.9,14.5,183.0,176.76,141.33
2016,5,24,16,30,0.0,157.0,4.9,14.0,157.0,151.79,121.45
2016,5,24,16,45,0.0,146.0,4.95,14.0,146.0,140.96,112.91
2016,5,24,17,0,0.0,135.0,5.0,14.0,135.0,130.12,104.26
2016,5,24,17,15,0.0,117.0,5.0,13.5,117.0,112.61,90.07
2016,5,24,17,30,0.0,99.0,5.0,13.0,99.0,95.17,75.68
2016,5,24,17,45,242.5,82.0,5.0,13.0,140.5,132.22,98.17
2016,5,24,18,0,485.0,65.0,5.0,13.0,182.0,141.93,94.1
2016,5,24,18,15,405.0,55.5,4.9,13.0,137.5,95.28,57.52
2016,5,24,18,30,325.0,46.0,4.8,13.0,93.0,57.15,31.84
2016,5,24,18,45,211.5,32.5,4.75,13.0,58.5,24.99,15.0
2016,5,24,19,0,98.0,19.0,4.7,13.0,24.0,14.83,0.0
2016,5,24,19,15,49.0,9.5,4.6,13.0,12.0,9.34,0.0
2016,5,24,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,25,5,15,114.0,17.0,3.1,13.0,28.5,13.13,0.0
2016,5,25,5,30,228.0,34.0,3.2,13.0,57.0,27.07,16.94
2016,5,25,5,45,318.5,45.5,3.3,13.0,97.5,57.51,32.09
2016,5,25,6,0,409.0,57.0,3.4,13.0,138.0,98.56,60.08
2016,5,25,6,15,473.5,65.5,3.4,13.0,185.0,142.08,94.76
2016,5,25,6,30,538.0,74.0,3.4,13.0,232.0,192.86,138.14
2016,5,25,6,45,269.0,68.5,3.4,13.0,147.5,142.28,107.94
2016,5,25,7,0,0.0,63.0,3.4,13.0,63.0,60.89,46.42
2016,5,25,7,15,0.0,82.0,3.45,13.0,82.0,79.29,61.9
2016,5,25,7,30,0.0,101.0,3.5,13.0,101.0,97.64,77.1
2016,5,25,7,45,0.0,122.0,3.55,13.5,122.0,117.99,93.61
2016,5,25,8,0,0.0,143.0,3.6,14.0,143.0,138.4,109.93
2016,5,25,8,15,0.0,149.0,3.7,14.0,149.0,144.32,114.42
2016,5,25,8,30,0.0,155.0,3.8,14.0,155.0,150.24,118.92
2016,5,25,8,45,1.5,168.5,3.9,14.0,170.0,164.5,130.24
2016,5,25,9,0,3.0,182.0,4.0,14.0,185.0,178.92,141.63
2016,5,25,9,15,8.5,220.0,4.05,14.0,227.5,220.56,174.92
2016,5,25,9,30,14.0,258.0,4.1,14.0,270.0,262.77,208.23
2016,5,25,9,45,20.5,291.5,4.2,14.0,309.0,301.89,238.86
2016,5,25,10,0,27.0,325.0,4.3,14.0,348.0,346.05,273.14
2016,5,25,10,15,19.5,288.0,4.3,14.0,305.0,299.04,235.87
2016,5,25,10,30,12.0,251.0,4.3,14.0,262.0,256.17,201.81
2016,5,25,10,45,13.0,264.0,4.35,14.5,276.0,270.31,212.5
2016,5,25,11,0,14.0,277.0,4.4,15.0,290.0,284.46,223.02
2016,5,25,11,15,43.5,363.0,4.4,15.0,404.5,405.26,317.17
2016,5,25,11,30,73.0,449.0,4.4,15.0,519.0,522.86,406.09
2016,5,25,11,45,80.0,456.5,4.4,15.0,533.5,538.27,417.22
2016,5,25,12,0,87.0,464.0,4.4,15.0,548.0,553.37,428.55
2016,5,25,12,15,97.0,468.0,4.45,15.0,561.0,567.48,439.47
2016,5,25,12,30,107.0,472.0,4.5,15.0,574.0,581.09,450.04
2016,5,25,12,45,95.0,461.0,4.6,15.5,551.5,556.9,431.25
2016,5,25,13,0,83.0,450.0,4.7,16.0,529.0,532.53,412.44
2016,5,25,13,15,87.0,438.5,4.85,16.0,520.0,523.06,406.29
2016,5,25,13,30,91.0,427.0,5.0,16.0,511.0,513.13,399.72
2016,5,25,13,45,56.5,373.0,5.15,16.0,425.0,423.98,331.74
2016,5,25,14,0,22.0,319.0,5.3,16.0,339.0,331.94,260.29
2016,5,25,14,15,20.0,301.5,5.4,16.0,319.0,312.09,245.36
2016,5,25,14,30,18.0,284.0,5.5,16.0,299.0,292.34,230.28
2016,5,25,14,45,27.5,295.5,5.65,16.0,317.0,314.2,248.27
2016,5,25,15,0,37.0,307.0,5.8,16.0,335.0,331.5,262.61
2016,5,25,15,15,32.0,284.0,5.9,15.5,308.0,302.97,240.98
2016,5,25,15,30,27.0,261.0,6.0,15.0,281.0,274.88,219.51
2016,5,25,15,45,13.5,205.5,6.1,15.0,215.5,208.07,166.0
2016,5,25,16,0,0.0,150.0,6.2,15.0,150.0,145.29,115.0
2016,5,25,16,15,0.0,152.5,6.25,14.5,152.5,147.6,117.53
2016,5,25,16,30,0.0,155.0,6.3,14.0,155.0,149.85,120.01
2016,5,25,16,45,24.0,161.5,6.35,14.0,172.5,167.14,134.79
2016,5,25,17,0,48.0,168.0,6.4,14.0,190.0,180.72,146.09
2016,5,25,17,15,42.5,147.5,6.35,13.5,165.0,155.9,125.68
2016,5,25,17,30,37.0,127.0,6.3,13.0,140.0,131.75,105.61
2016,5,25,17,45,265.0,96.5,6.3,13.0,163.0,151.12,113.38
2016,5,25,18,0,493.0,66.0,6.3,13.0,186.0,144.92,96.43
2016,5,25,18,15,413.0,56.5,6.2,13.0,141.0,97.73,59.25
2016,5,25,18,30,333.0,47.0,6.1,13.0,96.0,59.02,33.01
2016,5,25,18,45,209.5,34.0,6.1,13.0,60.5,26.56,16.42
2016,5,25,19,0,86.0,21.0,6.1,13.0,25.0,17.67,0.0
2016,5,25,19,15,43.0,10.5,6.05,13.0,12.5,10.32,0.0
2016,5,25,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,26,5,15,77.5,19.5,4.1,13.0,27.5,16.49,0.0
2016,5,26,5,30,155.0,39.0,4.1,13.0,55.0,32.85,21.83
2016,5,26,5,45,244.5,53.5,4.1,13.0,94.5,60.38,36.85
2016,5,26,6,0,334.0,68.0,4.1,13.0,134.0,99.63,64.23
2016,5,26,6,15,401.0,78.5,4.05,13.0,180.5,141.45,97.38
2016,5,26,6,30,468.0,89.0,4.0,13.0,227.0,190.7,138.98
2016,5,26,6,45,287.5,122.5,4.0,13.5,212.5,198.75,154.24
2016,5,26,7,0,107.0,156.0,4.0,14.0,198.0,186.28,149.15
2016,5,26,7,15,82.5,174.5,3.95,14.0,210.0,200.58,161.65
2016,5,26,7,30,58.0,193.0,3.9,14.0,222.0,212.64,171.61
2016,5,26,7,45,188.5,210.5,3.85,14.0,316.0,299.82,242.77
2016,5,26,8,0,319.0,228.0,3.8,14.0,410.0,400.86,324.3
2016,5,26,8,15,520.0,186.0,3.75,14.0,512.0,499.02,404.02
2016,5,26,8,30,721.0,144.0,3.7,14.0,614.0,614.02,495.49
2016,5,26,8,45,740.5,146.0,3.65,14.5,657.5,662.73,531.41
2016,5,26,9,0,760.0,148.0,3.6,15.0,701.0,710.65,566.18
2016,5,26,9,15,773.0,151.0,3.5,15.0,739.5,754.67,596.99
2016,5,26,9,30,786.0,154.0,3.4,15.0,778.0,797.56,626.24
2016,5,26,9,45,795.5,156.5,3.35,15.5,810.5,835.63,650.69
2016,5,26,10,0,805.0,159.0,3.3,16.0,843.0,871.87,673.54
2016,5,26,10,15,812.5,160.5,3.2,16.0,869.5,903.28,693.69
2016,5,26,10,30,820.0,162.0,3.1,16.0,896.0,932.39,712.08
2016,5,26,10,45,826.5,162.5,3.05,16.0,916.5,957.06,727.68
2016,5,26,11,0,833.0,163.0,3.0,16.0,937.0,979.07,741.46
2016,5,26,11,15,836.0,164.0,3.0,16.0,950.0,995.36,751.83
2016,5,26,11,30,839.0,165.0,3.0,16.0,963.0,1008.67,760.3
2016,5,26,11,45,843.0,163.5,3.0,16.5,969.0,1017.37,764.34
2016,5,26,12,0,847.0,162.0,3.0,17.0,975.0,1022.97,766.44
2016,5,26,12,15,561.5,313.5,3.1,17.0,852.0,893.85,676.43
2016,5,26,12,30,276.0,465.0,3.2,17.0,729.0,755.1,571.11
2016,5,26,12,45,194.0,464.5,3.3,17.0,649.0,664.85,506.15
2016,5,26,13,0,112.0,464.0,3.4,17.0,569.0,581.31,443.98
2016,5,26,13,15,116.5,456.5,3.6,16.5,564.5,575.75,442.18
2016,5,26,13,30,121.0,449.0,3.8,16.0,560.0,569.55,439.47
2016,5,26,13,45,84.0,413.5,4.05,16.0,490.0,490.43,380.58
2016,5,26,14,0,47.0,378.0,4.3,16.0,420.0,418.57,326.25
2016,5,26,14,15,66.5,380.0,4.55,16.0,436.5,435.79,341.13
2016,5,26,14,30,86.0,382.0,4.8,16.0,453.0,451.59,354.62
2016,5,26,14,45,443.5,261.0,5.05,16.0,601.0,627.69,500.7
2016,5,26,15,0,801.0,140.0,5.3,16.0,749.0,764.43,610.6
2016,5,26,15,15,787.5,137.0,5.45,15.5,708.5,718.94,578.72
2016,5,26,15,30,774.0,134.0,5.6,15.0,668.0,672.52,544.96
2016,5,26,15,45,755.5,131.0,5.75,15.0,623.0,622.31,506.0
2016,5,26,16,0,737.0,128.0,5.9,15.0,578.0,571.83,465.86
2016,5,26,16,15,714.0,123.5,5.95,14.5,530.5,517.68,422.41
2016,5,26,16,30,691.0,119.0,6.0,14.0,483.0,464.53,378.55
2016,5,26,16,45,658.5,114.5,6.05,14.0,432.5,408.44,330.49
2016,5,26,17,0,626.0,110.0,6.1,14.0,382.0,354.89,283.52
2016,5,26,17,15,584.5,103.0,6.05,13.5,332.0,298.69,234.17
2016,5,26,17,30,543.0,96.0,6.0,13.0,282.0,246.55,187.71
2016,5,26,17,45,479.5,88.0,6.0,13.0,232.5,191.84,139.74
2016,5,26,18,0,416.0,80.0,6.0,13.0,183.0,144.95,99.75
2016,5,26,18,15,336.0,68.0,5.85,13.0,138.5,99.5,64.04
2016,5,26,18,30,256.0,56.0,5.7,13.0,94.0,63.01,38.69
2016,5,26,18,45,153.5,38.5,5.6,13.0,59.0,32.29,21.32
2016,5,26,19,0,51.0,21.0,5.5,13.0,24.0,17.68,0.0
2016,5,26,19,15,25.5,10.5,5.35,12.5,12.0,10.32,0.0
2016,5,26,19,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,27,5,15,65.5,21.0,2.6,12.0,27.5,17.69,0.0
2016,5,27,5,30,131.0,42.0,2.5,12.0,55.0,35.2,24.01
2016,5,27,5,45,222.5,57.5,2.4,12.5,95.5,62.75,39.61
2016,5,27,6,0,314.0,73.0,2.3,13.0,136.0,102.02,67.05
2016,5,27,6,15,381.0,85.0,2.15,13.0,182.5,144.19,100.34
2016,5,27,6,30,448.0,97.0,2.0,13.0,229.0,193.81,141.8
2016,5,27,6,45,503.5,104.0,1.85,13.0,279.5,242.77,184.14
2016,5,27,7,0,559.0,111.0,1.7,13.0,330.0,298.63,232.2
2016,5,27,7,15,595.5,118.0,1.55,13.5,380.5,351.56,277.04
2016,5,27,7,30,632.0,125.0,1.4,14.0,431.0,407.78,323.11
2016,5,27,7,45,668.5,127.0,1.3,14.5,481.5,462.09,366.38
2016,5,27,8,0,705.0,129.0,1.2,15.0,532.0,519.06,410.1
2016,5,27,8,15,726.0,133.0,1.1,15.0,579.0,571.09,449.24
2016,5,27,8,30,747.0,137.0,1.0,15.0,626.0,623.68,487.39
2016,5,27,8,45,770.0,137.0,0.9,15.5,670.5,673.53,521.39
2016,5,27,9,0,793.0,137.0,0.8,16.0,715.0,723.67,553.94
2016,5,27,9,15,805.5,139.5,0.75,16.0,753.0,768.06,581.9
2016,5,27,9,30,818.0,142.0,0.7,16.0,791.0,811.2,608.51
2016,5,27,9,45,843.0,134.5,0.7,16.5,828.0,853.17,633.57
2016,5,27,10,0,868.0,127.0,0.7,17.0,865.0,890.88,655.45
2016,5,27,10,15,874.0,128.5,0.75,17.0,891.5,922.28,675.27
2016,5,27,10,30,880.0,130.0,0.8,17.0,918.0,951.12,693.49
2016,5,27,10,45,886.0,130.0,0.9,17.5,938.5,975.74,708.74
2016,5,27,11,0,892.0,130.0,1.0,18.0,959.0,997.53,722.23
2016,5,27,11,15,895.0,130.5,1.25,18.0,972.0,1013.9,736.5
2016,5,27,11,30,898.0,131.0,1.5,18.0,985.0,1027.14,748.6
2016,5,27,11,45,899.0,131.0,1.75,18.5,990.5,1034.68,755.45
2016,5,27,12,0,900.0,131.0,2.0,19.0,996.0,1038.95,760.02
2016,5,27,12,15,900.0,131.0,2.25,19.0,994.5,1038.93,763.12
2016,5,27,12,30,900.0,131.0,2.5,19.0,993.0,1035.63,763.94
2016,5,27,12,45,896.0,131.5,2.8,19.0,983.0,1025.59,760.68
2016,5,27,13,0,892.0,132.0,3.1,19.0,973.0,1012.37,755.08
2016,5,27,13,15,888.5,131.5,3.3,19.0,956.5,995.53,746.02
2016,5,27,13,30,885.0,131.0,3.5,19.0,940.0,975.66,734.81
2016,5,27,13,45,878.5,130.5,3.7,19.0,916.0,950.07,719.56
2016,5,27,14,0,872.0,130.0,3.9,19.0,892.0,921.8,702.28
2016,5,27,14,15,864.5,128.5,4.0,18.5,862.0,889.13,682.49
2016,5,27,14,30,857.0,127.0,4.1,18.0,832.0,854.16,660.82
2016,5,27,14,45,847.0,125.0,4.2,18.0,796.0,814.55,634.31
2016,5,27,15,0,837.0,123.0,4.3,18.0,760.0,775.36,607.8
2016,5,27,15,15,824.0,120.5,4.3,18.0,719.5,729.41,575.7
2016,5,27,15,30,811.0,118.0,4.3,18.0,679.0,682.41,541.87
2016,5,27,15,45,794.0,115.0,4.35,18.0,633.5,631.52,503.39
2016,5,27,16,0,777.0,112.0,4.4,18.0,588.0,580.44,463.8
2016,5,27,16,15,755.5,108.5,4.4,17.5,540.0,526.46,421.57
2016,5,27,16,30,734.0,105.0,4.4,17.0,492.0,472.69,378.22
2016,5,27,16,45,704.0,100.5,4.4,17.0,441.5,415.59,330.33
2016,5,27,17,0,674.0,96.0,4.4,17.0,391.0,360.7,283.08
2016,5,27,17,15,635.0,90.5,4.35,16.5,340.0,304.27,234.21
2016,5,27,17,30,596.0,85.0,4.3,16.0,289.0,251.57,187.71
2016,5,27,17,45,539.5,77.5,4.25,16.0,239.5,196.91,139.93
2016,5,27,18,0,483.0,70.0,4.2,16.0,190.0,148.42,98.54
2016,5,27,18,15,404.0,60.0,4.05,15.5,144.5,101.25,61.9
2016,5,27,18,30,325.0,50.0,3.9,15.0,99.0,62.26,35.41
2016,5,27,18,45,212.5,35.5,3.8,15.0,63.0,28.62,18.22
2016,5,27,19,0,100.0,21.0,3.7,15.0,27.0,16.37,0.0
2016,5,27,19,15,50.0,10.5,3.6,14.5,13.5,10.32,0.0
2016,5,27,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,5,15,97.5,18.5,2.35,13.0,29.0,14.29,0.0
2016,5,28,5,30,195.0,37.0,2.4,13.0,58.0,29.9,19.53
2016,5,28,5,45,289.5,49.5,2.5,13.5,99.0,59.82,34.79
2016,5,28,6,0,384.0,62.0,2.6,14.0,140.0,100.28,62.35
2016,5,28,6,15,448.0,71.5,2.55,14.5,186.5,144.04,96.91
2016,5,28,6,30,512.0,81.0,2.5,15.0,233.0,194.23,139.03
2016,5,28,6,45,561.5,87.5,2.45,15.5,283.5,244.43,182.65
2016,5,28,7,0,611.0,94.0,2.4,16.0,334.0,299.78,230.45
2016,5,28,7,15,645.5,99.5,2.4,16.0,384.5,353.16,276.78
2016,5,28,7,30,680.0,105.0,2.4,16.0,435.0,409.55,324.52
2016,5,28,7,45,708.5,108.5,2.4,16.5,484.5,463.68,368.71
2016,5,28,8,0,737.0,112.0,2.4,17.0,534.0,519.62,412.92
2016,5,28,8,15,757.0,116.0,2.35,17.5,581.0,572.69,453.39
2016,5,28,8,30,777.0,120.0,2.3,18.0,628.0,625.78,492.55
2016,5,28,8,45,681.5,169.5,2.3,18.5,637.0,645.54,504.22
2016,5,28,9,0,586.0,219.0,2.3,19.0,646.0,654.89,507.74
2016,5,28,9,15,709.0,175.0,2.25,19.0,719.0,730.38,564.17
2016,5,28,9,30,832.0,131.0,2.2,19.0,792.0,811.19,619.23
2016,5,28,9,45,840.5,133.5,2.2,19.5,825.0,849.9,642.86
2016,5,28,10,0,849.0,136.0,2.2,20.0,858.0,883.16,662.87
2016,5,28,10,15,856.0,137.5,2.2,20.0,885.5,914.93,683.02
2016,5,28,10,30,863.0,139.0,2.2,20.0,913.0,944.25,701.44
2016,5,28,10,45,867.5,140.5,2.25,20.0,933.0,968.6,717.07
2016,5,28,11,0,872.0,142.0,2.3,20.0,953.0,990.11,730.91
2016,5,28,11,15,875.0,143.0,2.4,20.0,966.0,1006.7,742.16
2016,5,28,11,30,878.0,144.0,2.5,20.0,979.0,1020.23,751.54
2016,5,28,11,45,879.0,144.5,2.6,20.5,985.0,1028.14,755.92
2016,5,28,12,0,880.0,145.0,2.7,21.0,991.0,1032.86,758.35
2016,5,28,12,15,879.5,145.0,2.8,20.5,989.5,1032.37,760.42
2016,5,28,12,30,879.0,145.0,2.9,20.0,988.0,1028.68,760.53
2016,5,28,12,45,870.0,149.0,3.05,20.0,976.5,1017.35,754.66
2016,5,28,13,0,861.0,153.0,3.2,20.0,965.0,1003.03,746.86
2016,5,28,13,15,857.0,152.5,3.3,20.0,948.5,986.2,736.98
2016,5,28,13,30,853.0,152.0,3.4,20.0,932.0,966.46,725.14
2016,5,28,13,45,848.0,150.0,3.5,20.0,908.5,946.0,712.79
2016,5,28,14,0,843.0,148.0,3.6,20.0,885.0,918.0,695.23
2016,5,28,14,15,835.0,146.0,3.65,19.5,855.0,884.85,675.03
2016,5,28,14,30,827.0,144.0,3.7,19.0,825.0,849.52,653.08
2016,5,28,14,45,817.5,141.0,3.8,19.0,789.5,809.96,626.87
2016,5,28,15,0,808.0,138.0,3.9,19.0,754.0,768.7,599.13
2016,5,28,15,15,666.5,180.5,3.9,19.0,670.0,675.86,530.63
2016,5,28,15,30,525.0,223.0,3.9,19.0,586.0,589.51,464.17
2016,5,28,15,45,593.0,182.5,3.9,19.0,567.0,570.06,451.24
2016,5,28,16,0,661.0,142.0,3.9,19.0,548.0,541.59,430.32
2016,5,28,16,15,682.0,128.5,3.85,18.5,517.5,506.35,402.97
2016,5,28,16,30,703.0,115.0,3.8,18.0,487.0,467.88,371.98
2016,5,28,16,45,524.5,136.0,3.8,18.0,398.0,369.63,292.71
2016,5,28,17,0,346.0,157.0,3.8,18.0,309.0,289.18,227.74
2016,5,28,17,15,455.5,124.0,3.7,17.5,297.5,275.35,213.06
2016,5,28,17,30,565.0,91.0,3.6,17.0,286.0,249.3,185.85
2016,5,28,17,45,510.0,82.5,3.5,16.5,237.0,195.69,139.62
2016,5,28,18,0,455.0,74.0,3.4,16.0,188.0,148.1,99.43
2016,5,28,18,15,377.5,63.0,3.2,15.5,143.0,100.83,62.64
2016,5,28,18,30,300.0,52.0,3.0,15.0,98.0,63.01,36.74
2016,5,28,18,45,194.5,37.0,2.9,15.0,62.5,30.15,19.61
2016,5,28,19,0,89.0,22.0,2.8,15.0,27.0,18.5,1.8
2016,5,28,19,15,44.5,11.0,2.75,14.5,13.5,10.81,0.0
2016,5,28,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,5,15,107.0,19.0,2.1,12.0,30.5,14.68,0.26
2016,5,29,5,30,214.0,38.0,2.1,12.0,61.0,30.96,20.58
2016,5,29,5,45,310.0,50.0,2.1,12.5,102.5,61.64,35.74
2016,5,29,6,0,406.0,62.0,2.1,13.0,144.0,102.98,63.89
2016,5,29,6,15,472.0,71.0,2.0,13.0,192.0,147.81,99.55
2016,5,29,6,30,538.0,80.0,1.9,13.0,240.0,199.32,143.17
2016,5,29,6,45,585.0,86.5,1.8,13.5,290.5,250.22,187.69
2016,5,29,7,0,632.0,93.0,1.7,14.0,341.0,306.0,235.98
2016,5,29,7,15,666.0,98.5,1.65,14.0,392.5,360.29,282.99
2016,5,29,7,30,700.0,104.0,1.6,14.0,444.0,417.51,331.15
2016,5,29,7,45,725.5,108.0,1.55,14.5,493.5,471.65,374.91
2016,5,29,8,0,751.0,112.0,1.5,15.0,543.0,527.26,418.24
2016,5,29,8,15,771.0,116.0,1.55,15.0,590.5,581.0,460.04
2016,5,29,8,30,791.0,120.0,1.6,15.0,638.0,634.71,500.76
2016,5,29,8,45,805.0,123.0,1.7,15.5,681.0,683.39,536.21
2016,5,29,9,0,819.0,126.0,1.8,16.0,724.0,731.35,569.45
2016,5,29,9,15,831.0,128.5,1.85,16.0,763.0,776.32,600.01
2016,5,29,9,30,843.0,131.0,1.9,16.0,802.0,819.93,629.33
2016,5,29,9,45,847.5,135.5,2.0,16.5,834.0,857.68,653.62
2016,5,29,10,0,852.0,140.0,2.1,17.0,866.0,893.16,676.2
2016,5,29,10,15,859.0,141.5,2.15,17.0,893.0,921.47,694.61
2016,5,29,10,30,866.0,143.0,2.2,17.0,920.0,950.87,713.8
2016,5,29,10,45,868.0,146.0,2.3,17.0,939.5,974.41,729.58
2016,5,29,11,0,870.0,149.0,2.4,17.0,959.0,995.01,743.51
2016,5,29,11,15,873.0,149.5,2.45,17.0,972.0,1011.09,754.02
2016,5,29,11,30,876.0,150.0,2.5,17.0,985.0,1024.11,762.64
2016,5,29,11,45,874.5,152.5,2.55,17.0,990.0,1031.51,767.68
2016,5,29,12,0,873.0,155.0,2.6,17.0,995.0,1035.71,770.78
2016,5,29,12,15,872.5,155.0,2.65,17.0,993.0,1035.26,770.96
2016,5,29,12,30,872.0,155.0,2.7,17.0,991.0,1031.63,769.19
2016,5,29,12,45,865.0,158.0,2.75,17.0,980.5,1021.36,763.15
2016,5,29,13,0,858.0,161.0,2.8,17.0,970.0,1013.8,759.05
2016,5,29,13,15,854.0,159.5,2.9,17.0,953.5,995.76,748.44
2016,5,29,13,30,850.0,158.0,3.0,17.0,937.0,974.79,735.91
2016,5,29,13,45,846.5,155.5,3.1,17.0,914.0,950.43,721.03
2016,5,29,14,0,843.0,153.0,3.2,17.0,891.0,923.36,704.19
2016,5,29,14,15,675.5,225.0,3.3,17.0,803.5,827.67,638.9
2016,5,29,14,30,508.0,297.0,3.4,17.0,716.0,734.98,569.58
2016,5,29,14,45,660.0,219.0,3.5,17.0,738.5,762.85,595.56
2016,5,29,15,0,812.0,141.0,3.6,17.0,761.0,775.27,607.44
2016,5,29,15,15,798.0,138.0,3.6,16.5,719.5,729.11,576.05
2016,5,29,15,30,784.0,135.0,3.6,16.0,678.0,682.03,542.58
2016,5,29,15,45,555.5,192.5,3.65,16.0,565.0,554.57,442.96
2016,5,29,16,0,327.0,250.0,3.7,16.0,452.0,444.4,354.97
2016,5,29,16,15,326.5,228.0,3.7,16.0,415.5,405.33,324.77
2016,5,29,16,30,326.0,206.0,3.7,16.0,379.0,365.86,293.27
2016,5,29,16,45,385.0,172.0,3.75,16.0,356.5,342.52,273.82
2016,5,29,17,0,444.0,138.0,3.8,16.0,334.0,311.0,246.28
2016,5,29,17,15,399.0,131.0,3.85,15.5,290.5,263.3,205.97
2016,5,29,17,30,354.0,124.0,3.9,15.0,247.0,220.12,169.13
2016,5,29,17,45,405.0,100.0,4.0,15.0,219.0,187.83,137.86
2016,5,29,18,0,456.0,76.0,4.1,15.0,191.0,149.98,101.49
2016,5,29,18,15,377.0,65.0,4.1,14.5,145.5,103.15,64.88
2016,5,29,18,30,298.0,54.0,4.1,14.0,100.0,65.13,38.62
2016,5,29,18,45,191.0,39.0,4.1,14.0,64.5,32.17,21.48
2016,5,29,19,0,84.0,24.0,4.1,14.0,29.0,20.09,3.66
2016,5,29,19,15,42.0,12.0,4.05,13.5,14.5,11.8,0.0
2016,5,29,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,30,5,15,117.5,19.0,1.9,12.0,31.5,14.67,0.75
2016,5,30,5,30,235.0,38.0,1.9,12.0,63.0,31.19,20.84
2016,5,30,5,45,332.5,49.0,1.95,12.5,105.0,62.25,35.48
2016,5,30,6,0,430.0,60.0,2.0,13.0,147.0,104.68,64.28
2016,5,30,6,15,494.5,68.0,1.95,13.0,195.5,148.9,99.52
2016,5,30,6,30,559.0,76.0,1.9,13.0,244.0,200.34,143.29
2016,5,30,6,45,305.5,114.0,1.85,13.5,208.5,196.03,150.89
2016,5,30,7,0,52.0,152.0,1.8,14.0,173.0,163.42,130.67
2016,5,30,7,15,93.0,178.5,1.8,14.0,221.5,208.44,167.27
2016,5,30,7,30,134.0,205.0,1.8,14.0,270.0,259.01,208.01
2016,5,30,7,45,202.5,222.0,1.8,14.5,332.0,317.73,254.54
2016,5,30,8,0,271.0,239.0,1.8,15.0,394.0,384.99,307.05
2016,5,30,8,15,280.5,259.5,1.85,15.0,432.0,425.32,338.05
2016,5,30,8,30,290.0,280.0,1.9,15.0,470.0,466.1,369.0
2016,5,30,8,45,567.0,197.5,1.95,15.5,600.5,594.19,469.64
2016,5,30,9,0,844.0,115.0,2.0,16.0,731.0,738.3,576.74
2016,5,30,9,15,855.5,117.0,2.05,16.0,770.0,781.3,605.08
2016,5,30,9,30,867.0,119.0,2.1,16.0,809.0,824.5,634.22
2016,5,30,9,45,873.0,122.0,2.15,16.5,841.5,862.39,658.19
2016,5,30,10,0,879.0,125.0,2.2,17.0,874.0,898.02,680.41
2016,5,30,10,15,885.5,126.5,2.2,17.0,901.0,930.18,700.92
2016,5,30,10,30,892.0,128.0,2.2,17.0,928.0,959.77,719.64
2016,5,30,10,45,896.5,128.5,2.25,17.0,948.5,983.76,735.14
2016,5,30,11,0,901.0,129.0,2.3,17.0,969.0,1004.82,748.8
2016,5,30,11,15,617.0,288.0,2.3,17.0,867.0,909.08,682.51
2016,5,30,11,30,333.0,447.0,2.3,17.0,765.0,790.19,592.03
2016,5,30,11,45,328.5,450.5,2.3,17.0,765.5,792.16,594.11
2016,5,30,12,0,324.0,454.0,2.3,17.0,766.0,792.68,594.19
2016,5,30,12,15,340.5,445.0,2.3,17.0,772.5,800.07,599.91
2016,5,30,12,30,357.0,436.0,2.3,17.0,779.0,805.94,604.57
2016,5,30,12,45,251.0,454.5,2.35,17.5,694.5,716.65,538.81
2016,5,30,13,0,145.0,473.0,2.4,18.0,610.0,622.44,469.04
2016,5,30,13,15,520.5,301.0,2.45,18.0,780.0,819.06,621.62
2016,5,30,13,30,896.0,129.0,2.5,18.0,950.0,984.65,736.98
2016,5,30,13,45,891.5,127.0,2.6,18.0,926.5,959.31,719.99
2016,5,30,14,0,887.0,125.0,2.7,18.0,903.0,931.17,702.91
2016,5,30,14,15,567.5,257.5,2.8,17.5,749.0,765.79,588.47
2016,5,30,14,30,248.0,390.0,2.9,17.0,595.0,604.79,466.07
2016,5,30,14,45,238.5,373.0,3.0,17.0,563.5,566.35,439.71
2016,5,30,15,0,229.0,356.0,3.1,17.0,532.0,532.18,415.28
2016,5,30,15,15,269.5,327.0,3.1,17.0,523.0,526.18,412.61
2016,5,30,15,30,310.0,298.0,3.1,17.0,514.0,512.68,403.94
2016,5,30,15,45,343.0,268.5,3.15,17.0,492.5,489.75,387.76
2016,5,30,16,0,376.0,239.0,3.2,17.0,471.0,463.22,368.29
2016,5,30,16,15,307.0,230.0,3.15,16.5,409.5,396.79,316.55
2016,5,30,16,30,238.0,221.0,3.1,16.0,348.0,336.6,269.13
2016,5,30,16,45,146.5,197.5,3.1,16.0,273.0,257.87,206.12
2016,5,30,17,0,55.0,174.0,3.1,16.0,198.0,189.41,151.17
2016,5,30,17,15,48.5,153.5,3.0,16.0,173.0,163.83,130.41
2016,5,30,17,30,42.0,133.0,2.9,16.0,148.0,139.03,109.98
2016,5,30,17,45,34.5,112.0,2.85,16.0,123.0,114.35,89.5
2016,5,30,18,0,27.0,91.0,2.8,16.0,98.0,90.68,69.71
2016,5,30,18,15,16.0,71.0,2.7,15.5,75.0,69.16,51.88
2016,5,30,18,30,5.0,51.0,2.6,15.0,52.0,48.57,34.69
2016,5,30,18,45,2.5,33.0,2.55,15.0,33.5,31.38,19.59
2016,5,30,19,0,0.0,15.0,2.5,15.0,15.0,14.47,1.75
2016,5,30,19,15,0.0,7.5,2.5,14.5,7.5,7.37,0.0
2016,5,30,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,5,15,126.0,18.5,2.05,13.0,32.5,14.25,0.94
2016,5,31,5,30,252.0,37.0,2.1,13.0,65.0,30.56,20.25
2016,5,31,5,45,344.0,48.5,2.15,13.5,107.0,63.19,35.71
2016,5,31,6,0,436.0,60.0,2.2,14.0,149.0,105.46,64.43
2016,5,31,6,15,501.0,68.0,2.1,14.0,197.0,150.09,99.89
2016,5,31,6,30,566.0,76.0,2.0,14.0,245.0,201.99,143.91
2016,5,31,6,45,287.5,105.5,1.9,14.5,191.5,182.99,140.15
2016,5,31,7,0,9.0,135.0,1.8,15.0,138.0,132.73,105.67
2016,5,31,7,15,15.0,155.5,1.75,15.0,162.5,155.55,124.24
2016,5,31,7,30,21.0,176.0,1.7,15.0,187.0,179.07,143.03
2016,5,31,7,45,24.0,195.5,1.7,15.5,209.5,200.8,159.88
2016,5,31,8,0,27.0,215.0,1.7,16.0,232.0,224.11,177.73
2016,5,31,8,15,35.0,240.5,1.75,16.0,263.5,255.7,202.33
2016,5,31,8,30,43.0,266.0,1.8,16.0,295.0,288.12,227.28
2016,5,31,8,45,43.5,284.5,1.85,16.5,315.0,309.22,242.62
2016,5,31,9,0,44.0,303.0,1.9,17.0,335.0,330.33,257.81
2016,5,31,9,15,51.5,326.5,1.9,17.0,366.0,361.8,281.33
2016,5,31,9,30,59.0,350.0,1.9,17.0,397.0,393.8,304.97
2016,5,31,9,45,113.0,383.0,1.95,17.5,477.5,479.29,368.87
2016,5,31,10,0,167.0,416.0,2.0,18.0,558.0,564.09,430.34
2016,5,31,10,15,112.5,410.5,2.0,18.0,508.0,515.06,392.27
2016,5,31,10,30,58.0,405.0,2.0,18.0,458.0,457.33,348.27
2016,5,31,10,45,96.5,434.5,2.05,18.0,524.0,525.45,399.26
2016,5,31,11,0,135.0,464.0,2.1,18.0,590.0,600.62,453.57
2016,5,31,11,15,133.0,470.5,2.1,18.0,596.5,607.88,457.8
2016,5,31,11,30,131.0,477.0,2.1,18.0,603.0,614.51,462.1
2016,5,31,11,45,296.0,440.0,2.1,18.5,725.0,748.83,560.55
2016,5,31,12,0,461.0,403.0,2.1,19.0,847.0,882.94,653.88
2016,5,31,12,15,476.0,388.0,2.15,19.0,845.5,883.02,653.77
2016,5,31,12,30,491.0,373.0,2.2,19.0,844.0,881.01,653.68
2016,5,31,12,45,344.0,423.0,2.25,19.0,752.0,776.72,579.09
2016,5,31,13,0,197.0,473.0,2.3,19.0,660.0,673.38,503.84
2016,5,31,13,15,165.5,463.5,2.4,19.0,619.0,629.79,473.81
2016,5,31,13,30,134.0,454.0,2.5,19.0,578.0,586.56,443.1
2016,5,31,13,45,163.0,442.5,2.6,19.0,588.5,598.14,453.47
2016,5,31,14,0,192.0,431.0,2.7,19.0,599.0,607.79,462.11
2016,5,31,14,15,167.5,415.0,2.8,19.0,558.5,563.92,430.61
2016,5,31,14,30,143.0,399.0,2.9,19.0,518.0,520.97,399.67
2016,5,31,14,45,132.0,379.5,3.0,19.0,485.5,486.63,375.13
2016,5,31,15,0,121.0,360.0,3.1,19.0,453.0,452.73,350.57
2016,5,31,15,15,109.0,337.5,3.15,19.0,417.5,412.44,320.84
2016,5,31,15,30,97.0,315.0,3.2,19.0,382.0,376.54,294.09
2016,5,31,15,45,81.5,288.5,3.25,19.0,342.5,335.34,262.87
2016,5,31,16,0,66.0,262.0,3.3,19.0,303.0,295.5,232.35
2016,5,31,16,15,49.0,232.5,3.25,18.5,261.5,253.41,200.02
2016,5,31,16,30,32.0,203.0,3.2,18.0,220.0,213.1,168.66
2016,5,31,16,45,80.5,193.0,3.2,18.0,230.5,222.89,177.0
2016,5,31,17,0,129.0,183.0,3.2,18.0,241.0,228.14,180.76
2016,5,31,17,15,389.0,130.5,3.15,17.5,273.0,260.31,202.19
2016,5,31,17,30,649.0,78.0,3.1,17.0,305.0,263.02,194.92
2016,5,31,17,45,596.5,71.5,3.05,17.0,254.5,207.21,145.95
2016,5,31,18,0,544.0,65.0,3.0,17.0,204.0,157.04,102.88
2016,5,31,18,15,467.0,56.5,2.95,16.5,157.0,107.8,64.3
2016,5,31,18,30,390.0,48.0,2.9,16.0,110.0,67.28,36.71
2016,5,31,18,45,272.5,36.0,2.85,15.5,72.0,31.25,17.43
2016,5,31,19,0,155.0,24.0,2.8,15.0,34.0,18.72,4.7
2016,5,31,19,15,77.5,12.0,2.75,15.0,17.0,11.8,0.0
2016,5,31,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
