Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,1,5,15,133.0,19.0,2.9,13.0,33.5,14.64,1.46
2016,6,1,5,30,266.0,38.0,3.0,13.0,67.0,31.57,21.13
2016,6,1,5,45,358.0,49.0,3.15,13.5,109.5,64.6,36.4
2016,6,1,6,0,450.0,60.0,3.3,14.0,152.0,107.16,65.29
2016,6,1,6,15,515.0,68.0,3.2,14.0,201.0,152.55,101.51
2016,6,1,6,30,580.0,76.0,3.1,14.0,250.0,205.22,146.43
2016,6,1,6,45,421.5,112.5,3.05,14.5,251.5,227.72,173.66
2016,6,1,7,0,263.0,149.0,3.0,15.0,253.0,232.84,183.65
2016,6,1,7,15,502.0,122.5,2.9,15.0,355.5,317.93,251.87
2016,6,1,7,30,741.0,96.0,2.8,15.0,458.0,427.73,340.6
2016,6,1,7,45,767.0,99.5,2.75,15.5,509.0,484.23,386.7
2016,6,1,8,0,793.0,103.0,2.7,16.0,560.0,541.41,432.05
2016,6,1,8,15,812.0,106.5,2.65,16.0,607.5,595.58,474.49
2016,6,1,8,30,831.0,110.0,2.6,16.0,655.0,649.96,515.87
2016,6,1,8,45,458.5,220.0,2.6,16.0,524.0,539.89,427.74
2016,6,1,9,0,86.0,330.0,2.6,16.0,393.0,387.75,303.84
2016,6,1,9,15,485.0,224.0,2.55,16.0,608.0,604.4,477.87
2016,6,1,9,30,884.0,118.0,2.5,16.0,823.0,836.82,647.62
2016,6,1,9,45,893.5,119.5,2.5,16.5,857.0,876.72,670.92
2016,6,1,10,0,903.0,121.0,2.5,17.0,891.0,914.54,694.23
2016,6,1,10,15,909.5,122.5,2.5,17.0,918.5,947.38,715.24
2016,6,1,10,30,916.0,124.0,2.5,17.0,946.0,977.59,734.42
2016,6,1,10,45,692.0,251.0,2.5,17.0,880.0,921.22,695.44
2016,6,1,11,0,468.0,378.0,2.5,17.0,814.0,845.13,636.32
2016,6,1,11,15,697.0,254.0,2.5,17.0,913.5,953.11,717.32
2016,6,1,11,30,926.0,130.0,2.5,17.0,1013.0,1053.36,782.43
2016,6,1,11,45,924.0,132.5,2.55,17.5,1018.0,1060.74,785.01
2016,6,1,12,0,922.0,135.0,2.6,18.0,1023.0,1064.75,786.49
2016,6,1,12,15,717.5,261.0,2.65,18.0,951.5,997.38,742.68
2016,6,1,12,30,513.0,387.0,2.7,18.0,880.0,916.98,683.6
2016,6,1,12,45,520.5,378.0,2.8,18.0,874.0,911.26,681.81
2016,6,1,13,0,528.0,369.0,2.9,18.0,868.0,903.33,677.83
2016,6,1,13,15,708.0,257.5,2.95,17.5,915.0,957.56,722.67
2016,6,1,13,30,888.0,146.0,3.0,17.0,962.0,994.43,749.43
2016,6,1,13,45,880.5,146.0,3.05,17.0,937.5,968.58,732.71
2016,6,1,14,0,873.0,146.0,3.1,17.0,913.0,940.09,714.7
2016,6,1,14,15,865.0,144.0,3.1,17.0,882.5,910.34,695.38
2016,6,1,14,30,857.0,142.0,3.1,17.0,852.0,874.28,671.59
2016,6,1,14,45,846.0,140.0,3.1,17.0,815.5,833.7,644.48
2016,6,1,15,0,835.0,138.0,3.1,17.0,779.0,791.44,615.95
2016,6,1,15,15,569.0,219.5,3.05,16.5,646.0,644.53,506.99
2016,6,1,15,30,303.0,301.0,3.0,16.0,513.0,511.14,403.22
2016,6,1,15,45,186.0,282.5,2.95,16.0,410.0,399.72,317.07
2016,6,1,16,0,69.0,264.0,2.9,16.0,307.0,299.29,237.5
2016,6,1,16,15,93.0,247.0,2.85,16.0,300.0,291.87,232.7
2016,6,1,16,30,117.0,230.0,2.8,16.0,293.0,283.36,226.34
2016,6,1,16,45,64.5,191.5,2.75,16.0,225.5,214.31,171.05
2016,6,1,17,0,12.0,153.0,2.7,16.0,158.0,152.07,120.97
2016,6,1,17,15,7.0,135.0,2.65,15.5,138.0,132.12,105.18
2016,6,1,17,30,2.0,117.0,2.6,15.0,118.0,112.76,89.6
2016,6,1,17,45,1.0,98.0,2.6,15.0,98.5,94.03,74.04
2016,6,1,18,0,0.0,79.0,2.6,15.0,79.0,75.51,58.42
2016,6,1,18,15,0.0,60.5,2.55,14.5,60.5,57.83,43.32
2016,6,1,18,30,0.0,42.0,2.5,14.0,42.0,40.33,28.19
2016,6,1,18,45,0.0,27.5,2.5,14.0,27.5,26.56,15.94
2016,6,1,19,0,0.0,13.0,2.5,14.0,13.0,12.54,1.76
2016,6,1,19,15,0.0,6.5,2.45,13.5,6.5,6.39,0.0
2016,6,1,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,5,15,141.0,18.5,2.1,12.0,34.0,14.22,1.58
2016,6,2,5,30,282.0,37.0,2.1,12.0,68.0,31.58,21.28
2016,6,2,5,45,379.0,47.5,2.15,12.5,112.0,64.48,35.73
2016,6,2,6,0,476.0,58.0,2.2,13.0,156.0,108.32,65.35
2016,6,2,6,15,238.0,79.0,2.15,13.0,128.0,114.96,82.01
2016,6,2,6,30,0.0,100.0,2.1,13.0,100.0,95.59,75.94
2016,6,2,6,45,5.5,118.0,2.05,13.5,120.5,114.63,91.61
2016,6,2,7,0,11.0,136.0,2.0,14.0,141.0,134.33,107.55
2016,6,2,7,15,15.5,156.0,1.9,14.0,163.5,156.19,125.27
2016,6,2,7,30,20.0,176.0,1.8,14.0,186.0,178.59,143.21
2016,6,2,7,45,32.5,203.0,1.75,14.5,221.0,213.12,170.48
2016,6,2,8,0,45.0,230.0,1.7,15.0,256.0,248.48,197.95
2016,6,2,8,15,40.0,244.0,1.65,15.0,269.0,262.01,207.94
2016,6,2,8,30,35.0,258.0,1.6,15.0,282.0,275.0,217.44
2016,6,2,8,45,32.5,270.5,1.55,15.5,293.5,287.72,226.25
2016,6,2,9,0,30.0,283.0,1.5,16.0,305.0,300.16,234.73
2016,6,2,9,15,45.0,317.0,1.5,16.0,352.5,347.2,270.5
2016,6,2,9,30,60.0,351.0,1.5,16.0,400.0,395.46,306.48
2016,6,2,9,45,125.5,382.5,1.5,16.5,489.0,489.06,376.24
2016,6,2,10,0,191.0,414.0,1.5,17.0,578.0,582.74,443.6
2016,6,2,10,15,196.5,428.0,1.45,17.0,601.0,608.13,460.07
2016,6,2,10,30,202.0,442.0,1.4,17.0,624.0,633.15,476.69
2016,6,2,10,45,162.5,451.5,1.4,17.5,600.5,610.53,458.05
2016,6,2,11,0,123.0,461.0,1.4,18.0,577.0,585.72,438.26
2016,6,2,11,15,523.5,296.0,1.4,18.0,795.0,824.24,616.39
2016,6,2,11,30,924.0,131.0,1.4,18.0,1013.0,1052.25,765.31
2016,6,2,11,45,925.0,131.5,1.45,18.5,1019.0,1060.64,766.66
2016,6,2,12,0,926.0,132.0,1.5,19.0,1025.0,1065.69,769.0
2016,6,2,12,15,512.5,302.0,1.55,19.0,796.0,832.31,615.03
2016,6,2,12,30,99.0,472.0,1.6,19.0,567.0,572.41,425.26
2016,6,2,12,45,99.5,467.5,1.65,19.0,562.5,567.38,424.2
2016,6,2,13,0,100.0,463.0,1.7,19.0,558.0,561.89,420.83
2016,6,2,13,15,117.5,459.0,1.8,19.0,569.0,578.67,434.06
2016,6,2,13,30,135.0,455.0,1.9,19.0,580.0,588.41,442.23
2016,6,2,13,45,142.5,443.5,2.05,19.5,572.0,580.04,436.79
2016,6,2,14,0,150.0,432.0,2.2,20.0,564.0,570.81,430.82
2016,6,2,14,15,194.5,412.5,2.3,19.5,577.5,585.04,444.3
2016,6,2,14,30,239.0,393.0,2.4,19.0,591.0,600.29,458.26
2016,6,2,14,45,209.5,378.0,2.5,19.0,546.5,548.01,420.61
2016,6,2,15,0,180.0,363.0,2.6,19.0,502.0,501.43,386.88
2016,6,2,15,15,141.5,340.0,2.65,19.0,446.0,442.09,342.82
2016,6,2,15,30,103.0,317.0,2.7,19.0,390.0,382.74,298.12
2016,6,2,15,45,104.5,295.5,2.8,19.0,365.5,357.21,279.6
2016,6,2,16,0,106.0,274.0,2.9,19.0,341.0,331.4,260.42
2016,6,2,16,15,85.5,247.5,2.9,18.5,298.5,288.26,227.5
2016,6,2,16,30,65.0,221.0,2.9,18.0,256.0,247.15,195.74
2016,6,2,16,45,48.0,194.0,2.95,18.0,218.5,209.29,165.86
2016,6,2,17,0,31.0,167.0,3.0,18.0,181.0,173.33,137.23
2016,6,2,17,15,26.5,147.5,2.95,17.5,158.5,150.75,119.33
2016,6,2,17,30,22.0,128.0,2.9,17.0,136.0,128.91,101.75
2016,6,2,17,45,293.5,96.0,2.85,17.0,173.0,159.89,117.96
2016,6,2,18,0,565.0,64.0,2.8,17.0,210.0,161.31,105.72
2016,6,2,18,15,490.0,55.5,2.7,16.5,162.5,110.99,65.93
2016,6,2,18,30,415.0,47.0,2.6,16.0,115.0,69.13,37.11
2016,6,2,18,45,301.0,35.5,2.55,15.5,76.0,32.34,17.58
2016,6,2,19,0,187.0,24.0,2.5,15.0,37.0,18.64,5.9
2016,6,2,19,15,93.5,12.0,2.4,15.0,18.5,11.8,0.0
2016,6,2,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,4.5,1.3,13.5,4.5,0.0,0.0
2016,6,3,5,0,0.0,9.0,1.3,14.0,9.0,8.85,0.0
2016,6,3,5,15,146.5,22.5,1.25,14.0,39.0,17.5,3.49
2016,6,3,5,30,293.0,36.0,1.2,14.0,69.0,30.67,20.38
2016,6,3,5,45,385.0,46.0,1.2,14.5,112.0,63.41,34.35
2016,6,3,6,0,477.0,56.0,1.2,15.0,155.0,106.51,63.24
2016,6,3,6,15,539.0,63.5,1.1,15.0,203.5,152.39,99.62
2016,6,3,6,30,601.0,71.0,1.0,15.0,252.0,205.15,144.15
2016,6,3,6,45,644.5,76.5,0.9,15.5,303.0,257.42,189.48
2016,6,3,7,0,688.0,82.0,0.8,16.0,354.0,314.1,237.84
2016,6,3,7,15,462.5,140.0,0.8,16.0,334.0,319.06,248.31
2016,6,3,7,30,237.0,198.0,0.8,16.0,314.0,299.07,235.62
2016,6,3,7,45,402.0,178.0,0.8,16.5,399.5,377.21,296.94
2016,6,3,8,0,567.0,158.0,0.8,17.0,485.0,471.25,368.8
2016,6,3,8,15,461.0,211.5,0.8,17.5,492.0,487.92,379.02
2016,6,3,8,30,355.0,265.0,0.8,18.0,499.0,492.61,379.96
2016,6,3,8,45,608.0,186.5,0.85,18.5,618.5,610.76,469.41
2016,6,3,9,0,861.0,108.0,0.9,19.0,738.0,741.21,561.74
2016,6,3,9,15,871.5,110.0,0.9,19.5,776.5,785.73,588.01
2016,6,3,9,30,882.0,112.0,0.9,20.0,815.0,828.68,613.8
2016,6,3,9,45,727.0,201.0,0.95,20.5,797.0,823.02,608.06
2016,6,3,10,0,572.0,290.0,1.0,21.0,779.0,799.42,587.62
2016,6,3,10,15,523.0,321.0,1.05,21.0,778.5,803.66,589.37
2016,6,3,10,30,474.0,352.0,1.1,21.0,778.0,803.52,587.83
2016,6,3,10,45,477.0,363.5,1.2,21.5,800.5,829.24,604.3
2016,6,3,11,0,480.0,375.0,1.3,22.0,823.0,853.33,619.3
2016,6,3,11,15,479.5,383.5,1.45,22.0,836.5,869.27,630.78
2016,6,3,11,30,479.0,392.0,1.6,22.0,850.0,883.33,641.11
2016,6,3,11,45,706.5,253.5,1.75,22.0,933.0,975.5,709.31
2016,6,3,12,0,934.0,115.0,1.9,22.0,1016.0,1056.53,761.68
2016,6,3,12,15,933.5,115.0,2.05,22.0,1014.5,1056.26,762.58
2016,6,3,12,30,933.0,115.0,2.2,22.0,1013.0,1052.61,762.28
2016,6,3,12,45,921.0,121.0,2.35,22.0,1001.0,1040.23,756.41
2016,6,3,13,0,909.0,127.0,2.5,22.0,989.0,1024.73,748.53
2016,6,3,13,15,906.0,126.5,2.6,22.0,972.5,1008.45,739.59
2016,6,3,13,30,903.0,126.0,2.7,22.0,956.0,989.08,728.58
2016,6,3,13,45,898.5,124.5,2.85,22.0,933.0,964.3,714.39
2016,6,3,14,0,894.0,123.0,3.0,22.0,910.0,936.7,698.15
2016,6,3,14,15,706.0,209.5,3.05,22.0,818.5,839.94,633.8
2016,6,3,14,30,518.0,296.0,3.1,22.0,727.0,743.33,563.37
2016,6,3,14,45,430.5,313.5,3.15,22.0,661.5,670.7,511.17
2016,6,3,15,0,343.0,331.0,3.2,22.0,596.0,599.54,458.93
2016,6,3,15,15,300.5,321.5,3.2,22.0,544.5,544.0,418.46
2016,6,3,15,30,258.0,312.0,3.2,22.0,493.0,491.13,379.28
2016,6,3,15,45,165.5,289.5,3.25,22.0,403.0,393.49,305.25
2016,6,3,16,0,73.0,267.0,3.3,22.0,313.0,304.7,236.65
2016,6,3,16,15,58.5,240.0,3.25,21.5,275.0,266.04,207.61
2016,6,3,16,30,44.0,213.0,3.2,21.0,237.0,228.87,179.17
2016,6,3,16,45,36.0,189.5,3.2,21.0,207.5,199.57,156.34
2016,6,3,17,0,28.0,166.0,3.2,21.0,178.0,171.21,134.01
2016,6,3,17,15,23.0,146.5,3.1,20.5,155.5,148.58,116.26
2016,6,3,17,30,18.0,127.0,3.0,20.0,133.0,126.84,98.98
2016,6,3,17,45,278.0,96.5,2.95,20.0,169.5,157.35,115.12
2016,6,3,18,0,538.0,66.0,2.9,20.0,206.0,159.06,103.85
2016,6,3,18,15,464.5,57.5,2.7,19.5,159.5,110.35,65.71
2016,6,3,18,30,391.0,49.0,2.5,19.0,113.0,69.95,38.03
2016,6,3,18,45,283.5,37.0,2.35,18.5,75.0,33.96,18.56
2016,6,3,19,0,176.0,25.0,2.2,18.0,37.0,19.44,6.75
2016,6,3,19,15,88.0,12.5,2.15,17.5,18.5,12.29,0.0
2016,6,3,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,1.5,0.5,14.5,1.5,0.0,0.0
2016,6,4,5,0,0.0,3.0,0.4,15.0,3.0,2.95,0.0
2016,6,4,5,15,0.0,13.0,0.5,15.0,13.0,12.54,1.06
2016,6,4,5,30,0.0,23.0,0.6,15.0,23.0,22.2,13.18
2016,6,4,5,45,0.0,38.5,0.75,15.0,38.5,37.12,25.43
2016,6,4,6,0,0.0,54.0,0.9,15.0,54.0,51.83,38.23
2016,6,4,6,15,0.0,71.0,1.0,15.0,71.0,68.06,52.17
2016,6,4,6,30,0.0,88.0,1.1,15.0,88.0,84.41,66.0
2016,6,4,6,45,0.0,106.0,1.2,15.5,106.0,101.78,80.29
2016,6,4,7,0,0.0,124.0,1.3,16.0,124.0,119.22,94.36
2016,6,4,7,15,15.0,153.5,1.3,16.0,161.0,153.59,122.05
2016,6,4,7,30,30.0,183.0,1.3,16.0,198.0,190.27,151.3
2016,6,4,7,45,59.5,215.0,1.3,16.0,248.5,238.06,189.13
2016,6,4,8,0,89.0,247.0,1.3,16.0,299.0,289.0,228.91
2016,6,4,8,15,108.0,272.0,1.25,16.0,340.0,329.82,260.08
2016,6,4,8,30,127.0,297.0,1.2,16.0,381.0,374.78,293.92
2016,6,4,8,45,114.5,316.5,1.2,16.5,395.5,392.18,305.41
2016,6,4,9,0,102.0,336.0,1.2,17.0,410.0,405.14,313.54
2016,6,4,9,15,190.0,351.0,1.2,17.0,499.0,496.04,382.16
2016,6,4,9,30,278.0,366.0,1.2,17.0,588.0,593.87,453.3
2016,6,4,9,45,148.5,331.5,1.2,17.0,451.0,457.09,350.71
2016,6,4,10,0,19.0,297.0,1.2,17.0,314.0,306.54,235.31
2016,6,4,10,15,22.5,320.0,1.2,17.0,340.5,333.11,255.89
2016,6,4,10,30,26.0,343.0,1.2,17.0,367.0,364.85,279.17
2016,6,4,10,45,147.0,397.5,1.3,17.5,535.0,540.91,410.81
2016,6,4,11,0,268.0,452.0,1.4,18.0,703.0,721.69,537.78
2016,6,4,11,15,179.5,458.0,1.4,18.0,627.5,640.24,477.04
2016,6,4,11,30,91.0,464.0,1.4,18.0,552.0,555.07,414.91
2016,6,4,11,45,170.5,470.5,1.45,18.5,635.0,648.22,482.79
2016,6,4,12,0,250.0,477.0,1.5,19.0,718.0,741.25,547.21
2016,6,4,12,15,134.5,404.5,1.5,19.0,534.5,545.79,408.77
2016,6,4,12,30,19.0,332.0,1.5,19.0,351.0,344.5,260.58
2016,6,4,12,45,29.0,367.0,1.55,19.5,395.0,395.1,298.85
2016,6,4,13,0,39.0,402.0,1.6,20.0,439.0,439.84,330.99
2016,6,4,13,15,138.5,426.0,1.6,20.0,554.5,565.38,424.18
2016,6,4,13,30,238.0,450.0,1.6,20.0,670.0,681.11,506.81
2016,6,4,13,45,248.5,430.5,1.65,20.0,654.5,670.32,499.54
2016,6,4,14,0,259.0,411.0,1.7,20.0,639.0,652.97,488.93
2016,6,4,14,15,203.0,406.0,1.75,20.0,581.5,586.0,441.34
2016,6,4,14,30,147.0,401.0,1.8,20.0,524.0,526.36,398.36
2016,6,4,14,45,486.0,263.5,1.85,20.0,643.0,666.3,509.57
2016,6,4,15,0,825.0,126.0,1.9,20.0,762.0,772.98,589.49
2016,6,4,15,15,509.5,224.0,1.9,19.5,610.0,604.75,466.42
2016,6,4,15,30,194.0,322.0,1.9,19.0,458.0,453.81,350.77
2016,6,4,15,45,123.0,289.5,1.95,19.0,373.5,365.94,285.0
2016,6,4,16,0,52.0,257.0,2.0,19.0,289.0,282.28,220.53
2016,6,4,16,15,52.5,237.5,2.0,18.5,267.5,260.31,204.62
2016,6,4,16,30,53.0,218.0,2.0,18.0,246.0,238.28,188.12
2016,6,4,16,45,28.0,181.5,2.05,18.0,196.5,188.3,148.66
2016,6,4,17,0,3.0,145.0,2.1,18.0,147.0,140.87,110.88
2016,6,4,17,15,1.5,127.5,2.1,17.5,128.5,123.13,97.0
2016,6,4,17,30,0.0,110.0,2.1,17.0,110.0,105.62,82.99
2016,6,4,17,45,264.0,88.0,2.1,17.0,157.0,146.09,107.64
2016,6,4,18,0,528.0,66.0,2.1,17.0,204.0,157.93,104.51
2016,6,4,18,15,457.0,57.5,2.1,16.5,158.5,110.02,66.52
2016,6,4,18,30,386.0,49.0,2.1,16.0,113.0,70.13,38.73
2016,6,4,18,45,283.5,36.5,2.15,15.5,75.0,33.87,18.52
2016,6,4,19,0,181.0,24.0,2.2,15.0,37.0,18.57,6.76
2016,6,4,19,15,90.5,12.0,2.2,14.5,18.5,11.8,0.0
2016,6,4,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,4,45,22.5,4.0,1.7,13.0,4.5,0.0,0.0
2016,6,5,5,0,45.0,8.0,1.7,13.0,9.0,7.86,0.0
2016,6,5,5,15,165.0,22.0,1.75,13.0,38.5,17.07,3.73
2016,6,5,5,30,285.0,36.0,1.8,13.0,68.0,30.6,20.43
2016,6,5,5,45,376.0,46.0,1.9,13.5,110.5,62.81,34.3
2016,6,5,6,0,467.0,56.0,2.0,14.0,153.0,105.26,62.94
2016,6,5,6,15,527.5,63.5,1.95,14.0,201.5,150.27,98.94
2016,6,5,6,30,588.0,71.0,1.9,14.0,250.0,201.99,143.1
2016,6,5,6,45,294.0,86.0,1.9,14.5,175.5,166.06,126.06
2016,6,5,7,0,0.0,101.0,1.9,15.0,101.0,97.36,76.52
2016,6,5,7,15,2.0,128.5,1.9,15.0,130.0,124.63,99.0
2016,6,5,7,30,4.0,156.0,1.9,15.0,159.0,152.25,121.3
2016,6,5,7,45,14.5,184.5,1.9,15.0,193.5,185.39,147.84
2016,6,5,8,0,25.0,213.0,1.9,15.0,228.0,219.71,175.03
2016,6,5,8,15,40.5,244.5,1.95,15.0,270.5,262.65,208.85
2016,6,5,8,30,56.0,276.0,2.0,15.0,313.0,306.02,242.56
2016,6,5,8,45,50.0,289.5,2.05,15.5,324.5,318.33,250.9
2016,6,5,9,0,44.0,303.0,2.1,16.0,336.0,330.02,258.77
2016,6,5,9,15,31.0,289.5,2.2,16.0,313.5,308.92,241.82
2016,6,5,9,30,18.0,276.0,2.3,16.0,291.0,283.45,221.52
2016,6,5,9,45,21.5,298.5,2.45,16.5,317.0,309.33,240.99
2016,6,5,10,0,25.0,321.0,2.6,17.0,343.0,339.64,263.47
2016,6,5,10,15,98.5,383.0,2.65,17.0,471.5,469.24,363.01
2016,6,5,10,30,172.0,445.0,2.7,17.0,600.0,608.0,465.39
2016,6,5,10,45,208.0,451.5,2.75,17.0,643.0,653.21,497.87
2016,6,5,11,0,244.0,458.0,2.8,17.0,686.0,704.45,534.83
2016,6,5,11,15,289.5,452.5,2.8,17.0,726.5,747.86,566.23
2016,6,5,11,30,335.0,447.0,2.8,17.0,767.0,791.24,597.36
2016,6,5,11,45,362.5,433.5,2.8,17.0,782.0,807.95,609.52
2016,6,5,12,0,390.0,420.0,2.8,17.0,797.0,823.43,621.05
2016,6,5,12,15,404.5,405.5,2.8,17.0,796.5,828.3,624.89
2016,6,5,12,30,419.0,391.0,2.8,17.0,796.0,826.72,624.53
2016,6,5,12,45,365.5,419.5,2.8,17.5,770.5,794.18,599.07
2016,6,5,13,0,312.0,448.0,2.8,18.0,745.0,766.2,576.88
2016,6,5,13,15,215.0,450.5,2.85,18.0,653.5,664.25,503.13
2016,6,5,13,30,118.0,453.0,2.9,18.0,562.0,570.09,433.44
2016,6,5,13,45,198.5,435.0,3.0,18.0,612.5,623.41,476.06
2016,6,5,14,0,279.0,417.0,3.1,18.0,663.0,677.14,517.55
2016,6,5,14,15,190.0,405.5,3.15,18.0,570.5,574.12,441.07
2016,6,5,14,30,101.0,394.0,3.2,18.0,478.0,476.15,367.32
2016,6,5,14,45,93.5,373.5,3.25,18.0,448.5,445.47,345.31
2016,6,5,15,0,86.0,353.0,3.3,18.0,419.0,415.11,323.02
2016,6,5,15,15,67.5,323.0,3.35,17.5,373.5,367.61,287.72
2016,6,5,15,30,49.0,293.0,3.4,17.0,328.0,321.6,253.03
2016,6,5,15,45,28.0,243.5,3.45,17.0,263.5,256.46,202.31
2016,6,5,16,0,7.0,194.0,3.5,17.0,199.0,192.17,151.41
2016,6,5,16,15,3.5,174.0,3.45,17.0,176.5,170.3,134.3
2016,6,5,16,30,0.0,154.0,3.4,17.0,154.0,148.84,117.3
2016,6,5,16,45,0.0,134.0,3.35,17.0,134.0,129.39,101.83
2016,6,5,17,0,0.0,114.0,3.3,17.0,114.0,110.02,86.24
2016,6,5,17,15,0.0,97.0,3.25,16.5,97.0,93.58,73.04
2016,6,5,17,30,0.0,80.0,3.2,16.0,80.0,77.21,59.67
2016,6,5,17,45,0.0,67.0,3.15,16.0,67.0,64.69,49.22
2016,6,5,18,0,0.0,54.0,3.1,16.0,54.0,52.18,38.62
2016,6,5,18,15,206.5,51.0,3.05,15.5,86.0,72.31,46.36
2016,6,5,18,30,413.0,48.0,3.0,15.0,118.0,71.65,39.1
2016,6,5,18,45,306.0,36.5,2.95,15.0,79.0,34.67,18.68
2016,6,5,19,0,199.0,25.0,2.9,15.0,40.0,19.37,7.65
2016,6,5,19,15,99.5,12.5,2.9,14.5,20.0,12.29,0.0
2016,6,5,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,6,4,45,25.0,4.5,3.25,13.5,5.0,0.0,0.0
2016,6,6,5,0,50.0,9.0,3.4,14.0,10.0,8.85,0.0
2016,6,6,5,15,168.5,21.5,3.45,14.0,38.5,16.65,3.61
2016,6,6,5,30,287.0,34.0,3.5,14.0,67.0,28.62,18.66
2016,6,6,5,45,373.5,44.0,3.55,14.5,108.0,60.69,32.48
2016,6,6,6,0,460.0,54.0,3.6,15.0,149.0,102.45,60.71
2016,6,6,6,15,518.0,61.0,3.6,15.0,195.5,146.13,95.72
2016,6,6,6,30,576.0,68.0,3.6,15.0,242.0,196.23,138.73
2016,6,6,6,45,288.0,85.5,3.6,15.0,172.5,163.78,124.49
2016,6,6,7,0,0.0,103.0,3.6,15.0,103.0,99.27,78.23
2016,6,6,7,15,20.5,146.5,3.55,15.0,156.5,149.06,119.22
2016,6,6,7,30,41.0,190.0,3.5,15.0,210.0,201.8,162.06
2016,6,6,7,45,71.5,220.0,3.45,15.5,259.5,248.74,199.42
2016,6,6,8,0,102.0,250.0,3.4,16.0,309.0,298.89,238.87
2016,6,6,8,15,77.5,262.5,3.35,16.0,309.5,302.22,240.64
2016,6,6,8,30,53.0,275.0,3.3,16.0,310.0,303.05,240.31
2016,6,6,8,45,37.0,269.0,3.3,16.0,294.5,289.14,228.59
2016,6,6,9,0,21.0,263.0,3.3,16.0,279.0,271.08,213.58
2016,6,6,9,15,53.5,315.5,3.25,16.0,358.0,352.0,276.99
2016,6,6,9,30,86.0,368.0,3.2,16.0,437.0,433.11,338.91
2016,6,6,9,45,73.5,375.5,3.2,16.5,436.5,433.67,337.45
2016,6,6,10,0,61.0,383.0,3.2,17.0,436.0,433.17,335.53
2016,6,6,10,15,159.5,408.0,3.15,17.0,551.0,554.12,428.14
2016,6,6,10,30,258.0,433.0,3.1,17.0,666.0,680.21,520.98
2016,6,6,10,45,261.0,443.0,3.05,17.0,683.0,699.8,533.5
2016,6,6,11,0,264.0,453.0,3.0,17.0,700.0,718.53,546.05
2016,6,6,11,15,220.0,467.0,2.95,17.0,675.0,688.83,522.93
2016,6,6,11,30,176.0,481.0,2.9,17.0,650.0,662.47,502.33
2016,6,6,11,45,248.0,471.5,2.85,17.0,711.0,732.16,553.87
2016,6,6,12,0,320.0,462.0,2.8,17.0,772.0,795.94,599.8
2016,6,6,12,15,206.0,466.0,2.75,17.0,665.5,680.01,514.48
2016,6,6,12,30,92.0,470.0,2.7,17.0,559.0,563.12,427.46
2016,6,6,12,45,100.5,469.0,2.7,17.0,565.5,569.68,433.35
2016,6,6,13,0,109.0,468.0,2.7,17.0,572.0,575.63,438.1
2016,6,6,13,15,107.0,459.0,2.7,17.0,559.5,562.6,428.86
2016,6,6,13,30,105.0,450.0,2.7,17.0,547.0,549.21,419.5
2016,6,6,13,45,153.0,441.0,2.7,17.0,578.5,587.17,449.18
2016,6,6,14,0,201.0,432.0,2.7,17.0,610.0,616.94,472.45
2016,6,6,14,15,205.0,416.0,2.7,17.0,592.0,597.86,459.2
2016,6,6,14,30,209.0,400.0,2.7,17.0,574.0,577.92,445.56
2016,6,6,14,45,169.5,382.5,2.75,17.0,520.0,520.21,402.97
2016,6,6,15,0,130.0,365.0,2.8,17.0,466.0,464.81,361.66
2016,6,6,15,15,139.5,345.0,2.8,17.0,448.0,445.77,348.5
2016,6,6,15,30,149.0,325.0,2.8,17.0,430.0,425.65,334.17
2016,6,6,15,45,90.0,282.5,2.85,17.0,345.0,335.2,264.33
2016,6,6,16,0,31.0,240.0,2.9,17.0,260.0,252.99,199.72
2016,6,6,16,15,25.0,217.0,2.9,16.5,232.0,223.89,177.58
2016,6,6,16,30,19.0,194.0,2.9,16.0,204.0,197.03,156.79
2016,6,6,16,45,11.0,169.5,2.95,16.0,175.0,168.49,134.08
2016,6,6,17,0,3.0,145.0,3.0,16.0,146.0,140.87,111.92
2016,6,6,17,15,4.0,132.5,3.05,15.5,134.0,128.76,102.47
2016,6,6,17,30,5.0,120.0,3.1,15.0,122.0,116.52,92.68
2016,6,6,17,45,2.5,101.5,3.2,15.0,102.5,97.72,77.11
2016,6,6,18,0,0.0,83.0,3.3,15.0,83.0,79.28,61.63
2016,6,6,18,15,0.0,64.5,3.35,14.5,64.5,61.57,46.54
2016,6,6,18,30,0.0,46.0,3.4,14.0,46.0,44.05,31.4
2016,6,6,18,45,0.0,30.5,3.45,14.0,30.5,29.44,18.5
2016,6,6,19,0,0.0,15.0,3.5,14.0,15.0,14.47,4.57
2016,6,6,19,15,0.0,7.5,3.6,14.0,7.5,7.37,0.0
2016,6,6,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,7,4,45,16.5,4.5,3.1,14.0,5.0,0.0,0.0
2016,6,7,5,0,33.0,9.0,3.1,14.0,10.0,8.85,0.0
2016,6,7,5,15,143.5,23.0,3.05,14.0,38.0,17.87,4.43
2016,6,7,5,30,254.0,37.0,3.0,14.0,66.0,30.71,20.44
2016,6,7,5,45,344.5,47.5,2.95,14.0,107.5,62.17,34.78
2016,6,7,6,0,435.0,58.0,2.9,14.0,149.0,103.24,62.68
2016,6,7,6,15,495.5,66.0,2.85,14.0,196.0,146.88,97.58
2016,6,7,6,30,556.0,74.0,2.8,14.0,243.0,197.26,140.61
2016,6,7,6,45,278.0,95.0,2.8,14.5,179.5,169.85,129.83
2016,6,7,7,0,0.0,116.0,2.8,15.0,116.0,111.62,88.47
2016,6,7,7,15,1.5,135.0,2.75,15.0,136.0,130.63,104.03
2016,6,7,7,30,3.0,154.0,2.7,15.0,156.0,149.87,119.49
2016,6,7,7,45,41.5,199.5,2.7,15.5,224.0,214.03,171.17
2016,6,7,8,0,80.0,245.0,2.7,16.0,292.0,281.94,224.83
2016,6,7,8,15,83.5,267.5,2.7,16.0,320.0,310.61,246.85
2016,6,7,8,30,87.0,290.0,2.7,16.0,348.0,339.55,268.92
2016,6,7,8,45,142.5,315.0,2.7,16.5,416.5,409.62,322.92
2016,6,7,9,0,198.0,340.0,2.7,17.0,485.0,481.91,377.34
2016,6,7,9,15,522.5,229.0,2.8,17.0,640.0,636.92,500.65
2016,6,7,9,30,847.0,118.0,2.9,17.0,795.0,805.28,625.16
2016,6,7,9,45,858.5,118.5,3.0,17.0,829.0,844.62,651.1
2016,6,7,10,0,870.0,119.0,3.1,17.0,863.0,882.14,676.67
2016,6,7,10,15,877.0,120.0,3.15,17.0,890.0,914.07,697.94
2016,6,7,10,30,884.0,121.0,3.2,17.0,917.0,943.52,717.49
2016,6,7,10,45,886.5,123.5,3.3,17.5,937.0,967.6,732.35
2016,6,7,11,0,889.0,126.0,3.4,18.0,957.0,988.73,745.24
2016,6,7,11,15,661.5,262.5,3.4,18.0,885.5,925.74,701.55
2016,6,7,11,30,434.0,399.0,3.4,18.0,814.0,845.09,637.92
2016,6,7,11,45,667.0,263.5,3.4,18.0,905.5,945.59,715.92
2016,6,7,12,0,900.0,128.0,3.4,18.0,997.0,1035.26,775.54
2016,6,7,12,15,597.5,295.5,3.4,18.0,872.5,911.08,688.61
2016,6,7,12,30,295.0,463.0,3.4,18.0,748.0,770.79,581.19
2016,6,7,12,45,214.0,468.5,3.4,18.0,674.0,687.86,521.31
2016,6,7,13,0,133.0,474.0,3.4,18.0,600.0,611.14,464.2
2016,6,7,13,15,95.5,446.0,3.4,17.5,536.0,538.21,411.7
2016,6,7,13,30,58.0,418.0,3.4,17.0,472.0,472.03,362.99
2016,6,7,13,45,144.0,423.0,3.4,17.0,552.0,560.61,432.16
2016,6,7,14,0,230.0,428.0,3.4,17.0,632.0,639.2,492.01
2016,6,7,14,15,159.0,408.5,3.35,17.0,547.5,549.97,424.7
2016,6,7,14,30,88.0,389.0,3.3,17.0,463.0,460.13,356.61
2016,6,7,14,45,81.5,368.5,3.3,17.0,435.0,430.72,335.27
2016,6,7,15,0,75.0,348.0,3.3,17.0,407.0,401.61,313.71
2016,6,7,15,15,42.5,283.0,3.3,17.0,316.0,309.56,242.91
2016,6,7,15,30,10.0,218.0,3.3,17.0,225.0,218.6,171.51
2016,6,7,15,45,18.0,226.0,3.3,17.0,238.0,230.99,182.13
2016,6,7,16,0,26.0,234.0,3.3,17.0,251.0,242.52,191.82
2016,6,7,16,15,27.5,219.0,3.3,16.5,235.5,228.48,181.45
2016,6,7,16,30,29.0,204.0,3.3,16.0,220.0,212.67,169.57
2016,6,7,16,45,14.5,156.5,3.35,16.0,164.5,157.64,125.29
2016,6,7,17,0,0.0,109.0,3.4,16.0,109.0,105.23,82.57
2016,6,7,17,15,0.0,91.0,3.45,16.0,91.0,87.86,68.41
2016,6,7,17,30,0.0,73.0,3.5,16.0,73.0,70.54,54.07
2016,6,7,17,45,0.0,61.0,3.55,16.0,61.0,58.95,44.39
2016,6,7,18,0,0.0,49.0,3.6,16.0,49.0,47.33,34.53
2016,6,7,18,15,169.0,52.5,3.55,15.5,81.5,70.59,46.57
2016,6,7,18,30,338.0,56.0,3.5,15.0,114.0,73.93,43.57
2016,6,7,18,45,239.5,42.0,3.5,15.0,76.5,38.67,22.48
2016,6,7,19,0,141.0,28.0,3.5,15.0,39.0,21.77,9.97
2016,6,7,19,15,70.5,14.0,3.5,14.5,19.5,13.76,0.0
2016,6,7,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,4,45,32.5,5.0,3.95,13.5,6.0,0.0,0.0
2016,6,8,5,0,65.0,10.0,4.0,14.0,12.0,9.83,0.0
2016,6,8,5,15,195.0,22.5,4.0,14.0,42.0,17.58,4.36
2016,6,8,5,30,325.0,35.0,4.0,14.0,72.0,29.76,19.63
2016,6,8,5,45,411.5,43.5,4.05,14.0,114.0,62.4,32.74
2016,6,8,6,0,498.0,52.0,4.1,14.0,156.0,104.77,61.28
2016,6,8,6,15,249.0,51.0,4.1,14.0,103.0,89.95,60.3
2016,6,8,6,30,0.0,50.0,4.1,14.0,50.0,48.3,35.68
2016,6,8,6,45,0.0,60.0,4.15,14.0,60.0,57.98,43.9
2016,6,8,7,0,0.0,70.0,4.2,14.0,70.0,67.67,52.0
2016,6,8,7,15,26.5,132.0,4.25,14.0,145.0,137.82,110.42
2016,6,8,7,30,53.0,194.0,4.3,14.0,220.0,210.88,170.33
2016,6,8,7,45,29.0,186.5,4.35,14.0,201.0,195.25,157.12
2016,6,8,8,0,5.0,179.0,4.4,14.0,182.0,175.86,140.66
2016,6,8,8,15,21.0,220.0,4.45,14.0,233.5,225.57,180.95
2016,6,8,8,30,37.0,261.0,4.5,14.0,285.0,278.94,223.58
2016,6,8,8,45,33.5,272.5,4.6,14.5,296.0,290.09,231.4
2016,6,8,9,0,30.0,284.0,4.7,15.0,307.0,300.86,238.93
2016,6,8,9,15,34.5,306.0,4.75,15.0,333.5,327.85,259.8
2016,6,8,9,30,39.0,328.0,4.8,15.0,360.0,355.17,280.77
2016,6,8,9,45,219.5,341.5,4.85,15.0,528.5,530.29,421.08
2016,6,8,10,0,400.0,355.0,4.9,15.0,697.0,712.96,561.6
2016,6,8,10,15,268.5,399.0,4.95,15.0,632.0,647.48,507.78
2016,6,8,10,30,137.0,443.0,5.0,15.0,567.0,573.24,447.62
2016,6,8,10,45,161.0,454.5,5.05,15.5,603.0,611.39,476.02
2016,6,8,11,0,185.0,466.0,5.1,16.0,639.0,649.9,503.97
2016,6,8,11,15,218.5,468.0,5.1,16.0,675.5,688.14,532.77
2016,6,8,11,30,252.0,470.0,5.1,16.0,712.0,731.97,565.34
2016,6,8,11,45,220.5,478.5,5.2,16.0,691.0,705.9,545.34
2016,6,8,12,0,189.0,487.0,5.3,16.0,670.0,684.1,528.58
2016,6,8,12,15,218.5,481.5,5.3,16.0,693.0,708.2,547.41
2016,6,8,12,30,248.0,476.0,5.3,16.0,716.0,736.95,569.28
2016,6,8,12,45,234.0,474.0,5.35,16.0,698.5,713.28,551.87
2016,6,8,13,0,220.0,472.0,5.4,16.0,681.0,694.56,538.18
2016,6,8,13,15,290.5,442.0,5.35,16.0,713.5,734.09,569.94
2016,6,8,13,30,361.0,412.0,5.3,16.0,746.0,764.84,594.87
2016,6,8,13,45,450.5,367.0,5.3,16.0,773.0,798.68,622.85
2016,6,8,14,0,540.0,322.0,5.3,16.0,800.0,822.81,643.64
2016,6,8,14,15,477.0,329.5,5.2,16.0,741.5,758.85,595.22
2016,6,8,14,30,414.0,337.0,5.1,16.0,683.0,696.83,548.2
2016,6,8,14,45,500.5,288.5,5.1,16.0,689.0,703.93,556.98
2016,6,8,15,0,587.0,240.0,5.1,16.0,695.0,704.69,560.39
2016,6,8,15,15,469.5,266.0,5.05,15.5,617.5,618.08,493.59
2016,6,8,15,30,352.0,292.0,5.0,15.0,540.0,537.71,430.77
2016,6,8,15,45,330.5,276.0,4.95,15.0,497.5,491.08,394.78
2016,6,8,16,0,309.0,260.0,4.9,15.0,455.0,445.72,359.17
2016,6,8,16,15,227.5,247.5,4.9,15.0,384.5,369.86,298.36
2016,6,8,16,30,146.0,235.0,4.9,15.0,314.0,303.64,244.8
2016,6,8,16,45,241.0,200.5,4.9,15.0,316.5,306.38,247.18
2016,6,8,17,0,336.0,166.0,4.9,15.0,319.0,297.77,238.62
2016,6,8,17,15,187.5,150.5,4.9,15.0,234.0,210.91,167.86
2016,6,8,17,30,39.0,135.0,4.9,15.0,149.0,140.53,111.93
2016,6,8,17,45,31.0,115.0,4.9,15.0,125.5,116.8,92.21
2016,6,8,18,0,23.0,95.0,4.9,15.0,102.0,94.09,73.18
2016,6,8,18,15,13.5,75.5,4.8,14.5,79.5,73.34,55.88
2016,6,8,18,30,4.0,56.0,4.7,14.0,57.0,53.3,39.02
2016,6,8,18,45,2.0,38.0,4.6,14.0,38.5,36.07,23.96
2016,6,8,19,0,0.0,20.0,4.5,14.0,20.0,19.31,8.49
2016,6,8,19,15,0.0,10.0,4.45,14.0,10.0,9.83,0.0
2016,6,8,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,9,4,45,14.0,5.0,4.5,14.0,5.0,0.0,0.0
2016,6,9,5,0,28.0,10.0,4.6,14.0,10.0,9.83,0.0
2016,6,9,5,15,135.0,25.0,4.7,14.0,38.5,19.53,5.54
2016,6,9,5,30,242.0,40.0,4.8,14.0,67.0,33.01,22.38
2016,6,9,5,45,334.0,50.5,4.95,14.0,108.5,63.58,36.34
2016,6,9,6,0,426.0,61.0,5.1,14.0,150.0,104.8,64.45
2016,6,9,6,15,488.0,69.5,5.05,14.0,197.5,148.61,99.53
2016,6,9,6,30,550.0,78.0,5.0,14.0,245.0,199.33,142.98
2016,6,9,6,45,275.0,88.5,4.95,14.5,172.0,162.58,124.25
2016,6,9,7,0,0.0,99.0,4.9,15.0,99.0,95.45,75.09
2016,6,9,7,15,0.0,123.5,4.85,15.0,123.5,119.05,94.61
2016,6,9,7,30,0.0,148.0,4.8,15.0,148.0,142.77,113.91
2016,6,9,7,45,34.5,195.0,4.75,15.0,215.0,206.14,165.65
2016,6,9,8,0,69.0,242.0,4.7,15.0,282.0,272.89,219.47
2016,6,9,8,15,115.5,270.0,4.7,15.0,343.5,333.92,268.36
2016,6,9,8,30,162.0,298.0,4.7,15.0,405.0,397.68,318.91
2016,6,9,8,45,97.5,293.5,4.7,15.5,359.5,354.62,282.76
2016,6,9,9,0,33.0,289.0,4.7,16.0,314.0,307.94,243.53
2016,6,9,9,15,43.5,317.5,4.7,16.0,352.0,346.13,273.27
2016,6,9,9,30,54.0,346.0,4.7,16.0,390.0,385.14,303.19
2016,6,9,9,45,35.5,317.0,4.7,16.0,346.5,343.05,269.6
2016,6,9,10,0,17.0,288.0,4.7,16.0,303.0,295.82,231.99
2016,6,9,10,15,81.0,366.0,4.7,16.0,439.0,436.09,342.24
2016,6,9,10,30,145.0,444.0,4.7,16.0,575.0,581.53,452.42
2016,6,9,10,45,94.5,424.0,4.7,16.0,510.5,512.13,398.15
2016,6,9,11,0,44.0,404.0,4.7,16.0,446.0,445.35,345.93
2016,6,9,11,15,31.0,364.5,4.7,16.0,394.5,393.65,306.34
2016,6,9,11,30,18.0,325.0,4.7,16.0,343.0,336.23,261.91
2016,6,9,11,45,19.0,326.0,4.75,16.0,345.0,338.44,263.77
2016,6,9,12,0,20.0,327.0,4.8,16.0,347.0,340.56,265.44
2016,6,9,12,15,72.0,404.5,4.9,16.0,474.0,476.64,371.23
2016,6,9,12,30,124.0,482.0,5.0,16.0,601.0,613.31,474.25
2016,6,9,12,45,138.0,479.0,5.1,16.0,611.0,622.98,481.79
2016,6,9,13,0,152.0,476.0,5.2,16.0,621.0,631.77,489.25
2016,6,9,13,15,91.5,422.5,5.25,16.0,509.5,510.44,397.46
2016,6,9,13,30,31.0,369.0,5.3,16.0,398.0,396.77,309.57
2016,6,9,13,45,20.0,293.0,5.4,16.0,311.5,304.91,238.97
2016,6,9,14,0,9.0,217.0,5.5,16.0,225.0,219.53,171.93
2016,6,9,14,15,11.0,238.5,5.55,16.0,248.5,242.04,190.16
2016,6,9,14,30,13.0,260.0,5.6,16.0,272.0,264.4,208.12
2016,6,9,14,45,12.5,250.5,5.65,16.0,261.5,254.08,200.26
2016,6,9,15,0,12.0,241.0,5.7,16.0,251.0,243.77,192.45
2016,6,9,15,15,12.0,234.0,5.75,15.5,243.5,236.29,187.25
2016,6,9,15,30,12.0,227.0,5.8,15.0,236.0,228.78,182.0
2016,6,9,15,45,11.5,217.0,5.85,15.0,225.0,217.99,173.74
2016,6,9,16,0,11.0,207.0,5.9,15.0,214.0,207.22,165.47
2016,6,9,16,15,30.5,213.0,5.9,15.0,230.5,224.36,180.16
2016,6,9,16,30,50.0,219.0,5.9,15.0,247.0,237.92,191.71
2016,6,9,16,45,102.5,203.5,5.95,15.0,253.5,244.77,197.72
2016,6,9,17,0,155.0,188.0,6.0,15.0,260.0,244.67,197.19
2016,6,9,17,15,183.5,163.5,5.95,14.5,238.0,221.91,177.66
2016,6,9,17,30,212.0,139.0,5.9,14.0,216.0,196.11,154.67
2016,6,9,17,45,378.5,102.5,5.9,14.0,214.5,189.24,141.72
2016,6,9,18,0,545.0,66.0,5.9,14.0,213.0,164.38,111.27
2016,6,9,18,15,476.5,58.0,5.85,14.0,167.0,115.99,71.57
2016,6,9,18,30,408.0,50.0,5.8,14.0,121.0,75.29,42.1
2016,6,9,18,45,308.0,39.0,5.75,14.0,82.5,38.73,21.22
2016,6,9,19,0,208.0,28.0,5.7,14.0,44.0,21.72,10.49
2016,6,9,19,15,104.0,14.0,5.6,14.0,22.0,13.76,0.0
2016,6,9,19,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,10,4,45,35.0,5.0,4.35,13.5,5.5,0.0,0.0
2016,6,10,5,0,70.0,10.0,4.5,14.0,11.0,9.83,0.0
2016,6,10,5,15,198.0,22.0,4.7,14.0,41.0,17.07,4.17
2016,6,10,5,30,326.0,34.0,4.9,14.0,71.0,28.59,18.64
2016,6,10,5,45,407.0,43.0,5.1,14.5,112.5,61.38,32.03
2016,6,10,6,0,488.0,52.0,5.3,15.0,154.0,103.25,60.25
2016,6,10,6,15,545.0,58.5,5.4,15.0,201.0,147.7,96.02
2016,6,10,6,30,602.0,65.0,5.5,15.0,248.0,198.44,139.93
2016,6,10,6,45,323.5,108.5,5.6,15.0,209.0,195.08,149.73
2016,6,10,7,0,45.0,152.0,5.7,15.0,170.0,160.71,128.78
2016,6,10,7,15,43.0,170.5,5.7,15.0,189.5,180.79,145.46
2016,6,10,7,30,41.0,189.0,5.7,15.0,209.0,200.68,161.64
2016,6,10,7,45,70.5,219.0,5.75,15.5,258.0,247.05,198.98
2016,6,10,8,0,100.0,249.0,5.8,16.0,307.0,296.53,238.43
2016,6,10,8,15,205.0,262.5,5.8,16.0,394.0,379.72,305.98
2016,6,10,8,30,310.0,276.0,5.8,16.0,481.0,473.22,380.92
2016,6,10,8,45,574.5,190.5,5.8,16.5,600.5,589.76,476.05
2016,6,10,9,0,839.0,105.0,5.8,17.0,720.0,719.83,577.92
2016,6,10,9,15,580.5,229.0,5.8,17.0,665.5,682.04,543.9
2016,6,10,9,30,322.0,353.0,5.8,17.0,611.0,615.22,485.74
2016,6,10,9,45,246.0,384.5,5.85,17.0,586.5,595.27,468.22
2016,6,10,10,0,170.0,416.0,5.9,17.0,562.0,565.37,442.79
2016,6,10,10,15,536.0,263.5,5.95,17.0,743.0,757.06,598.56
2016,6,10,10,30,902.0,111.0,6.0,17.0,924.0,949.24,740.91
2016,6,10,10,45,907.0,112.5,6.05,17.0,945.5,975.15,758.03
2016,6,10,11,0,912.0,114.0,6.1,17.0,967.0,998.17,773.99
2016,6,10,11,15,916.0,114.5,6.1,17.0,981.5,1016.17,786.15
2016,6,10,11,30,920.0,115.0,6.1,17.0,996.0,1031.04,796.18
2016,6,10,11,45,922.0,115.5,6.2,17.0,1003.0,1040.7,803.31
2016,6,10,12,0,924.0,116.0,6.3,17.0,1010.0,1047.06,808.25
2016,6,10,12,15,924.5,116.0,6.3,17.0,1009.5,1048.09,808.92
2016,6,10,12,30,925.0,116.0,6.3,17.0,1009.0,1045.78,807.39
2016,6,10,12,45,723.0,245.0,6.35,17.0,939.0,978.67,760.26
2016,6,10,13,0,521.0,374.0,6.4,17.0,869.0,901.51,699.4
2016,6,10,13,15,704.5,253.5,6.4,17.0,911.0,950.94,742.09
2016,6,10,13,30,888.0,133.0,6.4,17.0,953.0,983.32,765.67
2016,6,10,13,45,614.0,266.5,6.45,17.0,827.0,851.32,669.03
2016,6,10,14,0,340.0,400.0,6.5,17.0,701.0,715.59,560.52
2016,6,10,14,15,326.5,389.0,6.55,17.0,670.5,682.23,536.48
2016,6,10,14,30,313.0,378.0,6.6,17.0,640.0,648.6,511.68
2016,6,10,14,45,339.5,352.5,6.65,17.0,626.0,633.01,501.61
2016,6,10,15,0,366.0,327.0,6.7,17.0,612.0,614.67,489.21
2016,6,10,15,15,347.5,313.0,6.75,16.5,572.0,571.53,457.27
2016,6,10,15,30,329.0,299.0,6.8,16.0,532.0,529.01,425.36
2016,6,10,15,45,312.0,281.5,6.85,16.0,491.0,484.84,390.99
2016,6,10,16,0,295.0,264.0,6.9,16.0,450.0,441.57,356.86
2016,6,10,16,15,347.0,230.0,6.9,15.5,432.5,422.05,342.67
2016,6,10,16,30,399.0,196.0,6.9,15.0,415.0,398.75,324.4
2016,6,10,16,45,550.0,145.5,6.95,15.0,415.5,397.44,322.14
2016,6,10,17,0,701.0,95.0,7.0,15.0,416.0,380.84,304.79
2016,6,10,17,15,665.5,90.0,6.9,14.5,365.5,324.62,255.06
2016,6,10,17,30,630.0,85.0,6.8,14.0,315.0,271.63,207.37
2016,6,10,17,45,576.5,79.0,6.7,14.0,264.5,216.73,158.22
2016,6,10,18,0,523.0,73.0,6.6,14.0,214.0,167.54,114.93
2016,6,10,18,15,451.5,64.0,6.35,13.5,168.0,118.94,75.32
2016,6,10,18,30,380.0,55.0,6.1,13.0,122.0,78.41,45.88
2016,6,10,18,45,273.0,42.5,5.9,13.0,83.0,40.96,23.55
2016,6,10,19,0,166.0,30.0,5.7,13.0,44.0,23.34,11.98
2016,6,10,19,15,83.0,15.0,5.5,13.0,22.0,14.74,0.0
2016,6,10,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
