Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,11,4,45,13.0,4.5,2.9,12.5,5.0,0.0,0.0
2016,6,11,5,0,26.0,9.0,2.9,13.0,10.0,8.85,0.0
2016,6,11,5,15,133.0,24.5,2.95,13.0,38.5,19.11,5.41
2016,6,11,5,30,240.0,40.0,3.0,13.0,67.0,32.81,22.34
2016,6,11,5,45,337.0,50.5,3.05,13.5,109.5,63.49,36.32
2016,6,11,6,0,434.0,61.0,3.1,14.0,152.0,105.38,64.55
2016,6,11,6,15,495.0,69.0,3.05,14.0,199.5,148.9,99.25
2016,6,11,6,30,556.0,77.0,3.0,14.0,247.0,199.23,142.16
2016,6,11,6,45,605.5,82.0,3.0,14.5,297.5,250.01,186.78
2016,6,11,7,0,655.0,87.0,3.0,15.0,348.0,305.89,235.63
2016,6,11,7,15,686.5,92.0,3.0,15.5,398.5,359.56,282.34
2016,6,11,7,30,718.0,97.0,3.0,16.0,449.0,415.88,329.98
2016,6,11,7,45,742.5,100.5,3.0,16.5,498.0,470.29,374.81
2016,6,11,8,0,767.0,104.0,3.0,17.0,547.0,525.23,418.69
2016,6,11,8,15,785.0,107.5,2.9,17.0,593.0,577.4,459.65
2016,6,11,8,30,803.0,111.0,2.8,17.0,639.0,629.77,499.56
2016,6,11,8,45,817.5,113.0,2.75,17.5,682.0,678.14,534.64
2016,6,11,9,0,832.0,115.0,2.7,18.0,725.0,725.86,566.98
2016,6,11,9,15,843.0,117.0,2.6,18.5,763.5,768.13,593.97
2016,6,11,9,30,854.0,119.0,2.5,19.0,802.0,810.49,620.48
2016,6,11,9,45,860.0,122.5,2.45,19.5,834.0,848.52,643.82
2016,6,11,10,0,866.0,126.0,2.4,20.0,866.0,884.38,665.33
2016,6,11,10,15,565.5,278.5,2.4,20.0,768.0,797.29,601.55
2016,6,11,10,30,265.0,431.0,2.4,20.0,670.0,683.86,513.04
2016,6,11,10,45,356.0,406.0,2.4,20.5,734.5,751.44,562.4
2016,6,11,11,0,447.0,381.0,2.4,21.0,799.0,825.98,613.95
2016,6,11,11,15,452.0,388.5,2.45,21.0,816.5,845.96,626.83
2016,6,11,11,30,457.0,396.0,2.5,21.0,834.0,864.31,639.09
2016,6,11,11,45,462.5,400.0,2.6,21.5,845.5,877.92,647.44
2016,6,11,12,0,468.0,404.0,2.7,22.0,857.0,889.7,654.62
2016,6,11,12,15,680.0,269.0,2.9,22.0,926.5,967.14,715.23
2016,6,11,12,30,892.0,134.0,3.1,22.0,996.0,1030.87,758.25
2016,6,11,12,45,900.0,128.0,3.35,22.0,990.5,1026.96,757.36
2016,6,11,13,0,908.0,122.0,3.6,22.0,985.0,1019.65,754.79
2016,6,11,13,15,905.0,121.0,3.75,21.5,969.5,1003.28,746.89
2016,6,11,13,30,902.0,120.0,3.9,21.0,954.0,983.83,736.91
2016,6,11,13,45,895.5,120.5,4.1,21.0,931.5,959.63,722.49
2016,6,11,14,0,889.0,121.0,4.3,21.0,909.0,932.71,706.06
2016,6,11,14,15,882.0,119.5,4.35,21.0,880.0,900.76,685.26
2016,6,11,14,30,875.0,118.0,4.4,21.0,851.0,866.43,662.68
2016,6,11,14,45,863.0,118.0,4.45,21.0,815.0,827.32,636.72
2016,6,11,15,0,851.0,118.0,4.5,21.0,779.0,786.54,609.29
2016,6,11,15,15,839.0,116.0,4.5,20.5,739.5,743.96,581.14
2016,6,11,15,30,827.0,114.0,4.5,20.0,700.0,698.2,550.2
2016,6,11,15,45,806.0,113.5,4.55,20.0,654.5,647.07,511.99
2016,6,11,16,0,785.0,113.0,4.6,20.0,609.0,596.03,472.8
2016,6,11,16,15,765.0,109.5,4.55,19.5,561.5,542.93,431.67
2016,6,11,16,30,745.0,106.0,4.5,19.0,514.0,489.77,389.34
2016,6,11,16,45,714.0,103.0,4.5,18.5,463.5,433.31,343.28
2016,6,11,17,0,683.0,100.0,4.5,18.0,413.0,379.07,297.71
2016,6,11,17,15,647.5,94.0,4.45,17.5,363.0,322.79,249.43
2016,6,11,17,30,612.0,88.0,4.4,17.0,313.0,269.77,202.98
2016,6,11,17,45,561.5,81.5,4.35,17.0,263.0,216.07,155.84
2016,6,11,18,0,511.0,75.0,4.3,17.0,213.0,167.75,114.02
2016,6,11,18,15,442.0,65.5,4.1,16.5,167.0,119.61,75.3
2016,6,11,18,30,373.0,56.0,3.9,16.0,121.0,78.49,45.55
2016,6,11,18,45,274.0,43.0,3.75,15.5,82.5,41.76,23.8
2016,6,11,19,0,175.0,30.0,3.6,15.0,44.0,23.31,12.03
2016,6,11,19,15,87.5,15.0,3.45,15.0,22.0,14.74,0.0
2016,6,11,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,45,5.5,4.5,3.5,13.0,4.5,0.0,0.0
2016,6,12,5,0,11.0,9.0,3.5,13.0,9.0,8.85,0.0
2016,6,12,5,15,98.5,26.5,3.55,13.0,37.0,22.09,7.12
2016,6,12,5,30,186.0,44.0,3.6,13.0,65.0,35.72,24.81
2016,6,12,5,45,279.5,57.0,3.7,13.5,106.5,65.55,39.98
2016,6,12,6,0,373.0,70.0,3.8,14.0,148.0,105.65,67.43
2016,6,12,6,15,437.0,80.0,3.8,14.0,195.0,148.36,101.3
2016,6,12,6,30,501.0,90.0,3.8,14.0,242.0,199.01,144.07
2016,6,12,6,45,556.5,95.5,3.8,14.5,293.0,248.93,187.46
2016,6,12,7,0,612.0,101.0,3.8,15.0,344.0,304.67,235.84
2016,6,12,7,15,646.0,106.5,3.7,15.0,394.5,357.56,282.21
2016,6,12,7,30,680.0,112.0,3.6,15.0,445.0,413.41,330.03
2016,6,12,7,45,711.5,114.0,3.55,15.5,495.0,467.25,374.59
2016,6,12,8,0,743.0,116.0,3.5,16.0,545.0,523.2,419.49
2016,6,12,8,15,762.5,120.0,3.4,16.0,591.5,576.11,461.38
2016,6,12,8,30,782.0,124.0,3.3,16.0,638.0,628.94,502.04
2016,6,12,8,45,800.5,125.0,3.25,16.5,682.0,678.17,538.23
2016,6,12,9,0,819.0,126.0,3.2,17.0,726.0,727.13,572.46
2016,6,12,9,15,830.0,128.5,3.2,17.0,764.5,771.31,602.91
2016,6,12,9,30,841.0,131.0,3.2,17.0,803.0,814.1,632.05
2016,6,12,9,45,859.5,127.0,3.2,17.0,838.5,852.23,657.61
2016,6,12,10,0,878.0,123.0,3.2,17.0,874.0,891.46,683.75
2016,6,12,10,15,884.0,124.5,3.25,17.0,901.0,923.34,704.95
2016,6,12,10,30,890.0,126.0,3.3,17.0,928.0,952.68,724.4
2016,6,12,10,45,894.5,126.5,3.35,17.5,948.0,976.92,738.96
2016,6,12,11,0,899.0,127.0,3.4,18.0,968.0,998.27,751.59
2016,6,12,11,15,901.5,128.0,3.5,18.0,981.5,1015.19,763.08
2016,6,12,11,30,904.0,129.0,3.6,18.0,995.0,1028.98,772.59
2016,6,12,11,45,904.0,130.0,3.7,18.0,1000.5,1037.08,778.41
2016,6,12,12,0,904.0,131.0,3.8,18.0,1006.0,1041.94,782.19
2016,6,12,12,15,903.5,131.0,3.85,18.0,1004.5,1042.05,782.56
2016,6,12,12,30,903.0,131.0,3.9,18.0,1003.0,1038.91,780.9
2016,6,12,12,45,899.5,131.0,3.95,18.0,993.5,1029.54,775.16
2016,6,12,13,0,896.0,131.0,4.0,18.0,984.0,1017.01,767.42
2016,6,12,13,15,892.5,130.5,3.95,18.0,968.0,1000.88,756.67
2016,6,12,13,30,889.0,130.0,3.9,18.0,952.0,981.72,743.95
2016,6,12,13,45,883.0,129.0,3.9,18.0,929.0,956.79,727.67
2016,6,12,14,0,877.0,128.0,3.9,18.0,906.0,929.16,709.54
2016,6,12,14,15,869.5,126.5,3.85,17.5,876.5,897.15,689.35
2016,6,12,14,30,862.0,125.0,3.8,17.0,847.0,862.81,667.39
2016,6,12,14,45,851.5,123.5,3.75,17.0,811.5,823.89,640.76
2016,6,12,15,0,841.0,122.0,3.7,17.0,776.0,783.22,612.72
2016,6,12,15,15,828.5,119.5,3.6,17.0,736.0,740.27,582.57
2016,6,12,15,30,816.0,117.0,3.5,17.0,696.0,694.1,549.8
2016,6,12,15,45,799.0,114.5,3.45,17.0,651.5,644.08,512.03
2016,6,12,16,0,782.0,112.0,3.4,17.0,607.0,593.82,473.25
2016,6,12,16,15,761.5,108.5,3.3,16.5,559.5,540.6,431.97
2016,6,12,16,30,741.0,105.0,3.2,16.0,512.0,488.0,389.99
2016,6,12,16,45,713.5,101.0,3.15,16.0,462.0,431.76,343.4
2016,6,12,17,0,686.0,97.0,3.1,16.0,412.0,378.01,297.63
2016,6,12,17,15,650.5,91.5,3.0,16.0,362.0,322.07,249.17
2016,6,12,17,30,615.0,86.0,2.9,16.0,312.0,269.37,202.65
2016,6,12,17,45,567.0,79.0,2.85,16.0,263.0,215.62,155.51
2016,6,12,18,0,519.0,72.0,2.8,16.0,214.0,166.96,113.3
2016,6,12,18,15,451.5,63.0,2.75,15.5,168.0,118.99,74.59
2016,6,12,18,30,384.0,54.0,2.7,15.0,122.0,78.62,45.34
2016,6,12,18,45,287.0,41.5,2.65,15.0,83.5,41.19,23.0
2016,6,12,19,0,190.0,29.0,2.6,15.0,45.0,22.45,11.55
2016,6,12,19,15,95.0,14.5,2.6,14.5,22.5,14.25,0.0
2016,6,12,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,13,4,45,18.0,5.0,3.5,13.0,5.5,0.0,0.0
2016,6,13,5,0,36.0,10.0,3.6,13.0,11.0,9.83,0.0
2016,6,13,5,15,145.5,24.0,3.55,13.0,39.5,18.7,5.11
2016,6,13,5,30,255.0,38.0,3.5,13.0,68.0,30.97,20.76
2016,6,13,5,45,352.0,48.0,3.45,13.0,110.0,62.29,34.98
2016,6,13,6,0,449.0,58.0,3.4,13.0,152.0,103.77,62.83
2016,6,13,6,15,278.5,88.0,3.35,13.0,151.5,129.14,92.24
2016,6,13,6,30,108.0,118.0,3.3,13.0,151.0,135.59,105.75
2016,6,13,6,45,121.0,138.5,3.3,13.5,182.0,165.67,131.15
2016,6,13,7,0,134.0,159.0,3.3,14.0,213.0,197.26,157.52
2016,6,13,7,15,67.0,152.0,3.45,14.0,179.0,172.5,138.49
2016,6,13,7,30,0.0,145.0,3.6,14.0,145.0,139.87,111.74
2016,6,13,7,45,6.0,169.0,3.8,14.5,172.5,166.15,132.86
2016,6,13,8,0,12.0,193.0,4.0,15.0,200.0,193.14,154.22
2016,6,13,8,15,14.0,210.5,4.15,15.0,219.5,212.11,169.15
2016,6,13,8,30,16.0,228.0,4.3,15.0,239.0,231.29,184.18
2016,6,13,8,45,13.0,226.0,4.45,15.0,235.0,228.23,181.26
2016,6,13,9,0,10.0,224.0,4.6,15.0,231.0,224.83,178.13
2016,6,13,9,15,26.5,278.5,4.7,15.0,299.5,294.23,233.34
2016,6,13,9,30,43.0,333.0,4.8,15.0,368.0,363.13,287.17
2016,6,13,9,45,45.5,350.5,4.9,15.0,389.0,384.71,303.44
2016,6,13,10,0,48.0,368.0,5.0,15.0,410.0,406.38,319.84
2016,6,13,10,15,54.0,387.5,5.1,15.0,436.0,433.24,340.31
2016,6,13,10,30,60.0,407.0,5.2,15.0,462.0,460.29,360.85
2016,6,13,10,45,69.0,424.5,5.35,15.0,488.5,488.29,382.26
2016,6,13,11,0,78.0,442.0,5.5,15.0,515.0,516.43,403.73
2016,6,13,11,15,495.0,282.0,5.65,15.0,755.5,780.34,617.18
2016,6,13,11,30,912.0,122.0,5.8,15.0,996.0,1029.73,800.77
2016,6,13,11,45,579.0,299.5,5.95,15.0,856.0,892.98,699.3
2016,6,13,12,0,246.0,477.0,6.1,15.0,716.0,736.41,573.06
2016,6,13,12,15,579.5,300.5,6.15,15.0,861.0,897.67,705.03
2016,6,13,12,30,913.0,124.0,6.2,15.0,1006.0,1041.93,811.06
2016,6,13,12,45,575.0,296.5,6.3,15.5,850.5,883.31,692.72
2016,6,13,13,0,237.0,469.0,6.4,16.0,695.0,708.19,551.32
2016,6,13,13,15,149.5,446.0,6.4,16.0,587.5,596.16,465.89
2016,6,13,13,30,62.0,423.0,6.4,16.0,480.0,480.82,375.93
2016,6,13,13,45,183.5,417.0,6.45,16.0,581.0,591.44,465.26
2016,6,13,14,0,305.0,411.0,6.5,16.0,682.0,695.18,547.12
2016,6,13,14,15,300.0,397.5,6.55,16.0,657.0,667.77,526.81
2016,6,13,14,30,295.0,384.0,6.6,16.0,632.0,639.68,506.31
2016,6,13,14,45,248.5,375.0,6.7,16.0,578.0,581.57,461.67
2016,6,13,15,0,202.0,366.0,6.8,16.0,524.0,522.43,415.86
2016,6,13,15,15,163.5,346.0,6.8,15.5,469.5,465.06,371.8
2016,6,13,15,30,125.0,326.0,6.8,15.0,415.0,410.41,329.28
2016,6,13,15,45,241.0,288.5,6.8,15.0,446.0,445.7,360.42
2016,6,13,16,0,357.0,251.0,6.8,15.0,477.0,467.46,379.75
2016,6,13,16,15,560.5,174.0,6.8,15.0,497.5,490.75,400.49
2016,6,13,16,30,764.0,97.0,6.8,15.0,518.0,492.51,401.79
2016,6,13,16,45,749.5,90.0,6.8,15.0,470.0,438.97,355.6
2016,6,13,17,0,735.0,83.0,6.8,15.0,422.0,385.93,308.76
2016,6,13,17,15,702.0,79.0,6.8,14.5,371.5,328.92,258.31
2016,6,13,17,30,669.0,75.0,6.8,14.0,321.0,275.72,210.14
2016,6,13,17,45,620.5,69.5,6.85,14.0,271.0,220.36,160.12
2016,6,13,18,0,572.0,64.0,6.9,14.0,221.0,170.09,115.33
2016,6,13,18,15,505.0,57.0,6.8,14.0,174.5,121.12,74.72
2016,6,13,18,30,438.0,50.0,6.7,14.0,128.0,79.64,44.27
2016,6,13,18,45,327.0,40.0,6.65,14.0,88.0,41.66,22.58
2016,6,13,19,0,216.0,30.0,6.6,14.0,48.0,23.26,12.36
2016,6,13,19,15,108.0,15.0,6.6,14.0,24.0,11.7,0.0
2016,6,13,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,6.65,13.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,5.6,12.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,14,4,45,16.0,5.0,5.45,12.5,5.5,0.0,0.0
2016,6,14,5,0,32.0,10.0,5.5,13.0,11.0,9.83,0.0
2016,6,14,5,15,146.5,24.0,5.5,13.0,39.5,18.7,5.03
2016,6,14,5,30,261.0,38.0,5.5,13.0,68.0,30.85,20.63
2016,6,14,5,45,364.5,47.0,5.5,13.5,110.5,61.87,34.18
2016,6,14,6,0,468.0,56.0,5.5,14.0,153.0,103.77,61.83
2016,6,14,6,15,527.5,63.0,5.5,14.0,200.5,147.87,97.18
2016,6,14,6,30,587.0,70.0,5.5,14.0,248.0,198.55,140.91
2016,6,14,6,45,635.5,73.5,5.5,14.0,298.5,249.17,186.49
2016,6,14,7,0,684.0,77.0,5.5,14.0,349.0,304.73,236.56
2016,6,14,7,15,714.0,81.0,5.55,14.0,399.0,359.22,285.72
2016,6,14,7,30,744.0,85.0,5.6,14.0,449.0,415.06,335.12
2016,6,14,7,45,767.5,88.0,5.7,14.5,498.0,468.88,381.25
2016,6,14,8,0,791.0,91.0,5.8,15.0,547.0,523.93,427.12
2016,6,14,8,15,808.0,94.0,5.8,15.0,593.5,576.1,470.17
2016,6,14,8,30,825.0,97.0,5.8,15.0,640.0,628.33,512.26
2016,6,14,8,45,838.0,99.0,5.8,15.5,682.5,675.69,548.62
2016,6,14,9,0,851.0,101.0,5.8,16.0,725.0,722.84,582.07
2016,6,14,9,15,861.5,103.0,5.8,16.0,763.0,767.01,613.96
2016,6,14,9,30,872.0,105.0,5.8,16.0,801.0,809.68,644.45
2016,6,14,9,45,880.0,106.5,5.8,16.0,834.0,848.05,671.51
2016,6,14,10,0,888.0,108.0,5.8,16.0,867.0,884.33,696.89
2016,6,14,10,15,894.5,109.0,5.85,16.0,894.0,916.49,719.43
2016,6,14,10,30,901.0,110.0,5.9,16.0,921.0,946.12,740.12
2016,6,14,10,45,905.0,111.0,5.95,16.0,941.5,970.69,757.2
2016,6,14,11,0,909.0,112.0,6.0,16.0,962.0,992.35,772.24
2016,6,14,11,15,911.5,112.5,6.05,16.0,975.5,1009.0,783.8
2016,6,14,11,30,914.0,113.0,6.1,16.0,989.0,1022.49,793.24
2016,6,14,11,45,915.0,113.5,6.2,16.0,995.0,1031.27,799.78
2016,6,14,12,0,916.0,114.0,6.3,16.0,1001.0,1036.78,804.13
2016,6,14,12,15,916.0,114.0,6.4,16.0,1000.0,1037.49,805.21
2016,6,14,12,30,916.0,114.0,6.5,16.0,999.0,1034.9,804.07
2016,6,14,12,45,916.0,112.5,6.65,16.0,991.5,1027.51,799.91
2016,6,14,13,0,916.0,111.0,6.8,16.0,984.0,1016.83,793.48
2016,6,14,13,15,913.0,110.5,6.9,15.5,968.5,1001.0,784.63
2016,6,14,13,30,910.0,110.0,7.0,15.0,953.0,982.05,773.53
2016,6,14,13,45,904.5,109.5,7.15,15.0,930.0,957.76,757.26
2016,6,14,14,0,899.0,109.0,7.3,15.0,907.0,930.67,738.87
2016,6,14,14,15,892.5,108.0,7.3,15.0,878.5,899.54,716.79
2016,6,14,14,30,886.0,107.0,7.3,15.0,850.0,865.96,692.84
2016,6,14,14,45,879.0,104.5,7.3,15.0,815.5,828.2,665.64
2016,6,14,15,0,872.0,102.0,7.3,15.0,781.0,788.37,636.73
2016,6,14,15,15,861.0,100.0,7.3,15.0,741.5,744.22,604.3
2016,6,14,15,30,850.0,98.0,7.3,15.0,702.0,698.73,570.56
2016,6,14,15,45,835.5,96.0,7.3,15.0,658.0,649.83,532.7
2016,6,14,16,0,821.0,94.0,7.3,15.0,614.0,600.78,492.92
2016,6,14,16,15,802.5,91.0,7.35,14.5,567.0,547.44,449.78
2016,6,14,16,30,784.0,88.0,7.4,14.0,520.0,494.46,405.7
2016,6,14,16,45,632.0,113.5,7.45,14.0,440.5,407.52,332.14
2016,6,14,17,0,480.0,139.0,7.5,14.0,361.0,334.11,269.79
2016,6,14,17,15,570.5,107.5,7.5,13.5,340.5,310.2,246.22
2016,6,14,17,30,661.0,76.0,7.5,13.0,320.0,274.91,210.79
2016,6,14,17,45,606.0,72.0,7.5,13.0,269.5,219.77,160.91
2016,6,14,18,0,551.0,68.0,7.5,13.0,219.0,170.42,117.02
2016,6,14,18,15,483.0,60.0,7.4,13.0,173.0,121.45,76.3
2016,6,14,18,30,415.0,52.0,7.3,13.0,127.0,80.11,45.67
2016,6,14,18,45,306.5,41.5,7.2,13.0,87.5,42.89,23.92
2016,6,14,19,0,198.0,31.0,7.1,13.0,48.0,24.06,13.17
2016,6,14,19,15,99.0,15.5,7.0,13.0,24.0,12.1,0.0
2016,6,14,19,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,6.45,12.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,5.85,12.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,15,4,45,23.5,5.0,5.2,12.5,6.0,0.0,0.0
2016,6,15,5,0,47.0,10.0,5.3,13.0,12.0,9.83,0.0
2016,6,15,5,15,173.0,23.0,5.4,13.0,41.0,17.88,4.46
2016,6,15,5,30,299.0,36.0,5.5,13.0,70.0,29.6,19.56
2016,6,15,5,45,391.0,45.0,5.65,13.5,112.0,61.29,32.89
2016,6,15,6,0,483.0,54.0,5.8,14.0,154.0,103.29,60.8
2016,6,15,6,15,542.0,60.5,5.8,14.0,201.5,147.61,96.35
2016,6,15,6,30,601.0,67.0,5.8,14.0,249.0,198.44,140.33
2016,6,15,6,45,645.5,71.0,5.85,14.0,299.5,249.14,186.25
2016,6,15,7,0,690.0,75.0,5.9,14.0,350.0,304.34,236.28
2016,6,15,7,15,719.5,79.0,5.95,14.0,400.0,358.91,285.68
2016,6,15,7,30,749.0,83.0,6.0,14.0,450.0,414.8,335.28
2016,6,15,7,45,776.0,85.0,6.1,14.5,499.5,469.58,382.36
2016,6,15,8,0,803.0,87.0,6.2,15.0,549.0,525.93,429.46
2016,6,15,8,15,819.5,89.5,6.25,15.0,595.5,577.86,472.62
2016,6,15,8,30,836.0,92.0,6.3,15.0,642.0,629.25,514.41
2016,6,15,8,45,851.5,92.5,6.35,15.0,685.0,677.9,552.95
2016,6,15,9,0,867.0,93.0,6.4,15.0,728.0,725.91,588.6
2016,6,15,9,15,877.0,95.0,6.4,15.0,766.5,770.34,621.03
2016,6,15,9,30,887.0,97.0,6.4,15.0,805.0,813.2,652.0
2016,6,15,9,45,892.0,100.0,6.45,15.5,837.0,851.12,677.96
2016,6,15,10,0,897.0,103.0,6.5,16.0,869.0,886.72,702.0
2016,6,15,10,15,903.0,104.0,6.5,16.0,896.5,918.71,724.37
2016,6,15,10,30,909.0,105.0,6.5,16.0,924.0,948.12,744.82
2016,6,15,10,45,913.5,106.0,6.5,16.0,944.5,973.39,762.25
2016,6,15,11,0,918.0,107.0,6.5,16.0,965.0,995.72,777.6
2016,6,15,11,15,921.0,107.5,6.5,16.0,979.0,1013.04,789.41
2016,6,15,11,30,924.0,108.0,6.5,16.0,993.0,1027.19,799.04
2016,6,15,11,45,926.5,107.5,6.5,16.0,1000.0,1036.58,805.39
2016,6,15,12,0,929.0,107.0,6.5,16.0,1007.0,1042.68,809.54
2016,6,15,12,15,929.0,107.0,6.45,16.0,1006.0,1043.45,809.71
2016,6,15,12,30,929.0,107.0,6.4,16.0,1005.0,1040.87,807.66
2016,6,15,12,45,919.0,112.5,6.35,16.0,994.5,1030.58,800.26
2016,6,15,13,0,909.0,118.0,6.3,16.0,984.0,1017.15,790.77
2016,6,15,13,15,906.0,117.0,6.2,16.0,968.5,1000.96,779.13
2016,6,15,13,30,903.0,116.0,6.1,16.0,953.0,981.68,765.38
2016,6,15,13,45,902.5,112.5,6.05,16.0,932.0,959.21,749.73
2016,6,15,14,0,902.0,109.0,6.0,16.0,911.0,933.73,731.96
2016,6,15,14,15,895.5,107.5,5.9,16.0,882.0,902.05,709.46
2016,6,15,14,30,889.0,106.0,5.8,16.0,853.0,867.93,685.17
2016,6,15,14,45,886.0,102.0,5.75,16.0,819.5,831.86,659.64
2016,6,15,15,0,883.0,98.0,5.7,16.0,786.0,793.43,632.26
2016,6,15,15,15,872.0,96.0,5.65,15.5,746.0,748.9,601.27
2016,6,15,15,30,861.0,94.0,5.6,15.0,706.0,703.0,568.86
2016,6,15,15,45,851.0,90.0,5.55,15.0,663.0,654.61,532.27
2016,6,15,16,0,841.0,86.0,5.5,15.0,620.0,605.23,492.85
2016,6,15,16,15,823.5,83.0,5.4,15.0,572.5,551.85,449.2
2016,6,15,16,30,806.0,80.0,5.3,15.0,525.0,498.42,404.48
2016,6,15,16,45,785.0,76.5,5.2,15.0,476.0,443.32,357.34
2016,6,15,17,0,764.0,73.0,5.1,15.0,427.0,389.3,309.91
2016,6,15,17,15,733.0,69.0,4.9,14.5,376.0,332.54,259.76
2016,6,15,17,30,702.0,65.0,4.7,14.0,325.0,278.45,210.89
2016,6,15,17,45,660.0,60.5,4.55,14.0,275.5,224.02,161.46
2016,6,15,18,0,618.0,56.0,4.4,14.0,226.0,172.61,115.39
2016,6,15,18,15,554.5,49.5,4.15,13.5,179.0,121.99,73.32
2016,6,15,18,30,491.0,43.0,3.9,13.0,132.0,78.44,41.18
2016,6,15,18,45,394.0,34.5,3.7,13.0,92.0,39.15,18.96
2016,6,15,19,0,297.0,26.0,3.5,13.0,52.0,19.81,9.97
2016,6,15,19,15,148.5,13.0,3.35,13.0,26.0,9.7,0.0
2016,6,15,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,4,45,23.5,5.0,1.8,13.5,5.5,0.0,0.0
2016,6,16,5,0,47.0,10.0,1.8,14.0,11.0,9.83,0.0
2016,6,16,5,15,166.0,22.5,1.85,14.0,39.5,17.47,4.09
2016,6,16,5,30,285.0,35.0,1.9,14.0,68.0,28.36,18.45
2016,6,16,5,45,374.0,44.5,1.95,14.5,109.0,59.55,31.95
2016,6,16,6,0,463.0,54.0,2.0,15.0,150.0,100.69,59.16
2016,6,16,6,15,522.0,60.5,1.9,15.0,196.5,143.85,93.29
2016,6,16,6,30,581.0,67.0,1.8,15.0,243.0,193.54,135.48
2016,6,16,6,45,342.0,113.0,1.7,15.0,221.5,203.22,154.58
2016,6,16,7,0,103.0,159.0,1.6,15.0,200.0,186.57,148.01
2016,6,16,7,15,51.5,134.5,1.55,15.0,155.0,149.7,118.95
2016,6,16,7,30,0.0,110.0,1.5,15.0,110.0,106.27,83.4
2016,6,16,7,45,39.5,177.0,1.45,15.5,200.0,191.01,152.25
2016,6,16,8,0,79.0,244.0,1.4,16.0,290.0,279.81,221.97
2016,6,16,8,15,445.0,170.0,1.45,16.0,460.0,434.37,346.22
2016,6,16,8,30,811.0,96.0,1.5,16.0,630.0,617.39,487.44
2016,6,16,8,45,470.5,217.5,1.55,16.5,532.0,541.91,424.34
2016,6,16,9,0,130.0,339.0,1.6,17.0,434.0,430.38,333.37
2016,6,16,9,15,496.5,220.5,1.7,17.0,612.5,605.99,473.29
2016,6,16,9,30,863.0,102.0,1.8,17.0,791.0,798.58,612.97
2016,6,16,9,45,881.0,97.5,1.9,17.0,826.5,838.97,638.75
2016,6,16,10,0,899.0,93.0,2.0,17.0,862.0,877.9,664.95
2016,6,16,10,15,904.5,94.0,2.1,17.0,888.5,909.53,686.12
2016,6,16,10,30,910.0,95.0,2.2,17.0,915.0,938.56,705.57
2016,6,16,10,45,915.0,95.0,2.35,17.5,935.5,963.34,721.35
2016,6,16,11,0,920.0,95.0,2.5,18.0,956.0,985.21,735.21
2016,6,16,11,15,922.5,95.5,2.65,18.0,969.5,1002.12,747.22
2016,6,16,11,30,925.0,96.0,2.8,18.0,983.0,1015.84,757.22
2016,6,16,11,45,926.5,96.0,2.95,18.0,989.5,1024.8,764.17
2016,6,16,12,0,928.0,96.0,3.1,18.0,996.0,1030.45,769.03
2016,6,16,12,15,928.0,96.0,3.2,18.0,995.0,1031.27,770.36
2016,6,16,12,30,928.0,96.0,3.3,18.0,994.0,1028.74,769.59
2016,6,16,12,45,925.5,96.5,3.4,18.0,985.5,1020.9,765.37
2016,6,16,13,0,923.0,97.0,3.5,18.0,977.0,1009.79,759.05
2016,6,16,13,15,920.5,96.5,3.5,18.0,961.5,994.43,749.21
2016,6,16,13,30,918.0,96.0,3.5,18.0,946.0,975.93,737.33
2016,6,16,13,45,915.5,93.5,3.55,18.0,924.5,952.32,722.36
2016,6,16,14,0,913.0,91.0,3.6,18.0,903.0,925.75,705.34
2016,6,16,14,15,907.5,90.0,3.6,18.0,874.5,895.21,685.23
2016,6,16,14,30,902.0,89.0,3.6,18.0,846.0,862.13,663.27
2016,6,16,14,45,691.5,184.0,3.6,18.0,750.5,759.51,591.44
2016,6,16,15,0,481.0,279.0,3.6,18.0,655.0,661.89,515.98
2016,6,16,15,15,449.5,276.5,3.55,18.0,613.5,615.87,482.23
2016,6,16,15,30,418.0,274.0,3.5,18.0,572.0,571.14,448.7
2016,6,16,15,45,375.0,266.0,3.5,18.0,520.5,512.49,404.35
2016,6,16,16,0,332.0,258.0,3.5,18.0,469.0,459.78,363.86
2016,6,16,16,15,334.0,235.0,3.45,17.5,433.5,421.26,334.95
2016,6,16,16,30,336.0,212.0,3.4,17.0,398.0,382.07,304.69
2016,6,16,16,45,548.5,140.0,3.35,17.0,409.5,395.66,314.79
2016,6,16,17,0,761.0,68.0,3.3,17.0,421.0,383.74,301.39
2016,6,16,17,15,730.5,65.0,3.15,17.0,371.5,328.33,252.65
2016,6,16,17,30,700.0,62.0,3.0,17.0,322.0,275.52,205.36
2016,6,16,17,45,658.0,57.5,2.95,17.0,273.0,221.19,156.96
2016,6,16,18,0,616.0,53.0,2.9,17.0,224.0,171.2,112.81
2016,6,16,18,15,555.0,47.0,2.7,16.5,177.5,120.25,70.92
2016,6,16,18,30,494.0,41.0,2.5,16.0,131.0,77.31,39.53
2016,6,16,18,45,398.5,33.0,2.35,16.0,91.5,38.3,17.74
2016,6,16,19,0,303.0,25.0,2.2,16.0,52.0,18.82,9.12
2016,6,16,19,15,151.5,12.5,2.1,15.5,26.0,9.22,0.0
2016,6,16,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,3.0,2.25,14.5,3.0,0.0,0.0
2016,6,17,5,0,0.0,6.0,2.4,15.0,6.0,5.9,0.0
2016,6,17,5,15,5.5,21.0,2.45,15.0,21.5,20.07,5.3
2016,6,17,5,30,11.0,36.0,2.5,15.0,37.0,33.17,22.39
2016,6,17,5,45,25.5,54.5,2.6,15.5,59.0,51.9,36.74
2016,6,17,6,0,40.0,73.0,2.7,16.0,81.0,72.66,53.71
2016,6,17,6,15,49.5,93.0,2.7,16.0,106.0,95.76,73.02
2016,6,17,6,30,59.0,113.0,2.7,16.0,131.0,120.12,93.42
2016,6,17,6,45,63.5,134.0,2.7,16.0,156.5,145.19,114.48
2016,6,17,7,0,68.0,155.0,2.7,16.0,182.0,170.87,135.79
2016,6,17,7,15,160.5,175.0,2.7,16.0,250.5,230.76,183.75
2016,6,17,7,30,253.0,195.0,2.7,16.0,319.0,301.11,240.3
2016,6,17,7,45,226.5,221.5,2.7,16.5,341.0,326.92,260.67
2016,6,17,8,0,200.0,248.0,2.7,17.0,363.0,350.73,278.75
2016,6,17,8,15,140.5,267.0,2.75,17.0,351.5,344.97,273.4
2016,6,17,8,30,81.0,286.0,2.8,17.0,340.0,331.07,261.21
2016,6,17,8,45,57.0,286.5,2.85,17.5,326.0,319.52,250.93
2016,6,17,9,0,33.0,287.0,2.9,18.0,312.0,305.66,238.72
2016,6,17,9,15,77.0,332.0,2.95,18.0,393.0,385.75,300.85
2016,6,17,9,30,121.0,377.0,3.0,18.0,474.0,473.02,366.77
2016,6,17,9,45,178.5,392.0,3.05,18.0,541.5,541.28,418.15
2016,6,17,10,0,236.0,407.0,3.1,18.0,609.0,612.83,471.22
2016,6,17,10,15,134.0,383.5,3.15,18.0,499.0,505.49,389.32
2016,6,17,10,30,32.0,360.0,3.2,18.0,389.0,386.98,297.68
2016,6,17,10,45,68.5,408.0,3.25,18.5,471.5,470.96,361.14
2016,6,17,11,0,105.0,456.0,3.3,19.0,554.0,556.45,423.4
2016,6,17,11,15,160.0,466.0,3.3,19.0,618.5,628.12,476.18
2016,6,17,11,30,215.0,476.0,3.3,19.0,683.0,695.11,524.9
2016,6,17,11,45,163.0,477.5,3.35,19.0,635.0,646.93,488.59
2016,6,17,12,0,111.0,479.0,3.4,19.0,587.0,591.26,447.26
2016,6,17,12,15,68.5,424.0,3.4,19.0,491.0,492.77,374.94
2016,6,17,12,30,26.0,369.0,3.4,19.0,395.0,394.22,301.04
2016,6,17,12,45,16.0,274.5,3.45,19.0,290.5,284.33,218.45
2016,6,17,13,0,6.0,180.0,3.5,19.0,186.0,181.27,138.89
2016,6,17,13,15,14.5,260.0,3.5,18.5,273.5,268.02,207.1
2016,6,17,13,30,23.0,340.0,3.5,18.0,361.0,354.82,273.93
2016,6,17,13,45,16.0,281.0,3.5,18.0,296.0,289.36,223.8
2016,6,17,14,0,9.0,222.0,3.5,18.0,231.0,224.45,173.75
2016,6,17,14,15,8.5,217.5,3.6,18.0,225.5,219.25,170.05
2016,6,17,14,30,8.0,213.0,3.7,18.0,220.0,214.06,166.23
2016,6,17,14,45,4.0,181.5,3.8,18.0,185.5,179.61,139.24
2016,6,17,15,0,0.0,150.0,3.9,18.0,151.0,145.54,112.31
2016,6,17,15,15,29.0,227.0,4.05,17.5,248.5,244.38,192.29
2016,6,17,15,30,58.0,304.0,4.2,17.0,346.0,339.07,267.62
2016,6,17,15,45,40.5,268.5,4.35,17.0,297.5,289.41,228.8
2016,6,17,16,0,23.0,233.0,4.5,17.0,249.0,239.89,189.95
2016,6,17,16,15,11.5,163.5,4.65,16.5,171.5,164.72,130.24
2016,6,17,16,30,0.0,94.0,4.8,16.0,94.0,90.94,70.23
2016,6,17,16,45,0.0,104.0,4.95,16.0,104.0,100.54,78.49
2016,6,17,17,0,0.0,114.0,5.1,16.0,114.0,110.04,86.64
2016,6,17,17,15,0.0,89.0,5.1,15.5,89.0,85.96,66.95
2016,6,17,17,30,0.0,64.0,5.1,15.0,64.0,61.86,46.94
2016,6,17,17,45,0.0,54.0,5.15,15.0,54.0,52.17,38.82
2016,6,17,18,0,0.0,44.0,5.2,15.0,44.0,42.49,30.58
2016,6,17,18,15,0.0,35.0,5.05,14.5,35.0,33.79,23.12
2016,6,17,18,30,0.0,26.0,4.9,14.0,26.0,25.09,15.57
2016,6,17,18,45,0.0,18.0,4.8,14.0,18.0,17.36,8.75
2016,6,17,19,0,0.0,10.0,4.7,14.0,10.0,9.64,1.99
2016,6,17,19,15,0.0,5.0,4.5,14.0,5.0,4.82,0.0
2016,6,17,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,4,45,43.5,5.0,2.3,13.5,5.5,0.0,0.0
2016,6,18,5,0,87.0,10.0,2.4,14.0,11.0,9.83,0.0
2016,6,18,5,15,222.5,20.5,2.45,14.0,41.0,15.74,2.8
2016,6,18,5,30,358.0,31.0,2.5,14.0,71.0,24.34,14.99
2016,6,18,5,45,445.0,39.0,2.65,14.5,114.0,57.89,28.45
2016,6,18,6,0,532.0,47.0,2.8,15.0,157.0,101.14,56.66
2016,6,18,6,15,590.0,52.5,2.8,15.0,205.5,146.9,93.0
2016,6,18,6,30,648.0,58.0,2.8,15.0,254.0,200.26,138.79
2016,6,18,6,45,688.5,62.5,2.8,15.5,305.0,252.62,185.44
2016,6,18,7,0,729.0,67.0,2.8,16.0,356.0,309.04,235.37
2016,6,18,7,15,532.5,123.5,2.8,16.0,350.0,326.47,256.46
2016,6,18,7,30,336.0,180.0,2.8,16.0,344.0,323.0,257.26
2016,6,18,7,45,584.5,130.5,2.8,16.5,451.5,418.33,333.96
2016,6,18,8,0,833.0,81.0,2.8,17.0,559.0,534.63,426.02
2016,6,18,8,15,850.5,83.0,2.8,17.0,607.0,587.81,467.83
2016,6,18,8,30,868.0,85.0,2.8,17.0,655.0,641.02,508.85
2016,6,18,8,45,881.5,87.5,2.8,17.0,699.5,691.77,546.41
2016,6,18,9,0,895.0,90.0,2.8,17.0,744.0,741.66,581.05
2016,6,18,9,15,905.5,91.5,2.8,17.0,783.5,787.14,612.04
2016,6,18,9,30,916.0,93.0,2.8,17.0,823.0,831.03,641.57
2016,6,18,9,45,921.5,95.5,2.85,17.5,856.5,869.95,666.4
2016,6,18,10,0,927.0,98.0,2.9,18.0,890.0,906.51,689.38
2016,6,18,10,15,933.5,99.5,2.95,18.0,918.5,940.42,711.7
2016,6,18,10,30,940.0,101.0,3.0,18.0,947.0,971.69,732.17
2016,6,18,10,45,945.5,101.0,3.05,18.5,968.5,997.68,747.66
2016,6,18,11,0,951.0,101.0,3.1,19.0,990.0,1020.69,761.16
2016,6,18,11,15,953.5,101.5,3.2,19.0,1004.5,1038.16,772.9
2016,6,18,11,30,956.0,102.0,3.3,19.0,1019.0,1052.34,782.6
2016,6,18,11,45,958.0,102.0,3.45,19.0,1025.5,1062.14,789.95
2016,6,18,12,0,960.0,102.0,3.6,19.0,1032.0,1068.54,795.17
2016,6,18,12,15,960.0,102.0,3.7,19.0,1031.5,1069.48,796.49
2016,6,18,12,30,960.0,102.0,3.8,19.0,1031.0,1066.96,795.67
2016,6,18,12,45,961.0,100.5,3.95,19.0,1023.5,1060.47,792.67
2016,6,18,13,0,962.0,99.0,4.1,19.0,1016.0,1050.51,787.42
2016,6,18,13,15,959.5,98.5,4.1,19.0,1000.5,1034.73,777.32
2016,6,18,13,30,957.0,98.0,4.1,19.0,985.0,1015.66,765.11
2016,6,18,13,45,952.5,97.5,4.2,19.0,962.5,991.53,750.13
2016,6,18,14,0,948.0,97.0,4.3,19.0,940.0,964.39,733.04
2016,6,18,14,15,942.5,96.0,4.3,19.0,911.0,933.0,712.4
2016,6,18,14,30,937.0,95.0,4.3,19.0,882.0,898.95,689.84
2016,6,18,14,45,927.5,94.5,4.35,19.0,847.0,859.64,663.67
2016,6,18,15,0,918.0,94.0,4.4,19.0,812.0,818.3,635.98
2016,6,18,15,15,907.5,92.0,4.45,19.0,771.5,772.89,605.01
2016,6,18,15,30,897.0,90.0,4.5,19.0,731.0,725.98,572.53
2016,6,18,15,45,881.0,89.0,4.55,19.0,685.0,675.17,536.13
2016,6,18,16,0,865.0,88.0,4.6,19.0,639.0,623.82,496.73
2016,6,18,16,15,847.0,85.5,4.6,18.5,591.0,569.55,454.77
2016,6,18,16,30,829.0,83.0,4.6,18.0,543.0,515.27,411.48
2016,6,18,16,45,804.5,80.0,4.6,18.0,492.0,457.86,363.65
2016,6,18,17,0,780.0,77.0,4.6,18.0,441.0,401.85,315.67
2016,6,18,17,15,748.5,73.0,4.6,17.5,389.0,344.0,265.65
2016,6,18,17,30,717.0,69.0,4.6,17.0,337.0,288.85,216.74
2016,6,18,17,45,674.0,64.0,4.6,17.0,286.0,232.76,166.58
2016,6,18,18,0,631.0,59.0,4.6,17.0,235.0,179.72,119.65
2016,6,18,18,15,566.5,52.5,4.5,16.5,187.0,128.07,77.05
2016,6,18,18,30,502.0,46.0,4.4,16.0,139.0,83.58,44.31
2016,6,18,18,45,404.5,37.0,4.35,16.0,97.5,42.94,21.07
2016,6,18,19,0,307.0,28.0,4.3,16.0,56.0,21.58,11.42
2016,6,18,19,15,153.5,14.0,4.2,15.5,28.0,10.52,0.0
2016,6,18,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,4,45,38.5,5.0,2.4,13.5,5.5,0.0,0.0
2016,6,19,5,0,77.0,10.0,2.4,14.0,11.0,9.83,0.0
2016,6,19,5,15,215.0,21.5,2.4,14.0,42.0,16.73,3.11
2016,6,19,5,30,353.0,33.0,2.4,14.0,73.0,25.93,16.32
2016,6,19,5,45,441.5,41.5,2.4,14.5,116.0,59.67,30.15
2016,6,19,6,0,530.0,50.0,2.4,15.0,159.0,103.31,58.56
2016,6,19,6,15,587.5,56.0,2.35,15.0,207.5,149.32,95.02
2016,6,19,6,30,645.0,62.0,2.3,15.0,256.0,201.65,139.81
2016,6,19,6,45,685.5,66.0,2.3,15.5,306.5,254.68,186.82
2016,6,19,7,0,726.0,70.0,2.3,16.0,357.0,310.43,235.97
2016,6,19,7,15,754.0,74.0,2.35,16.5,408.0,365.19,283.77
2016,6,19,7,30,782.0,78.0,2.4,17.0,459.0,422.16,332.03
2016,6,19,7,45,803.0,81.0,2.45,17.5,508.0,476.64,376.96
2016,6,19,8,0,824.0,84.0,2.5,18.0,557.0,532.07,421.16
2016,6,19,8,15,840.5,86.5,2.5,18.0,604.0,584.85,462.66
2016,6,19,8,30,857.0,89.0,2.5,18.0,651.0,637.48,502.9
2016,6,19,8,45,868.0,92.0,2.55,18.5,694.0,686.57,538.39
2016,6,19,9,0,879.0,95.0,2.6,19.0,737.0,734.62,570.61
2016,6,19,9,15,889.0,96.5,2.6,19.5,776.0,779.12,599.49
2016,6,19,9,30,899.0,98.0,2.6,20.0,815.0,822.03,626.81
2016,6,19,9,45,915.0,95.0,2.6,20.5,850.5,863.57,652.78
2016,6,19,10,0,931.0,92.0,2.6,21.0,886.0,903.46,677.25
2016,6,19,10,15,936.5,93.0,2.6,21.0,913.5,936.11,697.91
2016,6,19,10,30,942.0,94.0,2.6,21.0,941.0,966.07,716.74
2016,6,19,10,45,942.0,97.0,2.65,21.5,961.0,990.03,730.63
2016,6,19,11,0,942.0,100.0,2.7,22.0,981.0,1010.78,742.45
2016,6,19,11,15,944.5,100.5,2.85,22.0,995.0,1028.16,754.52
2016,6,19,11,30,947.0,101.0,3.0,22.0,1009.0,1042.28,764.55
2016,6,19,11,45,943.0,105.0,3.2,22.0,1014.0,1050.14,771.05
2016,6,19,12,0,939.0,109.0,3.4,22.0,1019.0,1054.55,775.39
2016,6,19,12,15,938.5,109.0,3.6,21.5,1018.0,1055.01,778.72
2016,6,19,12,30,938.0,109.0,3.8,21.0,1017.0,1052.11,779.89
2016,6,19,12,45,931.5,112.5,4.0,21.0,1007.0,1043.4,775.74
2016,6,19,13,0,925.0,116.0,4.2,21.0,997.0,1031.47,769.47
2016,6,19,13,15,922.0,115.0,4.35,21.0,982.0,1015.25,760.0
2016,6,19,13,30,919.0,114.0,4.5,21.0,967.0,995.89,748.61
2016,6,19,13,45,919.5,110.0,4.65,21.0,946.5,973.7,735.56
2016,6,19,14,0,920.0,106.0,4.8,21.0,926.0,948.4,720.24
2016,6,19,14,15,914.5,105.0,4.9,21.0,897.5,917.8,700.72
2016,6,19,14,30,909.0,104.0,5.0,21.0,869.0,884.62,679.23
2016,6,19,14,45,903.0,101.5,5.1,21.0,835.0,847.1,654.44
2016,6,19,15,0,897.0,99.0,5.2,21.0,801.0,807.39,627.79
2016,6,19,15,15,886.5,97.0,5.2,20.5,761.0,762.81,597.98
2016,6,19,15,30,876.0,95.0,5.2,20.0,721.0,716.77,566.67
2016,6,19,15,45,862.5,93.0,5.25,20.0,677.0,667.53,530.87
2016,6,19,16,0,849.0,91.0,5.3,20.0,633.0,617.56,492.24
2016,6,19,16,15,832.0,88.5,5.3,19.5,585.5,564.72,451.16
2016,6,19,16,30,815.0,86.0,5.3,19.0,538.0,511.63,408.62
2016,6,19,16,45,781.0,78.5,5.35,19.0,479.0,445.96,354.42
2016,6,19,17,0,747.0,71.0,5.4,19.0,420.0,382.76,300.86
2016,6,19,17,15,724.5,71.5,5.35,18.5,377.5,334.41,258.16
2016,6,19,17,30,702.0,72.0,5.3,18.0,335.0,287.76,215.89
2016,6,19,17,45,658.0,67.0,5.25,18.0,284.5,230.9,165.25
2016,6,19,18,0,614.0,62.0,5.2,18.0,234.0,179.73,120.03
2016,6,19,18,15,549.5,55.5,5.05,17.5,186.0,128.94,78.26
2016,6,19,18,30,485.0,49.0,4.9,17.0,138.0,85.34,46.21
2016,6,19,18,45,389.5,39.0,4.8,16.5,97.0,44.68,22.61
2016,6,19,19,0,294.0,29.0,4.7,16.0,56.0,22.51,12.21
2016,6,19,19,15,147.0,14.5,4.65,15.5,28.0,10.96,0.0
2016,6,19,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,20,4,45,34.0,5.0,4.0,12.5,6.0,0.0,0.0
2016,6,20,5,0,68.0,10.0,4.1,13.0,12.0,9.83,0.0
2016,6,20,5,15,210.0,22.0,4.2,13.0,43.0,17.26,3.14
2016,6,20,5,30,352.0,34.0,4.3,13.0,74.0,26.6,16.92
2016,6,20,5,45,450.0,42.0,4.4,13.5,118.0,60.25,30.58
2016,6,20,6,0,548.0,50.0,4.5,14.0,162.0,104.86,59.4
2016,6,20,6,15,606.5,55.5,4.5,14.5,211.5,151.51,96.4
2016,6,20,6,30,665.0,61.0,4.5,15.0,261.0,205.91,143.07
2016,6,20,6,45,380.5,109.0,4.5,15.5,228.0,208.97,158.71
2016,6,20,7,0,96.0,157.0,4.5,16.0,195.0,181.99,144.65
2016,6,20,7,15,117.5,180.5,4.5,16.0,233.0,218.97,175.14
2016,6,20,7,30,139.0,204.0,4.5,16.0,271.0,258.28,207.22
2016,6,20,7,45,158.5,226.5,4.5,16.5,311.0,297.87,238.78
2016,6,20,8,0,178.0,249.0,4.5,17.0,351.0,339.34,271.35
2016,6,20,8,15,201.5,269.5,4.45,17.0,394.5,382.95,305.67
2016,6,20,8,30,225.0,290.0,4.4,17.0,438.0,428.5,341.05
2016,6,20,8,45,262.0,304.5,4.35,17.0,487.5,481.72,382.11
2016,6,20,9,0,299.0,319.0,4.3,17.0,537.0,535.29,422.87
2016,6,20,9,15,614.5,206.0,4.3,17.0,685.5,681.97,540.27
2016,6,20,9,30,930.0,93.0,4.3,17.0,834.0,841.28,657.49
2016,6,20,9,45,926.0,100.5,4.3,17.5,864.5,877.9,680.09
2016,6,20,10,0,922.0,108.0,4.3,18.0,895.0,911.51,701.25
2016,6,20,10,15,927.5,109.5,4.35,18.0,922.5,944.46,723.35
2016,6,20,10,30,933.0,111.0,4.4,18.0,950.0,974.74,743.67
2016,6,20,10,45,937.5,111.0,4.45,18.0,971.0,999.73,760.36
2016,6,20,11,0,942.0,111.0,4.5,18.0,992.0,1021.72,775.08
2016,6,20,11,15,944.0,112.0,4.55,18.0,1005.5,1039.15,786.77
2016,6,20,11,30,946.0,113.0,4.6,18.0,1019.0,1053.31,796.36
2016,6,20,11,45,948.5,112.0,4.65,18.0,1025.5,1062.62,802.78
2016,6,20,12,0,951.0,111.0,4.7,18.0,1032.0,1068.56,807.07
2016,6,20,12,15,950.5,111.0,4.8,18.0,1031.0,1069.09,808.31
2016,6,20,12,30,950.0,111.0,4.9,18.0,1030.0,1066.2,807.36
2016,6,20,12,45,951.5,108.5,5.05,18.0,1022.5,1059.36,804.27
2016,6,20,13,0,953.0,106.0,5.2,18.0,1015.0,1049.08,798.87
2016,6,20,13,15,949.5,105.5,5.3,18.0,999.0,1032.55,788.77
2016,6,20,13,30,946.0,105.0,5.4,18.0,983.0,1012.79,776.47
2016,6,20,13,45,940.0,105.0,5.55,18.0,960.0,988.08,761.02
2016,6,20,14,0,934.0,105.0,5.7,18.0,937.0,960.47,743.42
2016,6,20,14,15,928.0,103.5,5.75,18.0,908.0,928.58,722.02
2016,6,20,14,30,922.0,102.0,5.8,18.0,879.0,894.11,698.66
2016,6,20,14,45,910.5,102.5,5.9,18.0,843.0,854.72,671.8
2016,6,20,15,0,899.0,103.0,6.0,18.0,807.0,813.48,643.32
2016,6,20,15,15,888.5,101.0,6.0,17.5,767.0,768.84,612.77
2016,6,20,15,30,878.0,99.0,6.0,17.0,727.0,722.74,580.69
2016,6,20,15,45,862.0,98.0,6.05,17.0,682.0,672.76,543.39
2016,6,20,16,0,846.0,97.0,6.1,17.0,637.0,622.75,503.88
2016,6,20,16,15,827.5,94.0,6.05,16.5,588.5,568.29,460.67
2016,6,20,16,30,809.0,91.0,6.0,16.0,540.0,514.12,416.46
2016,6,20,16,45,581.5,129.0,5.95,16.0,436.5,402.14,324.15
2016,6,20,17,0,354.0,167.0,5.9,16.0,333.0,309.94,248.23
2016,6,20,17,15,200.5,154.5,5.8,16.0,246.0,221.92,176.55
2016,6,20,17,30,47.0,142.0,5.7,16.0,159.0,150.12,119.39
2016,6,20,17,45,39.5,122.0,5.6,16.0,135.0,125.95,99.31
2016,6,20,18,0,32.0,102.0,5.5,16.0,111.0,102.73,79.86
2016,6,20,18,15,23.0,82.5,5.4,15.5,88.0,80.73,61.55
2016,6,20,18,30,14.0,63.0,5.3,15.0,65.0,60.69,44.79
2016,6,20,18,45,7.0,44.5,5.25,15.0,45.5,42.18,29.02
2016,6,20,19,0,0.0,26.0,5.2,15.0,26.0,24.91,14.24
2016,6,20,19,15,0.0,13.0,5.1,15.0,13.0,12.55,0.0
2016,6,20,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
