Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,20,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,21,4,45,29.0,5.0,3.05,13.0,5.5,0.0,0.0
2016,6,21,5,0,58.0,10.0,3.1,13.0,11.0,9.83,0.0
2016,6,21,5,15,194.5,22.0,3.15,13.5,41.0,17.3,2.83
2016,6,21,5,30,331.0,34.0,3.2,14.0,71.0,26.28,16.55
2016,6,21,5,45,430.0,42.0,3.25,14.5,114.5,58.75,29.96
2016,6,21,6,0,529.0,50.0,3.3,15.0,158.0,102.29,57.82
2016,6,21,6,15,587.0,55.5,3.25,15.0,206.5,147.76,93.77
2016,6,21,6,30,645.0,61.0,3.2,15.0,255.0,199.61,138.23
2016,6,21,6,45,690.0,64.5,3.2,15.5,306.5,253.31,185.88
2016,6,21,7,0,735.0,68.0,3.2,16.0,358.0,310.25,236.25
2016,6,21,7,15,763.0,71.5,3.2,16.0,408.5,364.96,284.92
2016,6,21,7,30,791.0,75.0,3.2,16.0,459.0,421.87,334.26
2016,6,21,7,45,813.5,77.0,3.2,16.5,509.0,476.54,379.88
2016,6,21,8,0,836.0,79.0,3.2,17.0,559.0,532.44,424.97
2016,6,21,8,15,852.0,81.5,3.15,17.0,606.0,585.41,467.1
2016,6,21,8,30,868.0,84.0,3.1,17.0,653.0,638.27,507.93
2016,6,21,8,45,880.5,86.0,3.1,17.5,696.0,687.89,543.93
2016,6,21,9,0,893.0,88.0,3.1,18.0,739.0,736.58,576.77
2016,6,21,9,15,902.0,89.5,3.1,18.0,777.5,780.91,607.06
2016,6,21,9,30,911.0,91.0,3.1,18.0,816.0,823.56,635.84
2016,6,21,9,45,913.0,95.5,3.1,18.5,848.0,861.53,659.8
2016,6,21,10,0,915.0,100.0,3.1,19.0,880.0,896.94,681.73
2016,6,21,10,15,920.5,101.0,3.1,19.0,907.5,929.22,702.63
2016,6,21,10,30,926.0,102.0,3.1,19.0,935.0,958.85,721.66
2016,6,21,10,45,928.0,104.0,3.15,19.5,955.0,983.4,736.22
2016,6,21,11,0,930.0,106.0,3.2,20.0,975.0,1004.88,748.74
2016,6,21,11,15,932.5,106.5,3.25,20.0,988.5,1022.17,759.95
2016,6,21,11,30,935.0,107.0,3.3,20.0,1002.0,1036.24,769.15
2016,6,21,11,45,934.5,108.0,3.4,20.5,1008.5,1044.53,773.57
2016,6,21,12,0,934.0,109.0,3.5,21.0,1015.0,1049.47,775.91
2016,6,21,12,15,934.0,109.0,3.65,20.5,1014.0,1050.53,779.19
2016,6,21,12,30,934.0,109.0,3.8,20.0,1013.0,1048.23,780.35
2016,6,21,12,45,930.5,109.5,3.95,20.0,1004.0,1039.59,775.87
2016,6,21,13,0,927.0,110.0,4.1,20.0,995.0,1027.69,769.26
2016,6,21,13,15,924.0,109.5,4.25,20.0,979.5,1012.03,760.17
2016,6,21,13,30,921.0,109.0,4.4,20.0,964.0,993.23,748.87
2016,6,21,13,45,916.5,108.0,4.6,20.0,942.0,969.45,735.14
2016,6,21,14,0,912.0,107.0,4.8,20.0,920.0,942.79,719.19
2016,6,21,14,15,906.0,106.0,4.95,19.5,891.5,912.04,701.16
2016,6,21,14,30,900.0,105.0,5.1,19.0,863.0,878.76,681.03
2016,6,21,14,45,891.5,103.5,5.25,19.0,828.5,840.56,655.7
2016,6,21,15,0,883.0,102.0,5.4,19.0,794.0,800.37,628.57
2016,6,21,15,15,872.5,100.0,5.5,18.5,754.5,756.37,599.19
2016,6,21,15,30,862.0,98.0,5.6,18.0,715.0,710.95,568.22
2016,6,21,15,45,846.5,96.5,5.7,18.0,670.5,661.52,531.74
2016,6,21,16,0,831.0,95.0,5.8,18.0,626.0,612.01,493.02
2016,6,21,16,15,813.5,92.0,5.8,17.5,579.0,558.85,451.16
2016,6,21,16,30,796.0,89.0,5.8,17.0,532.0,505.91,408.23
2016,6,21,16,45,770.0,86.5,5.8,17.0,482.0,449.93,360.9
2016,6,21,17,0,744.0,84.0,5.8,17.0,432.0,395.54,313.73
2016,6,21,17,15,712.0,79.5,5.75,16.5,381.5,338.86,264.25
2016,6,21,17,30,680.0,75.0,5.7,16.0,331.0,283.78,215.15
2016,6,21,17,45,631.0,70.5,5.7,15.5,280.5,228.4,165.9
2016,6,21,18,0,582.0,66.0,5.7,15.0,230.0,178.11,121.52
2016,6,21,18,15,516.5,59.0,5.55,14.5,183.0,128.36,80.2
2016,6,21,18,30,451.0,52.0,5.4,14.0,136.0,85.92,48.53
2016,6,21,18,45,352.0,42.0,5.3,14.0,95.5,46.87,25.26
2016,6,21,19,0,253.0,32.0,5.2,14.0,55.0,25.41,14.76
2016,6,21,19,15,126.5,16.0,5.1,14.0,27.5,12.44,0.0
2016,6,21,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,22,4,45,28.5,5.0,5.3,12.5,5.5,0.0,0.0
2016,6,22,5,0,57.0,10.0,5.5,13.0,11.0,9.83,0.0
2016,6,22,5,15,197.5,22.5,5.7,13.0,41.5,17.84,2.73
2016,6,22,5,30,338.0,35.0,5.9,13.0,72.0,27.24,17.38
2016,6,22,5,45,424.0,44.0,6.1,13.5,114.5,59.93,31.37
2016,6,22,6,0,510.0,53.0,6.3,14.0,157.0,102.58,59.19
2016,6,22,6,15,570.0,59.5,6.25,14.0,206.0,148.22,95.45
2016,6,22,6,30,630.0,66.0,6.2,14.0,255.0,200.51,140.58
2016,6,22,6,45,315.0,80.0,6.2,14.0,174.5,162.91,123.43
2016,6,22,7,0,0.0,94.0,6.2,14.0,94.0,90.65,71.41
2016,6,22,7,15,0.0,114.5,6.15,14.0,114.5,110.41,87.84
2016,6,22,7,30,0.0,135.0,6.1,14.0,135.0,130.25,104.1
2016,6,22,7,45,2.0,154.0,6.1,14.5,155.5,149.7,119.65
2016,6,22,8,0,4.0,173.0,6.1,15.0,176.0,169.41,135.24
2016,6,22,8,15,3.0,172.5,6.0,15.0,174.5,168.73,134.24
2016,6,22,8,30,2.0,172.0,5.9,15.0,173.0,167.9,133.15
2016,6,22,8,45,3.5,181.5,5.8,15.5,184.0,178.36,141.06
2016,6,22,9,0,5.0,191.0,5.7,16.0,195.0,188.96,149.01
2016,6,22,9,15,10.5,228.0,5.6,16.0,236.5,229.6,181.33
2016,6,22,9,30,16.0,265.0,5.5,16.0,278.0,270.78,213.7
2016,6,22,9,45,17.5,281.0,5.45,16.0,296.0,288.47,227.22
2016,6,22,10,0,19.0,297.0,5.4,16.0,314.0,306.25,240.79
2016,6,22,10,15,18.5,301.5,5.35,16.0,318.5,310.95,244.07
2016,6,22,10,30,18.0,306.0,5.3,16.0,323.0,315.57,247.33
2016,6,22,10,45,47.5,373.5,5.25,16.0,418.0,416.23,325.73
2016,6,22,11,0,77.0,441.0,5.2,16.0,513.0,514.16,400.17
2016,6,22,11,15,51.5,405.0,5.15,16.0,453.5,454.36,353.62
2016,6,22,11,30,26.0,369.0,5.1,16.0,394.0,393.63,306.39
2016,6,22,11,45,27.5,376.5,5.05,16.0,403.5,403.14,313.69
2016,6,22,12,0,29.0,384.0,5.0,16.0,413.0,412.5,320.72
2016,6,22,12,15,42.0,411.0,5.0,16.0,452.0,452.99,351.85
2016,6,22,12,30,55.0,438.0,5.0,16.0,491.0,493.26,382.51
2016,6,22,12,45,46.0,418.5,5.0,16.0,462.5,463.98,360.14
2016,6,22,13,0,37.0,399.0,5.0,16.0,434.0,434.63,337.86
2016,6,22,13,15,46.0,408.0,5.0,16.0,451.5,451.68,351.39
2016,6,22,13,30,55.0,417.0,5.0,16.0,469.0,468.22,364.4
2016,6,22,13,45,63.5,414.5,5.05,16.0,472.5,472.07,367.99
2016,6,22,14,0,72.0,412.0,5.1,16.0,476.0,475.29,371.18
2016,6,22,14,15,112.5,409.5,5.1,16.0,506.0,510.7,399.85
2016,6,22,14,30,153.0,407.0,5.1,16.0,536.0,538.48,422.49
2016,6,22,14,45,242.0,374.0,5.1,16.0,568.5,576.46,454.49
2016,6,22,15,0,331.0,341.0,5.1,16.0,601.0,603.6,477.91
2016,6,22,15,15,442.5,281.0,5.1,16.0,609.0,616.74,491.35
2016,6,22,15,30,554.0,221.0,5.1,16.0,617.0,616.74,494.39
2016,6,22,15,45,471.0,233.0,5.1,16.0,555.5,548.08,440.14
2016,6,22,16,0,388.0,245.0,5.1,16.0,494.0,483.1,388.4
2016,6,22,16,15,366.5,229.0,5.1,15.5,449.5,435.46,351.45
2016,6,22,16,30,345.0,213.0,5.1,15.0,405.0,389.3,314.85
2016,6,22,16,45,336.0,193.0,5.2,15.0,365.5,346.82,280.08
2016,6,22,17,0,327.0,173.0,5.3,15.0,326.0,304.92,245.02
2016,6,22,17,15,283.5,157.0,5.4,14.5,279.0,254.92,203.44
2016,6,22,17,30,240.0,141.0,5.5,14.0,232.0,209.39,165.28
2016,6,22,17,45,216.0,124.0,5.6,14.0,196.5,172.56,133.52
2016,6,22,18,0,192.0,107.0,5.7,14.0,161.0,138.35,104.12
2016,6,22,18,15,325.0,79.5,5.7,14.0,149.5,119.37,81.22
2016,6,22,18,30,458.0,52.0,5.7,14.0,138.0,86.87,49.01
2016,6,22,18,45,358.0,42.0,5.7,14.0,97.0,47.33,25.39
2016,6,22,19,0,258.0,32.0,5.7,14.0,56.0,25.38,14.77
2016,6,22,19,15,129.0,16.0,5.7,13.5,28.0,12.43,0.0
2016,6,22,19,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,5.55,12.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,5.55,12.5,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,23,5,15,185.0,16.0,5.75,13.0,36.0,11.75,0.0
2016,6,23,5,30,370.0,32.0,5.8,13.0,72.0,24.39,14.95
2016,6,23,5,45,464.5,39.5,5.9,13.5,116.5,57.42,28.16
2016,6,23,6,0,559.0,47.0,6.0,14.0,161.0,101.73,56.42
2016,6,23,6,15,616.5,52.5,5.95,14.0,210.0,148.66,93.77
2016,6,23,6,30,674.0,58.0,5.9,14.0,259.0,203.18,141.06
2016,6,23,6,45,398.5,107.5,5.9,14.5,232.0,211.45,161.06
2016,6,23,7,0,123.0,157.0,5.9,15.0,205.0,190.56,152.04
2016,6,23,7,15,469.5,114.0,5.75,15.0,336.0,291.01,231.68
2016,6,23,7,30,816.0,71.0,5.6,15.0,467.0,427.46,343.15
2016,6,23,7,45,486.0,160.0,5.45,15.5,402.5,395.5,319.66
2016,6,23,8,0,156.0,249.0,5.3,16.0,338.0,327.07,262.86
2016,6,23,8,15,137.0,271.0,5.15,16.0,354.0,346.12,277.6
2016,6,23,8,30,118.0,293.0,5.0,16.0,370.0,363.19,290.17
2016,6,23,8,45,169.0,313.0,4.85,16.0,431.5,423.85,338.0
2016,6,23,9,0,220.0,333.0,4.7,16.0,493.0,488.65,388.21
2016,6,23,9,15,576.0,209.5,4.6,16.0,659.5,655.06,523.07
2016,6,23,9,30,932.0,86.0,4.5,16.0,826.0,834.25,656.48
2016,6,23,9,45,933.0,89.5,4.4,16.5,857.5,871.18,678.77
2016,6,23,10,0,934.0,93.0,4.3,17.0,889.0,905.43,699.68
2016,6,23,10,15,937.5,94.0,4.3,17.0,915.0,936.56,720.4
2016,6,23,10,30,941.0,95.0,4.3,17.0,941.0,964.88,739.07
2016,6,23,10,45,943.5,95.5,4.3,17.0,960.5,988.81,754.68
2016,6,23,11,0,946.0,96.0,4.3,17.0,980.0,1009.64,768.21
2016,6,23,11,15,947.0,96.5,4.4,17.0,992.5,1025.81,779.4
2016,6,23,11,30,948.0,97.0,4.5,17.0,1005.0,1038.67,788.64
2016,6,23,11,45,949.5,96.0,4.6,17.5,1011.0,1047.14,793.47
2016,6,23,12,0,951.0,95.0,4.7,18.0,1017.0,1052.22,796.1
2016,6,23,12,15,950.5,95.0,4.85,17.5,1015.5,1052.9,799.45
2016,6,23,12,30,950.0,95.0,5.0,17.0,1014.0,1050.15,800.55
2016,6,23,12,45,946.5,96.0,5.15,17.0,1005.0,1042.03,796.44
2016,6,23,13,0,943.0,97.0,5.3,17.0,996.0,1030.56,790.08
2016,6,23,13,15,940.5,96.5,5.45,17.0,981.5,1015.27,781.05
2016,6,23,13,30,938.0,96.0,5.6,17.0,967.0,996.75,769.75
2016,6,23,13,45,936.0,94.0,5.75,17.0,945.5,974.02,755.42
2016,6,23,14,0,934.0,92.0,5.9,17.0,924.0,948.22,738.82
2016,6,23,14,15,928.5,91.0,6.0,17.0,895.5,917.4,718.2
2016,6,23,14,30,923.0,90.0,6.1,17.0,867.0,883.96,695.54
2016,6,23,14,45,918.0,87.0,6.2,17.0,833.5,846.42,669.69
2016,6,23,15,0,913.0,84.0,6.3,17.0,800.0,806.57,641.89
2016,6,23,15,15,902.5,82.5,6.3,16.5,760.0,762.01,611.06
2016,6,23,15,30,892.0,81.0,6.3,16.0,720.0,715.94,578.69
2016,6,23,15,45,878.5,79.5,6.35,16.0,675.5,666.62,542.37
2016,6,23,16,0,865.0,78.0,6.4,16.0,631.0,616.53,502.46
2016,6,23,16,15,847.5,75.5,6.35,16.0,583.0,562.63,458.39
2016,6,23,16,30,830.0,73.0,6.3,16.0,535.0,508.87,413.37
2016,6,23,16,45,804.5,71.0,6.3,16.0,484.5,452.22,364.99
2016,6,23,17,0,779.0,69.0,6.3,16.0,434.0,396.3,316.03
2016,6,23,17,15,749.0,66.0,6.2,15.5,383.5,340.02,266.2
2016,6,23,17,30,719.0,63.0,6.1,15.0,333.0,286.25,217.48
2016,6,23,17,45,673.5,59.0,6.05,15.0,282.5,230.27,166.68
2016,6,23,18,0,628.0,55.0,6.0,15.0,232.0,178.99,120.6
2016,6,23,18,15,567.0,49.5,5.85,14.5,185.0,127.47,77.31
2016,6,23,18,30,506.0,44.0,5.7,14.0,138.0,83.97,44.61
2016,6,23,18,45,406.0,36.0,5.6,14.0,97.0,43.6,21.1
2016,6,23,19,0,306.0,28.0,5.5,14.0,56.0,21.42,11.62
2016,6,23,19,15,153.0,14.0,5.4,14.0,28.0,10.43,0.0
2016,6,23,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,24,5,15,192.5,15.0,4.95,13.0,36.0,10.9,0.0
2016,6,24,5,30,385.0,30.0,5.1,13.0,72.0,22.56,13.37
2016,6,24,5,45,471.0,38.5,5.35,13.5,115.5,56.36,27.23
2016,6,24,6,0,557.0,47.0,5.6,14.0,159.0,100.96,55.89
2016,6,24,6,15,278.5,70.0,5.55,14.0,126.0,109.25,75.11
2016,6,24,6,30,0.0,93.0,5.5,14.0,93.0,88.93,70.15
2016,6,24,6,45,1.5,110.5,5.5,14.5,111.5,106.28,84.57
2016,6,24,7,0,3.0,128.0,5.5,15.0,130.0,123.86,98.92
2016,6,24,7,15,17.0,154.5,5.35,15.0,163.0,154.96,124.34
2016,6,24,7,30,31.0,181.0,5.2,15.0,196.0,188.1,151.29
2016,6,24,7,45,28.5,196.5,5.1,15.0,211.5,204.12,164.02
2016,6,24,8,0,26.0,212.0,5.0,15.0,227.0,218.84,175.53
2016,6,24,8,15,33.0,236.0,4.9,15.0,256.5,249.2,199.64
2016,6,24,8,30,40.0,260.0,4.8,15.0,286.0,279.26,223.26
2016,6,24,8,45,38.0,274.5,4.75,15.5,301.0,294.55,234.34
2016,6,24,9,0,36.0,289.0,4.7,16.0,316.0,309.61,245.14
2016,6,24,9,15,79.5,331.5,4.6,16.0,394.0,386.81,305.9
2016,6,24,9,30,123.0,374.0,4.5,16.0,472.0,471.12,370.76
2016,6,24,9,45,153.5,393.0,4.4,16.5,520.5,520.8,407.39
2016,6,24,10,0,184.0,412.0,4.3,17.0,569.0,572.11,444.67
2016,6,24,10,15,229.5,418.5,4.2,17.0,620.5,625.57,484.43
2016,6,24,10,30,275.0,425.0,4.1,17.0,672.0,685.5,528.34
2016,6,24,10,45,612.0,265.0,4.1,17.5,831.5,854.65,659.16
2016,6,24,11,0,949.0,105.0,4.1,18.0,991.0,1021.46,773.21
2016,6,24,11,15,951.5,106.0,4.1,18.0,1005.0,1039.7,783.72
2016,6,24,11,30,954.0,107.0,4.1,18.0,1019.0,1054.64,793.26
2016,6,24,11,45,954.0,107.5,4.2,18.0,1025.5,1063.24,799.33
2016,6,24,12,0,954.0,108.0,4.3,18.0,1032.0,1068.41,803.25
2016,6,24,12,15,953.5,108.0,4.45,18.0,1031.5,1069.14,804.87
2016,6,24,12,30,953.0,108.0,4.6,18.0,1031.0,1066.44,804.65
2016,6,24,12,45,946.5,111.0,4.75,18.0,1021.0,1057.37,800.17
2016,6,24,13,0,940.0,114.0,4.9,18.0,1011.0,1045.02,793.5
2016,6,24,13,15,937.5,113.5,5.05,18.0,996.0,1029.81,784.86
2016,6,24,13,30,935.0,113.0,5.2,18.0,981.0,1011.39,773.97
2016,6,24,13,45,931.0,111.5,5.35,18.0,959.0,987.41,759.13
2016,6,24,14,0,927.0,110.0,5.5,18.0,937.0,960.47,742.1
2016,6,24,14,15,921.5,109.0,5.5,18.0,908.5,929.86,721.4
2016,6,24,14,30,916.0,108.0,5.5,18.0,880.0,896.65,698.77
2016,6,24,14,45,907.0,106.5,5.55,18.0,845.0,857.6,672.09
2016,6,24,15,0,898.0,105.0,5.6,18.0,810.0,816.53,643.71
2016,6,24,15,15,888.0,103.0,5.55,17.5,770.0,772.39,613.53
2016,6,24,15,30,878.0,101.0,5.5,17.0,730.0,726.74,581.84
2016,6,24,15,45,863.0,99.5,5.5,17.0,685.5,676.97,544.89
2016,6,24,16,0,848.0,98.0,5.5,17.0,641.0,627.1,505.7
2016,6,24,16,15,830.0,95.0,5.45,17.0,592.5,572.85,462.09
2016,6,24,16,30,812.0,92.0,5.4,17.0,544.0,518.82,417.6
2016,6,24,16,45,786.5,89.0,5.35,17.0,493.5,461.72,369.58
2016,6,24,17,0,761.0,86.0,5.3,17.0,443.0,406.14,321.6
2016,6,24,17,15,728.5,81.5,5.2,16.5,391.5,348.31,271.33
2016,6,24,17,30,696.0,77.0,5.1,16.0,340.0,292.1,221.42
2016,6,24,17,45,649.0,72.0,5.1,15.5,288.5,235.76,171.38
2016,6,24,18,0,602.0,67.0,5.1,15.0,237.0,184.29,125.9
2016,6,24,18,15,535.0,59.5,4.85,14.5,188.5,132.59,82.92
2016,6,24,18,30,468.0,52.0,4.6,14.0,140.0,88.37,49.76
2016,6,24,18,45,366.5,42.0,4.45,14.0,98.5,48.09,25.64
2016,6,24,19,0,265.0,32.0,4.3,14.0,57.0,25.33,14.8
2016,6,24,19,15,132.5,16.0,4.1,14.0,28.5,12.42,0.0
2016,6,24,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,25,5,15,162.0,17.0,2.8,13.0,34.5,12.71,0.0
2016,6,25,5,30,324.0,34.0,2.8,13.0,69.0,26.45,16.63
2016,6,25,5,45,419.0,42.5,2.85,13.5,112.0,56.97,29.47
2016,6,25,6,0,514.0,51.0,2.9,14.0,155.0,99.59,56.54
2016,6,25,6,15,574.0,57.5,2.8,14.0,204.0,145.3,92.42
2016,6,25,6,30,634.0,64.0,2.7,14.0,253.0,197.65,137.09
2016,6,25,6,45,677.5,68.5,2.65,14.5,304.0,250.06,183.64
2016,6,25,7,0,721.0,73.0,2.6,15.0,355.0,307.95,234.7
2016,6,25,7,15,751.0,77.0,2.6,15.5,406.5,363.17,283.11
2016,6,25,7,30,781.0,81.0,2.6,16.0,458.0,420.83,332.18
2016,6,25,7,45,805.0,83.5,2.65,16.5,508.5,476.27,378.2
2016,6,25,8,0,829.0,86.0,2.7,17.0,559.0,532.97,423.73
2016,6,25,8,15,846.0,88.5,2.7,17.0,606.5,586.37,466.05
2016,6,25,8,30,863.0,91.0,2.7,17.0,654.0,639.69,507.13
2016,6,25,8,45,877.0,93.0,2.75,17.5,698.5,690.23,544.19
2016,6,25,9,0,891.0,95.0,2.8,18.0,743.0,739.98,577.82
2016,6,25,9,15,901.0,96.5,2.8,18.0,782.0,785.15,608.49
2016,6,25,9,30,911.0,98.0,2.8,18.0,821.0,828.71,637.68
2016,6,25,9,45,914.0,102.0,2.85,18.5,854.0,867.17,662.11
2016,6,25,10,0,917.0,106.0,2.9,19.0,887.0,903.13,684.6
2016,6,25,10,15,923.0,107.0,2.95,19.0,914.5,936.1,706.21
2016,6,25,10,30,929.0,108.0,3.0,19.0,942.0,966.44,726.0
2016,6,25,10,45,932.5,109.5,3.05,19.0,963.5,992.15,742.67
2016,6,25,11,0,936.0,111.0,3.1,19.0,985.0,1014.84,757.39
2016,6,25,11,15,939.0,111.5,3.2,19.0,999.0,1032.9,769.53
2016,6,25,11,30,942.0,112.0,3.3,19.0,1013.0,1047.73,779.65
2016,6,25,11,45,942.5,112.5,3.4,19.0,1020.0,1056.77,786.06
2016,6,25,12,0,943.0,113.0,3.5,19.0,1027.0,1062.43,790.39
2016,6,25,12,15,943.0,113.0,3.65,19.0,1026.5,1063.69,792.33
2016,6,25,12,30,943.0,113.0,3.8,19.0,1026.0,1061.56,792.13
2016,6,25,12,45,944.0,111.0,3.95,19.0,1018.5,1055.01,789.06
2016,6,25,13,0,945.0,109.0,4.1,19.0,1011.0,1045.05,783.78
2016,6,25,13,15,942.0,108.5,4.2,19.0,996.0,1029.34,774.35
2016,6,25,13,30,939.0,108.0,4.3,19.0,981.0,1010.4,762.78
2016,6,25,13,45,934.0,107.5,4.4,19.0,958.5,986.45,747.83
2016,6,25,14,0,929.0,107.0,4.5,19.0,936.0,959.57,731.15
2016,6,25,14,15,923.0,106.0,4.55,19.0,907.0,928.51,711.03
2016,6,25,14,30,917.0,105.0,4.6,19.0,878.0,894.85,688.99
2016,6,25,14,45,908.0,103.5,4.7,19.0,843.0,855.8,663.25
2016,6,25,15,0,899.0,102.0,4.8,19.0,808.0,814.72,635.75
2016,6,25,15,15,888.5,100.0,4.8,18.5,768.0,770.19,606.03
2016,6,25,15,30,878.0,98.0,4.8,18.0,728.0,724.18,574.76
2016,6,25,15,45,864.0,96.0,4.8,18.0,683.5,674.6,538.61
2016,6,25,16,0,850.0,94.0,4.8,18.0,639.0,624.31,499.64
2016,6,25,16,15,832.0,91.5,4.8,17.5,591.0,570.95,458.19
2016,6,25,16,30,814.0,89.0,4.8,17.0,543.0,517.33,415.28
2016,6,25,16,45,790.0,85.5,4.85,17.0,492.5,460.35,367.78
2016,6,25,17,0,766.0,82.0,4.9,17.0,442.0,404.74,320.06
2016,6,25,17,15,734.0,78.0,4.85,16.5,390.5,347.31,270.23
2016,6,25,17,30,702.0,74.0,4.8,16.0,339.0,291.49,220.68
2016,6,25,17,45,657.0,69.0,4.8,16.0,288.0,235.32,170.41
2016,6,25,18,0,612.0,64.0,4.8,16.0,237.0,183.8,124.62
2016,6,25,18,15,547.0,57.0,4.7,15.5,189.0,132.28,81.82
2016,6,25,18,30,482.0,50.0,4.6,15.0,141.0,88.01,48.66
2016,6,25,18,45,380.5,40.5,4.55,15.0,99.0,47.36,24.52
2016,6,25,19,0,279.0,31.0,4.5,15.0,57.0,24.31,13.93
2016,6,25,19,15,139.5,15.5,4.45,14.5,28.5,11.79,0.0
2016,6,25,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,5,15,166.5,16.0,3.5,13.0,33.5,11.85,0.0
2016,6,26,5,30,333.0,32.0,3.5,13.0,67.0,24.57,14.99
2016,6,26,5,45,421.5,41.0,3.5,13.5,109.5,55.22,28.09
2016,6,26,6,0,510.0,50.0,3.5,14.0,152.0,97.68,55.16
2016,6,26,6,15,255.0,63.0,3.4,14.0,114.0,98.47,66.93
2016,6,26,6,30,0.0,76.0,3.3,14.0,76.0,73.07,56.7
2016,6,26,6,45,0.0,91.5,3.2,14.5,91.5,88.0,69.18
2016,6,26,7,0,0.0,107.0,3.1,15.0,107.0,102.99,81.44
2016,6,26,7,15,0.0,127.0,3.05,15.0,127.0,122.32,97.26
2016,6,26,7,30,0.0,147.0,3.0,15.0,147.0,141.73,112.93
2016,6,26,7,45,6.5,170.0,2.95,15.5,174.0,167.25,133.18
2016,6,26,8,0,13.0,193.0,2.9,16.0,201.0,193.51,153.77
2016,6,26,8,15,11.0,199.5,2.9,16.0,207.0,199.54,158.1
2016,6,26,8,30,9.0,206.0,2.9,16.0,213.0,205.32,162.26
2016,6,26,8,45,16.5,237.0,2.9,16.5,249.0,241.17,190.11
2016,6,26,9,0,24.0,268.0,2.9,17.0,285.0,277.77,218.06
2016,6,26,9,15,22.0,275.0,2.9,17.0,291.5,284.31,222.53
2016,6,26,9,30,20.0,282.0,2.9,17.0,298.0,290.62,226.93
2016,6,26,9,45,35.5,326.0,2.9,17.5,355.5,351.56,273.26
2016,6,26,10,0,51.0,370.0,2.9,18.0,413.0,410.62,317.05
2016,6,26,10,15,64.0,394.5,2.95,18.0,451.0,448.85,345.38
2016,6,26,10,30,77.0,419.0,3.0,18.0,489.0,487.68,373.99
2016,6,26,10,45,117.5,441.5,3.05,18.5,550.5,556.06,424.1
2016,6,26,11,0,158.0,464.0,3.1,19.0,612.0,620.73,470.49
2016,6,26,11,15,127.0,464.5,3.2,19.0,584.5,594.16,450.03
2016,6,26,11,30,96.0,465.0,3.3,19.0,557.0,560.25,424.71
2016,6,26,11,45,106.0,472.5,3.4,19.5,575.0,578.97,438.01
2016,6,26,12,0,116.0,480.0,3.5,20.0,593.0,603.43,455.03
2016,6,26,12,15,137.0,483.0,3.6,20.0,616.0,627.79,473.31
2016,6,26,12,30,158.0,486.0,3.7,20.0,639.0,651.43,491.06
2016,6,26,12,45,530.0,303.0,3.85,20.0,810.0,845.63,642.33
2016,6,26,13,0,902.0,120.0,4.0,20.0,981.0,1013.94,760.92
2016,6,26,13,15,899.0,119.0,4.15,19.5,966.0,998.33,751.81
2016,6,26,13,30,896.0,118.0,4.3,19.0,951.0,979.64,742.01
2016,6,26,13,45,642.5,248.0,4.5,19.0,838.0,862.75,662.42
2016,6,26,14,0,389.0,378.0,4.7,19.0,725.0,740.25,568.95
2016,6,26,14,15,631.0,246.0,4.8,19.0,788.0,816.67,633.56
2016,6,26,14,30,873.0,114.0,4.9,19.0,851.0,866.62,671.66
2016,6,26,14,45,656.0,206.0,5.05,19.0,747.5,755.88,592.33
2016,6,26,15,0,439.0,298.0,5.2,19.0,644.0,650.31,509.84
2016,6,26,15,15,635.0,203.0,5.2,18.5,674.0,686.38,543.76
2016,6,26,15,30,831.0,108.0,5.2,18.0,704.0,701.34,559.76
2016,6,26,15,45,815.5,106.0,5.25,18.0,660.0,653.69,523.97
2016,6,26,16,0,800.0,104.0,5.3,18.0,616.0,604.33,485.53
2016,6,26,16,15,781.0,100.5,5.25,17.5,569.5,551.25,443.9
2016,6,26,16,30,762.0,97.0,5.2,17.0,523.0,498.57,401.42
2016,6,26,16,45,736.5,93.5,5.2,17.0,474.0,443.47,355.21
2016,6,26,17,0,711.0,90.0,5.2,17.0,425.0,389.06,308.43
2016,6,26,17,15,678.5,85.5,5.05,16.5,375.0,333.67,260.31
2016,6,26,17,30,646.0,81.0,4.9,16.0,325.0,281.13,213.65
2016,6,26,17,45,603.0,74.5,4.8,16.0,276.0,227.03,165.34
2016,6,26,18,0,560.0,68.0,4.7,16.0,227.0,177.39,121.36
2016,6,26,18,15,496.5,60.5,4.6,15.5,180.5,128.44,80.82
2016,6,26,18,30,433.0,53.0,4.5,15.0,134.0,86.59,49.44
2016,6,26,18,45,342.0,42.0,4.45,15.0,94.5,47.55,25.52
2016,6,26,19,0,251.0,31.0,4.4,15.0,55.0,24.3,13.93
2016,6,26,19,15,125.5,15.5,4.35,14.5,27.5,12.01,0.0
2016,6,26,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,10.0,3.65,13.0,10.0,9.64,0.0
2016,6,27,5,30,0.0,20.0,3.6,13.0,20.0,19.3,10.52
2016,6,27,5,45,0.0,32.5,3.55,13.5,32.5,31.38,20.63
2016,6,27,6,0,0.0,45.0,3.5,14.0,45.0,43.45,31.19
2016,6,27,6,15,0.0,59.5,3.35,14.0,59.5,57.28,43.21
2016,6,27,6,30,0.0,74.0,3.2,14.0,74.0,71.19,55.14
2016,6,27,6,45,0.0,89.0,3.1,14.5,89.0,85.64,67.19
2016,6,27,7,0,0.0,104.0,3.0,15.0,104.0,100.14,79.06
2016,6,27,7,15,3.0,130.5,2.95,15.0,132.0,126.79,100.94
2016,6,27,7,30,6.0,157.0,2.9,15.0,160.0,153.88,122.9
2016,6,27,7,45,14.5,182.0,2.85,15.5,190.0,182.64,145.7
2016,6,27,8,0,23.0,207.0,2.8,16.0,220.0,212.34,168.97
2016,6,27,8,15,19.5,215.5,2.85,16.5,227.5,219.98,174.22
2016,6,27,8,30,16.0,224.0,2.9,17.0,235.0,227.21,179.12
2016,6,27,8,45,26.0,256.5,3.0,17.5,275.5,268.69,211.19
2016,6,27,9,0,36.0,289.0,3.1,18.0,316.0,309.56,242.22
2016,6,27,9,15,45.0,315.5,3.15,18.0,350.5,344.65,268.86
2016,6,27,9,30,54.0,342.0,3.2,18.0,385.0,380.45,295.81
2016,6,27,9,45,62.0,364.0,3.25,18.5,415.5,411.54,318.36
2016,6,27,10,0,70.0,386.0,3.3,19.0,446.0,443.06,341.01
2016,6,27,10,15,91.0,410.0,3.35,19.0,490.5,488.54,374.87
2016,6,27,10,30,112.0,434.0,3.4,19.0,535.0,539.94,412.6
2016,6,27,10,45,132.0,448.5,3.5,19.5,570.0,576.77,438.77
2016,6,27,11,0,152.0,463.0,3.6,20.0,605.0,613.96,465.01
2016,6,27,11,15,158.5,471.0,3.65,20.0,621.0,631.5,477.39
2016,6,27,11,30,165.0,479.0,3.7,20.0,637.0,648.56,489.54
2016,6,27,11,45,244.0,466.5,3.8,20.0,702.0,722.09,544.47
2016,6,27,12,0,323.0,454.0,3.9,20.0,767.0,790.08,594.55
2016,6,27,12,15,312.5,457.5,4.05,20.0,760.0,783.67,589.84
2016,6,27,12,30,302.0,461.0,4.2,20.0,753.0,775.9,584.66
2016,6,27,12,45,399.0,422.5,4.35,20.0,805.5,831.18,627.46
2016,6,27,13,0,496.0,384.0,4.5,20.0,858.0,888.43,671.14
2016,6,27,13,15,704.0,249.0,4.6,20.0,909.5,948.58,720.33
2016,6,27,13,30,912.0,114.0,4.7,20.0,961.0,991.13,750.51
2016,6,27,13,45,908.5,112.5,4.85,20.0,939.5,968.19,736.27
2016,6,27,14,0,905.0,111.0,5.0,20.0,918.0,942.33,720.31
2016,6,27,14,15,701.0,210.0,5.05,20.0,823.0,842.94,651.39
2016,6,27,14,30,497.0,309.0,5.1,20.0,728.0,744.01,575.96
2016,6,27,14,45,687.0,206.5,5.15,20.0,760.5,782.24,610.67
2016,6,27,15,0,877.0,104.0,5.2,20.0,793.0,800.2,625.29
2016,6,27,15,15,866.0,102.0,5.25,19.5,753.5,756.17,595.6
2016,6,27,15,30,855.0,100.0,5.3,19.0,714.0,710.75,564.7
2016,6,27,15,45,842.5,97.5,5.35,19.0,670.5,662.66,529.5
2016,6,27,16,0,830.0,95.0,5.4,19.0,627.0,614.27,491.92
2016,6,27,16,15,812.0,92.0,5.45,18.5,579.5,560.88,450.41
2016,6,27,16,30,794.0,89.0,5.5,18.0,532.0,507.74,407.8
2016,6,27,16,45,772.0,85.0,5.55,18.0,483.0,452.2,361.28
2016,6,27,17,0,750.0,81.0,5.6,18.0,434.0,397.84,314.48
2016,6,27,17,15,719.5,77.0,5.55,17.5,383.5,341.78,265.73
2016,6,27,17,30,689.0,73.0,5.5,17.0,333.0,287.19,217.19
2016,6,27,17,45,646.5,68.0,5.5,16.5,283.5,232.34,168.31
2016,6,27,18,0,604.0,63.0,5.5,16.0,234.0,181.85,123.51
2016,6,27,18,15,541.5,56.0,5.35,15.5,186.5,131.06,81.12
2016,6,27,18,30,479.0,49.0,5.2,15.0,139.0,87.24,48.1
2016,6,27,18,45,383.0,39.5,5.1,15.0,98.0,46.85,23.9
2016,6,27,19,0,287.0,30.0,5.0,15.0,57.0,23.31,13.14
2016,6,27,19,15,143.5,15.0,4.85,15.0,28.5,11.32,0.0
2016,6,27,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,5,15,148.0,16.5,3.65,13.0,32.0,12.38,0.0
2016,6,28,5,30,296.0,33.0,3.6,13.0,64.0,25.7,15.81
2016,6,28,5,45,383.0,43.0,3.6,13.5,105.0,54.34,28.77
2016,6,28,6,0,470.0,53.0,3.6,14.0,146.0,95.28,54.92
2016,6,28,6,15,235.0,58.5,3.5,14.0,105.0,90.6,61.13
2016,6,28,6,30,0.0,64.0,3.4,14.0,64.0,61.77,47.13
2016,6,28,6,45,0.0,77.5,3.3,14.5,77.5,74.75,58.02
2016,6,28,7,0,0.0,91.0,3.2,15.0,91.0,87.77,68.73
2016,6,28,7,15,0.0,119.0,3.15,15.0,119.0,114.69,90.96
2016,6,28,7,30,0.0,147.0,3.1,15.0,147.0,141.73,112.97
2016,6,28,7,45,2.0,160.5,3.05,15.5,161.5,155.93,123.96
2016,6,28,8,0,4.0,174.0,3.0,16.0,176.0,170.35,135.02
2016,6,28,8,15,6.5,189.0,2.95,16.0,193.0,186.73,147.83
2016,6,28,8,30,9.0,204.0,2.9,16.0,210.0,203.37,160.75
2016,6,28,8,45,13.5,228.0,2.9,16.5,237.5,230.36,181.52
2016,6,28,9,0,18.0,252.0,2.9,17.0,265.0,257.8,202.36
2016,6,28,9,15,17.0,260.0,2.85,17.0,273.0,265.81,208.05
2016,6,28,9,30,16.0,268.0,2.8,17.0,281.0,273.68,213.69
2016,6,28,9,45,50.0,331.5,2.8,17.5,373.5,369.09,287.08
2016,6,28,10,0,84.0,395.0,2.8,18.0,466.0,464.17,357.8
2016,6,28,10,15,54.5,367.0,2.85,18.0,414.0,412.72,317.88
2016,6,28,10,30,25.0,339.0,2.9,18.0,362.0,359.37,276.74
2016,6,28,10,45,28.5,357.5,3.0,18.0,384.0,382.23,294.09
2016,6,28,11,0,32.0,376.0,3.1,18.0,406.0,405.17,311.15
2016,6,28,11,15,39.0,396.5,3.2,18.0,433.5,433.59,332.38
2016,6,28,11,30,46.0,417.0,3.3,18.0,461.0,462.08,353.56
2016,6,28,11,45,71.0,444.5,3.4,18.5,513.0,515.61,393.0
2016,6,28,12,0,96.0,472.0,3.5,19.0,565.0,569.21,431.82
2016,6,28,12,15,146.5,478.0,3.6,19.0,620.0,632.33,478.99
2016,6,28,12,30,197.0,484.0,3.7,19.0,675.0,688.57,520.74
2016,6,28,12,45,167.0,480.0,3.85,19.0,641.0,653.2,494.8
2016,6,28,13,0,137.0,476.0,4.0,19.0,607.0,617.53,468.89
2016,6,28,13,15,94.0,443.5,4.1,18.5,532.5,534.62,408.81
2016,6,28,13,30,51.0,411.0,4.2,18.0,458.0,458.57,352.52
2016,6,28,13,45,60.5,410.5,4.3,18.0,465.5,465.51,358.84
2016,6,28,14,0,70.0,410.0,4.4,18.0,473.0,471.77,364.39
2016,6,28,14,15,55.5,381.0,4.4,18.0,430.0,427.33,330.98
2016,6,28,14,30,41.0,352.0,4.4,18.0,387.0,383.63,297.98
2016,6,28,14,45,55.0,351.0,4.45,18.0,395.5,392.3,305.71
2016,6,28,15,0,69.0,350.0,4.5,18.0,404.0,399.8,312.38
2016,6,28,15,15,66.0,330.0,4.45,17.5,380.0,374.38,293.85
2016,6,28,15,30,63.0,310.0,4.4,17.0,356.0,349.1,275.32
2016,6,28,15,45,46.5,277.5,4.4,17.0,310.0,302.69,239.32
2016,6,28,16,0,30.0,245.0,4.4,17.0,264.0,257.84,204.2
2016,6,28,16,15,29.5,227.0,4.35,16.5,245.0,237.95,189.27
2016,6,28,16,30,29.0,209.0,4.3,16.0,226.0,218.12,174.12
2016,6,28,16,45,21.0,185.5,4.3,16.0,197.5,188.86,150.8
2016,6,28,17,0,13.0,162.0,4.3,16.0,169.0,161.48,128.82
2016,6,28,17,15,6.5,141.5,4.3,15.5,145.0,138.43,110.44
2016,6,28,17,30,0.0,121.0,4.3,15.0,121.0,116.15,92.49
2016,6,28,17,45,0.0,103.0,4.35,15.0,103.0,98.71,78.06
2016,6,28,18,0,0.0,85.0,4.4,15.0,85.0,81.36,63.45
2016,6,28,18,15,234.5,68.0,4.4,14.5,112.0,96.59,65.93
2016,6,28,18,30,469.0,51.0,4.4,14.0,139.0,88.41,49.66
2016,6,28,18,45,368.5,41.5,4.4,14.0,98.0,48.37,25.56
2016,6,28,19,0,268.0,32.0,4.4,14.0,57.0,25.3,14.81
2016,6,28,19,15,134.0,16.0,4.35,13.5,28.5,12.26,0.0
2016,6,28,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,29,5,15,165.0,16.0,4.35,12.0,33.0,11.98,0.0
2016,6,29,5,30,330.0,32.0,4.4,12.0,66.0,24.81,15.07
2016,6,29,5,45,421.0,41.0,4.5,12.5,108.5,53.75,27.49
2016,6,29,6,0,512.0,50.0,4.6,13.0,151.0,96.16,54.17
2016,6,29,6,15,573.5,56.5,4.55,13.0,200.0,141.78,89.83
2016,6,29,6,30,635.0,63.0,4.5,13.0,249.0,194.23,134.76
2016,6,29,6,45,317.5,69.5,4.5,13.5,162.5,151.41,113.42
2016,6,29,7,0,0.0,76.0,4.5,14.0,76.0,73.45,56.88
2016,6,29,7,15,0.0,95.0,4.45,14.0,95.0,91.74,72.16
2016,6,29,7,30,0.0,114.0,4.4,14.0,114.0,110.09,87.26
2016,6,29,7,45,0.0,129.5,4.4,14.5,129.5,125.14,99.25
2016,6,29,8,0,0.0,145.0,4.4,15.0,145.0,140.22,111.12
2016,6,29,8,15,0.0,145.5,4.35,15.0,145.5,140.83,111.24
2016,6,29,8,30,0.0,146.0,4.3,15.0,146.0,141.41,111.38
2016,6,29,8,45,2.0,164.0,4.3,15.5,165.5,160.32,126.26
2016,6,29,9,0,4.0,182.0,4.3,16.0,185.0,179.46,141.13
2016,6,29,9,15,6.5,203.0,4.25,16.0,208.5,202.11,158.96
2016,6,29,9,30,9.0,224.0,4.2,16.0,232.0,224.99,176.85
2016,6,29,9,45,9.0,225.0,4.2,16.0,233.5,226.41,177.63
2016,6,29,10,0,9.0,226.0,4.2,16.0,235.0,227.8,178.45
2016,6,29,10,15,10.0,233.0,4.2,16.0,242.5,235.93,184.66
2016,6,29,10,30,11.0,240.0,4.2,16.0,250.0,244.1,190.88
2016,6,29,10,45,15.0,279.5,4.2,16.0,293.5,287.13,224.36
2016,6,29,11,0,19.0,319.0,4.2,16.0,337.0,330.42,257.62
2016,6,29,11,15,16.0,289.5,4.2,16.0,304.5,298.74,232.85
2016,6,29,11,30,13.0,260.0,4.2,16.0,272.0,266.93,208.07
2016,6,29,11,45,17.0,302.0,4.25,16.0,318.5,312.61,243.59
2016,6,29,12,0,21.0,344.0,4.3,16.0,365.0,358.41,278.7
2016,6,29,12,15,20.0,336.5,4.35,16.0,356.5,350.01,272.16
2016,6,29,12,30,19.0,329.0,4.4,16.0,348.0,341.5,265.71
2016,6,29,12,45,21.5,344.0,4.45,16.0,365.0,358.7,279.1
2016,6,29,13,0,24.0,359.0,4.5,16.0,382.0,375.77,292.32
2016,6,29,13,15,21.0,337.0,4.5,16.0,357.0,350.58,273.07
2016,6,29,13,30,18.0,315.0,4.5,16.0,332.0,325.43,253.89
2016,6,29,13,45,20.5,321.0,4.55,16.0,340.0,333.21,260.3
2016,6,29,14,0,23.0,327.0,4.6,16.0,348.0,340.79,266.52
2016,6,29,14,15,25.5,326.0,4.6,16.0,348.0,345.56,270.57
2016,6,29,14,30,28.0,325.0,4.6,16.0,348.0,345.51,270.97
2016,6,29,14,45,21.0,290.0,4.6,16.0,307.0,300.06,235.85
2016,6,29,15,0,14.0,255.0,4.6,16.0,266.0,259.24,204.09
2016,6,29,15,15,12.5,241.0,4.6,15.5,251.0,243.7,192.59
2016,6,29,15,30,11.0,227.0,4.6,15.0,236.0,228.27,181.03
2016,6,29,15,45,8.0,207.0,4.65,15.0,213.5,206.12,163.64
2016,6,29,16,0,5.0,187.0,4.7,15.0,191.0,184.28,146.39
2016,6,29,16,15,2.5,172.0,4.7,15.0,174.0,167.9,133.45
2016,6,29,16,30,0.0,157.0,4.7,15.0,157.0,151.79,120.65
2016,6,29,16,45,0.0,145.5,4.75,15.0,145.5,140.51,111.79
2016,6,29,17,0,0.0,134.0,4.8,15.0,134.0,129.24,102.85
2016,6,29,17,15,0.0,93.0,4.8,14.5,93.0,89.81,70.4
2016,6,29,17,30,0.0,52.0,4.8,14.0,52.0,50.24,37.25
2016,6,29,17,45,0.0,44.0,4.8,14.0,44.0,42.49,30.73
2016,6,29,18,0,0.0,36.0,4.8,14.0,36.0,34.75,24.12
2016,6,29,18,15,233.0,44.5,4.7,13.5,88.5,75.05,48.08
2016,6,29,18,30,466.0,53.0,4.6,13.0,141.0,90.21,51.49
2016,6,29,18,45,366.0,42.5,4.6,13.0,99.0,49.36,26.51
2016,6,29,19,0,266.0,32.0,4.6,13.0,57.0,25.31,14.88
2016,6,29,19,15,133.0,16.0,4.55,13.0,28.5,12.42,0.0
2016,6,29,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,5,15,125.5,17.5,4.05,13.0,30.5,13.56,0.0
2016,6,30,5,30,251.0,35.0,4.0,13.0,61.0,27.05,16.77
2016,6,30,5,45,346.0,46.0,4.0,13.5,102.0,54.66,30.37
2016,6,30,6,0,441.0,57.0,4.0,14.0,143.0,95.12,56.08
2016,6,30,6,15,220.5,52.5,3.8,14.0,95.5,82.29,54.72
2016,6,30,6,30,0.0,48.0,3.6,14.0,48.0,46.36,34.02
2016,6,30,6,45,0.0,58.5,3.45,14.0,58.5,56.53,42.69
2016,6,30,7,0,0.0,69.0,3.3,14.0,69.0,66.7,51.23
2016,6,30,7,15,0.0,102.5,3.1,14.0,102.5,98.92,78.16
2016,6,30,7,30,0.0,136.0,2.9,14.0,136.0,131.19,104.7
2016,6,30,7,45,9.5,168.5,2.75,14.5,173.5,167.22,133.71
2016,6,30,8,0,19.0,201.0,2.6,15.0,211.0,204.38,163.14
2016,6,30,8,15,48.0,240.5,2.5,15.0,270.5,262.16,209.19
2016,6,30,8,30,77.0,280.0,2.4,15.0,330.0,321.93,255.99
2016,6,30,8,45,451.0,202.0,2.3,15.5,525.5,508.98,406.48
2016,6,30,9,0,825.0,124.0,2.2,16.0,721.0,720.45,566.28
2016,6,30,9,15,623.5,216.5,2.2,16.0,682.0,695.55,542.2
2016,6,30,9,30,422.0,309.0,2.2,16.0,643.0,650.79,504.49
2016,6,30,9,45,357.5,349.5,2.25,16.0,640.5,650.16,502.22
2016,6,30,10,0,293.0,390.0,2.3,16.0,638.0,647.91,498.15
2016,6,30,10,15,594.0,259.0,2.35,16.0,783.5,799.96,615.48
2016,6,30,10,30,895.0,128.0,2.4,16.0,929.0,953.88,721.92
2016,6,30,10,45,899.5,129.0,2.45,16.5,951.0,979.5,735.95
2016,6,30,11,0,904.0,130.0,2.5,17.0,973.0,1002.25,749.34
2016,6,30,11,15,691.0,260.5,2.6,17.0,910.5,949.36,714.19
2016,6,30,11,30,478.0,391.0,2.7,17.0,848.0,878.84,660.02
2016,6,30,11,45,488.5,384.5,2.85,17.0,854.5,887.6,667.99
2016,6,30,12,0,499.0,378.0,3.0,17.0,861.0,894.5,674.0
2016,6,30,12,15,707.5,254.5,3.1,17.0,938.5,980.44,739.6
2016,6,30,12,30,916.0,131.0,3.2,17.0,1016.0,1053.03,788.38
2016,6,30,12,45,684.0,262.0,3.35,17.5,920.5,958.82,724.27
2016,6,30,13,0,452.0,393.0,3.5,18.0,825.0,854.47,645.34
2016,6,30,13,15,670.0,266.5,3.6,18.0,895.0,933.63,709.43
2016,6,30,13,30,888.0,140.0,3.7,18.0,965.0,994.94,752.09
2016,6,30,13,45,882.5,139.0,3.85,18.0,942.5,971.2,737.01
2016,6,30,14,0,877.0,138.0,4.0,18.0,920.0,944.7,720.61
2016,6,30,14,15,869.5,136.5,4.05,18.0,891.0,913.3,700.11
2016,6,30,14,30,862.0,135.0,4.1,18.0,862.0,879.53,677.86
2016,6,30,14,45,853.0,132.5,4.15,18.0,827.5,844.09,654.26
2016,6,30,15,0,844.0,130.0,4.2,18.0,793.0,803.61,626.84
2016,6,30,15,15,592.5,215.5,4.2,17.5,669.5,668.07,526.58
2016,6,30,15,30,341.0,301.0,4.2,17.0,546.0,543.77,429.36
2016,6,30,15,45,563.5,210.0,4.25,17.0,584.5,589.37,469.5
2016,6,30,16,0,786.0,119.0,4.3,17.0,623.0,612.24,490.07
2016,6,30,16,15,765.0,115.5,4.3,16.5,575.5,558.58,448.3
2016,6,30,16,30,744.0,112.0,4.3,16.0,528.0,504.99,405.72
2016,6,30,16,45,716.0,108.0,4.3,16.0,477.5,448.81,359.14
