Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,30,17,0,688.0,104.0,4.3,16.0,427.0,394.49,312.9
2016,6,30,17,15,652.5,98.5,4.25,15.5,376.5,338.06,264.49
2016,6,30,17,30,617.0,93.0,4.2,15.0,326.0,284.84,217.75
2016,6,30,17,45,566.5,86.0,4.2,15.0,276.0,229.71,169.17
2016,6,30,18,0,516.0,79.0,4.2,15.0,226.0,179.92,125.6
2016,6,30,18,15,447.5,70.0,4.15,14.5,179.0,131.08,85.44
2016,6,30,18,30,379.0,61.0,4.1,14.0,132.0,89.01,53.77
2016,6,30,18,45,277.0,48.5,4.1,14.0,92.0,50.84,29.75
2016,6,30,19,0,175.0,36.0,4.1,14.0,52.0,28.05,17.0
2016,6,30,19,15,87.5,18.0,4.1,13.5,26.0,14.08,0.0
2016,6,30,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,1,5,15,107.5,18.0,3.35,12.0,28.5,14.0,0.0
2016,7,1,5,30,215.0,36.0,3.4,12.0,57.0,27.91,17.48
2016,7,1,5,45,312.0,47.5,3.45,12.5,98.0,53.42,30.54
2016,7,1,6,0,409.0,59.0,3.5,13.0,139.0,93.35,56.2
2016,7,1,6,15,474.5,67.5,3.45,13.0,185.5,135.64,88.79
2016,7,1,6,30,540.0,76.0,3.4,13.0,232.0,185.28,130.52
2016,7,1,6,45,270.0,93.0,3.4,13.5,171.0,160.31,121.98
2016,7,1,7,0,0.0,110.0,3.4,14.0,110.0,105.81,84.08
2016,7,1,7,15,1.5,130.5,3.35,14.0,131.5,126.2,100.91
2016,7,1,7,30,3.0,151.0,3.3,14.0,153.0,146.83,117.65
2016,7,1,7,45,44.5,195.5,3.25,14.0,221.0,210.67,169.7
2016,7,1,8,0,86.0,240.0,3.2,14.0,289.0,278.67,224.4
2016,7,1,8,15,81.0,260.0,3.1,14.0,309.0,300.25,240.93
2016,7,1,8,30,76.0,280.0,3.0,14.0,329.0,321.26,256.86
2016,7,1,8,45,115.0,307.5,2.95,14.5,387.5,381.29,303.43
2016,7,1,9,0,154.0,335.0,2.9,15.0,446.0,442.38,349.8
2016,7,1,9,15,226.0,344.5,2.85,15.0,517.5,513.57,404.63
2016,7,1,9,30,298.0,354.0,2.8,15.0,589.0,593.44,464.78
2016,7,1,9,45,240.5,382.0,2.75,15.5,577.0,585.54,455.16
2016,7,1,10,0,183.0,410.0,2.7,16.0,565.0,568.86,439.58
2016,7,1,10,15,152.5,423.0,2.7,16.0,555.0,561.1,432.48
2016,7,1,10,30,122.0,436.0,2.7,16.0,545.0,551.14,423.69
2016,7,1,10,45,278.0,408.0,2.75,16.0,664.5,678.08,520.89
2016,7,1,11,0,434.0,380.0,2.8,16.0,784.0,810.32,617.97
2016,7,1,11,15,665.0,256.5,2.85,16.0,886.5,919.92,700.75
2016,7,1,11,30,896.0,133.0,2.9,16.0,989.0,1022.8,769.5
2016,7,1,11,45,899.0,132.5,2.95,16.0,996.5,1033.2,775.62
2016,7,1,12,0,902.0,132.0,3.0,16.0,1004.0,1040.41,780.62
2016,7,1,12,15,902.0,132.0,3.1,16.0,1003.5,1041.88,782.4
2016,7,1,12,30,902.0,132.0,3.2,16.0,1003.0,1040.1,782.14
2016,7,1,12,45,899.0,132.0,3.3,16.0,995.0,1032.07,777.8
2016,7,1,13,0,896.0,132.0,3.4,16.0,987.0,1020.85,771.43
2016,7,1,13,15,892.5,131.5,3.5,16.0,972.0,1005.52,762.31
2016,7,1,13,30,889.0,131.0,3.6,16.0,957.0,987.12,751.15
2016,7,1,13,45,518.5,284.5,3.7,16.0,763.5,783.17,605.96
2016,7,1,14,0,148.0,438.0,3.8,16.0,570.0,576.55,445.02
2016,7,1,14,15,312.0,376.5,3.85,16.0,643.5,659.96,513.7
2016,7,1,14,30,476.0,315.0,3.9,16.0,717.0,732.91,571.94
2016,7,1,14,45,342.5,342.0,3.95,16.0,625.0,628.83,492.33
2016,7,1,15,0,209.0,369.0,4.0,16.0,533.0,533.23,418.32
2016,7,1,15,15,516.5,242.5,4.0,16.0,620.0,636.56,505.23
2016,7,1,15,30,824.0,116.0,4.0,16.0,707.0,707.62,564.07
2016,7,1,15,45,808.0,113.0,4.0,16.0,663.0,657.65,526.16
2016,7,1,16,0,792.0,110.0,4.0,16.0,619.0,607.27,487.27
2016,7,1,16,15,772.0,106.5,3.95,15.5,571.5,553.93,445.87
2016,7,1,16,30,752.0,103.0,3.9,15.0,524.0,501.09,403.65
2016,7,1,16,45,726.5,99.0,3.85,15.0,474.5,445.17,357.09
2016,7,1,17,0,701.0,95.0,3.8,15.0,425.0,391.4,311.08
2016,7,1,17,15,363.5,116.0,3.75,15.0,286.0,247.5,195.38
2016,7,1,17,30,26.0,137.0,3.7,15.0,147.0,139.31,111.02
2016,7,1,17,45,283.5,104.5,3.65,15.0,186.0,173.16,131.36
2016,7,1,18,0,541.0,72.0,3.6,15.0,225.0,178.45,123.42
2016,7,1,18,15,475.0,63.5,3.55,14.5,178.5,129.04,82.5
2016,7,1,18,30,409.0,55.0,3.5,14.0,132.0,87.03,50.87
2016,7,1,18,45,311.0,44.0,3.45,14.0,92.0,48.33,26.82
2016,7,1,19,0,213.0,33.0,3.4,14.0,52.0,25.56,14.97
2016,7,1,19,15,106.5,16.5,3.3,14.0,26.0,12.84,0.0
2016,7,1,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,5,15,121.5,16.5,2.75,13.0,28.5,12.79,0.0
2016,7,2,5,30,243.0,33.0,2.9,13.0,57.0,25.47,15.28
2016,7,2,5,45,336.5,44.0,3.05,13.0,97.5,51.45,28.34
2016,7,2,6,0,430.0,55.0,3.2,13.0,138.0,91.05,53.42
2016,7,2,6,15,493.5,63.0,3.2,13.0,184.5,133.67,86.26
2016,7,2,6,30,557.0,71.0,3.2,13.0,231.0,183.41,128.2
2016,7,2,6,45,599.0,77.5,3.25,13.5,280.5,232.96,172.16
2016,7,2,7,0,641.0,84.0,3.3,14.0,330.0,286.85,219.97
2016,7,2,7,15,674.0,89.0,3.3,14.0,380.5,340.04,267.34
2016,7,2,7,30,707.0,94.0,3.3,14.0,431.0,396.11,316.14
2016,7,2,7,45,729.0,99.5,3.3,14.5,479.5,450.04,361.48
2016,7,2,8,0,751.0,105.0,3.3,15.0,528.0,505.73,406.79
2016,7,2,8,15,770.5,108.5,3.3,15.0,575.0,558.22,449.12
2016,7,2,8,30,790.0,112.0,3.3,15.0,622.0,611.14,490.7
2016,7,2,8,45,516.5,218.5,3.3,15.5,561.5,568.69,453.11
2016,7,2,9,0,243.0,325.0,3.3,16.0,501.0,499.02,393.44
2016,7,2,9,15,541.0,225.0,3.25,16.0,644.0,639.46,506.26
2016,7,2,9,30,839.0,125.0,3.2,16.0,787.0,797.55,623.99
2016,7,2,9,45,840.5,131.5,3.2,16.0,819.0,835.53,648.76
2016,7,2,10,0,842.0,138.0,3.2,16.0,851.0,871.13,672.57
2016,7,2,10,15,849.5,139.5,3.2,16.0,879.0,900.83,692.11
2016,7,2,10,30,857.0,141.0,3.2,16.0,907.0,931.48,712.28
2016,7,2,10,45,859.5,144.0,3.2,16.5,927.5,956.44,727.09
2016,7,2,11,0,862.0,147.0,3.2,17.0,948.0,978.57,739.95
2016,7,2,11,15,865.5,147.5,3.2,17.0,962.5,996.27,751.22
2016,7,2,11,30,869.0,148.0,3.2,17.0,977.0,1011.0,760.59
2016,7,2,11,45,868.5,150.0,3.2,17.0,984.0,1020.2,766.35
2016,7,2,12,0,868.0,152.0,3.2,17.0,991.0,1026.26,770.16
2016,7,2,12,15,868.0,152.0,3.2,17.0,991.0,1027.71,771.02
2016,7,2,12,30,868.0,152.0,3.2,17.0,991.0,1026.03,769.95
2016,7,2,12,45,877.0,145.0,3.25,17.0,987.0,1023.25,768.69
2016,7,2,13,0,886.0,138.0,3.3,17.0,983.0,1017.14,765.31
2016,7,2,13,15,882.5,137.0,3.3,17.0,968.0,1001.46,755.21
2016,7,2,13,30,879.0,136.0,3.3,17.0,953.0,982.76,743.2
2016,7,2,13,45,872.5,136.0,3.3,17.0,930.5,959.31,728.03
2016,7,2,14,0,866.0,136.0,3.3,17.0,908.0,933.17,711.03
2016,7,2,14,15,859.0,134.0,3.3,16.5,879.5,902.04,691.86
2016,7,2,14,30,852.0,132.0,3.3,16.0,851.0,868.54,670.9
2016,7,2,14,45,841.0,131.0,3.3,16.0,816.5,833.28,647.26
2016,7,2,15,0,830.0,130.0,3.3,16.0,782.0,793.2,619.99
2016,7,2,15,15,818.0,127.5,3.25,16.0,742.5,749.32,589.49
2016,7,2,15,30,806.0,125.0,3.2,16.0,703.0,704.24,557.82
2016,7,2,15,45,789.5,122.0,3.15,16.0,659.0,654.67,520.71
2016,7,2,16,0,773.0,119.0,3.1,16.0,615.0,604.77,482.45
2016,7,2,16,15,752.5,115.0,3.05,15.5,567.5,551.49,441.55
2016,7,2,16,30,732.0,111.0,3.0,15.0,520.0,498.26,399.49
2016,7,2,16,45,705.5,106.5,2.95,15.0,470.5,442.88,353.81
2016,7,2,17,0,679.0,102.0,2.9,15.0,421.0,389.22,308.35
2016,7,2,17,15,644.5,96.0,2.85,15.0,371.0,333.12,260.0
2016,7,2,17,30,610.0,90.0,2.8,15.0,321.0,280.12,213.33
2016,7,2,17,45,564.0,83.0,2.75,15.0,271.5,226.5,166.14
2016,7,2,18,0,518.0,76.0,2.7,15.0,222.0,177.72,123.44
2016,7,2,18,15,453.5,66.5,2.6,14.5,176.0,128.81,83.16
2016,7,2,18,30,389.0,57.0,2.5,14.0,130.0,87.17,51.76
2016,7,2,18,45,299.5,44.5,2.45,14.0,90.5,48.35,27.11
2016,7,2,19,0,210.0,32.0,2.4,14.0,51.0,24.73,14.29
2016,7,2,19,15,105.0,16.0,2.35,14.0,25.5,12.43,0.0
2016,7,2,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,5,15,125.5,16.0,2.8,13.0,28.0,12.4,0.0
2016,7,3,5,30,251.0,32.0,2.9,13.0,56.0,25.19,14.94
2016,7,3,5,45,345.0,43.0,3.0,13.5,97.0,50.41,27.35
2016,7,3,6,0,439.0,54.0,3.1,14.0,138.0,90.42,52.36
2016,7,3,6,15,502.0,61.5,3.05,14.0,185.0,132.93,84.89
2016,7,3,6,30,565.0,69.0,3.0,14.0,232.0,182.5,126.53
2016,7,3,6,45,323.5,109.5,3.0,14.0,206.5,189.35,144.0
2016,7,3,7,0,82.0,150.0,3.0,14.0,181.0,169.44,135.28
2016,7,3,7,15,399.5,121.0,2.95,14.0,306.5,267.09,211.93
2016,7,3,7,30,717.0,92.0,2.9,14.0,432.0,397.71,317.08
2016,7,3,7,45,528.5,154.5,2.9,14.5,420.0,406.18,325.85
2016,7,3,8,0,340.0,217.0,2.9,15.0,408.0,393.71,315.77
2016,7,3,8,15,353.0,235.5,2.85,15.0,449.0,437.32,350.32
2016,7,3,8,30,366.0,254.0,2.8,15.0,490.0,481.61,384.43
2016,7,3,8,45,597.0,184.0,2.8,15.5,600.0,589.78,470.01
2016,7,3,9,0,828.0,114.0,2.8,16.0,710.0,710.85,561.96
2016,7,3,9,15,629.5,208.5,2.8,16.0,676.5,691.11,542.62
2016,7,3,9,30,431.0,303.0,2.8,16.0,643.0,651.42,508.18
2016,7,3,9,45,667.5,202.5,2.8,16.5,755.0,765.07,595.87
2016,7,3,10,0,904.0,102.0,2.8,17.0,867.0,884.69,677.44
2016,7,3,10,15,910.0,103.5,2.75,17.0,894.5,918.17,698.09
2016,7,3,10,30,916.0,105.0,2.7,17.0,922.0,949.07,717.58
2016,7,3,10,45,919.0,106.0,2.7,17.0,943.5,973.91,733.32
2016,7,3,11,0,922.0,107.0,2.7,17.0,965.0,995.75,747.1
2016,7,3,11,15,925.0,108.0,2.7,17.0,979.5,1014.49,758.87
2016,7,3,11,30,928.0,109.0,2.7,17.0,994.0,1030.05,768.6
2016,7,3,11,45,928.5,109.5,2.75,17.0,1001.0,1039.35,774.81
2016,7,3,12,0,929.0,110.0,2.8,17.0,1008.0,1045.32,778.98
2016,7,3,12,15,928.5,110.0,2.8,17.0,1007.5,1046.41,779.59
2016,7,3,12,30,928.0,110.0,2.8,17.0,1007.0,1044.15,778.14
2016,7,3,12,45,910.5,120.5,2.85,17.0,994.5,1032.21,770.93
2016,7,3,13,0,893.0,131.0,2.9,17.0,982.0,1017.2,761.82
2016,7,3,13,15,889.5,130.0,2.9,17.0,967.0,1001.45,751.85
2016,7,3,13,30,886.0,129.0,2.9,17.0,952.0,982.66,739.89
2016,7,3,13,45,882.0,127.5,2.95,17.0,930.5,959.94,725.75
2016,7,3,14,0,878.0,126.0,3.0,17.0,909.0,934.38,709.67
2016,7,3,14,15,871.0,124.5,3.0,17.0,880.5,903.45,689.48
2016,7,3,14,30,864.0,123.0,3.0,17.0,852.0,870.12,667.55
2016,7,3,14,45,856.0,120.5,3.05,17.0,818.0,832.73,642.96
2016,7,3,15,0,848.0,118.0,3.1,17.0,784.0,793.36,616.72
2016,7,3,15,15,836.0,115.5,3.1,16.5,744.5,749.2,587.58
2016,7,3,15,30,824.0,113.0,3.1,16.0,705.0,705.18,558.09
2016,7,3,15,45,810.0,109.5,3.1,16.0,661.0,656.04,522.09
2016,7,3,16,0,796.0,106.0,3.1,16.0,617.0,606.31,484.13
2016,7,3,16,15,777.0,103.0,3.1,15.5,570.0,553.85,443.9
2016,7,3,16,30,758.0,100.0,3.1,15.0,523.0,501.77,402.7
2016,7,3,16,45,734.0,95.5,3.15,15.0,474.0,446.46,357.09
2016,7,3,17,0,710.0,91.0,3.2,15.0,425.0,391.71,310.65
2016,7,3,17,15,676.5,86.0,3.2,14.5,374.5,335.35,262.27
2016,7,3,17,30,643.0,81.0,3.2,14.0,324.0,281.94,215.22
2016,7,3,17,45,599.0,74.5,3.2,14.0,275.0,227.54,166.77
2016,7,3,18,0,555.0,68.0,3.2,14.0,226.0,177.72,122.6
2016,7,3,18,15,491.0,60.0,3.1,13.5,179.5,128.25,81.43
2016,7,3,18,30,427.0,52.0,3.0,13.0,133.0,85.96,49.41
2016,7,3,18,45,335.0,41.0,2.9,13.0,93.0,46.97,25.2
2016,7,3,19,0,243.0,30.0,2.8,13.0,53.0,23.4,13.24
2016,7,3,19,15,121.5,15.0,2.75,13.0,26.5,11.62,0.0
2016,7,3,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,5,15,147.0,14.5,3.2,13.0,28.5,10.88,0.0
2016,7,4,5,30,294.0,29.0,3.3,13.0,57.0,22.35,12.5
2016,7,4,5,45,392.0,38.0,3.45,13.5,98.5,47.08,23.57
2016,7,4,6,0,490.0,47.0,3.6,14.0,140.0,88.07,48.36
2016,7,4,6,15,551.5,53.5,3.55,14.0,187.5,132.19,82.12
2016,7,4,6,30,613.0,60.0,3.5,14.0,235.0,183.14,125.22
2016,7,4,6,45,658.0,64.5,3.45,14.5,285.5,234.53,170.9
2016,7,4,7,0,703.0,69.0,3.4,15.0,336.0,291.59,221.56
2016,7,4,7,15,733.5,72.5,3.3,15.0,387.0,345.49,269.81
2016,7,4,7,30,764.0,76.0,3.2,15.0,438.0,401.94,319.08
2016,7,4,7,45,788.0,79.0,3.15,15.5,487.5,457.08,365.45
2016,7,4,8,0,812.0,82.0,3.1,16.0,537.0,513.55,411.32
2016,7,4,8,15,829.5,84.5,3.05,16.0,584.5,566.66,453.96
2016,7,4,8,30,847.0,87.0,3.0,16.0,632.0,619.77,495.36
2016,7,4,8,45,482.5,208.5,2.95,16.0,523.5,535.32,425.93
2016,7,4,9,0,118.0,330.0,2.9,16.0,415.0,411.57,323.51
2016,7,4,9,15,506.5,212.5,2.9,16.0,607.5,600.35,476.49
2016,7,4,9,30,895.0,95.0,2.9,16.0,800.0,808.51,630.59
2016,7,4,9,45,884.0,107.5,2.9,16.5,829.0,843.88,651.57
2016,7,4,10,0,873.0,120.0,2.9,17.0,858.0,875.84,671.34
2016,7,4,10,15,880.0,121.5,2.9,17.0,886.0,909.35,693.31
2016,7,4,10,30,887.0,123.0,2.9,17.0,914.0,940.43,713.47
2016,7,4,10,45,888.5,126.0,2.9,17.0,935.0,965.26,729.33
2016,7,4,11,0,890.0,129.0,2.9,17.0,956.0,987.12,743.23
2016,7,4,11,15,893.5,129.5,2.9,17.0,970.5,1005.36,754.76
2016,7,4,11,30,897.0,130.0,2.9,17.0,985.0,1020.55,764.32
2016,7,4,11,45,895.5,132.5,2.9,17.5,991.5,1029.61,768.47
2016,7,4,12,0,894.0,135.0,2.9,18.0,998.0,1035.42,770.6
2016,7,4,12,15,894.0,135.0,2.85,18.0,998.0,1037.0,771.05
2016,7,4,12,30,894.0,135.0,2.8,18.0,998.0,1035.34,769.51
2016,7,4,12,45,593.5,294.5,2.8,18.0,866.0,901.75,678.08
2016,7,4,13,0,293.0,454.0,2.8,18.0,734.0,755.31,567.77
2016,7,4,13,15,214.5,456.5,2.8,18.0,659.5,671.46,507.9
2016,7,4,13,30,136.0,459.0,2.8,18.0,585.0,594.65,451.23
2016,7,4,13,45,220.0,436.0,2.8,18.0,634.5,646.69,492.42
2016,7,4,14,0,304.0,413.0,2.8,18.0,684.0,699.28,532.52
2016,7,4,14,15,373.5,369.5,2.8,17.5,692.0,708.06,542.41
2016,7,4,14,30,443.0,326.0,2.8,17.0,700.0,716.16,551.93
2016,7,4,14,45,445.5,309.0,2.8,17.0,671.5,685.49,530.65
2016,7,4,15,0,448.0,292.0,2.8,17.0,643.0,653.34,508.32
2016,7,4,15,15,335.0,309.0,2.8,17.0,564.0,563.11,440.09
2016,7,4,15,30,222.0,326.0,2.8,17.0,485.0,481.5,377.33
2016,7,4,15,45,221.5,304.0,2.85,17.0,454.5,448.75,353.59
2016,7,4,16,0,221.0,282.0,2.9,17.0,424.0,415.63,328.89
2016,7,4,16,15,134.0,252.5,2.9,16.5,336.5,325.1,258.43
2016,7,4,16,30,47.0,223.0,2.9,16.0,249.0,241.36,192.2
2016,7,4,16,45,23.5,183.0,2.95,16.0,196.0,187.76,149.55
2016,7,4,17,0,0.0,143.0,3.0,16.0,143.0,137.88,109.33
2016,7,4,17,15,0.0,112.0,3.0,15.5,112.0,107.99,85.2
2016,7,4,17,30,0.0,81.0,3.0,15.0,81.0,78.22,60.69
2016,7,4,17,45,0.0,68.5,3.05,15.0,68.5,66.17,50.66
2016,7,4,18,0,0.0,56.0,3.1,15.0,56.0,54.11,40.45
2016,7,4,18,15,209.5,54.5,3.05,14.5,93.5,80.93,53.85
2016,7,4,18,30,419.0,53.0,3.0,14.0,131.0,86.19,49.76
2016,7,4,18,45,324.5,42.0,3.0,14.0,91.5,47.53,25.82
2016,7,4,19,0,230.0,31.0,3.0,14.0,52.0,23.94,13.55
2016,7,4,19,15,115.0,15.5,3.0,14.0,26.0,12.04,0.0
2016,7,4,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,5,15,126.5,15.5,3.25,13.0,27.5,12.04,0.0
2016,7,5,5,30,253.0,31.0,3.3,13.0,55.0,24.42,14.04
2016,7,5,5,45,358.5,40.5,3.35,13.5,96.0,47.62,25.05
2016,7,5,6,0,464.0,50.0,3.4,14.0,137.0,87.83,49.29
2016,7,5,6,15,527.5,56.5,3.35,14.0,184.5,130.74,81.9
2016,7,5,6,30,591.0,63.0,3.3,14.0,232.0,180.75,123.95
2016,7,5,6,45,312.5,101.5,3.3,14.5,192.5,178.2,134.83
2016,7,5,7,0,34.0,140.0,3.3,15.0,153.0,144.74,115.42
2016,7,5,7,15,388.5,111.5,3.25,15.0,293.0,253.04,200.06
2016,7,5,7,30,743.0,83.0,3.2,15.0,433.0,399.25,317.32
2016,7,5,7,45,524.0,153.0,3.15,15.0,413.5,401.6,321.96
2016,7,5,8,0,305.0,223.0,3.1,15.0,394.0,380.52,305.43
2016,7,5,8,15,166.5,232.5,3.05,15.0,327.5,324.48,260.32
2016,7,5,8,30,28.0,242.0,3.0,15.0,261.0,253.94,201.86
2016,7,5,8,45,20.0,236.5,3.0,15.5,250.5,242.98,192.38
2016,7,5,9,0,12.0,231.0,3.0,16.0,240.0,232.98,183.5
2016,7,5,9,15,9.5,217.5,3.05,16.0,224.5,218.54,171.71
2016,7,5,9,30,7.0,204.0,3.1,16.0,209.0,203.84,159.72
2016,7,5,9,45,16.0,261.0,3.2,16.0,274.0,267.54,209.87
2016,7,5,10,0,25.0,318.0,3.3,16.0,339.0,336.21,262.83
2016,7,5,10,15,30.0,341.5,3.4,16.0,367.5,365.39,284.82
2016,7,5,10,30,35.0,365.0,3.5,16.0,396.0,394.83,307.02
2016,7,5,10,45,26.5,340.0,3.6,16.5,364.5,362.88,281.65
2016,7,5,11,0,18.0,315.0,3.7,17.0,333.0,325.55,252.35
2016,7,5,11,15,76.5,394.5,3.8,17.0,468.0,468.32,362.48
2016,7,5,11,30,135.0,474.0,3.9,17.0,603.0,614.23,470.75
2016,7,5,11,45,88.5,445.0,4.0,17.0,530.0,533.85,409.89
2016,7,5,12,0,42.0,416.0,4.1,17.0,457.0,458.39,352.62
2016,7,5,12,15,109.5,450.0,4.1,17.0,556.0,567.19,450.92
2016,7,5,12,30,177.0,484.0,4.1,17.0,655.0,669.16,511.68
2016,7,5,12,45,212.0,475.0,4.2,17.0,678.5,693.6,530.43
2016,7,5,13,0,247.0,466.0,4.3,17.0,702.0,722.27,552.59
2016,7,5,13,15,212.0,463.0,4.35,17.0,663.5,675.76,518.41
2016,7,5,13,30,177.0,460.0,4.4,17.0,625.0,635.06,488.42
2016,7,5,13,45,114.5,426.0,4.45,17.0,532.5,537.73,415.69
2016,7,5,14,0,52.0,392.0,4.5,17.0,440.0,437.62,339.45
2016,7,5,14,15,101.5,399.5,4.55,16.5,487.5,487.31,380.26
2016,7,5,14,30,151.0,407.0,4.6,16.0,535.0,538.23,421.19
2016,7,5,14,45,109.5,378.0,4.7,16.0,469.0,468.95,368.22
2016,7,5,15,0,68.0,349.0,4.8,16.0,403.0,398.5,313.94
2016,7,5,15,15,49.0,312.5,4.85,16.0,350.5,344.66,272.45
2016,7,5,15,30,30.0,276.0,4.9,16.0,298.0,292.41,231.63
2016,7,5,15,45,15.0,219.0,5.0,16.0,230.5,222.57,176.41
2016,7,5,16,0,0.0,162.0,5.1,16.0,163.0,156.94,123.65
2016,7,5,16,15,0.0,149.0,5.15,15.5,149.5,144.23,113.94
2016,7,5,16,30,0.0,136.0,5.2,15.0,136.0,131.54,104.1
2016,7,5,16,45,0.0,111.0,5.3,15.0,111.0,107.31,84.38
2016,7,5,17,0,0.0,86.0,5.4,15.0,86.0,83.16,64.51
2016,7,5,17,15,0.0,70.5,5.45,14.5,70.5,68.16,52.22
2016,7,5,17,30,0.0,55.0,5.5,14.0,55.0,53.14,39.73
2016,7,5,17,45,0.0,46.5,5.6,14.0,46.5,44.91,32.79
2016,7,5,18,0,0.0,38.0,5.7,14.0,38.0,36.69,25.76
2016,7,5,18,15,235.5,44.0,5.6,13.5,88.0,75.24,48.13
2016,7,5,18,30,471.0,50.0,5.5,13.0,138.0,88.19,49.54
2016,7,5,18,45,363.0,40.5,5.45,13.0,96.5,47.56,25.01
2016,7,5,19,0,255.0,31.0,5.4,13.0,55.0,24.48,13.98
2016,7,5,19,15,127.5,15.5,5.35,13.0,27.5,12.05,0.0
2016,7,5,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,6,5,15,120.5,15.5,5.05,13.0,26.5,12.06,0.0
2016,7,6,5,30,241.0,31.0,5.0,13.0,53.0,23.98,13.51
2016,7,6,5,45,341.5,40.5,5.0,13.5,93.0,46.5,24.71
2016,7,6,6,0,442.0,50.0,5.0,14.0,133.0,85.18,48.04
2016,7,6,6,15,505.5,57.5,4.9,14.0,179.5,127.76,80.42
2016,7,6,6,30,569.0,65.0,4.8,14.0,226.0,177.45,122.22
2016,7,6,6,45,284.5,63.0,4.75,14.0,143.5,134.15,99.42
2016,7,6,7,0,0.0,61.0,4.7,14.0,61.0,58.95,44.64
2016,7,6,7,15,0.0,92.5,4.6,14.0,92.5,89.33,70.2
2016,7,6,7,30,0.0,124.0,4.5,14.0,124.0,119.68,95.32
2016,7,6,7,45,0.0,129.5,4.4,14.5,129.5,125.14,99.31
2016,7,6,8,0,0.0,135.0,4.3,15.0,135.0,130.57,103.24
2016,7,6,8,15,0.0,141.0,4.2,15.0,141.0,136.48,107.74
2016,7,6,8,30,0.0,147.0,4.1,15.0,147.0,142.39,112.22
2016,7,6,8,45,4.0,178.5,4.1,15.0,181.5,175.77,139.08
2016,7,6,9,0,8.0,210.0,4.1,15.0,216.0,209.62,166.0
2016,7,6,9,15,11.0,231.0,4.05,15.0,239.5,232.88,184.18
2016,7,6,9,30,14.0,252.0,4.0,15.0,263.0,256.4,202.46
2016,7,6,9,45,15.0,266.0,3.95,15.5,278.5,271.63,213.65
2016,7,6,10,0,16.0,280.0,3.9,16.0,294.0,286.91,224.81
2016,7,6,10,15,13.5,264.0,3.9,16.0,276.5,269.55,210.88
2016,7,6,10,30,11.0,248.0,3.9,16.0,259.0,251.99,196.89
2016,7,6,10,45,14.5,281.5,3.95,16.0,296.0,288.67,225.42
2016,7,6,11,0,18.0,315.0,4.0,16.0,333.0,325.56,253.74
2016,7,6,11,15,15.0,282.0,4.05,16.0,297.0,290.4,226.31
2016,7,6,11,30,12.0,249.0,4.1,16.0,261.0,255.13,198.84
2016,7,6,11,45,22.0,319.5,4.2,16.0,341.0,340.35,265.15
2016,7,6,12,0,32.0,390.0,4.3,16.0,421.0,422.0,327.31
2016,7,6,12,15,23.0,335.5,4.45,16.0,358.0,357.84,290.48
2016,7,6,12,30,14.0,281.0,4.6,16.0,295.0,289.03,225.29
2016,7,6,12,45,15.0,290.5,4.75,16.0,305.0,299.3,233.59
2016,7,6,13,0,16.0,300.0,4.9,16.0,315.0,309.48,241.68
2016,7,6,13,15,14.5,283.0,5.05,16.0,297.0,290.91,227.4
2016,7,6,13,30,13.0,266.0,5.2,16.0,279.0,272.34,213.13
2016,7,6,13,45,11.0,240.0,5.4,16.0,250.5,244.48,191.49
2016,7,6,14,0,9.0,214.0,5.6,16.0,222.0,216.74,169.79
2016,7,6,14,15,9.5,225.5,5.65,15.5,234.0,228.14,179.43
2016,7,6,14,30,10.0,237.0,5.7,15.0,246.0,239.48,189.03
2016,7,6,14,45,11.0,241.0,5.8,15.0,250.5,243.78,192.79
2016,7,6,15,0,12.0,245.0,5.9,15.0,255.0,247.97,196.51
2016,7,6,15,15,7.5,211.5,5.85,15.0,218.0,211.18,167.27
2016,7,6,15,30,3.0,178.0,5.8,15.0,181.0,174.86,138.2
2016,7,6,15,45,7.5,195.0,5.8,15.0,201.0,194.18,154.37
2016,7,6,16,0,12.0,212.0,5.8,15.0,221.0,213.01,170.08
2016,7,6,16,15,11.0,198.0,5.7,14.5,205.5,198.05,158.61
2016,7,6,16,30,10.0,184.0,5.6,14.0,190.0,183.17,147.14
2016,7,6,16,45,5.0,163.0,5.6,14.0,166.0,159.76,128.25
2016,7,6,17,0,0.0,142.0,5.6,14.0,142.0,136.94,109.71
2016,7,6,17,15,3.0,134.0,5.5,14.0,135.0,130.07,104.3
2016,7,6,17,30,6.0,126.0,5.4,14.0,128.0,122.81,98.4
2016,7,6,17,45,3.0,107.5,5.35,14.0,108.5,103.74,82.54
2016,7,6,18,0,0.0,89.0,5.3,14.0,89.0,85.08,66.86
2016,7,6,18,15,226.0,68.5,5.2,13.5,110.5,96.22,66.25
2016,7,6,18,30,452.0,48.0,5.1,13.0,132.0,84.47,47.18
2016,7,6,18,45,359.0,38.5,5.0,13.0,92.5,45.45,23.38
2016,7,6,19,0,266.0,29.0,4.9,13.0,53.0,22.54,12.37
2016,7,6,19,15,133.0,14.5,4.8,13.0,26.5,11.0,0.0
2016,7,6,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,7,5,15,146.5,13.5,4.25,14.0,26.5,10.14,0.0
2016,7,7,5,30,293.0,27.0,4.2,14.0,53.0,20.72,10.7
2016,7,7,5,45,389.0,35.5,4.2,14.0,93.5,43.02,20.87
2016,7,7,6,0,485.0,44.0,4.2,14.0,134.0,82.86,44.42
2016,7,7,6,15,546.5,50.0,4.15,14.0,180.5,126.04,77.11
2016,7,7,6,30,608.0,56.0,4.1,14.0,227.0,176.07,119.34
2016,7,7,6,45,304.0,66.0,4.1,14.5,151.5,141.71,104.82
2016,7,7,7,0,0.0,76.0,4.1,15.0,76.0,73.43,56.67
2016,7,7,7,15,0.0,92.5,4.1,15.0,92.5,89.33,69.91
2016,7,7,7,30,0.0,109.0,4.1,15.0,109.0,105.28,82.97
2016,7,7,7,45,0.0,130.5,4.1,15.0,130.5,126.1,99.91
2016,7,7,8,0,0.0,152.0,4.1,15.0,152.0,147.0,116.72
2016,7,7,8,15,12.0,194.0,4.1,15.0,202.0,194.73,155.36
2016,7,7,8,30,24.0,236.0,4.1,15.0,252.0,243.81,194.54
2016,7,7,8,45,20.0,240.5,4.2,15.5,254.5,246.88,196.02
2016,7,7,9,0,16.0,245.0,4.3,16.0,257.0,249.51,197.24
2016,7,7,9,15,15.5,252.0,4.4,16.0,264.0,256.83,202.65
2016,7,7,9,30,15.0,259.0,4.5,16.0,271.0,264.07,207.99
2016,7,7,9,45,13.5,254.0,4.6,16.0,265.5,258.61,203.34
2016,7,7,10,0,12.0,249.0,4.7,16.0,260.0,252.98,198.62
2016,7,7,10,15,11.5,243.5,4.75,16.0,254.0,247.6,194.16
2016,7,7,10,30,11.0,238.0,4.8,16.0,248.0,242.15,189.66
2016,7,7,10,45,12.0,251.0,4.9,16.0,262.0,256.25,200.63
2016,7,7,11,0,13.0,264.0,5.0,16.0,276.0,270.37,211.57
2016,7,7,11,15,18.5,310.5,5.0,16.0,328.0,322.02,251.75
2016,7,7,11,30,24.0,357.0,5.0,16.0,380.0,379.87,296.15
2016,7,7,11,45,25.5,358.0,5.0,16.0,383.0,382.8,298.21
2016,7,7,12,0,27.0,359.0,5.0,16.0,386.0,385.59,300.34
2016,7,7,12,15,21.0,327.5,5.0,16.0,348.5,342.2,278.65
2016,7,7,12,30,15.0,296.0,5.0,16.0,311.0,304.89,237.93
2016,7,7,12,45,15.5,298.5,5.0,16.0,314.0,307.74,240.28
2016,7,7,13,0,16.0,301.0,5.0,16.0,317.0,310.49,242.51
2016,7,7,13,15,16.0,301.5,4.95,16.0,317.5,310.69,242.74
2016,7,7,13,30,16.0,302.0,4.9,16.0,318.0,310.81,242.95
2016,7,7,13,45,15.0,289.5,4.9,16.0,304.0,297.07,232.45
2016,7,7,14,0,14.0,277.0,4.9,16.0,290.0,283.34,221.97
2016,7,7,14,15,22.0,304.0,4.9,16.0,323.5,316.59,248.47
2016,7,7,14,30,30.0,331.0,4.9,16.0,357.0,353.64,277.7
2016,7,7,14,45,19.5,278.0,4.95,16.0,295.0,287.19,226.0
2016,7,7,15,0,9.0,225.0,5.0,16.0,233.0,226.0,177.87
2016,7,7,15,15,5.0,194.5,5.05,15.5,199.0,192.7,151.89
2016,7,7,15,30,1.0,164.0,5.1,15.0,165.0,159.8,125.85
2016,7,7,15,45,0.5,148.0,5.15,15.0,148.5,143.78,113.16
2016,7,7,16,0,0.0,132.0,5.2,15.0,132.0,127.84,100.43
2016,7,7,16,15,0.0,113.0,5.2,15.0,113.0,109.37,85.53
2016,7,7,16,30,0.0,94.0,5.2,15.0,94.0,90.95,70.54
2016,7,7,16,45,0.0,93.0,5.25,15.0,93.0,89.95,69.96
2016,7,7,17,0,0.0,92.0,5.3,15.0,92.0,88.94,69.36
2016,7,7,17,15,0.0,82.5,5.25,14.5,82.5,79.74,61.99
2016,7,7,17,30,0.0,73.0,5.2,14.0,73.0,70.57,54.52
2016,7,7,17,45,0.0,62.0,5.2,14.0,62.0,59.92,45.57
2016,7,7,18,0,0.0,51.0,5.2,14.0,51.0,49.27,36.49
2016,7,7,18,15,240.0,48.0,5.1,13.5,92.5,79.54,51.56
2016,7,7,18,30,480.0,45.0,5.0,13.0,134.0,84.18,45.8
2016,7,7,18,45,389.5,36.0,4.95,13.0,94.0,44.18,21.62
2016,7,7,19,0,299.0,27.0,4.9,13.0,54.0,20.67,10.8
2016,7,7,19,15,149.5,13.5,4.85,13.0,27.0,10.11,0.0
2016,7,7,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,8,5,15,155.5,12.5,4.2,14.0,26.5,9.3,0.0
2016,7,8,5,30,311.0,25.0,4.2,14.0,53.0,18.92,9.12
2016,7,8,5,45,407.0,32.5,4.25,14.0,92.5,40.33,18.47
2016,7,8,6,0,503.0,40.0,4.3,14.0,132.0,80.1,41.47
2016,7,8,6,15,251.5,65.5,4.2,14.0,111.5,96.45,65.12
2016,7,8,6,30,0.0,91.0,4.1,14.0,91.0,86.89,68.36
2016,7,8,6,45,4.0,109.0,4.05,14.5,110.5,105.36,83.69
2016,7,8,7,0,8.0,127.0,4.0,15.0,130.0,124.34,99.19
2016,7,8,7,15,13.0,146.0,3.85,15.0,152.0,145.13,116.16
2016,7,8,7,30,18.0,165.0,3.7,15.0,174.0,166.51,133.44
2016,7,8,7,45,75.0,202.5,3.6,15.5,243.5,231.62,185.93
2016,7,8,8,0,132.0,240.0,3.5,16.0,313.0,303.95,243.44
2016,7,8,8,15,119.0,261.5,3.45,16.0,332.0,325.13,259.57
2016,7,8,8,30,106.0,283.0,3.4,16.0,351.0,342.62,272.59
2016,7,8,8,45,173.5,302.5,3.4,16.0,423.0,415.09,329.71
2016,7,8,9,0,241.0,322.0,3.4,16.0,495.0,493.99,390.66
2016,7,8,9,15,159.0,337.5,3.45,16.0,454.5,455.64,358.86
2016,7,8,9,30,77.0,353.0,3.5,16.0,414.0,409.64,321.13
2016,7,8,9,45,111.0,379.5,3.55,16.5,471.0,471.74,368.22
2016,7,8,10,0,145.0,406.0,3.6,17.0,528.0,532.13,412.82
2016,7,8,10,15,114.0,412.0,3.6,17.0,510.0,515.91,399.0
2016,7,8,10,30,83.0,418.0,3.6,17.0,492.0,492.38,380.1
2016,7,8,10,45,74.5,422.5,3.65,17.0,490.5,491.4,378.88
2016,7,8,11,0,66.0,427.0,3.7,17.0,489.0,489.76,377.1
2016,7,8,11,15,71.5,439.0,3.7,17.0,507.0,508.8,391.11
2016,7,8,11,30,77.0,451.0,3.7,17.0,525.0,527.72,404.92
2016,7,8,11,45,100.0,465.0,3.75,17.5,561.5,565.9,432.79
2016,7,8,12,0,123.0,479.0,3.8,18.0,598.0,610.28,464.67
2016,7,8,12,15,111.5,475.0,3.85,18.0,583.0,594.99,468.81
2016,7,8,12,30,100.0,471.0,3.9,18.0,568.0,572.81,436.84
2016,7,8,12,45,107.0,470.0,4.0,18.0,572.5,578.04,441.34
2016,7,8,13,0,114.0,469.0,4.1,18.0,577.0,588.76,449.68
2016,7,8,13,15,114.5,461.0,4.2,17.5,568.5,579.11,443.94
2016,7,8,13,30,115.0,453.0,4.3,17.0,560.0,568.93,438.0
2016,7,8,13,45,93.0,431.5,4.4,17.0,516.5,518.02,400.39
2016,7,8,14,0,71.0,410.0,4.5,17.0,473.0,473.45,367.15
2016,7,8,14,15,110.5,408.0,4.6,17.0,503.0,509.01,396.02
2016,7,8,14,30,150.0,406.0,4.7,17.0,533.0,536.75,418.65
2016,7,8,14,45,120.0,383.0,4.8,17.0,481.5,482.97,377.96
2016,7,8,15,0,90.0,360.0,4.9,17.0,430.0,427.14,335.48
2016,7,8,15,15,88.0,340.0,4.9,17.0,406.0,401.59,316.54
2016,7,8,15,30,86.0,320.0,4.9,17.0,382.0,376.04,297.35
2016,7,8,15,45,126.0,303.5,4.95,17.0,387.5,384.77,305.75
2016,7,8,16,0,166.0,287.0,5.0,17.0,393.0,386.62,308.43
2016,7,8,16,15,105.0,253.5,4.9,16.5,319.0,307.69,246.08
2016,7,8,16,30,44.0,220.0,4.8,16.0,245.0,237.04,189.64
2016,7,8,16,45,22.0,179.5,4.75,16.0,192.0,183.74,146.77
2016,7,8,17,0,0.0,139.0,4.7,16.0,139.0,134.08,106.41
2016,7,8,17,15,0.0,128.5,4.6,15.5,128.5,123.74,98.42
2016,7,8,17,30,0.0,118.0,4.5,15.0,118.0,113.37,90.21
2016,7,8,17,45,0.0,100.5,4.45,15.0,100.5,96.41,76.13
2016,7,8,18,0,0.0,83.0,4.4,15.0,83.0,79.51,61.89
2016,7,8,18,15,241.5,63.0,4.35,15.0,107.5,93.46,62.84
2016,7,8,18,30,483.0,43.0,4.3,15.0,132.0,82.47,43.88
2016,7,8,18,45,392.5,34.5,4.25,15.0,92.5,42.78,20.26
2016,7,8,19,0,302.0,26.0,4.2,15.0,53.0,19.77,9.89
2016,7,8,19,15,151.0,13.0,4.15,14.5,26.5,9.69,0.0
2016,7,8,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,9,5,15,161.0,12.0,1.65,14.0,26.0,11.8,0.0
2016,7,9,5,30,322.0,24.0,1.7,14.0,52.0,18.09,8.32
2016,7,9,5,45,414.5,31.0,1.75,14.5,91.5,38.63,17.15
2016,7,9,6,0,507.0,38.0,1.8,15.0,131.0,79.27,40.52
2016,7,9,6,15,566.0,43.5,1.9,15.5,177.0,122.52,72.69
2016,7,9,6,30,625.0,49.0,2.0,16.0,223.0,172.39,114.19
2016,7,9,6,45,312.5,81.5,2.1,16.5,168.5,157.86,116.65
2016,7,9,7,0,0.0,114.0,2.2,17.0,114.0,109.56,86.17
2016,7,9,7,15,3.0,133.5,2.25,17.0,135.0,129.58,102.46
2016,7,9,7,30,6.0,153.0,2.3,17.0,156.0,149.99,118.8
2016,7,9,7,45,12.0,174.5,2.4,17.5,181.0,174.12,137.74
2016,7,9,8,0,18.0,196.0,2.5,18.0,206.0,198.93,157.0
2016,7,9,8,15,40.5,232.5,2.6,18.0,257.5,249.88,197.26
2016,7,9,8,30,63.0,269.0,2.7,18.0,309.0,302.15,238.0
2016,7,9,8,45,64.0,289.0,2.8,18.0,332.5,326.06,255.96
2016,7,9,9,0,65.0,309.0,2.9,18.0,356.0,349.97,273.87
2016,7,9,9,15,70.0,330.5,2.95,18.0,383.5,378.38,295.11
2016,7,9,9,30,75.0,352.0,3.0,18.0,411.0,407.08,316.38
2016,7,9,9,45,66.5,361.5,3.15,18.5,416.0,412.84,319.44
2016,7,9,10,0,58.0,371.0,3.3,19.0,421.0,417.83,321.98
2016,7,9,10,15,47.5,368.5,3.35,19.0,410.0,408.22,314.08
2016,7,9,10,30,37.0,366.0,3.4,19.0,399.0,397.83,305.66
2016,7,9,10,45,34.5,368.5,3.5,19.0,400.0,399.29,306.51
2016,7,9,11,0,32.0,371.0,3.6,19.0,401.0,400.49,307.16
2016,7,9,11,15,64.5,416.5,3.65,19.0,478.0,479.16,366.59
2016,7,9,11,30,97.0,462.0,3.7,19.0,555.0,558.75,425.33
2016,7,9,11,45,121.5,472.0,3.8,19.0,589.0,600.77,456.23
2016,7,9,12,0,146.0,482.0,3.9,19.0,623.0,636.48,482.65
2016,7,9,12,15,90.5,440.0,4.0,19.0,527.5,531.91,405.38
2016,7,9,12,30,35.0,398.0,4.1,19.0,432.0,433.33,331.2
2016,7,9,12,45,69.0,431.0,4.25,19.0,497.0,500.46,382.85
2016,7,9,13,0,103.0,464.0,4.4,19.0,562.0,566.82,432.83
2016,7,9,13,15,71.5,427.5,4.55,19.0,495.5,497.27,381.07
2016,7,9,13,30,40.0,391.0,4.7,19.0,429.0,428.49,329.47
2016,7,9,13,45,55.0,400.0,4.85,19.0,450.0,450.5,347.26
2016,7,9,14,0,70.0,409.0,5.0,19.0,471.0,471.61,364.1
2016,7,9,14,15,96.0,406.0,5.1,18.5,488.5,489.34,379.58
2016,7,9,14,30,122.0,403.0,5.2,18.0,506.0,509.78,397.1
2016,7,9,14,45,94.0,375.0,5.3,18.0,452.5,449.37,351.25
2016,7,9,15,0,66.0,347.0,5.4,18.0,399.0,395.22,309.79
2016,7,9,15,15,61.0,325.5,5.5,17.5,372.0,366.88,289.1
2016,7,9,15,30,56.0,304.0,5.6,17.0,345.0,338.86,268.33
2016,7,9,15,45,41.0,271.5,5.75,17.0,300.5,293.67,233.05
2016,7,9,16,0,26.0,239.0,5.9,17.0,256.0,248.07,197.09
2016,7,9,16,15,175.0,228.0,5.95,16.5,327.0,325.21,262.24
2016,7,9,16,30,324.0,217.0,6.0,16.0,398.0,384.95,311.44
2016,7,9,16,45,553.5,142.0,6.1,16.0,415.5,406.4,328.36
2016,7,9,17,0,783.0,67.0,6.2,16.0,433.0,400.05,319.61
2016,7,9,17,15,757.0,64.0,6.15,15.5,384.0,344.67,270.39
2016,7,9,17,30,731.0,61.0,6.1,15.0,335.0,291.33,221.89
2016,7,9,17,45,687.0,58.0,6.1,15.0,285.0,235.59,171.07
2016,7,9,18,0,643.0,55.0,6.1,15.0,235.0,184.38,124.73
2016,7,9,18,15,583.5,49.0,5.95,14.5,187.0,131.33,79.83
2016,7,9,18,30,524.0,43.0,5.8,14.0,139.0,86.13,45.47
2016,7,9,18,45,417.5,35.0,5.7,14.0,97.0,44.04,20.85
2016,7,9,19,0,311.0,27.0,5.6,14.0,55.0,20.78,10.64
2016,7,9,19,15,155.5,13.5,5.45,14.0,27.5,10.18,0.0
2016,7,9,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,10,5,15,141.5,13.5,5.3,14.0,25.5,13.27,0.0
2016,7,10,5,30,283.0,27.0,5.4,14.0,51.0,21.05,10.32
2016,7,10,5,45,385.5,36.0,5.55,14.5,92.0,41.73,20.53
2016,7,10,6,0,488.0,45.0,5.7,15.0,133.0,82.09,43.73
2016,7,10,6,15,552.5,51.0,5.7,15.0,180.5,125.71,76.24
2016,7,10,6,30,617.0,57.0,5.7,15.0,228.0,176.54,118.86
2016,7,10,6,45,663.0,61.5,5.7,15.5,278.5,229.4,165.88
2016,7,10,7,0,709.0,66.0,5.7,16.0,329.0,285.76,216.42
2016,7,10,7,15,740.5,69.5,5.65,16.0,380.5,340.38,265.98
2016,7,10,7,30,772.0,73.0,5.6,16.0,432.0,397.68,316.86
2016,7,10,7,45,798.0,75.5,5.6,16.5,482.5,453.8,365.08
2016,7,10,8,0,824.0,78.0,5.6,17.0,533.0,511.58,413.21
2016,7,10,8,15,841.5,80.0,5.5,17.0,581.0,564.85,457.09
2016,7,10,8,30,859.0,82.0,5.4,17.0,629.0,618.23,499.85
2016,7,10,8,45,874.5,83.5,5.35,17.0,674.0,669.62,540.12
2016,7,10,9,0,890.0,85.0,5.3,17.0,719.0,720.39,576.96
2016,7,10,9,15,487.5,220.5,5.2,17.0,571.0,592.57,473.45
2016,7,10,9,30,85.0,356.0,5.1,17.0,423.0,418.98,329.13
2016,7,10,9,45,505.5,224.0,5.1,17.5,646.0,649.37,516.41
2016,7,10,10,0,926.0,92.0,5.1,18.0,869.0,890.75,693.99
2016,7,10,10,15,592.5,257.0,5.15,18.0,761.0,795.02,620.6
2016,7,10,10,30,259.0,422.0,5.2,18.0,653.0,667.48,516.38
2016,7,10,10,45,602.0,259.5,5.3,18.0,811.5,837.95,653.04
2016,7,10,11,0,945.0,97.0,5.4,18.0,970.0,1006.34,773.35
2016,7,10,11,15,948.0,97.5,5.5,18.0,985.5,1025.28,785.72
2016,7,10,11,30,951.0,98.0,5.6,18.0,1001.0,1040.94,796.82
2016,7,10,11,45,952.0,98.5,5.7,18.5,1008.5,1051.26,802.75
2016,7,10,12,0,953.0,99.0,5.8,19.0,1016.0,1058.13,806.43
2016,7,10,12,15,953.5,99.0,5.85,19.0,1016.5,1060.53,808.34
2016,7,10,12,30,954.0,99.0,5.9,19.0,1017.0,1059.45,808.0
2016,7,10,12,45,949.5,101.0,5.95,19.0,1009.0,1051.96,803.34
2016,7,10,13,0,945.0,103.0,6.0,19.0,1001.0,1041.08,796.45
2016,7,10,13,15,942.5,102.5,5.95,19.0,986.5,1026.29,786.26
2016,7,10,13,30,940.0,102.0,5.9,19.0,972.0,1008.22,773.9
2016,7,10,13,45,938.0,100.0,5.9,19.0,951.0,985.88,758.94
2016,7,10,14,0,936.0,98.0,5.9,19.0,930.0,960.42,741.81
2016,7,10,14,15,930.5,97.0,5.85,19.0,902.0,929.86,720.77
2016,7,10,14,30,925.0,96.0,5.8,19.0,874.0,896.61,697.8
2016,7,10,14,45,918.5,94.0,5.8,19.0,840.0,858.99,671.85
2016,7,10,15,0,912.0,92.0,5.8,19.0,806.0,819.09,644.1
2016,7,10,15,15,902.0,90.5,5.7,19.0,766.5,774.99,612.61
2016,7,10,15,30,892.0,89.0,5.6,19.0,727.0,729.28,579.72
2016,7,10,15,45,880.0,86.5,5.6,19.0,683.0,679.85,544.08
2016,7,10,16,0,868.0,84.0,5.6,19.0,639.0,629.47,504.82
2016,7,10,16,15,851.0,81.5,5.55,18.5,591.0,575.5,462.58
2016,7,10,16,30,834.0,79.0,5.5,18.0,543.0,521.55,419.1
2016,7,10,16,45,812.0,76.0,5.5,18.0,492.5,464.67,371.36
2016,7,10,17,0,790.0,73.0,5.5,18.0,442.0,408.96,323.28
2016,7,10,17,15,760.0,69.5,5.4,17.5,390.5,351.15,272.87
