Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,10,17,30,730.0,66.0,5.3,17.0,339.0,295.83,223.42
2016,7,10,17,45,686.0,61.5,5.25,17.0,287.5,238.62,171.97
2016,7,10,18,0,642.0,57.0,5.2,17.0,236.0,184.69,123.9
2016,7,10,18,15,578.5,51.0,5.1,16.5,187.5,132.29,80.15
2016,7,10,18,30,515.0,45.0,5.0,16.0,139.0,86.97,46.18
2016,7,10,18,45,410.0,36.5,4.9,15.5,96.5,44.99,21.74
2016,7,10,19,0,305.0,28.0,4.8,15.0,54.0,21.82,11.28
2016,7,10,19,15,152.5,14.0,4.75,15.0,27.0,10.69,0.0
2016,7,10,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,11,5,15,137.5,13.0,2.25,14.0,24.5,12.78,0.0
2016,7,11,5,30,275.0,26.0,2.2,14.0,49.0,20.18,9.43
2016,7,11,5,45,376.0,35.0,2.15,14.5,89.5,39.94,19.54
2016,7,11,6,0,477.0,44.0,2.1,15.0,130.0,79.52,42.1
2016,7,11,6,15,541.0,51.0,2.0,15.0,177.0,123.34,74.53
2016,7,11,6,30,605.0,58.0,1.9,15.0,224.0,174.35,116.78
2016,7,11,6,45,650.0,62.5,1.85,15.5,274.0,225.14,161.34
2016,7,11,7,0,695.0,67.0,1.8,16.0,324.0,281.61,210.89
2016,7,11,7,15,726.0,71.0,1.85,16.0,374.5,335.79,258.89
2016,7,11,7,30,757.0,75.0,1.9,16.0,425.0,392.63,308.01
2016,7,11,7,45,422.5,154.0,1.95,16.5,353.5,351.96,279.45
2016,7,11,8,0,88.0,233.0,2.0,17.0,282.0,272.38,215.68
2016,7,11,8,15,64.5,243.5,2.05,17.0,281.0,274.31,216.98
2016,7,11,8,30,41.0,254.0,2.1,17.0,280.0,273.8,215.77
2016,7,11,8,45,49.0,278.5,2.15,17.5,312.0,305.72,239.87
2016,7,11,9,0,57.0,303.0,2.2,18.0,344.0,338.37,264.07
2016,7,11,9,15,51.0,314.5,2.3,18.0,353.0,348.24,270.91
2016,7,11,9,30,45.0,326.0,2.4,18.0,362.0,357.5,277.34
2016,7,11,9,45,199.5,346.0,2.55,18.0,512.5,511.17,396.91
2016,7,11,10,0,354.0,366.0,2.7,18.0,663.0,675.49,519.15
2016,7,11,10,15,197.5,370.0,2.8,18.0,537.0,547.74,421.58
2016,7,11,10,30,41.0,374.0,2.9,18.0,411.0,409.66,314.56
2016,7,11,10,45,45.5,391.0,3.05,18.5,433.0,432.46,331.57
2016,7,11,11,0,50.0,408.0,3.2,19.0,455.0,455.33,347.82
2016,7,11,11,15,51.0,415.5,3.3,19.0,464.0,465.13,354.89
2016,7,11,11,30,52.0,423.0,3.4,19.0,473.0,474.73,361.91
2016,7,11,11,45,52.5,427.5,3.55,19.0,478.5,480.56,366.27
2016,7,11,12,0,53.0,432.0,3.7,19.0,484.0,486.11,370.48
2016,7,11,12,15,65.5,445.0,3.85,19.0,509.0,512.1,390.19
2016,7,11,12,30,78.0,458.0,4.0,19.0,534.0,537.75,409.54
2016,7,11,12,45,66.0,442.5,4.2,19.0,506.5,509.38,388.69
2016,7,11,13,0,54.0,427.0,4.4,19.0,479.0,480.88,367.94
2016,7,11,13,15,106.0,443.0,4.55,18.5,542.5,546.87,420.07
2016,7,11,13,30,158.0,459.0,4.7,18.0,606.0,616.65,474.19
2016,7,11,13,45,165.5,447.5,4.9,18.0,598.0,608.14,468.97
2016,7,11,14,0,173.0,436.0,5.1,18.0,590.0,598.71,463.36
2016,7,11,14,15,195.5,419.0,5.2,18.0,588.0,596.09,463.06
2016,7,11,14,30,218.0,402.0,5.3,18.0,586.0,591.59,461.3
2016,7,11,14,45,185.5,386.0,5.4,18.0,538.0,540.53,422.95
2016,7,11,15,0,153.0,370.0,5.5,18.0,490.0,491.15,385.57
2016,7,11,15,15,173.5,349.0,5.55,17.5,478.5,478.73,378.25
2016,7,11,15,30,194.0,328.0,5.6,17.0,467.0,464.3,369.06
2016,7,11,15,45,225.0,302.0,5.65,17.0,453.0,449.83,359.17
2016,7,11,16,0,256.0,276.0,5.7,17.0,439.0,434.64,348.3
2016,7,11,16,15,266.5,251.0,5.7,16.5,409.5,402.54,323.98
2016,7,11,16,30,277.0,226.0,5.7,16.0,380.0,369.04,297.93
2016,7,11,16,45,224.5,209.0,5.7,16.0,326.5,310.64,250.38
2016,7,11,17,0,172.0,192.0,5.7,16.0,273.0,259.05,208.14
2016,7,11,17,15,254.0,159.5,5.7,15.5,263.0,248.47,198.22
2016,7,11,17,30,336.0,127.0,5.7,15.0,253.0,228.51,178.65
2016,7,11,17,45,483.5,93.0,5.7,15.0,243.5,214.32,159.6
2016,7,11,18,0,631.0,59.0,5.7,15.0,234.0,184.16,124.91
2016,7,11,18,15,566.0,52.5,5.6,14.5,185.5,131.64,80.8
2016,7,11,18,30,501.0,46.0,5.5,14.0,137.0,86.41,46.68
2016,7,11,18,45,397.5,37.0,5.45,14.0,95.0,44.82,22.12
2016,7,11,19,0,294.0,28.0,5.4,14.0,53.0,21.89,11.25
2016,7,11,19,15,147.0,14.0,5.3,14.0,26.5,13.76,0.0
2016,7,11,19,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,12,5,15,155.0,12.0,4.95,13.0,24.5,11.8,0.0
2016,7,12,5,30,310.0,24.0,5.0,13.0,49.0,18.37,7.82
2016,7,12,5,45,410.0,32.0,5.1,13.5,90.0,37.6,17.25
2016,7,12,6,0,510.0,40.0,5.2,14.0,131.0,77.91,39.74
2016,7,12,6,15,572.5,46.0,5.1,14.0,178.0,123.63,73.83
2016,7,12,6,30,635.0,52.0,5.0,14.0,225.0,174.92,116.96
2016,7,12,6,45,368.5,98.5,4.95,14.5,204.0,186.97,140.26
2016,7,12,7,0,102.0,145.0,4.9,15.0,183.0,170.3,135.34
2016,7,12,7,15,74.5,162.0,4.85,15.0,192.0,182.75,146.6
2016,7,12,7,30,47.0,179.0,4.8,15.0,201.0,192.4,154.8
2016,7,12,7,45,25.5,174.5,4.8,15.5,187.0,181.2,145.13
2016,7,12,8,0,4.0,170.0,4.8,16.0,173.0,166.5,132.34
2016,7,12,8,15,26.5,214.5,4.75,16.0,231.5,224.32,179.1
2016,7,12,8,30,49.0,259.0,4.7,16.0,290.0,283.66,226.36
2016,7,12,8,45,44.5,272.5,4.7,16.0,302.5,296.83,236.09
2016,7,12,9,0,40.0,286.0,4.7,16.0,315.0,309.51,245.43
2016,7,12,9,15,56.5,317.5,4.65,16.0,360.5,355.37,281.16
2016,7,12,9,30,73.0,349.0,4.6,16.0,406.0,402.57,317.43
2016,7,12,9,45,128.5,376.0,4.6,16.0,482.0,482.77,379.78
2016,7,12,10,0,184.0,403.0,4.6,16.0,558.0,562.64,440.74
2016,7,12,10,15,152.5,416.5,4.55,16.0,547.5,554.78,432.82
2016,7,12,10,30,121.0,430.0,4.5,16.0,537.0,544.65,423.52
2016,7,12,10,45,534.0,262.0,4.45,16.5,752.5,776.66,607.45
2016,7,12,11,0,947.0,94.0,4.4,17.0,968.0,1004.84,767.77
2016,7,12,11,15,950.5,94.5,4.35,17.0,984.0,1024.38,778.38
2016,7,12,11,30,954.0,95.0,4.3,17.0,1000.0,1040.65,788.6
2016,7,12,11,45,957.0,95.0,4.25,17.0,1009.0,1052.55,795.92
2016,7,12,12,0,960.0,95.0,4.2,17.0,1018.0,1061.01,801.03
2016,7,12,12,15,960.5,95.0,4.2,17.0,1018.5,1063.48,802.56
2016,7,12,12,30,961.0,95.0,4.2,17.0,1019.0,1062.44,801.89
2016,7,12,12,45,952.5,100.0,4.25,17.0,1010.0,1054.05,796.73
2016,7,12,13,0,944.0,105.0,4.3,17.0,1001.0,1042.29,789.43
2016,7,12,13,15,942.0,104.5,4.4,17.0,987.0,1028.03,781.01
2016,7,12,13,30,940.0,104.0,4.5,17.0,973.0,1010.46,770.57
2016,7,12,13,45,936.5,103.0,4.6,17.0,951.5,987.75,756.57
2016,7,12,14,0,933.0,102.0,4.7,17.0,930.0,961.98,740.38
2016,7,12,14,15,927.0,100.5,4.8,17.0,901.5,930.53,720.08
2016,7,12,14,30,921.0,99.0,4.9,17.0,873.0,896.43,697.73
2016,7,12,14,45,914.0,97.0,5.0,17.0,838.5,858.5,672.39
2016,7,12,15,0,907.0,95.0,5.1,17.0,804.0,818.34,645.14
2016,7,12,15,15,896.5,93.5,5.1,17.0,764.0,774.01,613.99
2016,7,12,15,30,886.0,92.0,5.1,17.0,724.0,728.12,581.37
2016,7,12,15,45,874.0,89.0,5.1,17.0,680.0,678.39,545.34
2016,7,12,16,0,862.0,86.0,5.1,17.0,636.0,627.72,505.83
2016,7,12,16,15,844.5,83.5,5.05,17.0,587.5,573.67,462.53
2016,7,12,16,30,827.0,81.0,5.0,17.0,539.0,519.67,418.18
2016,7,12,16,45,805.5,77.5,4.95,17.0,489.0,462.89,370.49
2016,7,12,17,0,784.0,74.0,4.9,17.0,439.0,407.16,322.37
2016,7,12,17,15,753.0,70.0,4.8,16.5,387.5,348.74,271.5
2016,7,12,17,30,722.0,66.0,4.7,16.0,336.0,292.93,221.67
2016,7,12,17,45,680.0,61.5,4.6,16.0,284.5,236.63,170.87
2016,7,12,18,0,638.0,57.0,4.5,16.0,233.0,183.41,123.26
2016,7,12,18,15,574.0,50.5,4.35,15.5,184.5,130.67,79.21
2016,7,12,18,30,510.0,44.0,4.2,15.0,136.0,85.09,45.03
2016,7,12,18,45,407.0,35.0,4.1,15.0,94.5,43.04,20.45
2016,7,12,19,0,304.0,26.0,4.0,15.0,53.0,20.02,9.61
2016,7,12,19,15,152.0,13.0,4.0,14.5,26.5,12.78,0.0
2016,7,12,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,5,15,145.5,12.5,3.25,13.0,24.0,12.29,0.0
2016,7,13,5,30,291.0,25.0,3.2,13.0,48.0,19.45,8.28
2016,7,13,5,45,394.5,34.0,3.15,13.5,89.5,38.43,18.52
2016,7,13,6,0,498.0,43.0,3.1,14.0,131.0,79.01,41.22
2016,7,13,6,15,564.0,49.5,2.9,14.0,179.0,123.69,74.11
2016,7,13,6,30,630.0,56.0,2.7,14.0,227.0,175.79,117.41
2016,7,13,6,45,317.5,89.5,2.55,14.5,176.0,165.21,123.33
2016,7,13,7,0,5.0,123.0,2.4,15.0,125.0,119.58,95.11
2016,7,13,7,15,23.0,149.5,2.3,15.0,160.0,152.01,121.55
2016,7,13,7,30,41.0,176.0,2.2,15.0,195.0,187.01,149.82
2016,7,13,7,45,165.0,198.5,2.1,15.5,287.5,270.93,216.97
2016,7,13,8,0,289.0,221.0,2.0,16.0,380.0,368.39,293.7
2016,7,13,8,15,337.0,231.5,2.0,16.0,433.0,421.73,335.33
2016,7,13,8,30,385.0,242.0,2.0,16.0,486.0,479.13,379.63
2016,7,13,8,45,260.0,284.0,2.0,16.5,454.0,456.66,359.31
2016,7,13,9,0,135.0,326.0,2.0,17.0,422.0,419.49,327.48
2016,7,13,9,15,225.5,334.0,2.0,17.0,505.0,501.81,390.96
2016,7,13,9,30,316.0,342.0,2.0,17.0,588.0,594.56,459.94
2016,7,13,9,45,363.0,340.5,2.0,17.5,634.5,644.31,494.9
2016,7,13,10,0,410.0,339.0,2.0,18.0,681.0,700.31,533.85
2016,7,13,10,15,660.0,226.5,2.1,18.0,800.5,824.0,627.39
2016,7,13,10,30,910.0,114.0,2.2,18.0,920.0,950.11,712.14
2016,7,13,10,45,677.5,242.5,2.3,18.5,851.0,891.42,670.31
2016,7,13,11,0,445.0,371.0,2.4,19.0,782.0,811.95,608.37
2016,7,13,11,15,685.0,244.5,2.5,19.0,888.0,926.94,695.04
2016,7,13,11,30,925.0,118.0,2.6,19.0,994.0,1035.43,766.46
2016,7,13,11,45,681.0,258.0,2.75,19.0,906.0,952.89,711.83
2016,7,13,12,0,437.0,398.0,2.9,19.0,818.0,853.71,638.25
2016,7,13,12,15,683.0,258.0,3.1,19.0,914.5,960.59,721.27
2016,7,13,12,30,929.0,118.0,3.3,19.0,1011.0,1053.87,784.26
2016,7,13,12,45,931.5,115.5,3.5,19.0,1005.0,1048.96,781.97
2016,7,13,13,0,934.0,113.0,3.7,19.0,999.0,1040.62,778.29
2016,7,13,13,15,634.5,268.0,3.85,19.0,866.0,902.84,685.18
2016,7,13,13,30,335.0,423.0,4.0,19.0,733.0,755.56,573.67
2016,7,13,13,45,284.0,425.5,4.2,19.0,684.5,702.72,536.46
2016,7,13,14,0,233.0,428.0,4.4,19.0,636.0,645.84,495.36
2016,7,13,14,15,258.0,408.0,4.45,19.0,630.5,645.67,497.06
2016,7,13,14,30,283.0,388.0,4.5,19.0,625.0,638.19,493.2
2016,7,13,14,45,292.5,368.0,4.6,19.0,604.5,615.47,477.89
2016,7,13,15,0,302.0,348.0,4.7,19.0,584.0,591.27,461.33
2016,7,13,15,15,275.0,334.0,4.7,19.0,540.5,544.03,426.09
2016,7,13,15,30,248.0,320.0,4.7,19.0,497.0,498.22,391.6
2016,7,13,15,45,545.5,207.5,4.75,19.0,564.5,576.92,458.37
2016,7,13,16,0,843.0,95.0,4.8,19.0,632.0,625.51,499.4
2016,7,13,16,15,824.5,92.0,4.75,18.5,583.5,570.93,456.67
2016,7,13,16,30,806.0,89.0,4.7,18.0,535.0,516.57,413.32
2016,7,13,16,45,781.5,85.5,4.7,18.0,484.5,459.36,365.8
2016,7,13,17,0,757.0,82.0,4.7,18.0,434.0,403.55,318.12
2016,7,13,17,15,724.5,78.0,4.6,17.5,382.5,345.95,268.36
2016,7,13,17,30,692.0,74.0,4.5,17.0,331.0,290.09,218.99
2016,7,13,17,45,645.5,68.5,4.4,17.0,280.0,233.1,168.26
2016,7,13,18,0,599.0,63.0,4.3,17.0,229.0,180.96,122.18
2016,7,13,18,15,531.5,56.0,4.2,16.5,180.5,129.37,79.61
2016,7,13,18,30,464.0,49.0,4.1,16.0,132.0,85.38,46.95
2016,7,13,18,45,358.5,39.0,4.0,16.0,91.0,44.9,23.07
2016,7,13,19,0,253.0,29.0,3.9,16.0,50.0,23.06,11.67
2016,7,13,19,15,126.5,14.5,3.85,15.5,25.0,14.25,0.0
2016,7,13,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,5,15,132.5,13.0,2.2,14.0,23.0,12.78,0.0
2016,7,14,5,30,265.0,26.0,2.1,14.0,46.0,20.56,8.61
2016,7,14,5,45,373.5,35.5,2.05,14.5,87.0,38.72,19.34
2016,7,14,6,0,482.0,45.0,2.0,15.0,128.0,78.89,41.67
2016,7,14,6,15,549.5,51.5,1.9,15.0,176.0,122.83,73.63
2016,7,14,6,30,617.0,58.0,1.8,15.0,224.0,174.38,116.0
2016,7,14,6,45,313.5,91.5,1.75,15.5,176.5,165.73,123.13
2016,7,14,7,0,10.0,125.0,1.7,16.0,129.0,122.99,97.34
2016,7,14,7,15,10.0,140.0,1.7,16.0,144.5,138.27,109.86
2016,7,14,7,30,10.0,155.0,1.7,16.0,160.0,153.55,122.06
2016,7,14,7,45,13.0,173.0,1.7,16.5,180.0,173.12,137.31
2016,7,14,8,0,16.0,191.0,1.7,17.0,200.0,193.03,152.6
2016,7,14,8,15,24.0,217.0,1.7,17.0,231.5,223.87,176.73
2016,7,14,8,30,32.0,243.0,1.7,17.0,263.0,257.47,202.71
2016,7,14,8,45,37.0,265.5,1.75,17.5,290.5,284.98,223.23
2016,7,14,9,0,42.0,288.0,1.8,18.0,318.0,312.95,243.87
2016,7,14,9,15,41.5,303.5,1.8,18.0,335.0,330.27,256.41
2016,7,14,9,30,41.0,319.0,1.8,18.0,352.0,347.46,268.84
2016,7,14,9,45,76.0,358.0,1.85,18.0,421.0,417.33,321.74
2016,7,14,10,0,111.0,397.0,1.9,18.0,490.0,494.21,378.47
2016,7,14,10,15,79.5,390.5,1.95,18.0,458.5,459.03,351.03
2016,7,14,10,30,48.0,384.0,2.0,18.0,427.0,426.34,325.82
2016,7,14,10,45,55.5,402.5,2.1,18.5,453.0,453.68,345.6
2016,7,14,11,0,63.0,421.0,2.2,19.0,479.0,481.2,365.01
2016,7,14,11,15,154.0,442.0,2.35,19.0,587.5,598.62,452.75
2016,7,14,11,30,245.0,463.0,2.5,19.0,696.0,718.2,539.12
2016,7,14,11,45,252.5,460.0,2.65,19.0,701.5,725.47,544.19
2016,7,14,12,0,260.0,457.0,2.8,19.0,707.0,731.73,549.45
2016,7,14,12,15,177.5,462.0,2.9,19.0,633.0,648.64,488.83
2016,7,14,12,30,95.0,467.0,3.0,19.0,559.0,564.29,426.45
2016,7,14,12,45,155.5,468.0,3.2,19.0,617.0,631.32,477.85
2016,7,14,13,0,216.0,469.0,3.4,19.0,675.0,690.28,522.22
2016,7,14,13,15,127.5,428.0,3.45,18.5,549.0,558.95,426.41
2016,7,14,13,30,39.0,387.0,3.5,18.0,423.0,423.87,325.35
2016,7,14,13,45,45.0,388.0,3.6,18.0,428.5,429.37,330.62
2016,7,14,14,0,51.0,389.0,3.7,18.0,434.0,434.41,335.03
2016,7,14,14,15,53.0,378.5,3.75,18.0,424.0,423.75,327.57
2016,7,14,14,30,55.0,368.0,3.8,18.0,414.0,412.82,319.95
2016,7,14,14,45,49.0,346.0,3.85,18.0,386.0,383.42,298.08
2016,7,14,15,0,43.0,324.0,3.9,18.0,358.0,354.36,276.36
2016,7,14,15,15,31.5,289.0,3.9,17.5,313.5,308.63,241.86
2016,7,14,15,30,20.0,254.0,3.9,17.0,269.0,261.36,205.65
2016,7,14,15,45,15.0,229.0,3.95,17.0,240.0,232.48,183.3
2016,7,14,16,0,10.0,204.0,4.0,17.0,211.0,204.1,161.1
2016,7,14,16,15,5.0,170.5,4.0,16.5,174.0,168.01,132.72
2016,7,14,16,30,0.0,137.0,4.0,16.0,137.0,132.55,104.42
2016,7,14,16,45,0.0,129.0,4.05,16.0,129.0,124.69,98.36
2016,7,14,17,0,0.0,121.0,4.1,16.0,121.0,116.84,92.21
2016,7,14,17,15,0.0,86.5,4.1,16.0,86.5,83.58,64.81
2016,7,14,17,30,0.0,52.0,4.1,16.0,52.0,50.23,36.96
2016,7,14,17,45,0.0,44.0,4.1,16.0,44.0,42.49,30.48
2016,7,14,18,0,0.0,36.0,4.1,16.0,36.0,34.75,23.9
2016,7,14,18,15,214.0,44.0,4.0,15.5,82.0,71.48,45.43
2016,7,14,18,30,428.0,52.0,3.9,15.0,128.0,84.74,48.11
2016,7,14,18,45,326.5,40.5,3.8,15.0,88.0,45.04,24.09
2016,7,14,19,0,225.0,29.0,3.7,15.0,48.0,22.55,11.12
2016,7,14,19,15,112.5,14.5,3.6,14.5,24.0,14.25,0.0
2016,7,14,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,8.5,3.0,13.0,8.5,8.36,0.0
2016,7,15,5,30,0.0,17.0,3.1,13.0,17.0,16.41,5.36
2016,7,15,5,45,0.0,33.0,3.25,13.5,33.0,31.61,20.26
2016,7,15,6,0,0.0,49.0,3.4,14.0,49.0,46.76,33.65
2016,7,15,6,15,0.0,68.0,3.3,14.0,68.0,64.83,49.39
2016,7,15,6,30,0.0,87.0,3.2,14.0,87.0,83.08,65.11
2016,7,15,6,45,4.5,105.5,3.15,14.5,107.0,102.11,80.92
2016,7,15,7,0,9.0,124.0,3.1,15.0,127.0,121.73,96.97
2016,7,15,7,15,81.5,156.0,3.0,15.0,193.0,179.38,143.45
2016,7,15,7,30,154.0,188.0,2.9,15.0,259.0,246.09,197.43
2016,7,15,7,45,252.0,197.5,2.8,15.5,328.5,311.59,249.83
2016,7,15,8,0,350.0,207.0,2.7,16.0,398.0,385.93,308.77
2016,7,15,8,15,602.5,146.0,2.7,16.0,511.0,491.9,394.14
2016,7,15,8,30,855.0,85.0,2.7,16.0,624.0,615.58,491.67
2016,7,15,8,45,482.0,203.0,2.7,16.0,511.5,526.31,418.65
2016,7,15,9,0,109.0,321.0,2.7,16.0,399.0,393.03,309.14
2016,7,15,9,15,507.5,207.0,2.7,16.0,597.0,592.9,470.75
2016,7,15,9,30,906.0,93.0,2.7,16.0,795.0,810.07,631.01
2016,7,15,9,45,912.0,96.0,2.7,16.5,829.5,850.83,655.5
2016,7,15,10,0,918.0,99.0,2.7,17.0,864.0,889.31,679.55
2016,7,15,10,15,924.5,100.0,2.7,17.0,893.5,923.73,701.87
2016,7,15,10,30,931.0,101.0,2.7,17.0,923.0,955.54,722.31
2016,7,15,10,45,936.5,101.5,2.75,17.5,945.5,983.13,738.9
2016,7,15,11,0,942.0,102.0,2.8,18.0,968.0,1007.76,753.48
2016,7,15,11,15,945.0,102.5,2.8,18.0,983.5,1026.85,765.38
2016,7,15,11,30,948.0,103.0,2.8,18.0,999.0,1042.66,775.2
2016,7,15,11,45,950.5,102.5,2.85,18.0,1007.5,1053.59,782.43
2016,7,15,12,0,953.0,102.0,2.9,18.0,1016.0,1061.09,787.55
2016,7,15,12,15,953.0,102.0,2.95,18.0,1016.5,1063.12,789.23
2016,7,15,12,30,953.0,102.0,3.0,18.0,1017.0,1061.65,788.78
2016,7,15,12,45,941.5,109.0,3.05,18.0,1006.5,1052.38,783.33
2016,7,15,13,0,930.0,116.0,3.1,18.0,996.0,1039.81,775.84
2016,7,15,13,15,927.0,115.0,3.1,18.0,981.0,1024.27,766.02
2016,7,15,13,30,924.0,114.0,3.1,18.0,966.0,1005.49,754.14
2016,7,15,13,45,918.5,113.5,3.1,18.0,944.0,981.72,738.97
2016,7,15,14,0,913.0,113.0,3.1,18.0,922.0,955.03,721.86
2016,7,15,14,15,906.0,112.0,3.1,17.5,893.0,923.7,702.88
2016,7,15,14,30,899.0,111.0,3.1,17.0,864.0,889.82,682.0
2016,7,15,14,45,887.0,111.0,3.1,17.0,828.5,850.44,655.82
2016,7,15,15,0,875.0,111.0,3.1,17.0,793.0,809.22,628.13
2016,7,15,15,15,559.0,216.0,3.1,17.0,643.5,645.86,507.25
2016,7,15,15,30,243.0,321.0,3.1,17.0,494.0,495.83,389.0
2016,7,15,15,45,243.5,298.5,3.1,17.0,462.5,461.88,364.58
2016,7,15,16,0,244.0,276.0,3.1,17.0,431.0,427.41,338.75
2016,7,15,16,15,264.0,249.5,3.15,16.5,405.5,399.79,318.69
2016,7,15,16,30,284.0,223.0,3.2,16.0,380.0,369.86,296.05
2016,7,15,16,45,267.5,206.0,3.25,16.0,343.0,329.5,263.63
2016,7,15,17,0,251.0,189.0,3.3,16.0,306.0,290.52,231.78
2016,7,15,17,15,126.0,154.5,3.35,15.5,213.5,195.83,155.91
2016,7,15,17,30,1.0,120.0,3.4,15.0,121.0,115.61,91.93
2016,7,15,17,45,0.5,101.0,3.45,15.0,101.5,97.0,76.58
2016,7,15,18,0,0.0,82.0,3.5,15.0,82.0,78.55,61.05
2016,7,15,18,15,186.0,69.5,3.45,14.5,102.5,91.53,63.64
2016,7,15,18,30,372.0,57.0,3.4,14.0,123.0,83.44,49.47
2016,7,15,18,45,269.5,44.0,3.35,14.0,84.0,45.4,25.83
2016,7,15,19,0,167.0,31.0,3.3,14.0,45.0,24.25,12.16
2016,7,15,19,15,83.5,15.5,3.25,14.0,22.5,15.24,0.0
2016,7,15,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,16,5,15,117.5,12.5,3.4,14.0,21.0,12.29,0.0
2016,7,16,5,30,235.0,25.0,3.4,14.0,42.0,19.82,7.04
2016,7,16,5,45,345.0,35.0,3.45,14.5,82.0,36.48,18.48
2016,7,16,6,0,455.0,45.0,3.5,15.0,122.0,75.4,40.02
2016,7,16,6,15,524.0,52.0,3.4,15.0,169.5,118.38,71.08
2016,7,16,6,30,593.0,59.0,3.3,15.0,217.0,169.16,112.76
2016,7,16,6,45,635.5,65.0,3.2,15.0,267.0,220.05,157.91
2016,7,16,7,0,678.0,71.0,3.1,15.0,317.0,275.4,207.45
2016,7,16,7,15,712.0,75.5,3.0,15.0,368.5,331.36,257.37
2016,7,16,7,30,746.0,80.0,2.9,15.0,420.0,389.29,307.88
2016,7,16,7,45,373.0,108.0,2.85,15.5,278.0,281.98,226.6
2016,7,16,8,0,0.0,136.0,2.8,16.0,136.0,131.57,103.4
2016,7,16,8,15,417.0,114.5,2.75,16.0,376.5,354.81,288.19
2016,7,16,8,30,834.0,93.0,2.7,16.0,617.0,610.72,488.62
2016,7,16,8,45,850.0,94.5,2.7,16.5,662.0,660.98,524.64
2016,7,16,9,0,866.0,96.0,2.7,17.0,707.0,711.35,559.75
2016,7,16,9,15,567.5,224.0,2.7,17.0,633.5,654.56,512.56
2016,7,16,9,30,269.0,352.0,2.7,17.0,560.0,567.5,440.7
2016,7,16,9,45,584.0,230.0,2.75,17.0,708.5,720.72,561.63
2016,7,16,10,0,899.0,108.0,2.8,17.0,857.0,881.91,676.4
2016,7,16,10,15,906.0,109.0,2.85,17.0,886.0,916.25,698.05
2016,7,16,10,30,913.0,110.0,2.9,17.0,915.0,948.07,719.03
2016,7,16,10,45,916.0,112.5,2.95,17.5,937.5,974.98,735.26
2016,7,16,11,0,919.0,115.0,3.0,18.0,960.0,998.88,749.45
2016,7,16,11,15,922.5,115.5,3.05,18.0,975.5,1018.11,761.98
2016,7,16,11,30,926.0,116.0,3.1,18.0,991.0,1034.14,772.49
2016,7,16,11,45,928.0,116.5,3.2,18.0,999.5,1045.41,780.39
2016,7,16,12,0,930.0,117.0,3.3,18.0,1008.0,1053.32,786.21
2016,7,16,12,15,930.5,117.0,3.35,18.0,1008.5,1055.83,788.16
2016,7,16,12,30,931.0,117.0,3.4,18.0,1009.0,1054.91,788.0
2016,7,16,12,45,930.0,117.0,3.5,18.0,1002.0,1049.08,785.11
2016,7,16,13,0,929.0,117.0,3.6,18.0,995.0,1039.87,780.08
2016,7,16,13,15,926.5,116.0,3.6,18.0,981.0,1024.83,770.47
2016,7,16,13,30,924.0,115.0,3.6,18.0,967.0,1006.53,758.78
2016,7,16,13,45,920.5,113.5,3.65,18.0,945.5,983.62,744.38
2016,7,16,14,0,917.0,112.0,3.7,18.0,924.0,957.68,727.91
2016,7,16,14,15,691.5,213.5,3.75,17.5,815.0,841.87,649.78
2016,7,16,14,30,466.0,315.0,3.8,17.0,706.0,726.94,564.0
2016,7,16,14,45,677.5,210.5,3.85,17.0,752.5,782.24,611.62
2016,7,16,15,0,889.0,106.0,3.9,17.0,799.0,815.18,636.98
2016,7,16,15,15,878.0,104.5,3.95,17.0,759.0,771.05,606.26
2016,7,16,15,30,867.0,103.0,4.0,17.0,719.0,725.43,574.6
2016,7,16,15,45,474.0,189.0,4.05,17.0,522.5,510.64,408.14
2016,7,16,16,0,81.0,275.0,4.1,17.0,326.0,319.9,253.46
2016,7,16,16,15,216.0,242.0,4.1,16.5,364.5,362.71,290.68
2016,7,16,16,30,351.0,209.0,4.1,16.0,403.0,391.38,314.62
2016,7,16,16,45,551.0,147.0,4.2,16.0,417.5,408.2,327.37
2016,7,16,17,0,751.0,85.0,4.3,16.0,432.0,403.19,319.78
2016,7,16,17,15,717.5,80.5,4.3,15.5,380.0,344.03,268.53
2016,7,16,17,30,684.0,76.0,4.3,15.0,328.0,288.57,219.3
2016,7,16,17,45,638.0,70.0,4.3,15.0,277.0,231.61,168.33
2016,7,16,18,0,592.0,64.0,4.3,15.0,226.0,179.46,121.99
2016,7,16,18,15,522.5,56.5,4.2,14.5,177.5,127.51,79.0
2016,7,16,18,30,453.0,49.0,4.1,14.0,129.0,83.43,46.25
2016,7,16,18,45,345.5,38.5,4.1,14.0,88.0,43.2,22.5
2016,7,16,19,0,238.0,28.0,4.1,14.0,47.0,22.38,10.47
2016,7,16,19,15,119.0,14.0,4.1,14.0,23.5,13.76,0.0
2016,7,16,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,17,5,15,134.0,11.5,4.45,14.0,21.0,11.3,0.0
2016,7,17,5,30,268.0,23.0,4.5,14.0,42.0,17.97,5.24
2016,7,17,5,45,382.5,32.0,4.6,14.0,83.0,33.95,16.12
2016,7,17,6,0,497.0,41.0,4.7,14.0,124.0,74.23,37.74
2016,7,17,6,15,563.5,47.0,4.65,14.0,171.5,118.22,69.54
2016,7,17,6,30,630.0,53.0,4.6,14.0,219.0,170.9,113.22
2016,7,17,6,45,315.0,69.5,4.6,14.5,152.5,144.16,105.98
2016,7,17,7,0,0.0,86.0,4.6,15.0,86.0,82.95,64.74
2016,7,17,7,15,0.0,101.0,4.55,15.0,101.0,97.46,76.8
2016,7,17,7,30,0.0,116.0,4.5,15.0,116.0,112.02,88.69
2016,7,17,7,45,19.0,163.5,4.45,15.5,174.0,166.76,133.39
2016,7,17,8,0,38.0,211.0,4.4,16.0,232.0,224.96,180.11
2016,7,17,8,15,25.5,210.5,4.4,16.0,225.5,218.41,174.19
2016,7,17,8,30,13.0,210.0,4.4,16.0,219.0,211.71,168.16
2016,7,17,8,45,11.0,212.5,4.45,16.0,220.5,213.61,169.24
2016,7,17,9,0,9.0,215.0,4.5,16.0,222.0,215.29,170.13
2016,7,17,9,15,19.5,257.0,4.55,16.0,272.5,264.82,209.39
2016,7,17,9,30,30.0,299.0,4.6,16.0,323.0,318.97,251.69
2016,7,17,9,45,25.5,300.0,4.65,16.5,321.0,317.81,249.64
2016,7,17,10,0,21.0,301.0,4.7,17.0,319.0,312.08,244.23
2016,7,17,10,15,28.0,330.0,4.7,17.0,354.5,352.59,275.4
2016,7,17,10,30,35.0,359.0,4.7,17.0,390.0,389.4,303.36
2016,7,17,10,45,34.5,366.5,4.75,17.0,397.5,397.75,309.34
2016,7,17,11,0,34.0,374.0,4.8,17.0,405.0,405.95,315.31
2016,7,17,11,15,28.5,360.0,4.8,17.0,386.5,387.29,300.71
2016,7,17,11,30,23.0,346.0,4.8,17.0,368.0,362.29,281.35
2016,7,17,11,45,35.5,384.5,4.8,17.0,418.5,420.29,325.83
2016,7,17,12,0,48.0,423.0,4.8,17.0,469.0,472.44,365.21
2016,7,17,12,15,40.0,405.5,4.9,17.0,444.0,446.71,345.58
2016,7,17,12,30,32.0,388.0,5.0,17.0,419.0,420.75,325.94
2016,7,17,12,45,29.5,376.5,5.1,17.0,405.0,406.25,315.14
2016,7,17,13,0,27.0,365.0,5.2,17.0,391.0,391.63,304.2
2016,7,17,13,15,21.5,332.5,5.3,17.0,353.0,347.06,270.22
2016,7,17,13,30,16.0,300.0,5.4,17.0,315.0,309.06,241.03
2016,7,17,13,45,13.0,268.5,5.5,17.0,281.0,274.64,214.48
2016,7,17,14,0,10.0,237.0,5.6,17.0,247.0,240.4,187.85
2016,7,17,14,15,10.0,236.0,5.65,16.5,245.5,239.06,187.42
2016,7,17,14,30,10.0,235.0,5.7,16.0,244.0,237.67,186.95
2016,7,17,14,45,7.5,210.0,5.8,16.0,216.5,210.61,165.66
2016,7,17,15,0,5.0,185.0,5.9,16.0,189.0,183.78,144.42
2016,7,17,15,15,5.0,188.5,5.95,16.0,192.5,186.93,147.28
2016,7,17,15,30,5.0,192.0,6.0,16.0,196.0,190.05,150.12
2016,7,17,15,45,2.5,169.5,6.1,16.0,171.5,166.1,131.04
2016,7,17,16,0,0.0,147.0,6.2,16.0,147.0,142.45,112.09
2016,7,17,16,15,0.0,141.5,6.2,15.5,141.5,137.02,108.22
2016,7,17,16,30,0.0,136.0,6.2,15.0,136.0,131.6,104.3
2016,7,17,16,45,0.0,123.5,6.25,15.0,123.5,119.4,94.54
2016,7,17,17,0,0.0,111.0,6.3,15.0,111.0,107.24,84.71
2016,7,17,17,15,0.0,85.5,6.2,14.5,85.5,82.62,64.45
2016,7,17,17,30,0.0,60.0,6.1,14.0,60.0,57.98,43.86
2016,7,17,17,45,291.0,61.0,6.1,14.0,140.0,133.2,98.45
2016,7,17,18,0,582.0,62.0,6.1,14.0,220.0,175.11,119.54
2016,7,17,18,15,513.5,55.0,6.0,14.0,172.5,124.37,77.01
2016,7,17,18,30,445.0,48.0,5.9,14.0,125.0,81.38,44.94
2016,7,17,18,45,332.5,37.5,5.8,14.0,85.0,41.51,21.51
2016,7,17,19,0,220.0,27.0,5.7,14.0,45.0,21.48,9.46
2016,7,17,19,15,110.0,13.5,5.65,13.5,22.5,13.27,0.0
2016,7,17,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,18,5,15,120.0,11.5,4.1,14.0,19.5,11.3,0.0
2016,7,18,5,30,240.0,23.0,4.1,14.0,39.0,18.09,4.6
2016,7,18,5,45,354.0,31.5,4.1,14.0,78.5,32.32,15.5
2016,7,18,6,0,468.0,40.0,4.1,14.0,118.0,70.37,35.74
2016,7,18,6,15,535.0,46.5,4.05,14.0,164.5,113.21,66.54
2016,7,18,6,30,602.0,53.0,4.0,14.0,211.0,163.61,108.1
2016,7,18,6,45,301.0,67.0,3.95,14.5,146.0,137.98,101.15
2016,7,18,7,0,0.0,81.0,3.9,15.0,81.0,78.18,60.71
2016,7,18,7,15,0.0,78.0,3.85,15.0,78.0,75.4,58.28
2016,7,18,7,30,0.0,75.0,3.8,15.0,75.0,72.52,55.68
2016,7,18,7,45,0.0,99.5,3.8,15.5,99.5,96.22,75.12
2016,7,18,8,0,0.0,124.0,3.8,16.0,124.0,119.97,94.27
2016,7,18,8,15,7.5,169.0,3.75,16.0,173.5,167.93,133.17
2016,7,18,8,30,15.0,214.0,3.7,16.0,223.0,216.85,172.21
2016,7,18,8,45,11.0,209.0,3.7,16.0,216.0,210.21,166.29
2016,7,18,9,0,7.0,204.0,3.7,16.0,209.0,203.13,160.15
2016,7,18,9,15,11.5,232.0,3.7,16.0,241.0,234.33,184.71
2016,7,18,9,30,16.0,260.0,3.7,16.0,273.0,265.96,209.32
2016,7,18,9,45,17.5,275.5,3.75,16.5,290.0,283.19,221.99
2016,7,18,10,0,19.0,291.0,3.8,17.0,307.0,300.51,234.67
2016,7,18,10,15,29.0,329.0,3.85,17.0,354.0,352.53,274.64
2016,7,18,10,30,39.0,367.0,3.9,17.0,401.0,401.21,311.51
2016,7,18,10,45,50.0,392.0,3.95,17.0,437.0,438.19,339.32
2016,7,18,11,0,61.0,417.0,4.0,17.0,473.0,475.56,367.25
2016,7,18,11,15,222.0,412.5,4.05,17.0,621.5,640.91,494.85
2016,7,18,11,30,383.0,408.0,4.1,17.0,770.0,798.47,611.86
2016,7,18,11,45,404.5,402.5,4.15,17.0,787.5,823.57,629.19
2016,7,18,12,0,426.0,397.0,4.2,17.0,805.0,842.35,643.03
2016,7,18,12,15,423.0,398.0,4.25,17.0,803.5,841.44,642.34
2016,7,18,12,30,420.0,399.0,4.3,17.0,802.0,838.7,640.58
2016,7,18,12,45,372.0,419.0,4.35,17.0,774.0,803.55,614.59
2016,7,18,13,0,324.0,439.0,4.4,17.0,746.0,772.86,591.68
2016,7,18,13,15,340.5,425.0,4.4,17.0,743.0,769.93,590.74
2016,7,18,13,30,357.0,411.0,4.4,17.0,740.0,765.19,588.38
2016,7,18,13,45,644.0,248.0,4.45,17.0,824.0,868.15,672.83
2016,7,18,14,0,931.0,85.0,4.5,17.0,908.0,942.73,726.31
2016,7,18,14,15,926.0,84.0,4.5,17.0,880.0,912.66,705.51
2016,7,18,14,30,921.0,83.0,4.5,17.0,852.0,879.87,683.44
2016,7,18,14,45,915.5,80.5,4.5,17.0,819.0,842.54,658.02
2016,7,18,15,0,910.0,78.0,4.5,17.0,786.0,802.87,630.73
2016,7,18,15,15,643.0,181.5,4.5,17.0,669.0,674.67,535.74
2016,7,18,15,30,376.0,285.0,4.5,17.0,552.0,554.84,439.83
2016,7,18,15,45,623.0,178.0,4.5,17.0,586.5,600.92,480.79
2016,7,18,16,0,870.0,71.0,4.5,17.0,621.0,616.3,496.09
2016,7,18,16,15,854.0,69.0,4.55,17.0,573.5,563.1,453.53
2016,7,18,16,30,838.0,67.0,4.6,17.0,526.0,509.81,409.99
2016,7,18,16,45,817.0,64.5,4.65,17.0,476.5,453.83,363.02
2016,7,18,17,0,796.0,62.0,4.7,17.0,427.0,398.81,315.43
2016,7,18,17,15,767.0,58.5,4.75,16.5,376.0,340.31,264.37
2016,7,18,17,30,738.0,55.0,4.8,16.0,325.0,284.75,214.47
2016,7,18,17,45,696.5,51.5,4.9,16.0,274.5,228.63,163.55
2016,7,18,18,0,655.0,48.0,5.0,16.0,224.0,176.77,116.85
2016,7,18,18,15,592.5,42.5,4.95,15.5,176.5,124.45,73.12
2016,7,18,18,30,530.0,37.0,4.9,15.0,129.0,79.2,39.65
2016,7,18,18,45,424.0,29.5,4.85,15.0,88.0,36.41,15.58
2016,7,18,19,0,318.0,22.0,4.8,15.0,47.0,16.73,5.75
2016,7,18,19,15,159.0,11.0,4.65,14.5,23.5,10.81,0.0
2016,7,18,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,19,5,15,149.0,10.0,3.25,13.0,20.0,9.83,0.0
2016,7,19,5,30,298.0,20.0,3.3,13.0,40.0,15.32,2.34
2016,7,19,5,45,407.5,28.5,3.4,13.5,80.5,30.02,13.22
2016,7,19,6,0,517.0,37.0,3.5,14.0,121.0,71.98,35.39
2016,7,19,6,15,582.0,42.5,3.45,14.0,168.5,116.08,66.85
2016,7,19,6,30,647.0,48.0,3.4,14.0,216.0,167.58,109.4
2016,7,19,6,45,323.5,62.5,3.4,14.0,146.5,138.84,101.2
2016,7,19,7,0,0.0,77.0,3.4,14.0,77.0,74.36,57.72
2016,7,19,7,15,0.0,108.0,3.4,14.0,108.0,104.16,82.71
2016,7,19,7,30,0.0,139.0,3.4,14.0,139.0,134.11,107.37
2016,7,19,7,45,2.0,153.5,3.45,14.5,155.0,149.24,119.27
2016,7,19,8,0,4.0,168.0,3.5,15.0,171.0,164.61,131.23
2016,7,19,8,15,8.0,187.5,3.55,15.0,192.5,186.18,148.4
2016,7,19,8,30,12.0,207.0,3.6,15.0,214.0,208.19,165.8
2016,7,19,8,45,16.5,229.5,3.65,15.5,240.5,233.88,185.66
2016,7,19,9,0,21.0,252.0,3.7,16.0,267.0,260.0,205.63
2016,7,19,9,15,38.5,292.5,3.75,16.0,321.5,317.27,250.52
2016,7,19,9,30,56.0,333.0,3.8,16.0,376.0,373.49,293.9
2016,7,19,9,45,51.5,343.5,3.85,16.0,384.5,382.9,300.33
2016,7,19,10,0,47.0,354.0,3.9,16.0,393.0,391.84,306.56
2016,7,19,10,15,66.0,383.0,3.95,16.0,440.0,439.84,343.26
2016,7,19,10,30,85.0,412.0,4.0,16.0,487.0,488.84,380.2
2016,7,19,10,45,156.5,429.5,4.05,16.5,571.5,581.67,450.36
2016,7,19,11,0,228.0,447.0,4.1,17.0,656.0,671.68,516.67
2016,7,19,11,15,336.5,415.5,4.1,17.0,729.5,755.35,579.8
2016,7,19,11,30,445.0,384.0,4.1,17.0,803.0,840.5,642.83
2016,7,19,11,45,389.0,414.5,4.2,17.0,783.0,815.36,622.78
2016,7,19,12,0,333.0,445.0,4.3,17.0,763.0,793.22,605.4
2016,7,19,12,15,245.5,461.5,4.35,17.0,696.0,723.28,553.02
2016,7,19,12,30,158.0,478.0,4.4,17.0,629.0,645.85,494.66
2016,7,19,12,45,164.5,467.5,4.45,17.0,624.0,640.5,491.82
2016,7,19,13,0,171.0,457.0,4.5,17.0,619.0,634.3,488.05
2016,7,19,13,15,548.5,278.5,4.55,17.0,785.5,830.27,644.19
2016,7,19,13,30,926.0,100.0,4.6,17.0,952.0,993.06,761.14
2016,7,19,13,45,926.0,96.5,4.7,17.0,931.5,971.3,746.32
2016,7,19,14,0,926.0,93.0,4.8,17.0,911.0,946.33,730.52
2016,7,19,14,15,710.0,198.5,4.85,17.0,813.5,843.17,658.35
2016,7,19,14,30,494.0,304.0,4.9,17.0,716.0,740.25,579.43
2016,7,19,14,45,699.0,195.0,5.0,17.0,751.5,784.37,619.45
2016,7,19,15,0,904.0,86.0,5.1,17.0,787.0,806.18,636.88
2016,7,19,15,15,894.0,84.5,5.1,17.0,747.5,762.16,605.52
2016,7,19,15,30,884.0,83.0,5.1,17.0,708.0,716.55,573.0
2016,7,19,15,45,873.0,80.0,5.2,17.0,664.5,667.35,537.76
2016,7,19,16,0,862.0,77.0,5.3,17.0,621.0,617.12,498.78
2016,7,19,16,15,845.0,74.5,5.3,16.5,573.5,563.16,456.28
2016,7,19,16,30,828.0,72.0,5.3,16.0,526.0,509.22,412.47
2016,7,19,16,45,808.0,68.5,5.35,16.0,476.0,453.15,364.96
2016,7,19,17,0,788.0,65.0,5.4,16.0,426.0,397.43,316.37
2016,7,19,17,15,758.5,62.0,5.35,16.0,375.0,340.19,265.32
2016,7,19,17,30,729.0,59.0,5.3,16.0,324.0,285.38,215.36
2016,7,19,17,45,687.5,54.5,5.25,16.0,273.5,228.72,163.93
2016,7,19,18,0,646.0,50.0,5.2,16.0,223.0,176.36,116.82
2016,7,19,18,15,582.5,44.5,5.05,15.5,175.0,124.42,73.5
2016,7,19,18,30,519.0,39.0,4.9,15.0,127.0,78.28,39.38
2016,7,19,18,45,412.5,31.0,4.75,15.0,86.0,36.98,16.48
2016,7,19,19,0,306.0,23.0,4.6,15.0,45.0,17.78,6.05
2016,7,19,19,15,153.0,11.5,4.5,14.5,22.5,11.3,0.0
2016,7,19,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,20,5,15,148.5,10.0,3.35,13.0,19.5,9.83,0.0
2016,7,20,5,30,297.0,20.0,3.5,13.0,39.0,15.43,1.52
2016,7,20,5,45,406.5,28.0,3.65,13.5,79.0,28.92,12.67
2016,7,20,6,0,516.0,36.0,3.8,14.0,119.0,70.19,34.08
2016,7,20,6,15,582.0,41.5,3.75,14.0,166.5,114.32,65.37
2016,7,20,6,30,648.0,47.0,3.7,14.0,214.0,165.96,107.95
2016,7,20,6,45,324.0,69.0,3.7,14.5,152.5,144.77,105.9
2016,7,20,7,0,0.0,91.0,3.7,15.0,91.0,87.71,68.72
2016,7,20,7,15,0.0,98.5,3.65,15.0,98.5,95.07,74.78
2016,7,20,7,30,0.0,106.0,3.6,15.0,106.0,102.41,80.67
2016,7,20,7,45,4.5,141.5,3.55,15.5,144.0,138.83,110.34
2016,7,20,8,0,9.0,177.0,3.5,16.0,182.0,175.9,140.0
2016,7,20,8,15,11.5,194.5,3.45,16.0,201.5,194.97,154.96
2016,7,20,8,30,14.0,212.0,3.4,16.0,221.0,214.3,170.05
2016,7,20,8,45,13.5,220.5,3.4,16.5,229.5,223.11,176.26
2016,7,20,9,0,13.0,229.0,3.4,17.0,238.0,231.84,182.38
2016,7,20,9,15,18.0,256.5,3.4,17.0,270.0,263.26,206.78
2016,7,20,9,30,23.0,284.0,3.4,17.0,302.0,295.13,231.26
2016,7,20,9,45,22.5,292.0,3.4,17.0,310.5,303.62,237.32
2016,7,20,10,0,22.0,300.0,3.4,17.0,319.0,312.02,243.38
2016,7,20,10,15,22.0,310.5,3.45,17.0,330.0,323.24,251.66
2016,7,20,10,30,22.0,321.0,3.5,17.0,341.0,334.4,259.89
2016,7,20,10,45,42.5,369.5,3.55,17.5,408.5,408.5,316.0
2016,7,20,11,0,63.0,418.0,3.6,18.0,476.0,478.68,367.83
2016,7,20,11,15,56.5,417.5,3.65,18.0,470.0,473.28,363.11
2016,7,20,11,30,50.0,417.0,3.7,18.0,464.0,467.43,358.42
2016,7,20,11,45,48.5,418.0,3.8,18.0,464.0,467.68,358.58
2016,7,20,12,0,47.0,419.0,3.9,18.0,464.0,467.64,358.55
2016,7,20,12,15,42.5,410.0,4.0,18.0,451.0,454.09,348.44
2016,7,20,12,30,38.0,401.0,4.1,18.0,438.0,440.29,338.2
2016,7,20,12,45,41.0,404.5,4.25,18.0,444.0,446.52,343.31
2016,7,20,13,0,44.0,408.0,4.4,18.0,450.0,452.48,348.24
2016,7,20,13,15,41.5,396.5,4.5,18.0,435.5,437.48,337.28
2016,7,20,13,30,39.0,385.0,4.6,18.0,421.0,422.37,326.29
2016,7,20,13,45,42.0,381.5,4.75,18.0,419.5,420.49,325.54
2016,7,20,14,0,45.0,378.0,4.9,18.0,418.0,418.31,324.54
