Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,20,14,15,46.0,367.0,5.0,18.0,406.5,406.42,316.08
2016,7,20,14,30,47.0,356.0,5.1,18.0,395.0,394.34,307.49
2016,7,20,14,45,59.5,351.0,5.25,18.0,399.0,397.6,311.09
2016,7,20,15,0,72.0,346.0,5.4,18.0,403.0,399.8,313.83
2016,7,20,15,15,217.0,317.5,5.45,17.5,474.0,480.74,381.64
2016,7,20,15,30,362.0,289.0,5.5,17.0,545.0,548.85,438.2
2016,7,20,15,45,320.5,277.5,5.6,17.0,493.5,492.63,394.3
2016,7,20,16,0,279.0,266.0,5.7,17.0,442.0,439.38,352.54
2016,7,20,16,15,215.5,250.5,5.7,16.5,380.0,370.66,298.3
2016,7,20,16,30,152.0,235.0,5.7,16.0,318.0,310.37,250.12
2016,7,20,16,45,212.0,205.5,5.75,16.0,309.0,301.03,242.84
2016,7,20,17,0,272.0,176.0,5.8,16.0,300.0,286.39,230.01
2016,7,20,17,15,239.5,157.0,5.8,15.5,256.5,240.07,191.46
2016,7,20,17,30,207.0,138.0,5.8,15.0,213.0,197.18,155.45
2016,7,20,17,45,425.0,95.0,5.8,15.0,218.5,198.89,148.28
2016,7,20,18,0,643.0,52.0,5.8,15.0,224.0,177.12,118.04
2016,7,20,18,15,577.0,46.0,5.65,15.0,175.5,124.52,73.97
2016,7,20,18,30,511.0,40.0,5.5,15.0,127.0,77.97,39.52
2016,7,20,18,45,403.0,31.5,5.4,15.0,85.5,36.69,16.64
2016,7,20,19,0,295.0,23.0,5.3,15.0,44.0,17.88,5.61
2016,7,20,19,15,147.5,11.5,5.2,14.5,22.0,11.3,0.0
2016,7,20,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,21,5,15,144.0,10.0,3.95,14.0,19.0,9.83,0.0
2016,7,21,5,30,288.0,20.0,4.1,14.0,38.0,15.54,0.48
2016,7,21,5,45,400.0,28.5,4.35,14.0,78.0,28.66,12.86
2016,7,21,6,0,512.0,37.0,4.6,14.0,118.0,70.17,34.35
2016,7,21,6,15,578.5,42.5,4.6,14.0,165.5,114.06,65.32
2016,7,21,6,30,645.0,48.0,4.6,14.0,213.0,165.55,107.74
2016,7,21,6,45,327.0,84.0,4.6,14.5,168.5,159.37,118.01
2016,7,21,7,0,9.0,120.0,4.6,15.0,124.0,117.88,93.84
2016,7,21,7,15,26.0,145.5,4.5,15.0,157.5,149.4,119.73
2016,7,21,7,30,43.0,171.0,4.4,15.0,191.0,182.9,147.08
2016,7,21,7,45,44.5,191.5,4.3,15.5,214.0,206.4,165.74
2016,7,21,8,0,46.0,212.0,4.2,16.0,237.0,230.07,184.22
2016,7,21,8,15,42.5,229.0,4.1,16.0,253.5,247.67,197.84
2016,7,21,8,30,39.0,246.0,4.0,16.0,270.0,264.89,210.98
2016,7,21,8,45,150.5,277.0,3.9,16.5,381.0,374.15,298.26
2016,7,21,9,0,262.0,308.0,3.8,17.0,492.0,494.14,391.11
2016,7,21,9,15,145.5,301.5,3.75,17.0,405.0,409.62,323.22
2016,7,21,9,30,29.0,295.0,3.7,17.0,318.0,314.4,246.16
2016,7,21,9,45,482.0,188.0,3.7,17.5,586.0,594.22,472.44
2016,7,21,10,0,935.0,81.0,3.7,18.0,854.0,883.27,681.51
2016,7,21,10,15,941.5,82.0,3.75,18.0,883.5,918.46,703.16
2016,7,21,10,30,948.0,83.0,3.8,18.0,913.0,950.98,724.81
2016,7,21,10,45,953.5,83.0,3.9,18.0,936.5,978.69,743.43
2016,7,21,11,0,959.0,83.0,4.0,18.0,960.0,1003.35,760.03
2016,7,21,11,15,962.5,83.5,4.1,18.0,975.5,1023.42,773.58
2016,7,21,11,30,966.0,84.0,4.2,18.0,991.0,1040.14,784.97
2016,7,21,11,45,968.0,84.0,4.35,18.0,1000.0,1051.41,793.11
2016,7,21,12,0,970.0,84.0,4.5,18.0,1009.0,1059.15,799.45
2016,7,21,12,15,607.5,276.0,4.65,18.0,855.5,903.77,692.26
2016,7,21,12,30,245.0,468.0,4.8,18.0,702.0,729.33,556.72
2016,7,21,12,45,599.5,281.5,4.95,18.0,847.5,896.96,691.41
2016,7,21,13,0,954.0,95.0,5.1,18.0,993.0,1041.87,794.7
2016,7,21,13,15,602.0,269.0,5.1,18.0,833.0,873.04,674.34
2016,7,21,13,30,250.0,443.0,5.1,18.0,673.0,695.75,535.2
2016,7,21,13,45,151.0,414.5,5.15,18.0,552.5,562.32,435.62
2016,7,21,14,0,52.0,386.0,5.2,18.0,432.0,432.93,335.89
2016,7,21,14,15,76.5,389.0,5.15,18.0,454.0,455.92,354.89
2016,7,21,14,30,101.0,392.0,5.1,18.0,476.0,477.23,372.11
2016,7,21,14,45,95.0,373.0,5.1,18.0,449.5,449.2,351.17
2016,7,21,15,0,89.0,354.0,5.1,18.0,423.0,421.36,330.39
2016,7,21,15,15,86.0,333.5,5.05,18.0,397.5,394.52,310.29
2016,7,21,15,30,83.0,313.0,5.0,18.0,372.0,367.76,290.11
2016,7,21,15,45,68.0,286.0,5.0,18.0,332.5,326.67,258.35
2016,7,21,16,0,53.0,259.0,5.0,18.0,293.0,286.91,227.37
2016,7,21,16,15,457.0,162.5,5.0,17.5,413.5,426.97,344.89
2016,7,21,16,30,861.0,66.0,5.0,17.0,534.0,519.39,418.83
2016,7,21,16,45,839.5,63.5,5.05,17.0,483.5,461.87,369.85
2016,7,21,17,0,818.0,61.0,5.1,17.0,433.0,405.33,320.77
2016,7,21,17,15,788.5,58.0,5.1,16.5,380.5,346.63,269.2
2016,7,21,17,30,759.0,55.0,5.1,16.0,328.0,289.41,217.65
2016,7,21,17,45,715.0,51.0,5.1,16.0,276.5,230.95,164.62
2016,7,21,18,0,671.0,47.0,5.1,16.0,225.0,177.03,116.19
2016,7,21,18,15,607.0,42.0,4.95,15.5,176.0,124.15,72.14
2016,7,21,18,30,543.0,37.0,4.8,15.0,127.0,78.53,38.84
2016,7,21,18,45,431.5,29.0,4.7,15.0,85.5,36.13,15.91
2016,7,21,19,0,320.0,21.0,4.6,15.0,44.0,16.08,3.93
2016,7,21,19,15,160.0,10.5,4.5,14.5,22.0,10.32,0.0
2016,7,21,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,22,5,15,145.5,9.5,3.75,14.0,18.5,9.34,0.0
2016,7,22,5,30,291.0,19.0,3.9,14.0,37.0,14.69,0.0
2016,7,22,5,45,402.5,27.5,4.05,14.5,77.0,27.16,11.96
2016,7,22,6,0,514.0,36.0,4.2,15.0,117.0,68.6,32.98
2016,7,22,6,15,582.5,42.0,4.1,15.0,165.0,113.29,64.22
2016,7,22,6,30,651.0,48.0,4.0,15.0,213.0,165.83,107.13
2016,7,22,6,45,325.5,77.5,3.95,15.5,160.0,152.47,111.72
2016,7,22,7,0,0.0,107.0,3.9,16.0,107.0,102.9,81.16
2016,7,22,7,15,18.0,137.5,3.8,16.0,145.5,138.65,110.45
2016,7,22,7,30,36.0,168.0,3.7,16.0,184.0,177.17,141.75
2016,7,22,7,45,30.0,181.5,3.65,16.5,196.0,190.06,151.69
2016,7,22,8,0,24.0,195.0,3.6,17.0,208.0,201.02,159.85
2016,7,22,8,15,27.5,215.5,3.55,17.0,231.5,226.03,179.51
2016,7,22,8,30,31.0,236.0,3.5,17.0,255.0,250.18,198.26
2016,7,22,8,45,26.0,243.5,3.5,17.0,260.0,253.87,200.55
2016,7,22,9,0,21.0,251.0,3.5,17.0,265.0,259.07,204.05
2016,7,22,9,15,27.5,277.5,3.5,17.0,297.5,294.28,231.29
2016,7,22,9,30,34.0,304.0,3.5,17.0,330.0,327.38,256.57
2016,7,22,9,45,30.0,309.0,3.55,17.5,333.0,330.8,258.08
2016,7,22,10,0,26.0,314.0,3.6,18.0,336.0,333.84,259.39
2016,7,22,10,15,31.5,337.0,3.65,18.0,364.0,363.08,281.51
2016,7,22,10,30,37.0,360.0,3.7,18.0,392.0,392.62,303.64
2016,7,22,10,45,56.0,393.5,3.75,18.5,444.0,445.68,343.1
2016,7,22,11,0,75.0,427.0,3.8,19.0,496.0,499.53,382.43
2016,7,22,11,15,62.5,421.5,3.9,19.0,479.5,483.41,369.78
2016,7,22,11,30,50.0,416.0,4.0,19.0,463.0,466.61,356.9
2016,7,22,11,45,47.0,414.5,4.1,19.0,459.5,462.81,354.04
2016,7,22,12,0,44.0,413.0,4.2,19.0,456.0,458.71,350.92
2016,7,22,12,15,40.5,405.0,4.3,19.0,444.5,447.17,342.43
2016,7,22,12,30,37.0,397.0,4.4,19.0,433.0,435.39,333.78
2016,7,22,12,45,41.0,403.0,4.55,19.0,442.0,445.19,341.59
2016,7,22,13,0,45.0,409.0,4.7,19.0,451.0,454.7,349.17
2016,7,22,13,15,85.5,429.5,4.85,19.0,508.0,514.26,395.47
2016,7,22,13,30,126.0,450.0,5.0,19.0,565.0,578.41,444.5
2016,7,22,13,45,204.0,431.0,5.15,19.0,612.5,628.98,485.11
2016,7,22,14,0,282.0,412.0,5.3,19.0,660.0,680.91,526.33
2016,7,22,14,15,311.5,389.0,5.35,18.5,655.0,675.18,524.71
2016,7,22,14,30,341.0,366.0,5.4,18.0,650.0,666.81,521.31
2016,7,22,14,45,625.0,229.0,5.5,18.0,722.0,757.16,597.8
2016,7,22,15,0,909.0,92.0,5.6,18.0,794.0,815.5,643.97
2016,7,22,15,15,899.0,90.5,5.6,18.0,754.0,771.17,612.19
2016,7,22,15,30,889.0,89.0,5.6,18.0,714.0,725.21,579.38
2016,7,22,15,45,873.5,87.5,5.65,18.0,669.0,674.19,542.27
2016,7,22,16,0,858.0,86.0,5.7,18.0,624.0,622.52,501.84
2016,7,22,16,15,840.5,83.5,5.65,17.5,575.5,568.3,459.06
2016,7,22,16,30,823.0,81.0,5.6,17.0,527.0,514.24,415.13
2016,7,22,16,45,796.0,78.5,5.6,17.0,476.0,455.72,365.71
2016,7,22,17,0,769.0,76.0,5.6,17.0,425.0,398.83,316.34
2016,7,22,17,15,736.0,72.0,5.5,16.5,373.0,340.18,264.93
2016,7,22,17,30,703.0,68.0,5.4,16.0,321.0,284.39,214.87
2016,7,22,17,45,649.5,64.0,5.35,16.0,268.5,225.48,162.16
2016,7,22,18,0,596.0,60.0,5.3,16.0,216.0,173.18,115.89
2016,7,22,18,15,523.5,53.0,5.15,15.5,168.0,121.24,73.32
2016,7,22,18,30,451.0,46.0,5.0,15.0,120.0,77.57,41.66
2016,7,22,18,45,330.0,35.5,4.9,15.0,79.5,37.66,19.13
2016,7,22,19,0,209.0,25.0,4.8,15.0,39.0,20.14,5.52
2016,7,22,19,15,104.5,12.5,4.7,15.0,19.5,12.29,0.0
2016,7,22,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,23,5,15,95.0,10.5,3.1,14.0,16.0,10.32,0.0
2016,7,23,5,30,190.0,21.0,3.1,14.0,32.0,16.77,0.0
2016,7,23,5,45,313.0,31.5,3.1,14.5,70.5,29.18,14.7
2016,7,23,6,0,436.0,42.0,3.1,15.0,109.0,66.76,34.38
2016,7,23,6,15,510.5,49.5,2.95,15.0,156.5,109.4,64.05
2016,7,23,6,30,585.0,57.0,2.8,15.0,204.0,160.53,105.2
2016,7,23,6,45,638.5,61.5,2.65,15.5,255.5,212.08,149.97
2016,7,23,7,0,692.0,66.0,2.5,16.0,307.0,270.3,201.05
2016,7,23,7,15,726.0,70.0,2.5,16.0,359.0,325.57,250.43
2016,7,23,7,30,760.0,74.0,2.5,16.0,411.0,383.87,301.32
2016,7,23,7,45,787.5,76.5,2.5,16.5,462.0,440.43,349.0
2016,7,23,8,0,815.0,79.0,2.5,17.0,513.0,498.74,396.47
2016,7,23,8,15,833.5,81.5,2.55,17.5,562.0,553.16,439.57
2016,7,23,8,30,852.0,84.0,2.6,18.0,611.0,607.85,481.48
2016,7,23,8,45,866.5,86.0,2.65,18.5,656.0,659.36,519.78
2016,7,23,9,0,881.0,88.0,2.7,19.0,701.0,710.2,555.09
2016,7,23,9,15,558.5,220.5,2.8,19.0,617.5,642.85,500.8
2016,7,23,9,30,236.0,353.0,2.9,19.0,534.0,538.67,416.39
2016,7,23,9,45,179.5,373.0,3.0,19.5,514.5,522.15,402.15
2016,7,23,10,0,123.0,393.0,3.1,20.0,495.0,501.19,383.94
2016,7,23,10,15,117.5,407.0,3.2,20.0,507.0,515.18,393.78
2016,7,23,10,30,112.0,421.0,3.3,20.0,519.0,528.46,402.92
2016,7,23,10,45,220.5,420.0,3.45,20.0,619.0,632.17,481.6
2016,7,23,11,0,329.0,419.0,3.6,20.0,719.0,745.73,564.95
2016,7,23,11,15,213.5,437.0,3.75,20.0,633.5,652.32,494.66
2016,7,23,11,30,98.0,455.0,3.9,20.0,548.0,553.95,420.2
2016,7,23,11,45,104.5,461.5,4.05,20.0,561.5,568.29,431.41
2016,7,23,12,0,111.0,468.0,4.2,20.0,575.0,582.28,441.87
2016,7,23,12,15,144.0,472.5,4.35,20.0,610.0,627.1,475.64
2016,7,23,12,30,177.0,477.0,4.5,20.0,645.0,664.46,503.95
2016,7,23,12,45,215.5,467.0,4.65,20.0,671.0,691.34,525.17
2016,7,23,13,0,254.0,457.0,4.8,20.0,697.0,723.02,549.76
2016,7,23,13,15,597.5,279.5,4.9,20.0,830.0,879.29,673.81
2016,7,23,13,30,941.0,102.0,5.0,20.0,963.0,1009.05,766.31
2016,7,23,13,45,709.0,219.0,5.1,20.0,859.5,899.85,690.75
2016,7,23,14,0,477.0,336.0,5.2,20.0,756.0,787.29,606.0
2016,7,23,14,15,700.0,217.5,5.2,19.5,810.0,853.43,662.44
2016,7,23,14,30,923.0,99.0,5.2,19.0,864.0,897.08,695.59
2016,7,23,14,45,914.5,97.5,5.25,19.0,829.5,858.07,668.77
2016,7,23,15,0,906.0,96.0,5.3,19.0,795.0,816.89,640.59
2016,7,23,15,15,895.5,94.5,5.3,18.5,755.0,772.25,610.54
2016,7,23,15,30,885.0,93.0,5.3,18.0,715.0,726.03,578.87
2016,7,23,15,45,870.0,91.0,5.3,18.0,669.5,674.95,541.55
2016,7,23,16,0,855.0,89.0,5.3,18.0,624.0,623.18,501.12
2016,7,23,16,15,837.0,86.5,5.2,17.5,575.5,569.18,458.55
2016,7,23,16,30,819.0,84.0,5.1,17.0,527.0,514.61,414.34
2016,7,23,16,45,792.0,81.5,5.1,17.0,475.5,456.24,365.27
2016,7,23,17,0,765.0,79.0,5.1,17.0,424.0,399.51,316.24
2016,7,23,17,15,731.5,75.0,5.05,16.5,372.0,340.85,265.06
2016,7,23,17,30,698.0,71.0,5.0,16.0,320.0,284.15,214.45
2016,7,23,17,45,643.0,66.5,5.0,16.0,267.5,225.59,162.23
2016,7,23,18,0,588.0,62.0,5.0,16.0,215.0,172.87,115.81
2016,7,23,18,15,513.5,54.5,4.9,15.5,166.5,120.68,73.24
2016,7,23,18,30,439.0,47.0,4.8,15.0,118.0,77.0,41.73
2016,7,23,18,45,313.5,36.0,4.7,15.0,78.0,37.32,19.31
2016,7,23,19,0,188.0,25.0,4.6,15.0,38.0,19.62,4.24
2016,7,23,19,15,94.0,12.5,4.5,15.0,19.0,12.29,0.0
2016,7,23,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,24,5,15,78.0,10.5,3.1,14.0,15.0,10.32,0.0
2016,7,24,5,30,156.0,21.0,3.1,14.0,30.0,16.49,0.0
2016,7,24,5,45,276.5,33.0,3.15,14.5,67.5,29.8,15.68
2016,7,24,6,0,397.0,45.0,3.2,15.0,105.0,66.43,35.59
2016,7,24,6,15,475.0,53.0,3.05,15.0,152.0,107.67,64.14
2016,7,24,6,30,553.0,61.0,2.9,15.0,199.0,157.87,104.23
2016,7,24,6,45,293.0,94.0,2.8,15.5,168.5,159.67,118.49
2016,7,24,7,0,33.0,127.0,2.7,16.0,138.0,131.6,104.11
2016,7,24,7,15,34.0,146.5,2.65,16.0,160.0,153.13,121.99
2016,7,24,7,30,35.0,166.0,2.6,16.0,182.0,174.84,139.63
2016,7,24,7,45,125.5,194.5,2.6,16.5,260.0,247.8,198.09
2016,7,24,8,0,216.0,223.0,2.6,17.0,338.0,329.3,262.64
2016,7,24,8,15,217.5,246.0,2.6,17.0,371.0,364.66,290.12
2016,7,24,8,30,219.0,269.0,2.6,17.0,404.0,399.88,317.12
2016,7,24,8,45,129.0,274.0,2.65,17.0,355.5,357.06,282.27
2016,7,24,9,0,39.0,279.0,2.7,17.0,307.0,302.32,237.48
2016,7,24,9,15,41.0,297.5,2.7,17.0,328.5,324.39,254.28
2016,7,24,9,30,43.0,316.0,2.7,17.0,350.0,346.58,270.79
2016,7,24,9,45,107.5,356.0,2.75,17.5,444.0,446.2,347.09
2016,7,24,10,0,172.0,396.0,2.8,18.0,538.0,546.04,421.12
2016,7,24,10,15,103.0,374.5,2.85,18.0,460.0,469.53,361.94
2016,7,24,10,30,34.0,353.0,2.9,18.0,382.0,382.97,294.95
2016,7,24,10,45,46.5,382.5,3.0,18.5,424.0,425.81,326.98
2016,7,24,11,0,59.0,412.0,3.1,19.0,466.0,469.15,358.45
2016,7,24,11,15,97.0,438.5,3.2,19.0,529.0,534.53,407.38
2016,7,24,11,30,135.0,465.0,3.3,19.0,592.0,607.31,460.79
2016,7,24,11,45,119.0,465.0,3.4,19.0,578.0,593.15,449.73
2016,7,24,12,0,103.0,465.0,3.5,19.0,564.0,571.32,433.68
2016,7,24,12,15,95.0,461.0,3.65,19.0,552.0,559.48,425.26
2016,7,24,12,30,87.0,457.0,3.8,19.0,540.0,547.18,416.43
2016,7,24,12,45,85.5,453.0,4.0,19.0,534.5,540.98,412.4
2016,7,24,13,0,84.0,449.0,4.2,19.0,529.0,534.4,408.07
2016,7,24,13,15,99.0,447.5,4.35,19.0,540.0,546.09,417.84
2016,7,24,13,30,114.0,446.0,4.5,19.0,551.0,563.13,431.46
2016,7,24,13,45,85.0,418.0,4.65,19.0,495.0,498.42,383.51
2016,7,24,14,0,56.0,390.0,4.8,19.0,439.0,440.95,340.43
2016,7,24,14,15,87.0,392.5,4.85,18.5,466.0,469.08,364.06
2016,7,24,14,30,118.0,395.0,4.9,18.0,493.0,500.07,389.52
2016,7,24,14,45,97.0,370.5,5.0,18.0,449.0,448.56,350.62
2016,7,24,15,0,76.0,346.0,5.1,18.0,405.0,403.25,316.22
2016,7,24,15,15,63.0,319.5,5.1,17.5,366.5,363.4,286.36
2016,7,24,15,30,50.0,293.0,5.1,17.0,328.0,324.55,256.87
2016,7,24,15,45,31.5,251.0,5.1,17.0,272.5,267.78,212.28
2016,7,24,16,0,13.0,209.0,5.1,17.0,217.0,210.99,167.13
2016,7,24,16,15,7.5,186.0,5.05,17.0,190.5,184.62,146.28
2016,7,24,16,30,2.0,163.0,5.0,17.0,164.0,158.86,125.73
2016,7,24,16,45,1.0,134.5,4.95,17.0,135.0,130.54,102.95
2016,7,24,17,0,0.0,106.0,4.9,17.0,106.0,102.44,80.09
2016,7,24,17,15,0.0,92.5,4.85,16.5,92.5,89.34,69.59
2016,7,24,17,30,0.0,79.0,4.8,16.0,79.0,76.28,58.93
2016,7,24,17,45,285.0,70.0,4.75,16.0,143.5,138.5,101.87
2016,7,24,18,0,570.0,61.0,4.7,16.0,208.0,167.73,112.22
2016,7,24,18,15,496.0,53.0,4.6,15.5,160.5,116.2,70.23
2016,7,24,18,30,422.0,45.0,4.5,15.0,113.0,73.13,39.26
2016,7,24,18,45,310.0,34.0,4.45,15.0,74.0,34.84,17.56
2016,7,24,19,0,198.0,23.0,4.4,15.0,35.0,18.41,2.49
2016,7,24,19,15,99.0,11.5,4.3,14.5,17.5,11.3,0.0
2016,7,24,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,5,15,93.0,9.5,3.05,13.0,14.5,9.34,0.0
2016,7,25,5,30,186.0,19.0,3.1,13.0,29.0,15.04,0.0
2016,7,25,5,45,310.5,30.0,3.15,13.5,67.5,26.81,13.33
2016,7,25,6,0,435.0,41.0,3.2,14.0,106.0,64.53,32.97
2016,7,25,6,15,511.0,48.5,3.05,14.0,153.5,107.15,62.39
2016,7,25,6,30,587.0,56.0,2.9,14.0,201.0,158.47,103.64
2016,7,25,6,45,636.5,61.5,2.8,14.5,252.0,210.12,148.8
2016,7,25,7,0,686.0,67.0,2.7,15.0,303.0,268.01,199.99
2016,7,25,7,15,721.5,71.5,2.6,15.0,355.5,324.01,250.09
2016,7,25,7,30,757.0,76.0,2.5,15.0,408.0,383.22,301.8
2016,7,25,7,45,781.5,79.5,2.45,15.5,459.0,439.34,349.23
2016,7,25,8,0,806.0,83.0,2.4,16.0,510.0,496.91,396.15
2016,7,25,8,15,451.5,175.5,2.4,16.0,419.0,430.85,344.43
2016,7,25,8,30,97.0,268.0,2.4,16.0,328.0,322.04,255.36
2016,7,25,8,45,485.5,181.0,2.45,16.5,513.5,504.25,402.97
2016,7,25,9,0,874.0,94.0,2.5,17.0,699.0,710.45,559.79
2016,7,25,9,15,603.5,211.5,2.5,17.0,641.0,668.54,522.81
2016,7,25,9,30,333.0,329.0,2.5,17.0,583.0,594.45,461.75
2016,7,25,9,45,286.0,358.0,2.5,17.5,583.5,598.69,462.53
2016,7,25,10,0,239.0,387.0,2.5,18.0,584.0,594.03,456.25
2016,7,25,10,15,217.0,405.5,2.55,18.0,589.5,601.6,460.63
2016,7,25,10,30,195.0,424.0,2.6,18.0,595.0,607.21,463.49
2016,7,25,10,45,267.0,419.0,2.65,18.0,659.0,680.45,517.77
2016,7,25,11,0,339.0,414.0,2.7,18.0,723.0,750.37,568.5
2016,7,25,11,15,634.5,264.5,2.7,18.0,853.5,898.19,679.99
2016,7,25,11,30,930.0,115.0,2.7,18.0,984.0,1036.06,771.58
2016,7,25,11,45,638.5,274.5,2.75,18.5,873.5,927.89,695.94
2016,7,25,12,0,347.0,434.0,2.8,19.0,763.0,796.78,596.14
2016,7,25,12,15,257.0,455.0,2.85,19.0,699.0,729.15,547.55
2016,7,25,12,30,167.0,476.0,2.9,19.0,635.0,653.74,492.12
2016,7,25,12,45,210.5,466.0,2.95,19.0,665.0,685.62,517.04
2016,7,25,13,0,254.0,456.0,3.0,19.0,695.0,722.33,544.42
2016,7,25,13,15,286.0,439.5,3.05,19.0,704.0,732.69,553.12
2016,7,25,13,30,318.0,423.0,3.1,19.0,713.0,740.98,560.59
2016,7,25,13,45,328.0,405.0,3.2,19.0,698.0,724.77,550.52
2016,7,25,14,0,338.0,387.0,3.3,19.0,683.0,706.95,539.39
2016,7,25,14,15,373.5,361.5,3.35,18.5,678.5,702.47,539.31
2016,7,25,14,30,409.0,336.0,3.4,18.0,674.0,699.35,539.95
2016,7,25,14,45,413.0,318.0,3.45,18.0,647.0,669.69,519.55
2016,7,25,15,0,417.0,300.0,3.5,18.0,620.0,638.51,497.91
2016,7,25,15,15,342.0,304.5,3.45,18.0,558.0,565.31,442.64
2016,7,25,15,30,267.0,309.0,3.4,18.0,496.0,501.25,393.56
2016,7,25,15,45,158.0,281.5,3.4,18.0,390.5,385.23,303.95
2016,7,25,16,0,49.0,254.0,3.4,18.0,285.0,279.64,220.52
2016,7,25,16,15,28.5,215.0,3.35,17.5,233.0,226.61,179.38
2016,7,25,16,30,8.0,176.0,3.3,17.0,181.0,174.6,138.22
2016,7,25,16,45,6.5,161.0,3.25,17.0,165.0,158.73,125.81
2016,7,25,17,0,5.0,146.0,3.2,17.0,149.0,143.02,113.35
2016,7,25,17,15,2.5,129.0,3.15,16.5,130.5,125.22,99.24
2016,7,25,17,30,0.0,112.0,3.1,16.0,112.0,107.74,85.17
2016,7,25,17,45,306.5,83.5,3.05,16.0,162.5,156.39,115.73
2016,7,25,18,0,613.0,55.0,3.0,16.0,213.0,169.41,111.52
2016,7,25,18,15,540.5,48.5,2.9,15.5,164.5,117.17,68.97
2016,7,25,18,30,468.0,42.0,2.8,15.0,116.0,73.19,37.67
2016,7,25,18,45,349.5,31.5,2.75,15.0,76.0,32.78,15.55
2016,7,25,19,0,231.0,21.0,2.7,15.0,36.0,16.55,0.4
2016,7,25,19,15,115.5,10.5,2.6,15.0,18.0,10.32,0.0
2016,7,25,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,26,5,15,90.0,9.0,0.75,14.0,13.5,8.85,0.0
2016,7,26,5,30,180.0,18.0,0.8,14.0,27.0,14.18,0.0
2016,7,26,5,45,299.5,29.5,0.85,14.5,65.0,25.78,15.41
2016,7,26,6,0,419.0,41.0,0.9,15.0,103.0,62.89,32.18
2016,7,26,6,15,494.5,49.0,0.85,15.0,150.0,104.95,60.9
2016,7,26,6,30,570.0,57.0,0.8,15.0,197.0,155.67,101.05
2016,7,26,6,45,356.0,95.0,0.8,15.5,189.5,174.8,127.91
2016,7,26,7,0,142.0,133.0,0.8,16.0,182.0,169.36,131.69
2016,7,26,7,15,135.5,156.0,0.8,16.5,209.0,198.14,155.81
2016,7,26,7,30,129.0,179.0,0.8,17.0,236.0,226.22,178.49
2016,7,26,7,45,227.5,191.0,0.85,17.5,306.0,292.28,230.25
2016,7,26,8,0,326.0,203.0,0.9,18.0,376.0,367.28,288.22
2016,7,26,8,15,280.5,234.0,0.9,18.0,392.5,390.18,305.07
2016,7,26,8,30,235.0,265.0,0.9,18.0,409.0,405.54,315.81
2016,7,26,8,45,207.0,290.5,0.95,18.5,424.5,424.51,328.63
2016,7,26,9,0,179.0,316.0,1.0,19.0,440.0,440.59,338.84
2016,7,26,9,15,223.0,330.5,1.05,19.5,494.0,496.22,379.28
2016,7,26,9,30,267.0,345.0,1.1,20.0,548.0,559.06,423.68
2016,7,26,9,45,579.0,227.5,1.15,20.5,694.5,712.76,538.01
2016,7,26,10,0,891.0,110.0,1.2,21.0,841.0,874.04,645.84
2016,7,26,10,15,628.0,245.5,1.3,21.0,770.0,813.45,602.71
2016,7,26,10,30,365.0,381.0,1.4,21.0,699.0,723.42,535.27
2016,7,26,10,45,348.0,398.5,1.5,21.5,708.0,735.16,542.88
2016,7,26,11,0,331.0,416.0,1.6,22.0,717.0,744.91,548.06
2016,7,26,11,15,322.0,427.0,1.75,22.0,724.0,753.88,554.53
2016,7,26,11,30,313.0,438.0,1.9,22.0,731.0,761.3,559.96
2016,7,26,11,45,284.5,450.5,2.1,22.0,718.0,749.4,552.11
2016,7,26,12,0,256.0,463.0,2.3,22.0,705.0,735.83,543.11
2016,7,26,12,15,589.5,290.5,2.4,22.0,849.0,900.61,667.0
2016,7,26,12,30,923.0,118.0,2.5,22.0,993.0,1047.24,764.55
2016,7,26,12,45,569.5,290.5,2.65,22.0,829.5,876.43,649.79
2016,7,26,13,0,216.0,463.0,2.8,22.0,666.0,685.83,509.53
2016,7,26,13,15,241.0,450.0,2.9,21.5,673.0,699.81,523.08
2016,7,26,13,30,266.0,437.0,3.0,21.0,680.0,705.68,529.76
2016,7,26,13,45,313.0,411.5,3.1,21.0,690.5,717.45,540.51
2016,7,26,14,0,360.0,386.0,3.2,21.0,701.0,726.09,548.99
2016,7,26,14,15,301.5,387.5,3.2,21.0,646.0,665.08,504.68
2016,7,26,14,30,243.0,389.0,3.2,21.0,591.0,606.28,461.79
2016,7,26,14,45,288.0,360.5,3.25,21.0,589.5,605.25,463.57
2016,7,26,15,0,333.0,332.0,3.3,21.0,588.0,600.34,462.06
2016,7,26,15,15,352.5,307.0,3.25,20.5,565.0,575.62,445.89
2016,7,26,15,30,372.0,282.0,3.2,20.0,542.0,548.48,427.68
2016,7,26,15,45,292.0,277.5,3.2,20.0,473.0,473.28,370.39
2016,7,26,16,0,212.0,273.0,3.2,20.0,404.0,401.78,315.32
2016,7,26,16,15,141.0,247.5,3.15,19.5,332.0,324.91,256.11
2016,7,26,16,30,70.0,222.0,3.1,19.0,260.0,253.0,199.85
2016,7,26,16,45,88.0,202.5,3.05,19.0,245.0,238.03,188.41
2016,7,26,17,0,106.0,183.0,3.0,19.0,230.0,222.26,175.7
2016,7,26,17,15,98.0,161.5,2.9,18.5,201.0,191.72,151.15
2016,7,26,17,30,90.0,140.0,2.8,18.0,172.0,161.63,126.59
2016,7,26,17,45,322.0,101.0,2.7,18.0,187.5,176.48,130.52
2016,7,26,18,0,554.0,62.0,2.6,18.0,203.0,164.15,108.48
2016,7,26,18,15,481.0,53.0,2.5,17.5,155.5,112.82,67.35
2016,7,26,18,30,408.0,44.0,2.4,17.0,108.0,69.87,36.94
2016,7,26,18,45,293.0,32.0,2.3,16.5,69.5,31.63,15.5
2016,7,26,19,0,178.0,20.0,2.2,16.0,31.0,15.7,0.0
2016,7,26,19,15,89.0,10.0,2.1,16.0,15.5,9.83,0.0
2016,7,26,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,27,5,15,42.0,7.5,1.2,15.0,9.5,7.37,0.0
2016,7,27,5,30,84.0,15.0,1.2,15.0,19.0,11.62,0.0
2016,7,27,5,45,179.5,30.5,1.25,15.0,52.5,25.17,14.67
2016,7,27,6,0,275.0,46.0,1.3,15.0,86.0,57.4,32.62
2016,7,27,6,15,346.5,58.5,1.25,15.0,129.5,95.02,59.07
2016,7,27,6,30,418.0,71.0,1.2,15.0,173.0,140.82,95.19
2016,7,27,6,45,274.5,101.5,1.2,15.5,175.0,161.34,119.92
2016,7,27,7,0,131.0,132.0,1.2,16.0,177.0,165.1,128.79
2016,7,27,7,15,79.5,146.0,1.2,16.5,174.5,168.39,133.0
2016,7,27,7,30,28.0,160.0,1.2,17.0,172.0,166.27,131.69
2016,7,27,7,45,354.5,135.0,1.3,17.5,320.0,296.99,235.48
2016,7,27,8,0,681.0,110.0,1.4,18.0,468.0,459.07,361.71
2016,7,27,8,15,377.0,185.0,1.4,18.0,386.5,398.16,313.8
2016,7,27,8,30,73.0,260.0,1.4,18.0,305.0,299.6,234.38
2016,7,27,8,45,56.0,268.5,1.45,18.5,304.5,300.9,234.74
2016,7,27,9,0,39.0,277.0,1.5,19.0,304.0,300.5,233.15
2016,7,27,9,15,41.5,296.0,1.55,19.0,326.5,323.46,250.23
2016,7,27,9,30,44.0,315.0,1.6,19.0,349.0,346.58,267.21
2016,7,27,9,45,46.0,332.5,1.65,19.5,369.5,367.91,282.19
2016,7,27,10,0,48.0,350.0,1.7,20.0,390.0,389.3,297.08
2016,7,27,10,15,50.5,366.5,1.8,20.0,409.5,410.15,312.18
2016,7,27,10,30,53.0,383.0,1.9,20.0,429.0,431.01,327.26
2016,7,27,10,45,72.5,408.5,2.0,20.5,473.0,476.9,360.4
2016,7,27,11,0,92.0,434.0,2.1,21.0,517.0,523.48,393.44
2016,7,27,11,15,138.0,449.5,2.2,21.0,576.5,592.44,443.68
2016,7,27,11,30,184.0,465.0,2.3,21.0,636.0,655.96,489.33
2016,7,27,11,45,154.0,467.0,2.4,21.0,611.5,630.45,470.3
2016,7,27,12,0,124.0,469.0,2.5,21.0,587.0,603.74,450.92
2016,7,27,12,15,118.0,468.0,2.6,21.0,580.0,597.09,446.53
2016,7,27,12,30,112.0,467.0,2.7,21.0,573.0,589.82,441.59
2016,7,27,12,45,158.0,465.5,2.8,21.0,614.0,633.19,474.42
2016,7,27,13,0,204.0,464.0,2.9,21.0,655.0,675.17,505.74
2016,7,27,13,15,149.5,450.5,2.95,20.5,589.5,605.2,455.72
2016,7,27,13,30,95.0,437.0,3.0,20.0,524.0,529.87,401.47
2016,7,27,13,45,90.0,423.5,3.15,20.0,504.5,509.06,387.3
2016,7,27,14,0,85.0,410.0,3.3,20.0,485.0,488.15,372.66
2016,7,27,14,15,82.5,394.5,3.3,19.5,465.0,467.4,358.56
2016,7,27,14,30,80.0,379.0,3.3,19.0,445.0,446.55,344.25
2016,7,27,14,45,106.0,369.5,3.35,19.0,453.0,455.17,352.24
2016,7,27,15,0,132.0,360.0,3.4,19.0,461.0,465.97,361.64
2016,7,27,15,15,93.5,327.5,3.35,18.5,397.5,394.44,307.84
2016,7,27,15,30,55.0,295.0,3.3,18.0,334.0,330.24,258.94
2016,7,27,15,45,62.0,279.0,3.3,18.0,320.0,315.97,248.79
2016,7,27,16,0,69.0,263.0,3.3,18.0,306.0,300.95,237.76
2016,7,27,16,15,41.0,223.0,3.25,17.5,248.0,241.64,191.47
2016,7,27,16,30,13.0,183.0,3.2,17.0,190.0,184.01,145.85
2016,7,27,16,45,6.5,160.0,3.15,17.0,163.5,157.78,125.04
2016,7,27,17,0,0.0,137.0,3.1,17.0,137.0,132.31,104.61
2016,7,27,17,15,0.0,119.0,3.05,17.0,119.0,114.77,90.47
2016,7,27,17,30,0.0,101.0,3.0,17.0,101.0,97.28,76.17
2016,7,27,17,45,263.0,80.0,2.95,17.0,146.5,141.63,104.4
2016,7,27,18,0,526.0,59.0,2.9,17.0,192.0,155.2,102.67
2016,7,27,18,15,453.5,50.5,2.8,16.5,146.5,106.1,63.25
2016,7,27,18,30,381.0,42.0,2.7,16.0,101.0,65.31,34.45
2016,7,27,18,45,276.5,30.5,2.65,16.0,65.0,29.41,14.18
2016,7,27,19,0,172.0,19.0,2.6,16.0,29.0,14.86,0.0
2016,7,27,19,15,86.0,9.5,2.5,15.5,14.5,9.34,0.0
2016,7,27,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,28,5,15,87.0,8.0,1.7,13.0,12.0,7.86,0.0
2016,7,28,5,30,174.0,16.0,1.7,13.0,24.0,12.47,0.0
2016,7,28,5,45,290.5,26.5,1.7,13.5,60.0,21.99,12.0
2016,7,28,6,0,407.0,37.0,1.7,14.0,96.0,57.17,28.25
2016,7,28,6,15,481.0,44.5,1.65,14.0,141.0,97.76,55.79
2016,7,28,6,30,555.0,52.0,1.6,14.0,186.0,146.81,94.83
2016,7,28,6,45,283.0,84.0,1.6,14.5,153.0,146.6,108.01
2016,7,28,7,0,11.0,116.0,1.6,15.0,120.0,114.62,90.83
2016,7,28,7,15,8.0,129.0,1.55,15.0,132.5,127.03,101.15
2016,7,28,7,30,5.0,142.0,1.5,15.0,145.0,139.08,110.84
2016,7,28,7,45,33.5,178.0,1.45,15.5,196.0,188.34,150.36
2016,7,28,8,0,62.0,214.0,1.4,16.0,247.0,240.25,191.23
2016,7,28,8,15,44.0,220.5,1.45,16.0,245.0,240.35,190.63
2016,7,28,8,30,26.0,227.0,1.5,16.0,243.0,236.37,186.82
2016,7,28,8,45,33.0,252.0,1.55,16.5,274.0,269.54,212.16
2016,7,28,9,0,40.0,277.0,1.6,17.0,305.0,301.26,235.87
2016,7,28,9,15,56.0,307.5,1.7,17.0,349.0,345.79,269.84
2016,7,28,9,30,72.0,338.0,1.8,17.0,393.0,391.64,304.37
2016,7,28,9,45,77.5,357.5,1.9,17.5,419.5,418.97,323.82
2016,7,28,10,0,83.0,377.0,2.0,18.0,446.0,446.52,343.35
2016,7,28,10,15,83.5,392.0,2.1,18.0,463.0,465.24,356.75
2016,7,28,10,30,84.0,407.0,2.2,18.0,480.0,483.75,370.02
2016,7,28,10,45,82.0,417.0,2.3,18.5,489.5,494.56,376.9
2016,7,28,11,0,80.0,427.0,2.4,19.0,499.0,505.0,383.53
2016,7,28,11,15,87.5,439.0,2.45,19.0,519.0,526.31,399.0
2016,7,28,11,30,95.0,451.0,2.5,19.0,539.0,547.52,414.29
2016,7,28,11,45,101.0,448.5,2.65,19.0,543.0,552.06,418.03
2016,7,28,12,0,107.0,446.0,2.8,19.0,547.0,563.24,426.61
2016,7,28,12,15,119.0,458.5,2.85,19.0,571.0,588.47,445.08
2016,7,28,12,30,131.0,471.0,2.9,19.0,595.0,613.1,463.0
2016,7,28,12,45,136.5,467.5,2.95,19.0,596.5,614.04,464.02
2016,7,28,13,0,142.0,464.0,3.0,19.0,598.0,614.24,464.71
2016,7,28,13,15,172.5,456.0,3.0,18.5,615.0,633.35,480.65
2016,7,28,13,30,203.0,448.0,3.0,18.0,632.0,650.86,495.34
2016,7,28,13,45,135.5,423.0,3.05,18.0,545.0,557.34,426.33
2016,7,28,14,0,68.0,398.0,3.1,18.0,458.0,460.48,353.88
2016,7,28,14,15,62.0,379.5,3.1,18.0,433.0,434.05,334.9
2016,7,28,14,30,56.0,361.0,3.1,18.0,408.0,407.81,315.61
2016,7,28,14,45,58.5,344.0,3.1,18.0,391.0,390.34,303.15
2016,7,28,15,0,61.0,327.0,3.1,18.0,374.0,372.56,290.34
2016,7,28,15,15,45.5,297.0,3.1,17.5,331.0,327.97,256.85
2016,7,28,15,30,30.0,267.0,3.1,17.0,288.0,284.67,223.94
2016,7,28,15,45,30.5,251.5,3.1,17.0,271.5,267.79,211.36
2016,7,28,16,0,31.0,236.0,3.1,17.0,255.0,250.84,198.54
2016,7,28,16,15,17.5,201.0,3.05,16.5,212.0,204.97,162.6
2016,7,28,16,30,4.0,166.0,3.0,16.0,169.0,162.86,129.2
2016,7,28,16,45,2.0,150.0,3.0,16.0,151.5,146.02,115.92
2016,7,28,17,0,0.0,134.0,3.0,16.0,134.0,129.44,102.67
2016,7,28,17,15,0.0,117.0,3.0,16.0,117.0,112.85,89.25
2016,7,28,17,30,0.0,100.0,3.0,16.0,100.0,96.33,75.69
2016,7,28,17,45,265.0,78.5,3.0,16.0,144.5,140.34,103.61
2016,7,28,18,0,530.0,57.0,3.0,16.0,189.0,153.22,101.19
2016,7,28,18,15,458.0,49.0,2.85,15.5,144.0,104.53,61.98
2016,7,28,18,30,386.0,41.0,2.7,15.0,99.0,64.08,33.51
2016,7,28,18,45,276.0,29.5,2.55,15.0,63.0,27.97,13.33
2016,7,28,19,0,166.0,18.0,2.4,15.0,27.0,14.02,0.0
2016,7,28,19,15,83.0,9.0,2.25,15.0,13.5,8.85,0.0
2016,7,28,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,5,15,56.0,7.5,2.1,14.0,9.5,7.37,0.0
2016,7,29,5,30,112.0,15.0,2.1,14.0,19.0,11.7,0.0
2016,7,29,5,45,215.5,28.0,2.15,14.5,52.5,22.58,12.16
2016,7,29,6,0,319.0,41.0,2.2,15.0,86.0,55.17,29.47
2016,7,29,6,15,393.0,51.0,2.15,15.0,129.5,93.06,55.46
2016,7,29,6,30,467.0,61.0,2.1,15.0,173.0,139.49,92.07
2016,7,29,6,45,241.0,89.0,2.05,15.5,147.5,141.22,104.66
2016,7,29,7,0,15.0,117.0,2.0,16.0,122.0,116.71,92.17
2016,7,29,7,15,11.0,130.5,1.95,16.0,135.0,129.5,102.82
2016,7,29,7,30,7.0,144.0,1.9,16.0,148.0,141.81,112.74
2016,7,29,7,45,24.0,174.0,1.9,16.5,186.5,179.14,142.55
2016,7,29,8,0,41.0,204.0,1.9,17.0,225.0,219.87,174.61
2016,7,29,8,15,47.0,227.0,1.95,17.0,253.5,248.45,196.88
2016,7,29,8,30,53.0,250.0,2.0,17.0,282.0,277.66,219.42
2016,7,29,8,45,50.5,267.0,2.05,17.5,299.5,295.92,232.62
2016,7,29,9,0,48.0,284.0,2.1,18.0,317.0,313.89,245.45
2016,7,29,9,15,83.0,318.0,2.1,18.0,379.5,376.36,293.41
2016,7,29,9,30,118.0,352.0,2.1,18.0,442.0,445.96,345.62
2016,7,29,9,45,98.5,363.5,2.15,18.0,441.0,442.27,341.51
2016,7,29,10,0,79.0,375.0,2.2,18.0,440.0,441.2,339.68
2016,7,29,10,15,75.5,387.0,2.25,18.0,451.0,453.22,348.09
2016,7,29,10,30,72.0,399.0,2.3,18.0,462.0,464.8,356.09
2016,7,29,10,45,145.0,421.0,2.4,18.5,551.0,563.52,429.56
2016,7,29,11,0,218.0,443.0,2.5,19.0,640.0,659.25,498.5
2016,7,29,11,15,228.5,449.5,2.55,19.0,659.5,680.44,512.94
2016,7,29,11,30,239.0,456.0,2.6,19.0,679.0,701.04,527.47
2016,7,29,11,45,215.5,464.0,2.65,19.0,666.0,688.69,517.88
2016,7,29,12,0,192.0,472.0,2.7,19.0,653.0,675.04,507.61
2016,7,29,12,15,166.0,471.5,2.75,19.0,628.5,649.05,488.68
2016,7,29,12,30,140.0,471.0,2.8,19.0,604.0,622.25,469.15
2016,7,29,12,45,122.0,463.0,2.9,19.0,578.5,595.15,449.86
2016,7,29,13,0,104.0,455.0,3.0,19.0,553.0,560.9,425.32
2016,7,29,13,15,84.0,435.0,3.05,19.0,513.0,519.25,395.05
2016,7,29,13,30,64.0,415.0,3.1,19.0,473.0,477.89,364.7
2016,7,29,13,45,79.0,414.0,3.2,19.0,484.0,489.25,374.32
2016,7,29,14,0,94.0,413.0,3.3,19.0,495.0,499.64,383.0
2016,7,29,14,15,71.5,383.0,3.3,18.5,444.5,446.12,343.78
2016,7,29,14,30,49.0,353.0,3.3,18.0,394.0,393.79,305.08
2016,7,29,14,45,43.5,331.5,3.3,18.0,366.5,365.44,284.09
2016,7,29,15,0,38.0,310.0,3.3,18.0,339.0,337.42,263.11
2016,7,29,15,15,43.5,299.5,3.25,18.0,331.0,329.04,257.39
2016,7,29,15,30,49.0,289.0,3.2,18.0,323.0,320.11,251.15
2016,7,29,15,45,33.0,252.5,3.2,18.0,275.0,270.49,212.72
2016,7,29,16,0,17.0,216.0,3.2,18.0,227.0,220.38,173.5
2016,7,29,16,15,10.5,190.0,3.15,17.5,196.5,190.29,150.24
2016,7,29,16,30,4.0,164.0,3.1,17.0,166.0,160.93,127.21
2016,7,29,16,45,2.0,147.5,3.1,17.0,148.5,143.62,113.54
2016,7,29,17,0,0.0,131.0,3.1,17.0,131.0,126.56,99.93
2016,7,29,17,15,0.0,114.0,3.05,16.5,114.0,109.98,86.72
2016,7,29,17,30,0.0,97.0,3.0,16.0,97.0,93.47,73.3
2016,7,29,17,45,278.5,75.5,2.95,16.0,144.0,140.36,103.12
2016,7,29,18,0,557.0,54.0,2.9,16.0,191.0,154.48,101.01
2016,7,29,18,15,485.0,46.5,2.7,15.5,145.5,104.81,61.02
2016,7,29,18,30,413.0,39.0,2.5,15.0,100.0,63.4,32.11
2016,7,29,18,45,296.5,28.0,2.4,15.0,63.0,26.32,12.04
2016,7,29,19,0,180.0,17.0,2.3,15.0,26.0,13.19,0.0
2016,7,29,19,15,90.0,8.5,2.15,15.0,13.0,8.36,0.0
2016,7,29,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,5,15,88.0,7.0,1.95,14.0,11.0,6.88,0.0
2016,7,30,5,30,176.0,14.0,2.0,14.0,22.0,13.76,0.0
2016,7,30,5,45,299.0,24.5,2.15,14.5,58.0,19.27,9.32
2016,7,30,6,0,422.0,35.0,2.3,15.0,94.0,55.03,26.15
2016,7,30,6,15,497.5,42.5,2.3,15.0,139.5,96.51,53.85
2016,7,30,6,30,573.0,50.0,2.3,15.0,185.0,146.65,93.52
2016,7,30,6,45,295.5,84.0,2.3,15.0,154.5,148.9,109.29
2016,7,30,7,0,18.0,118.0,2.3,15.0,124.0,118.51,93.98
2016,7,30,7,15,48.5,145.0,2.25,15.0,165.5,156.64,125.11
2016,7,30,7,30,79.0,172.0,2.2,15.0,207.0,198.18,158.86
2016,7,30,7,45,70.0,192.0,2.2,15.5,225.5,218.49,174.97
2016,7,30,8,0,61.0,212.0,2.2,16.0,244.0,237.82,189.86
2016,7,30,8,15,64.0,234.0,2.2,16.5,270.0,264.83,210.58
2016,7,30,8,30,67.0,256.0,2.2,17.0,296.0,292.11,231.13
2016,7,30,8,45,126.5,284.0,2.25,17.5,368.0,365.55,288.16
2016,7,30,9,0,186.0,312.0,2.3,18.0,440.0,441.58,345.82
2016,7,30,9,15,180.5,333.5,2.35,18.0,463.5,467.94,364.58
2016,7,30,9,30,175.0,355.0,2.4,18.0,487.0,493.44,382.74
2016,7,30,9,45,228.0,365.0,2.5,18.0,545.5,554.11,428.47
2016,7,30,10,0,281.0,375.0,2.6,18.0,604.0,622.86,479.17
2016,7,30,10,15,187.5,392.5,2.65,18.0,548.0,562.89,432.25
2016,7,30,10,30,94.0,410.0,2.7,18.0,492.0,496.12,380.27
