Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,10,45,169.0,424.0,2.8,18.5,575.0,589.08,449.92
2016,7,30,11,0,244.0,438.0,2.9,19.0,658.0,685.16,519.17
2016,7,30,11,15,244.0,446.0,2.95,19.0,669.5,698.37,527.65
2016,7,30,11,30,244.0,454.0,3.0,19.0,681.0,710.57,536.0
2016,7,30,11,45,218.0,462.5,3.05,19.0,666.5,689.77,520.48
2016,7,30,12,0,192.0,471.0,3.1,19.0,652.0,674.16,508.69
2016,7,30,12,15,171.0,471.5,3.1,19.0,633.0,654.21,493.89
2016,7,30,12,30,150.0,472.0,3.1,19.0,614.0,633.43,478.51
2016,7,30,12,45,151.5,468.0,3.1,19.0,610.5,629.77,476.23
2016,7,30,13,0,153.0,464.0,3.1,19.0,607.0,625.38,473.36
2016,7,30,13,15,199.5,451.5,3.05,18.5,634.5,655.22,497.4
2016,7,30,13,30,246.0,439.0,3.0,18.0,662.0,689.12,523.91
2016,7,30,13,45,223.5,431.0,3.0,18.0,630.0,648.06,494.27
2016,7,30,14,0,201.0,423.0,3.0,18.0,598.0,613.35,469.34
2016,7,30,14,15,209.0,402.5,2.95,18.0,579.0,593.28,455.8
2016,7,30,14,30,217.0,382.0,2.9,18.0,560.0,572.1,441.27
2016,7,30,14,45,212.5,368.5,2.9,18.0,537.0,546.6,423.16
2016,7,30,15,0,208.0,355.0,2.9,18.0,514.0,520.78,404.68
2016,7,30,15,15,216.5,333.5,2.85,17.5,490.5,496.35,388.13
2016,7,30,15,30,225.0,312.0,2.8,17.0,467.0,470.74,370.37
2016,7,30,15,45,123.0,267.0,2.8,17.0,351.5,347.57,274.88
2016,7,30,16,0,21.0,222.0,2.8,17.0,236.0,228.72,180.53
2016,7,30,16,15,38.0,217.5,2.85,16.5,239.5,234.59,186.62
2016,7,30,16,30,55.0,213.0,2.9,16.0,243.0,236.42,188.99
2016,7,30,16,45,32.0,180.5,2.95,16.0,197.5,190.57,152.2
2016,7,30,17,0,9.0,148.0,3.0,16.0,152.0,146.62,116.73
2016,7,30,17,15,5.0,130.5,3.0,15.5,132.5,127.57,101.57
2016,7,30,17,30,1.0,113.0,3.0,15.0,113.0,109.0,86.56
2016,7,30,17,45,314.0,80.0,3.05,15.0,156.5,152.78,112.55
2016,7,30,18,0,627.0,47.0,3.1,15.0,200.0,160.61,103.5
2016,7,30,18,15,556.0,40.5,3.05,15.0,152.5,108.27,60.94
2016,7,30,18,30,485.0,34.0,3.0,15.0,105.0,64.13,30.33
2016,7,30,18,45,368.0,25.0,2.95,15.0,66.5,23.78,9.71
2016,7,30,19,0,251.0,16.0,2.9,15.0,28.0,12.38,0.0
2016,7,30,19,15,125.5,8.0,2.8,14.5,14.0,7.86,0.0
2016,7,30,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,5,15,103.5,7.0,2.45,13.0,10.5,6.88,0.0
2016,7,31,5,30,207.0,14.0,2.5,13.0,21.0,13.76,0.0
2016,7,31,5,45,331.5,23.5,2.65,13.5,58.0,17.92,8.06
2016,7,31,6,0,456.0,33.0,2.8,14.0,95.0,54.51,24.91
2016,7,31,6,15,531.0,39.5,2.75,14.0,141.5,97.98,53.87
2016,7,31,6,30,606.0,46.0,2.7,14.0,188.0,148.78,94.23
2016,7,31,6,45,303.0,76.5,2.65,14.5,147.5,143.17,104.47
2016,7,31,7,0,0.0,107.0,2.6,15.0,107.0,102.92,81.47
2016,7,31,7,15,5.5,126.5,2.45,15.0,129.0,123.79,98.68
2016,7,31,7,30,11.0,146.0,2.3,15.0,151.0,145.34,116.18
2016,7,31,7,45,18.5,169.0,2.2,15.5,178.0,171.83,137.26
2016,7,31,8,0,26.0,192.0,2.1,16.0,205.0,199.18,158.72
2016,7,31,8,15,17.0,192.0,2.0,16.0,201.0,195.74,155.35
2016,7,31,8,30,8.0,192.0,1.9,16.0,197.0,191.3,151.18
2016,7,31,8,45,85.0,252.0,1.85,16.5,310.0,303.56,240.55
2016,7,31,9,0,162.0,312.0,1.8,17.0,423.0,424.92,333.21
2016,7,31,9,15,193.5,330.0,1.8,17.0,470.5,474.07,369.44
2016,7,31,9,30,225.0,348.0,1.8,17.0,518.0,525.33,407.12
2016,7,31,9,45,550.0,228.0,1.8,17.5,669.0,689.07,532.92
2016,7,31,10,0,875.0,108.0,1.8,18.0,820.0,856.88,649.34
2016,7,31,10,15,882.5,109.0,1.8,18.0,849.0,891.47,669.93
2016,7,31,10,30,890.0,110.0,1.8,18.0,878.0,923.59,690.16
2016,7,31,10,45,895.0,111.0,1.8,18.0,900.5,950.75,707.02
2016,7,31,11,0,900.0,112.0,1.8,18.0,923.0,974.99,721.98
2016,7,31,11,15,665.0,246.5,1.85,18.0,851.5,909.46,678.49
2016,7,31,11,30,430.0,381.0,1.9,18.0,780.0,823.98,613.99
2016,7,31,11,45,674.0,245.0,1.95,18.5,876.5,933.18,695.08
2016,7,31,12,0,918.0,109.0,2.0,19.0,973.0,1031.35,757.14
2016,7,31,12,15,918.0,109.0,2.05,18.5,973.0,1033.38,759.32
2016,7,31,12,30,918.0,109.0,2.1,18.0,973.0,1031.96,760.51
2016,7,31,12,45,916.5,109.0,2.2,18.0,966.0,1025.6,757.79
2016,7,31,13,0,915.0,109.0,2.3,18.0,959.0,1015.84,752.94
2016,7,31,13,15,912.0,108.0,2.35,18.0,944.0,1000.23,743.75
2016,7,31,13,30,909.0,107.0,2.4,18.0,929.0,981.38,732.49
2016,7,31,13,45,910.0,103.0,2.5,18.0,908.5,960.0,720.07
2016,7,31,14,0,911.0,99.0,2.6,18.0,888.0,935.38,705.38
2016,7,31,14,15,904.0,97.5,2.65,18.0,859.0,903.1,684.95
2016,7,31,14,30,897.0,96.0,2.7,18.0,830.0,868.24,662.63
2016,7,31,14,45,493.0,221.0,2.8,18.0,622.0,636.87,496.37
2016,7,31,15,0,89.0,346.0,2.9,18.0,414.0,413.92,321.2
2016,7,31,15,15,76.5,321.5,2.95,17.5,377.5,375.89,294.2
2016,7,31,15,30,64.0,297.0,3.0,17.0,341.0,338.78,266.66
2016,7,31,15,45,38.5,251.5,3.1,17.0,277.5,273.2,215.74
2016,7,31,16,0,13.0,206.0,3.2,17.0,214.0,208.16,164.4
2016,7,31,16,15,10.5,189.0,3.2,16.5,195.5,189.34,150.14
2016,7,31,16,30,8.0,172.0,3.2,16.0,177.0,170.78,135.82
2016,7,31,16,45,4.0,152.5,3.25,16.0,155.0,149.4,118.77
2016,7,31,17,0,0.0,133.0,3.3,16.0,133.0,128.5,101.97
2016,7,31,17,15,0.0,116.0,3.25,15.5,116.0,111.91,88.7
2016,7,31,17,30,0.0,99.0,3.2,15.0,99.0,95.37,75.21
2016,7,31,17,45,298.0,74.0,3.15,15.0,146.0,142.73,104.69
2016,7,31,18,0,596.0,49.0,3.1,15.0,193.0,155.88,100.73
2016,7,31,18,15,522.5,42.5,3.0,14.5,146.5,103.92,58.88
2016,7,31,18,30,449.0,36.0,2.9,14.0,100.0,61.41,29.67
2016,7,31,18,45,330.5,26.0,2.85,14.0,62.5,23.61,10.17
2016,7,31,19,0,212.0,16.0,2.8,14.0,25.0,12.5,0.0
2016,7,31,19,15,106.0,8.0,2.7,14.0,12.5,7.86,0.0
2016,7,31,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,1,5,15,86.0,6.5,2.05,14.0,9.5,0.0,0.0
2016,8,1,5,30,172.0,13.0,2.1,14.0,19.0,12.78,0.0
2016,8,1,5,45,299.0,23.5,2.15,14.5,54.5,17.8,7.62
2016,8,1,6,0,426.0,34.0,2.2,15.0,90.0,53.15,24.78
2016,8,1,6,15,502.5,41.0,2.15,15.0,136.0,94.36,51.86
2016,8,1,6,30,579.0,48.0,2.1,15.0,182.0,144.36,91.18
2016,8,1,6,45,289.5,61.5,2.1,15.0,128.5,125.43,89.89
2016,8,1,7,0,0.0,75.0,2.1,15.0,75.0,72.41,55.87
2016,8,1,7,15,0.0,88.0,2.05,15.0,88.0,85.0,66.41
2016,8,1,7,30,0.0,101.0,2.0,15.0,101.0,97.62,76.75
2016,8,1,7,45,3.0,134.0,2.0,15.5,135.5,130.98,103.89
2016,8,1,8,0,6.0,167.0,2.0,16.0,170.0,164.82,130.88
2016,8,1,8,15,17.5,197.5,1.95,16.0,207.5,201.4,159.99
2016,8,1,8,30,29.0,228.0,1.9,16.0,245.0,241.52,191.52
2016,8,1,8,45,61.5,266.5,1.85,16.5,307.0,302.76,239.08
2016,8,1,9,0,94.0,305.0,1.8,17.0,369.0,367.13,287.89
2016,8,1,9,15,187.5,321.0,1.85,17.0,458.5,460.64,359.98
2016,8,1,9,30,281.0,337.0,1.9,17.0,548.0,562.18,436.08
2016,8,1,9,45,585.5,216.5,2.0,17.0,683.0,706.36,548.13
2016,8,1,10,0,890.0,96.0,2.1,17.0,818.0,856.92,654.53
2016,8,1,10,15,897.0,97.0,2.2,17.0,847.0,891.55,676.66
2016,8,1,10,30,904.0,98.0,2.3,17.0,876.0,923.63,698.18
2016,8,1,10,45,909.5,98.5,2.4,17.5,899.0,951.08,715.23
2016,8,1,11,0,915.0,99.0,2.5,18.0,922.0,975.59,730.31
2016,8,1,11,15,664.5,242.5,2.55,18.0,846.0,904.86,682.36
2016,8,1,11,30,414.0,386.0,2.6,18.0,770.0,813.41,611.98
2016,8,1,11,45,417.0,388.5,2.7,18.0,778.0,823.56,620.24
2016,8,1,12,0,420.0,391.0,2.8,18.0,786.0,831.96,626.5
2016,8,1,12,15,673.5,245.5,2.9,18.0,878.5,939.0,708.8
2016,8,1,12,30,927.0,100.0,3.0,18.0,971.0,1031.35,770.72
2016,8,1,12,45,926.0,99.5,3.1,18.0,964.0,1024.9,766.6
2016,8,1,13,0,925.0,99.0,3.2,18.0,957.0,1014.99,761.19
2016,8,1,13,15,922.5,98.5,3.3,18.0,942.5,1000.22,752.58
2016,8,1,13,30,920.0,98.0,3.4,18.0,928.0,982.14,741.78
2016,8,1,13,45,918.5,95.5,3.5,18.0,907.0,959.71,728.02
2016,8,1,14,0,917.0,93.0,3.6,18.0,886.0,934.1,712.04
2016,8,1,14,15,911.0,92.0,3.65,17.5,857.5,903.02,693.2
2016,8,1,14,30,905.0,91.0,3.7,17.0,829.0,869.27,672.3
2016,8,1,14,45,898.0,89.0,3.8,17.0,795.0,831.16,647.07
2016,8,1,15,0,891.0,87.0,3.9,17.0,761.0,790.8,619.94
2016,8,1,15,15,880.5,85.0,3.9,16.5,721.0,745.8,589.79
2016,8,1,15,30,870.0,83.0,3.9,16.0,681.0,699.25,558.03
2016,8,1,15,45,856.0,81.0,3.95,16.0,636.5,649.09,521.64
2016,8,1,16,0,842.0,79.0,4.0,16.0,592.0,598.18,482.05
2016,8,1,16,15,549.5,146.5,3.95,15.5,470.0,461.02,372.29
2016,8,1,16,30,257.0,214.0,3.9,15.0,348.0,344.8,277.88
2016,8,1,16,45,168.5,194.0,3.9,15.0,278.5,268.01,215.9
2016,8,1,17,0,80.0,174.0,3.9,15.0,209.0,201.31,161.74
2016,8,1,17,15,75.0,152.0,3.85,15.0,181.5,173.16,138.51
2016,8,1,17,30,70.0,130.0,3.8,15.0,154.0,145.62,115.38
2016,8,1,17,45,322.5,91.5,3.8,15.0,172.0,164.77,122.04
2016,8,1,18,0,575.0,53.0,3.8,15.0,190.0,153.88,99.85
2016,8,1,18,15,499.0,45.5,3.7,14.5,143.5,102.95,59.1
2016,8,1,18,30,423.0,38.0,3.6,14.0,97.0,60.77,30.21
2016,8,1,18,45,294.5,27.0,3.5,14.0,60.0,23.6,12.89
2016,8,1,19,0,166.0,16.0,3.4,14.0,23.0,12.64,0.0
2016,8,1,19,15,83.0,8.0,3.35,14.0,11.5,7.86,0.0
2016,8,1,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,5,15,62.5,7.0,2.8,13.0,9.0,0.0,0.0
2016,8,2,5,30,125.0,14.0,2.9,13.0,18.0,13.76,0.0
2016,8,2,5,45,262.0,25.5,3.0,13.5,53.5,19.84,8.79
2016,8,2,6,0,399.0,37.0,3.1,14.0,89.0,54.0,26.55
2016,8,2,6,15,481.5,45.0,3.05,14.0,135.5,95.22,53.7
2016,8,2,6,30,564.0,53.0,3.0,14.0,182.0,145.97,93.51
2016,8,2,6,45,282.0,52.5,3.0,14.5,117.0,114.79,81.47
2016,8,2,7,0,0.0,52.0,3.0,15.0,52.0,50.23,37.16
2016,8,2,7,15,12.5,103.0,2.95,15.0,108.5,103.66,81.9
2016,8,2,7,30,25.0,154.0,2.9,15.0,165.0,158.6,127.16
2016,8,2,7,45,12.5,148.5,2.9,15.5,154.0,149.3,118.99
2016,8,2,8,0,0.0,143.0,2.9,16.0,143.0,138.5,109.53
2016,8,2,8,15,2.0,161.0,2.85,16.0,162.0,157.23,124.46
2016,8,2,8,30,4.0,179.0,2.8,16.0,181.0,176.22,139.42
2016,8,2,8,45,14.5,216.5,2.8,16.5,226.0,220.09,174.02
2016,8,2,9,0,25.0,254.0,2.8,17.0,271.0,265.09,208.85
2016,8,2,9,15,34.5,282.5,2.75,17.0,308.0,305.2,239.7
2016,8,2,9,30,44.0,311.0,2.7,17.0,345.0,343.06,268.45
2016,8,2,9,45,42.5,324.0,2.7,17.0,358.0,357.02,278.43
2016,8,2,10,0,41.0,337.0,2.7,17.0,371.0,370.77,288.31
2016,8,2,10,15,58.0,367.0,2.7,17.0,416.5,417.89,323.92
2016,8,2,10,30,75.0,397.0,2.7,17.0,462.0,465.96,359.65
2016,8,2,10,45,137.0,419.5,2.75,17.5,541.5,555.14,426.04
2016,8,2,11,0,199.0,442.0,2.8,18.0,621.0,640.7,488.02
2016,8,2,11,15,138.0,439.0,2.8,18.0,564.0,582.61,443.49
2016,8,2,11,30,77.0,436.0,2.8,18.0,507.0,515.05,392.42
2016,8,2,11,45,63.5,426.0,2.85,18.0,485.5,492.32,375.68
2016,8,2,12,0,50.0,416.0,2.9,18.0,464.0,469.07,358.24
2016,8,2,12,15,63.5,430.0,2.95,18.0,491.0,497.16,379.54
2016,8,2,12,30,77.0,444.0,3.0,18.0,518.0,524.95,400.28
2016,8,2,12,45,77.0,440.5,3.05,18.0,513.5,520.79,397.33
2016,8,2,13,0,77.0,437.0,3.1,18.0,509.0,516.27,394.32
2016,8,2,13,15,113.0,440.5,3.15,18.0,544.0,560.33,428.11
2016,8,2,13,30,149.0,444.0,3.2,18.0,579.0,595.79,455.24
2016,8,2,13,45,108.0,418.5,3.3,18.0,515.0,521.37,400.22
2016,8,2,14,0,67.0,393.0,3.4,18.0,451.0,454.97,350.62
2016,8,2,14,15,63.0,376.0,3.45,18.0,429.0,431.84,334.01
2016,8,2,14,30,59.0,359.0,3.5,18.0,407.0,408.77,317.16
2016,8,2,14,45,90.5,355.5,3.6,18.0,426.0,428.59,333.9
2016,8,2,15,0,122.0,352.0,3.7,18.0,445.0,450.4,351.84
2016,8,2,15,15,109.0,329.5,3.8,18.0,409.0,408.2,320.14
2016,8,2,15,30,96.0,307.0,3.9,18.0,373.0,371.34,292.35
2016,8,2,15,45,77.0,279.5,4.0,18.0,330.0,326.51,257.92
2016,8,2,16,0,58.0,252.0,4.1,18.0,287.0,283.39,224.42
2016,8,2,16,15,45.0,224.5,4.15,17.5,250.5,245.49,195.15
2016,8,2,16,30,32.0,197.0,4.2,17.0,214.0,208.97,166.55
2016,8,2,16,45,19.5,170.0,4.3,17.0,180.0,173.48,138.14
2016,8,2,17,0,7.0,143.0,4.4,17.0,146.0,141.0,111.93
2016,8,2,17,15,3.5,125.0,4.4,16.5,126.5,121.78,96.57
2016,8,2,17,30,0.0,107.0,4.4,16.0,107.0,103.0,81.33
2016,8,2,17,45,256.0,84.5,4.45,16.0,145.0,141.67,104.77
2016,8,2,18,0,512.0,62.0,4.5,16.0,183.0,150.37,99.13
2016,8,2,18,15,428.5,52.5,4.45,15.5,136.5,100.29,59.71
2016,8,2,18,30,345.0,43.0,4.4,15.0,90.0,59.93,32.17
2016,8,2,18,45,213.5,29.5,4.35,15.0,54.5,24.47,13.09
2016,8,2,19,0,82.0,16.0,4.3,15.0,19.0,15.73,0.0
2016,8,2,19,15,41.0,8.0,4.2,15.0,9.5,7.86,0.0
2016,8,2,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,5,15,47.5,6.5,2.5,14.0,8.0,0.0,0.0
2016,8,3,5,30,95.0,13.0,2.5,14.0,16.0,12.78,0.0
2016,8,3,5,45,235.0,25.0,2.55,14.5,51.0,19.5,8.02
2016,8,3,6,0,375.0,37.0,2.6,15.0,86.0,52.2,25.82
2016,8,3,6,15,460.0,46.0,2.45,15.0,132.5,93.21,52.72
2016,8,3,6,30,545.0,55.0,2.3,15.0,179.0,144.06,92.21
2016,8,3,6,45,272.5,73.5,2.15,15.5,135.5,132.51,96.08
2016,8,3,7,0,0.0,92.0,2.0,16.0,92.0,88.66,69.24
2016,8,3,7,15,94.0,130.5,1.9,16.0,170.0,158.97,125.8
2016,8,3,7,30,188.0,169.0,1.8,16.0,248.0,239.39,190.49
2016,8,3,7,45,114.0,184.0,1.7,16.5,234.0,232.05,184.81
2016,8,3,8,0,40.0,199.0,1.6,17.0,220.0,214.63,170.16
2016,8,3,8,15,37.0,215.0,1.6,17.0,236.0,231.29,183.05
2016,8,3,8,30,34.0,231.0,1.6,17.0,252.0,247.62,195.36
2016,8,3,8,45,46.5,259.5,1.65,17.5,290.0,286.15,224.77
2016,8,3,9,0,59.0,288.0,1.7,18.0,328.0,325.9,254.55
2016,8,3,9,15,473.5,193.5,1.8,18.0,545.5,550.99,433.76
2016,8,3,9,30,888.0,99.0,1.9,18.0,763.0,794.47,611.11
2016,8,3,9,45,902.0,98.0,2.0,18.0,800.5,837.76,638.33
2016,8,3,10,0,916.0,97.0,2.1,18.0,838.0,879.31,666.17
2016,8,3,10,15,922.5,98.5,2.2,18.0,867.5,914.85,689.81
2016,8,3,10,30,929.0,100.0,2.3,18.0,897.0,947.73,711.65
2016,8,3,10,45,934.0,101.0,2.45,18.0,920.5,975.87,730.83
2016,8,3,11,0,939.0,102.0,2.6,18.0,944.0,1000.94,748.05
2016,8,3,11,15,588.0,277.0,2.75,18.0,807.5,865.68,655.06
2016,8,3,11,30,237.0,452.0,2.9,18.0,671.0,695.6,525.94
2016,8,3,11,45,251.0,453.0,3.05,18.0,686.5,720.06,545.18
2016,8,3,12,0,265.0,454.0,3.2,18.0,702.0,736.86,557.82
2016,8,3,12,15,607.0,279.5,3.3,18.0,847.5,907.01,689.14
2016,8,3,12,30,949.0,105.0,3.4,18.0,993.0,1057.78,792.15
2016,8,3,12,45,644.0,266.0,3.55,18.0,866.5,925.43,701.96
2016,8,3,13,0,339.0,427.0,3.7,18.0,740.0,777.2,589.94
2016,8,3,13,15,639.5,265.0,3.85,18.0,844.0,904.87,692.06
2016,8,3,13,30,940.0,103.0,4.0,18.0,948.0,1005.41,762.65
2016,8,3,13,45,571.5,260.5,4.15,18.0,771.0,811.87,626.13
2016,8,3,14,0,203.0,418.0,4.3,18.0,594.0,610.31,470.26
2016,8,3,14,15,161.0,402.0,4.35,17.5,538.5,550.6,427.49
2016,8,3,14,30,119.0,386.0,4.4,17.0,483.0,492.77,384.6
2016,8,3,14,45,139.0,370.0,4.5,17.0,478.0,487.98,382.67
2016,8,3,15,0,159.0,354.0,4.6,17.0,473.0,481.38,379.09
2016,8,3,15,15,113.5,325.0,4.6,17.0,407.5,411.13,324.76
2016,8,3,15,30,68.0,296.0,4.6,17.0,342.0,340.69,269.73
2016,8,3,15,45,40.0,249.0,4.7,17.0,276.0,271.8,215.71
2016,8,3,16,0,12.0,202.0,4.8,17.0,210.0,203.67,161.38
2016,8,3,16,15,6.0,168.0,4.8,16.5,172.0,166.35,131.89
2016,8,3,16,30,0.0,134.0,4.8,16.0,134.0,129.79,102.53
2016,8,3,16,45,0.0,126.0,4.8,16.0,126.0,121.93,96.41
2016,8,3,17,0,0.0,118.0,4.8,16.0,118.0,114.06,90.2
2016,8,3,17,15,0.0,102.5,4.75,15.5,102.5,98.96,78.01
2016,8,3,17,30,0.0,87.0,4.7,15.0,87.0,83.92,65.64
2016,8,3,17,45,274.0,72.0,4.7,15.0,136.0,133.7,97.85
2016,8,3,18,0,548.0,57.0,4.7,15.0,185.0,150.84,98.31
2016,8,3,18,15,465.5,48.5,4.6,14.5,138.0,99.92,58.04
2016,8,3,18,30,383.0,40.0,4.5,14.0,91.0,58.58,30.1
2016,8,3,18,45,246.0,27.5,4.4,14.0,55.0,22.68,11.32
2016,8,3,19,0,109.0,15.0,4.3,14.0,19.0,14.74,0.0
2016,8,3,19,15,54.5,7.5,4.2,14.0,9.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,4,5,15,42.0,6.0,3.45,14.0,7.0,0.0,0.0
2016,8,4,5,30,84.0,12.0,3.5,14.0,14.0,11.8,0.0
2016,8,4,5,45,226.0,24.5,3.55,14.0,48.5,19.16,7.25
2016,8,4,6,0,368.0,37.0,3.6,14.0,83.0,51.37,25.57
2016,8,4,6,15,453.0,46.0,3.55,14.0,129.5,91.88,52.15
2016,8,4,6,30,538.0,55.0,3.5,14.0,176.0,142.27,91.41
2016,8,4,6,45,269.0,51.0,3.45,14.5,111.5,109.85,77.72
2016,8,4,7,0,0.0,47.0,3.4,15.0,47.0,45.39,33.05
2016,8,4,7,15,0.0,58.5,3.4,15.0,58.5,56.53,42.47
2016,8,4,7,30,0.0,70.0,3.4,15.0,70.0,67.67,51.74
2016,8,4,7,45,0.5,112.5,3.4,15.5,113.0,109.06,85.97
2016,8,4,8,0,1.0,155.0,3.4,16.0,156.0,150.7,119.68
2016,8,4,8,15,0.5,158.5,3.45,16.0,159.5,154.0,121.92
2016,8,4,8,30,0.0,162.0,3.5,16.0,163.0,157.23,124.14
2016,8,4,8,45,10.5,203.5,3.6,16.0,211.0,204.78,162.35
2016,8,4,9,0,21.0,245.0,3.7,16.0,259.0,253.5,200.92
2016,8,4,9,15,37.0,281.5,3.75,16.0,308.5,306.2,242.26
2016,8,4,9,30,53.0,318.0,3.8,16.0,358.0,357.31,281.83
2016,8,4,9,45,37.5,307.0,3.85,16.0,336.0,335.94,264.24
2016,8,4,10,0,22.0,296.0,3.9,16.0,314.0,308.58,242.18
2016,8,4,10,15,66.0,353.5,3.95,16.0,410.0,411.37,322.55
2016,8,4,10,30,110.0,411.0,4.0,16.0,506.0,512.26,399.25
2016,8,4,10,45,79.0,400.5,4.05,16.0,469.5,475.72,370.09
2016,8,4,11,0,48.0,390.0,4.1,16.0,433.0,437.47,340.01
2016,8,4,11,15,31.0,331.5,4.15,16.0,359.5,362.22,282.37
2016,8,4,11,30,14.0,273.0,4.2,16.0,286.0,281.33,219.52
2016,8,4,11,45,14.5,274.5,4.3,16.0,288.5,283.5,221.41
2016,8,4,12,0,15.0,276.0,4.4,16.0,291.0,285.61,223.08
2016,8,4,12,15,14.0,273.0,4.4,16.0,287.0,281.68,219.95
2016,8,4,12,30,13.0,270.0,4.4,16.0,283.0,277.66,216.81
2016,8,4,12,45,13.5,272.0,4.4,16.0,285.0,280.05,218.74
2016,8,4,13,0,14.0,274.0,4.4,16.0,287.0,282.35,220.63
2016,8,4,13,15,13.0,263.0,4.4,16.0,275.0,270.21,211.25
2016,8,4,13,30,12.0,252.0,4.4,16.0,263.0,258.05,201.89
2016,8,4,13,45,11.5,247.5,4.4,16.5,258.0,252.8,197.59
2016,8,4,14,0,11.0,243.0,4.4,17.0,253.0,247.54,193.29
2016,8,4,14,15,16.5,269.0,4.4,16.5,283.0,277.78,217.79
2016,8,4,14,30,22.0,295.0,4.4,16.0,313.0,307.69,241.98
2016,8,4,14,45,17.0,267.0,4.4,16.0,281.0,274.95,216.52
2016,8,4,15,0,12.0,239.0,4.4,16.0,249.0,242.62,191.31
2016,8,4,15,15,7.5,210.5,4.45,16.0,217.0,210.61,166.19
2016,8,4,15,30,3.0,182.0,4.5,16.0,185.0,179.07,141.18
2016,8,4,15,45,1.5,171.5,4.55,16.0,173.0,167.59,132.29
2016,8,4,16,0,0.0,161.0,4.6,16.0,161.0,156.27,123.46
2016,8,4,16,15,0.0,153.5,4.6,15.5,153.5,148.87,118.05
2016,8,4,16,30,0.0,146.0,4.6,15.0,146.0,141.47,112.58
2016,8,4,16,45,0.0,110.0,4.65,15.0,110.0,106.43,83.9
2016,8,4,17,0,0.0,74.0,4.7,15.0,74.0,71.55,54.96
2016,8,4,17,15,0.0,64.0,4.65,14.5,64.0,61.86,47.04
2016,8,4,17,30,0.0,54.0,4.6,14.0,54.0,52.17,38.98
2016,8,4,17,45,281.5,53.0,4.6,14.0,118.0,116.63,83.56
2016,8,4,18,0,563.0,52.0,4.6,14.0,182.0,147.5,95.14
2016,8,4,18,15,482.0,44.0,4.5,14.0,135.5,96.52,54.61
2016,8,4,18,30,401.0,36.0,4.4,14.0,89.0,54.92,26.71
2016,8,4,18,45,266.5,24.5,4.35,14.0,53.0,19.23,8.24
2016,8,4,19,0,132.0,13.0,4.3,14.0,17.0,12.78,0.0
2016,8,4,19,15,66.0,6.5,4.3,14.0,8.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,5,5,15,38.5,5.5,3.5,15.0,6.5,0.0,0.0
2016,8,5,5,30,77.0,11.0,3.5,15.0,13.0,10.81,0.0
2016,8,5,5,45,210.0,24.5,3.5,15.0,46.5,19.32,6.64
2016,8,5,6,0,343.0,38.0,3.5,15.0,80.0,50.64,25.69
2016,8,5,6,15,429.5,47.5,3.4,15.0,126.0,90.26,51.59
2016,8,5,6,30,516.0,57.0,3.3,15.0,172.0,139.96,89.98
2016,8,5,6,45,570.0,64.5,3.25,15.0,222.0,190.38,133.47
2016,8,5,7,0,624.0,72.0,3.2,15.0,272.0,246.75,183.35
2016,8,5,7,15,312.0,95.0,3.1,15.0,195.0,199.76,156.05
2016,8,5,7,30,0.0,118.0,3.0,15.0,118.0,114.05,90.39
2016,8,5,7,45,0.0,133.0,2.9,15.0,133.0,128.71,102.35
2016,8,5,8,0,0.0,148.0,2.8,15.0,148.0,143.41,114.06
2016,8,5,8,15,0.0,142.5,2.65,15.0,142.5,138.14,109.32
2016,8,5,8,30,0.0,137.0,2.5,15.0,137.0,132.84,104.63
2016,8,5,8,45,1.5,158.5,2.45,15.5,160.0,154.86,122.02
2016,8,5,9,0,3.0,180.0,2.4,16.0,183.0,177.09,139.29
2016,8,5,9,15,5.5,196.0,2.35,16.0,200.5,194.84,153.12
2016,8,5,9,30,8.0,212.0,2.3,16.0,218.0,212.82,167.04
2016,8,5,9,45,7.5,210.5,2.3,16.5,217.0,211.3,165.15
2016,8,5,10,0,7.0,209.0,2.3,17.0,216.0,209.73,163.31
2016,8,5,10,15,12.0,247.5,2.3,17.0,258.5,252.46,196.56
2016,8,5,10,30,17.0,286.0,2.3,17.0,301.0,295.63,229.59
2016,8,5,10,45,64.0,360.0,2.3,17.0,417.5,420.37,325.18
2016,8,5,11,0,111.0,434.0,2.3,17.0,534.0,549.37,420.21
2016,8,5,11,15,108.0,441.0,2.35,17.0,539.5,549.3,419.13
2016,8,5,11,30,105.0,448.0,2.4,17.0,545.0,555.33,423.27
2016,8,5,11,45,89.0,443.0,2.5,17.5,526.0,535.55,407.75
2016,8,5,12,0,73.0,438.0,2.6,18.0,507.0,515.11,391.87
2016,8,5,12,15,106.5,451.5,2.7,18.0,551.5,562.72,427.96
2016,8,5,12,30,140.0,465.0,2.8,18.0,596.0,617.19,468.18
2016,8,5,12,45,128.5,459.0,2.95,18.0,578.0,598.6,454.75
2016,8,5,13,0,117.0,453.0,3.1,18.0,560.0,579.56,441.37
2016,8,5,13,15,82.5,421.5,3.3,17.5,496.5,504.69,387.36
2016,8,5,13,30,48.0,390.0,3.5,17.0,433.0,437.75,338.04
2016,8,5,13,45,102.5,404.5,3.7,17.0,493.5,502.1,389.05
2016,8,5,14,0,157.0,419.0,3.9,17.0,554.0,569.69,441.25
2016,8,5,14,15,134.5,401.0,4.0,17.0,514.0,526.37,408.86
2016,8,5,14,30,112.0,383.0,4.1,17.0,474.0,483.92,377.28
2016,8,5,14,45,135.0,367.0,4.25,17.0,472.0,481.74,377.44
2016,8,5,15,0,158.0,351.0,4.4,17.0,470.0,477.56,375.89
2016,8,5,15,15,196.5,327.0,4.4,16.5,466.0,474.58,376.05
2016,8,5,15,30,235.0,303.0,4.4,16.0,462.0,468.01,373.2
2016,8,5,15,45,225.0,285.0,4.45,16.0,429.0,431.96,345.62
2016,8,5,16,0,215.0,267.0,4.5,16.0,396.0,396.36,318.08
2016,8,5,16,15,118.5,226.5,4.45,16.0,297.0,290.91,233.67
2016,8,5,16,30,22.0,186.0,4.4,16.0,198.0,191.57,153.06
2016,8,5,16,45,11.0,147.0,4.4,16.0,153.0,147.29,117.29
2016,8,5,17,0,0.0,108.0,4.4,16.0,108.0,104.41,82.16
2016,8,5,17,15,0.0,93.0,4.35,15.5,93.0,89.83,70.37
2016,8,5,17,30,0.0,78.0,4.3,15.0,78.0,75.3,58.37
2016,8,5,17,45,189.5,76.0,4.3,15.0,119.5,116.91,86.59
2016,8,5,18,0,379.0,74.0,4.3,15.0,161.0,135.21,92.1
2016,8,5,18,15,296.0,60.5,4.2,14.5,117.5,89.4,56.5
2016,8,5,18,30,213.0,47.0,4.1,14.0,74.0,53.15,31.29
2016,8,5,18,45,120.5,29.0,4.1,14.0,43.0,24.1,10.96
2016,8,5,19,0,28.0,11.0,4.1,14.0,12.0,10.81,0.0
2016,8,5,19,15,14.0,5.5,4.05,14.0,6.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,6,5,15,18.5,5.0,3.9,14.0,5.5,0.0,0.0
2016,8,6,5,30,37.0,10.0,3.9,14.0,11.0,9.83,0.0
2016,8,6,5,45,154.5,25.5,3.95,14.0,42.5,19.92,6.25
2016,8,6,6,0,272.0,41.0,4.0,14.0,74.0,48.88,26.47
2016,8,6,6,15,360.0,52.5,3.95,14.0,118.5,86.52,51.62
2016,8,6,6,30,448.0,64.0,3.9,14.0,163.0,135.05,89.1
2016,8,6,6,45,503.0,73.0,3.9,14.5,211.5,183.24,130.26
2016,8,6,7,0,558.0,82.0,3.9,15.0,260.0,237.58,177.79
2016,8,6,7,15,279.0,75.0,3.9,15.0,164.0,168.77,131.31
2016,8,6,7,30,0.0,68.0,3.9,15.0,68.0,65.73,50.05
2016,8,6,7,45,0.0,82.0,3.9,15.0,82.0,79.31,61.33
2016,8,6,8,0,0.0,96.0,3.9,15.0,96.0,92.89,72.44
2016,8,6,8,15,0.0,109.0,3.95,15.0,109.0,105.54,82.66
2016,8,6,8,30,0.0,122.0,4.0,15.0,122.0,118.22,92.83
2016,8,6,8,45,0.0,132.0,4.05,15.5,132.0,128.01,100.36
2016,8,6,9,0,0.0,142.0,4.1,16.0,142.0,137.81,107.85
2016,8,6,9,15,0.5,150.5,4.1,16.0,151.0,146.53,114.64
2016,8,6,9,30,1.0,159.0,4.1,16.0,160.0,155.31,121.46
2016,8,6,9,45,3.0,173.0,4.2,16.0,175.5,170.76,133.7
2016,8,6,10,0,5.0,187.0,4.3,16.0,191.0,186.38,146.02
2016,8,6,10,15,7.0,204.0,4.3,16.0,210.0,205.1,160.74
2016,8,6,10,30,9.0,221.0,4.3,16.0,229.0,223.95,175.5
2016,8,6,10,45,10.0,231.0,4.35,16.5,240.0,235.06,183.73
2016,8,6,11,0,11.0,241.0,4.4,17.0,251.0,246.19,191.97
2016,8,6,11,15,12.0,252.0,4.4,17.0,263.0,258.33,201.3
2016,8,6,11,30,13.0,263.0,4.4,17.0,275.0,270.45,210.63
2016,8,6,11,45,13.5,271.0,4.45,17.0,283.5,279.08,217.26
2016,8,6,12,0,14.0,279.0,4.5,17.0,292.0,287.66,223.87
2016,8,6,12,15,14.5,284.5,4.5,17.0,298.0,293.68,228.51
2016,8,6,12,30,15.0,290.0,4.5,17.0,304.0,299.62,233.12
2016,8,6,12,45,15.0,287.5,4.5,17.0,301.0,297.02,231.15
2016,8,6,13,0,15.0,285.0,4.5,17.0,298.0,294.33,229.17
2016,8,6,13,15,17.0,299.5,4.5,17.0,314.5,310.47,241.84
2016,8,6,13,30,19.0,314.0,4.5,17.0,331.0,326.48,254.38
2016,8,6,13,45,23.5,322.5,4.55,17.0,343.0,338.69,264.18
2016,8,6,14,0,28.0,331.0,4.6,17.0,355.0,356.55,278.35
2016,8,6,14,15,30.0,325.0,4.7,17.0,350.0,351.11,274.65
2016,8,6,14,30,32.0,319.0,4.8,17.0,345.0,345.44,270.85
2016,8,6,14,45,66.0,331.0,4.95,17.0,381.5,383.9,302.36
2016,8,6,15,0,100.0,343.0,5.1,17.0,418.0,419.7,331.52
2016,8,6,15,15,55.5,279.5,5.2,16.5,321.0,318.22,252.54
2016,8,6,15,30,11.0,216.0,5.3,16.0,224.0,218.1,172.89
2016,8,6,15,45,7.5,197.5,5.45,16.0,203.0,197.04,156.44
2016,8,6,16,0,4.0,179.0,5.6,16.0,182.0,176.33,140.05
2016,8,6,16,15,2.0,154.5,5.7,16.0,156.0,150.98,119.75
2016,8,6,16,30,0.0,130.0,5.8,16.0,130.0,125.93,99.5
2016,8,6,16,45,0.0,116.5,5.9,16.0,116.5,112.74,88.92
2016,8,6,17,0,0.0,103.0,6.0,16.0,103.0,99.59,78.25
2016,8,6,17,15,0.0,89.0,6.05,15.5,89.0,85.98,67.19
2016,8,6,17,30,0.0,75.0,6.1,15.0,75.0,72.42,55.96
2016,8,6,17,45,249.0,67.5,6.15,15.0,123.5,122.14,88.87
2016,8,6,18,0,498.0,60.0,6.2,15.0,172.0,141.93,92.71
2016,8,6,18,15,409.0,50.0,6.2,14.5,126.0,92.12,54.01
2016,8,6,18,30,320.0,40.0,6.2,14.0,80.0,52.72,27.78
2016,8,6,18,45,187.0,26.0,6.2,14.0,46.5,20.27,7.44
2016,8,6,19,0,54.0,12.0,6.2,14.0,13.0,11.8,0.0
2016,8,6,19,15,27.0,6.0,6.15,14.0,6.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,7,5,15,37.0,5.0,5.25,13.0,6.0,0.0,0.0
2016,8,7,5,30,74.0,10.0,5.3,13.0,12.0,9.83,0.0
2016,8,7,5,45,222.0,22.5,5.35,13.5,45.5,17.65,4.02
2016,8,7,6,0,370.0,35.0,5.4,14.0,79.0,48.15,23.2
2016,8,7,6,15,459.5,43.5,5.3,14.0,125.5,88.53,49.13
2016,8,7,6,30,549.0,52.0,5.2,14.0,172.0,139.33,88.38
2016,8,7,6,45,607.5,58.0,5.15,14.5,223.0,191.11,133.12
2016,8,7,7,0,666.0,64.0,5.1,15.0,274.0,249.32,184.83
2016,8,7,7,15,333.0,80.5,5.0,15.0,185.5,192.06,149.81
2016,8,7,7,30,0.0,97.0,4.9,15.0,97.0,93.78,73.63
2016,8,7,7,45,0.0,108.5,4.8,15.5,108.5,104.98,82.65
2016,8,7,8,0,0.0,120.0,4.7,16.0,120.0,116.2,91.48
2016,8,7,8,15,0.0,133.5,4.6,16.0,133.5,129.4,102.0
2016,8,7,8,30,0.0,147.0,4.5,16.0,147.0,142.62,112.47
2016,8,7,8,45,2.0,166.0,4.45,16.0,167.5,162.56,128.35
2016,8,7,9,0,4.0,185.0,4.4,16.0,188.0,182.73,144.31
2016,8,7,9,15,11.5,224.0,4.3,16.0,233.0,226.88,179.44
2016,8,7,9,30,19.0,263.0,4.2,16.0,278.0,271.82,214.69
2016,8,7,9,45,23.5,285.5,4.15,16.5,304.5,298.62,234.84
2016,8,7,10,0,28.0,308.0,4.1,17.0,331.0,330.84,258.97
2016,8,7,10,15,29.0,322.5,4.05,17.0,347.0,347.66,271.43
2016,8,7,10,30,30.0,337.0,4.0,17.0,363.0,364.47,283.88
2016,8,7,10,45,30.0,344.5,3.95,17.5,371.0,373.18,289.56
2016,8,7,11,0,30.0,352.0,3.9,18.0,379.0,381.77,295.16
2016,8,7,11,15,105.0,404.0,3.85,18.0,500.0,515.41,397.59
2016,8,7,11,30,180.0,456.0,3.8,18.0,621.0,644.47,493.03
2016,8,7,11,45,156.0,459.0,3.8,18.0,603.0,625.97,477.92
2016,8,7,12,0,132.0,462.0,3.8,18.0,585.0,606.38,462.82
2016,8,7,12,15,118.5,458.5,3.8,18.0,569.0,589.65,450.29
2016,8,7,12,30,105.0,455.0,3.8,18.0,553.0,564.89,431.96
2016,8,7,12,45,166.5,453.0,3.85,18.0,606.5,630.26,482.04
2016,8,7,13,0,228.0,451.0,3.9,18.0,660.0,686.51,524.61
2016,8,7,13,15,169.5,442.0,3.95,18.0,596.0,617.2,472.81
2016,8,7,13,30,111.0,433.0,4.0,18.0,532.0,548.93,421.62
2016,8,7,13,45,213.0,411.5,4.1,18.0,595.5,618.63,477.39
2016,8,7,14,0,315.0,390.0,4.2,18.0,659.0,689.11,532.15
2016,8,7,14,15,314.5,375.5,4.3,18.0,636.0,664.14,514.6
2016,8,7,14,30,314.0,361.0,4.4,18.0,613.0,638.14,496.75
2016,8,7,14,45,612.0,226.0,4.5,18.0,690.5,738.45,580.32
2016,8,7,15,0,910.0,91.0,4.6,18.0,768.0,804.26,631.88
2016,8,7,15,15,898.5,89.0,4.6,17.5,726.0,757.4,599.7
2016,8,7,15,30,887.0,87.0,4.6,17.0,684.0,709.02,566.54
2016,8,7,15,45,870.0,85.5,4.65,17.0,637.5,656.32,527.6
2016,8,7,16,0,853.0,84.0,4.7,17.0,591.0,603.1,486.0
2016,8,7,16,15,832.5,81.5,4.65,17.0,541.0,547.29,440.92
2016,8,7,16,30,812.0,79.0,4.6,17.0,491.0,491.03,394.3
2016,8,7,16,45,781.5,76.0,4.55,17.0,438.0,430.49,343.06
2016,8,7,17,0,751.0,73.0,4.5,17.0,385.0,372.04,292.18
2016,8,7,17,15,712.0,68.5,4.45,16.5,332.0,311.59,239.19
2016,8,7,17,30,673.0,64.0,4.4,16.0,279.0,253.99,187.66
2016,8,7,17,45,612.5,58.5,4.35,16.0,227.0,195.18,135.56
2016,8,7,18,0,552.0,53.0,4.3,16.0,175.0,143.01,90.63
2016,8,7,18,15,462.5,44.5,4.2,15.5,128.0,91.66,51.13
2016,8,7,18,30,373.0,36.0,4.1,15.0,81.0,50.75,24.68
2016,8,7,18,45,222.5,23.5,4.1,15.0,46.5,18.51,5.24
2016,8,7,19,0,72.0,11.0,4.1,15.0,12.0,10.81,0.0
2016,8,7,19,15,36.0,5.5,4.05,15.0,6.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,8,5,45,183.5,16.5,4.15,14.5,37.5,12.14,0.24
2016,8,8,6,0,367.0,33.0,4.3,15.0,75.0,45.61,21.24
2016,8,8,6,15,456.0,41.5,4.2,15.0,121.0,85.69,46.73
2016,8,8,6,30,545.0,50.0,4.1,15.0,167.0,136.13,85.39
2016,8,8,6,45,598.0,56.0,4.0,15.0,217.0,186.43,129.0
2016,8,8,7,0,651.0,62.0,3.9,15.0,267.0,242.55,179.12
2016,8,8,7,15,325.5,80.0,3.8,15.0,182.5,188.81,146.91
2016,8,8,7,30,0.0,98.0,3.7,15.0,98.0,94.76,74.39
2016,8,8,7,45,0.0,120.5,3.65,15.5,120.5,116.63,92.28
2016,8,8,8,0,0.0,143.0,3.6,16.0,143.0,138.6,109.83
2016,8,8,8,15,0.5,154.0,3.55,16.0,154.5,149.69,118.5
2016,8,8,8,30,1.0,165.0,3.5,16.0,166.0,160.84,127.17
2016,8,8,8,45,7.0,193.5,3.5,16.5,198.5,192.79,152.4
2016,8,8,9,0,13.0,222.0,3.5,17.0,231.0,225.4,177.77
2016,8,8,9,15,22.0,255.5,3.55,17.0,271.5,265.77,209.39
2016,8,8,9,30,31.0,289.0,3.6,17.0,312.0,311.32,244.65
2016,8,8,9,45,35.0,309.0,3.7,17.5,336.0,336.33,263.09
2016,8,8,10,0,39.0,329.0,3.8,18.0,360.0,361.6,281.62
2016,8,8,10,15,53.5,358.5,3.9,18.0,403.0,405.98,315.41
2016,8,8,10,30,68.0,388.0,4.0,18.0,446.0,451.18,349.43
2016,8,8,10,45,151.5,409.5,4.15,18.0,543.5,559.23,432.39
2016,8,8,11,0,235.0,431.0,4.3,18.0,641.0,664.33,511.27
2016,8,8,11,15,316.0,410.5,4.45,18.0,696.5,732.67,563.12
2016,8,8,11,30,397.0,390.0,4.6,18.0,752.0,795.48,610.87
2016,8,8,11,45,664.0,248.5,4.8,18.0,861.5,926.1,713.18
2016,8,8,12,0,931.0,107.0,5.0,18.0,971.0,1039.49,792.62
2016,8,8,12,15,931.0,107.5,5.15,18.0,971.5,1041.89,794.69
2016,8,8,12,30,931.0,108.0,5.3,18.0,972.0,1040.74,795.16
2016,8,8,12,45,692.0,238.0,5.5,18.0,877.5,943.3,728.54
2016,8,8,13,0,453.0,368.0,5.7,18.0,783.0,834.16,644.86
2016,8,8,13,15,689.0,236.5,5.8,18.0,855.0,922.38,717.26
2016,8,8,13,30,925.0,105.0,5.9,18.0,927.0,990.09,766.2
2016,8,8,13,45,922.0,103.0,6.0,18.0,905.0,966.3,750.23
2016,8,8,14,0,919.0,101.0,6.1,18.0,883.0,939.37,732.46
2016,8,8,14,15,912.0,100.0,6.1,17.5,853.5,906.96,711.52
2016,8,8,14,30,905.0,99.0,6.1,17.0,824.0,871.91,688.5
2016,8,8,14,45,896.5,97.0,6.2,17.0,788.5,832.15,660.94
2016,8,8,15,0,888.0,95.0,6.3,17.0,753.0,790.24,631.52
2016,8,8,15,15,875.5,93.0,6.3,17.0,711.5,743.45,597.74
2016,8,8,15,30,863.0,91.0,6.3,17.0,670.0,695.28,562.58
2016,8,8,15,45,846.5,89.0,6.3,17.0,624.0,643.4,522.75
2016,8,8,16,0,830.0,87.0,6.3,17.0,578.0,591.95,481.42
2016,8,8,16,15,468.0,150.0,6.2,16.5,422.5,412.57,335.65
2016,8,8,16,30,106.0,213.0,6.1,16.0,267.0,261.82,211.2
2016,8,8,16,45,53.0,157.5,6.05,16.0,184.5,177.45,142.41
2016,8,8,17,0,0.0,102.0,6.0,16.0,102.0,98.63,77.44
2016,8,8,17,15,0.0,87.5,5.9,15.5,87.5,84.54,65.99
2016,8,8,17,30,0.0,73.0,5.8,15.0,73.0,70.5,54.34
2016,8,8,17,45,275.0,61.5,5.75,15.0,121.5,121.11,86.84
2016,8,8,18,0,550.0,50.0,5.7,15.0,170.0,138.51,87.36
2016,8,8,18,15,460.0,42.0,5.6,14.5,124.0,87.89,48.37
2016,8,8,18,30,370.0,34.0,5.5,14.0,78.0,47.75,22.66
2016,8,8,18,45,226.0,22.0,5.4,14.0,45.0,17.24,3.26
2016,8,8,19,0,82.0,10.0,5.3,14.0,12.0,9.83,0.0
2016,8,8,19,15,41.0,5.0,5.2,14.0,6.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,5,45,175.0,16.5,3.65,14.5,36.5,12.23,0.0
2016,8,9,6,0,350.0,33.0,3.7,15.0,73.0,44.41,20.82
2016,8,9,6,15,441.0,42.0,3.45,15.0,118.5,84.11,46.05
2016,8,9,6,30,532.0,51.0,3.2,15.0,164.0,134.42,84.4
2016,8,9,6,45,583.0,58.0,3.0,15.0,213.5,184.52,127.69
2016,8,9,7,0,634.0,65.0,2.8,15.0,263.0,240.22,177.17
2016,8,9,7,15,339.0,110.5,2.5,15.0,218.5,223.02,174.14
2016,8,9,7,30,44.0,156.0,2.2,15.0,174.0,168.91,135.17
2016,8,9,7,45,52.5,179.5,1.9,15.5,204.0,198.61,159.01
2016,8,9,8,0,61.0,203.0,1.6,16.0,234.0,229.27,182.91
2016,8,9,8,15,129.0,230.0,1.4,16.0,303.5,299.5,238.48
2016,8,9,8,30,197.0,257.0,1.2,16.0,373.0,374.34,296.21
2016,8,9,8,45,525.0,174.0,1.0,16.5,516.5,519.8,409.26
2016,8,9,9,0,853.0,91.0,0.8,17.0,660.0,685.84,529.74
2016,8,9,9,15,865.5,93.0,0.8,17.0,701.0,733.68,559.63
2016,8,9,9,30,878.0,95.0,0.8,17.0,742.0,780.18,589.58
2016,8,9,9,45,889.5,95.0,0.8,17.5,778.5,822.21,614.93
2016,8,9,10,0,901.0,95.0,0.8,18.0,815.0,862.33,638.65
2016,8,9,10,15,908.0,96.5,0.95,18.0,844.5,897.93,662.97
2016,8,9,10,30,915.0,98.0,1.1,18.0,874.0,930.91,685.6
2016,8,9,10,45,921.0,98.0,1.25,18.5,897.0,958.61,703.48
2016,8,9,11,0,927.0,98.0,1.4,19.0,920.0,983.31,719.41
2016,8,9,11,15,930.0,98.5,1.6,19.0,935.5,1002.51,733.94
2016,8,9,11,30,933.0,99.0,1.8,19.0,951.0,1018.35,746.34
2016,8,9,11,45,934.5,99.5,2.0,19.0,958.5,1029.29,755.59
2016,8,9,12,0,936.0,100.0,2.2,19.0,966.0,1036.71,762.59
2016,8,9,12,15,936.0,100.0,2.35,19.0,966.0,1038.56,765.43
