Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,12,30,936.0,100.0,2.5,19.0,966.0,1036.84,766.03
2016,8,9,12,45,932.0,101.5,2.7,19.0,958.0,1029.17,763.29
2016,8,9,13,0,928.0,103.0,2.9,19.0,950.0,1018.02,758.24
2016,8,9,13,15,925.0,102.5,3.0,19.0,934.5,1002.37,749.26
2016,8,9,13,30,922.0,102.0,3.1,19.0,919.0,983.38,738.08
2016,8,9,13,45,916.0,101.5,3.25,19.0,896.5,958.37,723.19
2016,8,9,14,0,910.0,101.0,3.4,19.0,874.0,930.37,706.13
2016,8,9,14,15,903.5,100.0,3.45,19.0,844.5,898.58,685.67
2016,8,9,14,30,897.0,99.0,3.5,19.0,815.0,864.15,663.24
2016,8,9,14,45,885.5,98.5,3.6,19.0,779.0,823.71,636.65
2016,8,9,15,0,874.0,98.0,3.7,19.0,743.0,781.37,608.38
2016,8,9,15,15,658.0,171.5,3.7,18.5,641.5,666.44,525.11
2016,8,9,15,30,442.0,245.0,3.7,18.0,540.0,559.84,442.46
2016,8,9,15,45,335.5,249.5,3.7,18.0,464.5,470.4,373.41
2016,8,9,16,0,229.0,254.0,3.7,18.0,389.0,390.9,310.79
2016,8,9,16,15,177.5,233.5,3.65,17.5,333.0,329.9,263.3
2016,8,9,16,30,126.0,213.0,3.6,17.0,277.0,273.85,219.01
2016,8,9,16,45,143.0,189.0,3.55,17.0,254.0,250.09,199.95
2016,8,9,17,0,160.0,165.0,3.5,17.0,231.0,224.42,178.58
2016,8,9,17,15,391.0,117.0,3.55,16.5,247.5,247.37,192.5
2016,8,9,17,30,622.0,69.0,3.6,16.0,264.0,241.93,178.54
2016,8,9,17,45,553.5,63.5,3.65,16.0,212.5,184.39,128.24
2016,8,9,18,0,485.0,58.0,3.7,16.0,161.0,134.49,86.09
2016,8,9,18,15,392.5,47.5,3.7,15.5,116.0,85.12,48.68
2016,8,9,18,30,300.0,37.0,3.7,15.0,71.0,46.59,23.71
2016,8,9,18,45,150.0,18.5,3.7,15.0,35.5,14.27,0.32
2016,8,9,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,5,45,156.5,17.0,3.05,14.5,34.0,12.78,0.0
2016,8,10,6,0,313.0,34.0,3.1,15.0,68.0,43.38,21.02
2016,8,10,6,15,405.5,43.5,3.0,15.0,113.0,81.48,45.34
2016,8,10,6,30,498.0,53.0,2.9,15.0,158.0,130.39,82.41
2016,8,10,6,45,557.0,60.0,2.8,15.0,208.0,180.25,124.99
2016,8,10,7,0,616.0,67.0,2.7,15.0,258.0,236.68,174.64
2016,8,10,7,15,657.5,72.0,2.55,15.0,309.5,291.6,223.79
2016,8,10,7,30,699.0,77.0,2.4,15.0,361.0,350.54,275.43
2016,8,10,7,45,728.0,81.5,2.25,15.5,412.5,407.59,323.79
2016,8,10,8,0,757.0,86.0,2.1,16.0,464.0,466.13,371.54
2016,8,10,8,15,779.5,89.5,2.05,16.0,513.0,521.82,416.42
2016,8,10,8,30,802.0,93.0,2.0,16.0,562.0,578.27,460.44
2016,8,10,8,45,821.0,95.0,1.95,16.5,608.5,631.36,499.69
2016,8,10,9,0,840.0,97.0,1.9,17.0,655.0,682.6,535.98
2016,8,10,9,15,853.0,99.0,1.9,17.0,696.5,730.29,568.48
2016,8,10,9,30,866.0,101.0,1.9,17.0,738.0,776.71,599.62
2016,8,10,9,45,871.0,105.5,1.95,17.5,772.5,817.71,625.87
2016,8,10,10,0,876.0,110.0,2.0,18.0,807.0,856.39,650.25
2016,8,10,10,15,883.5,111.5,2.1,18.0,837.0,891.67,673.85
2016,8,10,10,30,891.0,113.0,2.2,18.0,867.0,924.44,695.71
2016,8,10,10,45,898.5,112.5,2.3,18.0,890.5,952.44,714.38
2016,8,10,11,0,906.0,112.0,2.4,18.0,914.0,977.58,731.22
2016,8,10,11,15,910.0,113.0,2.45,18.0,930.0,997.89,744.4
2016,8,10,11,30,914.0,114.0,2.5,18.0,946.0,1014.94,755.55
2016,8,10,11,45,916.5,113.5,2.65,18.5,954.0,1025.62,762.2
2016,8,10,12,0,919.0,113.0,2.8,19.0,962.0,1032.85,766.71
2016,8,10,12,15,919.5,113.0,2.9,18.5,962.5,1035.13,770.5
2016,8,10,12,30,920.0,113.0,3.0,18.0,963.0,1033.9,772.11
2016,8,10,12,45,916.0,114.0,3.15,18.0,954.5,1025.74,768.22
2016,8,10,13,0,912.0,115.0,3.3,18.0,946.0,1014.17,762.11
2016,8,10,13,15,909.0,114.5,3.45,18.0,930.5,998.68,753.37
2016,8,10,13,30,906.0,114.0,3.6,18.0,915.0,979.9,742.39
2016,8,10,13,45,902.0,112.0,3.75,18.0,893.0,955.45,727.48
2016,8,10,14,0,898.0,110.0,3.9,18.0,871.0,927.97,710.38
2016,8,10,14,15,891.0,108.5,4.0,17.5,841.0,895.49,690.66
2016,8,10,14,30,884.0,107.0,4.1,17.0,811.0,860.43,668.89
2016,8,10,14,45,875.0,105.0,4.2,17.0,775.5,820.84,642.33
2016,8,10,15,0,866.0,103.0,4.3,17.0,740.0,779.19,614.04
2016,8,10,15,15,853.0,100.5,4.25,17.0,698.5,732.27,580.85
2016,8,10,15,30,840.0,98.0,4.2,17.0,657.0,684.06,546.48
2016,8,10,15,45,824.0,95.0,4.2,17.0,611.5,633.74,508.31
2016,8,10,16,0,808.0,92.0,4.2,17.0,566.0,581.25,467.21
2016,8,10,16,15,435.5,147.5,4.1,16.5,400.0,390.76,315.39
2016,8,10,16,30,63.0,203.0,4.0,16.0,234.0,230.38,184.58
2016,8,10,16,45,31.5,165.0,3.95,16.0,180.5,175.18,140.15
2016,8,10,17,0,0.0,127.0,3.9,16.0,127.0,122.84,97.48
2016,8,10,17,15,0.0,108.5,3.8,15.5,108.5,104.78,82.89
2016,8,10,17,30,0.0,90.0,3.7,15.0,90.0,86.78,68.03
2016,8,10,17,45,254.5,71.0,3.65,15.0,125.0,124.58,90.14
2016,8,10,18,0,509.0,52.0,3.6,15.0,160.0,131.3,82.69
2016,8,10,18,15,416.5,42.5,3.5,14.5,114.5,81.71,45.1
2016,8,10,18,30,324.0,33.0,3.4,14.0,69.0,42.93,20.41
2016,8,10,18,45,162.0,16.5,3.3,14.0,34.5,12.35,0.0
2016,8,10,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,5,45,123.0,17.5,2.0,13.5,30.5,13.54,0.0
2016,8,11,6,0,246.0,35.0,2.2,14.0,61.0,40.64,20.64
2016,8,11,6,15,333.5,47.5,2.25,14.0,104.0,77.13,44.9
2016,8,11,6,30,421.0,60.0,2.3,14.0,147.0,124.55,81.06
2016,8,11,6,45,470.0,71.5,2.4,14.5,194.5,172.2,121.61
2016,8,11,7,0,519.0,83.0,2.5,15.0,242.0,225.37,167.95
2016,8,11,7,15,259.5,102.0,2.45,15.0,181.5,186.66,145.85
2016,8,11,7,30,0.0,121.0,2.4,15.0,121.0,117.04,92.9
2016,8,11,7,45,6.0,146.0,2.35,15.5,149.0,144.11,114.86
2016,8,11,8,0,12.0,171.0,2.3,16.0,177.0,171.93,136.95
2016,8,11,8,15,15.5,190.0,2.25,16.0,198.5,193.21,153.71
2016,8,11,8,30,19.0,209.0,2.2,16.0,220.0,214.86,170.62
2016,8,11,8,45,36.5,243.5,2.2,16.5,267.0,264.28,209.23
2016,8,11,9,0,54.0,278.0,2.2,17.0,314.0,313.08,246.56
2016,8,11,9,15,59.5,299.5,2.2,17.0,341.5,341.53,267.89
2016,8,11,9,30,65.0,321.0,2.2,17.0,369.0,370.37,289.38
2016,8,11,9,45,458.5,222.0,2.2,17.5,584.5,605.88,475.45
2016,8,11,10,0,852.0,123.0,2.2,18.0,800.0,849.13,649.23
2016,8,11,10,15,860.5,124.5,2.2,18.0,829.5,884.57,670.11
2016,8,11,10,30,869.0,126.0,2.2,18.0,859.0,917.6,691.25
2016,8,11,10,45,873.0,128.0,2.25,18.0,881.5,944.41,708.65
2016,8,11,11,0,877.0,130.0,2.3,18.0,904.0,968.29,724.15
2016,8,11,11,15,881.0,131.0,2.35,18.0,920.0,988.08,737.02
2016,8,11,11,30,885.0,132.0,2.4,18.0,936.0,1004.72,747.92
2016,8,11,11,45,887.0,132.5,2.45,18.5,944.0,1015.64,753.74
2016,8,11,12,0,889.0,133.0,2.5,19.0,952.0,1023.21,757.51
2016,8,11,12,15,889.0,133.0,2.55,19.0,952.5,1024.9,759.0
2016,8,11,12,30,889.0,133.0,2.6,19.0,953.0,1023.18,758.44
2016,8,11,12,45,891.0,130.5,2.7,19.0,946.5,1017.47,755.89
2016,8,11,13,0,893.0,128.0,2.8,19.0,940.0,1008.34,751.17
2016,8,11,13,15,889.5,127.5,2.85,19.0,924.5,992.56,741.66
2016,8,11,13,30,886.0,127.0,2.9,19.0,909.0,973.58,730.1
2016,8,11,13,45,882.5,124.5,3.0,19.0,886.5,949.43,715.49
2016,8,11,14,0,879.0,122.0,3.1,19.0,864.0,922.3,698.78
2016,8,11,14,15,871.5,120.5,3.15,18.5,834.5,889.83,679.23
2016,8,11,14,30,864.0,119.0,3.2,18.0,805.0,854.87,657.74
2016,8,11,14,45,582.0,221.0,3.25,18.0,674.0,706.64,550.81
2016,8,11,15,0,300.0,323.0,3.3,18.0,543.0,563.17,439.46
2016,8,11,15,15,205.5,310.5,3.3,17.5,457.5,463.77,364.89
2016,8,11,15,30,111.0,298.0,3.3,17.0,372.0,372.53,294.37
2016,8,11,15,45,72.0,261.5,3.35,17.0,308.0,305.2,242.05
2016,8,11,16,0,33.0,225.0,3.4,17.0,244.0,241.58,191.75
2016,8,11,16,15,28.5,203.5,3.4,16.5,219.0,215.69,171.91
2016,8,11,16,30,24.0,182.0,3.4,16.0,194.0,188.62,150.73
2016,8,11,16,45,12.0,149.0,3.4,16.0,155.0,149.67,119.25
2016,8,11,17,0,0.0,116.0,3.4,16.0,116.0,112.2,88.68
2016,8,11,17,15,0.0,99.5,3.35,15.5,99.5,96.11,75.65
2016,8,11,17,30,0.0,83.0,3.3,15.0,83.0,80.08,62.39
2016,8,11,17,45,237.5,69.0,3.3,15.0,118.5,118.42,85.51
2016,8,11,18,0,475.0,55.0,3.3,15.0,154.0,127.64,80.96
2016,8,11,18,15,384.0,44.0,3.15,14.5,109.5,78.91,44.16
2016,8,11,18,30,293.0,33.0,3.0,14.0,65.0,40.84,19.65
2016,8,11,18,45,146.5,16.5,2.9,14.0,32.5,12.5,0.0
2016,8,11,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,5,45,161.5,15.5,1.9,13.5,33.0,11.61,0.0
2016,8,12,6,0,323.0,31.0,2.0,14.0,66.0,40.15,18.37
2016,8,12,6,15,415.5,41.0,1.95,14.0,111.0,79.16,43.2
2016,8,12,6,30,508.0,51.0,1.9,14.0,156.0,128.98,80.9
2016,8,12,6,45,571.0,57.5,1.85,14.5,207.0,179.73,123.82
2016,8,12,7,0,634.0,64.0,1.8,15.0,258.0,237.5,174.09
2016,8,12,7,15,350.0,111.0,1.8,15.0,221.5,226.46,176.19
2016,8,12,7,30,66.0,158.0,1.8,15.0,185.0,179.43,143.44
2016,8,12,7,45,67.5,180.0,1.8,15.5,210.5,205.81,164.81
2016,8,12,8,0,69.0,202.0,1.8,16.0,236.0,232.37,185.64
2016,8,12,8,15,49.5,211.5,1.8,16.0,237.0,235.17,187.33
2016,8,12,8,30,30.0,221.0,1.8,16.0,238.0,235.87,187.16
2016,8,12,8,45,54.5,255.0,1.85,16.5,290.0,287.49,227.42
2016,8,12,9,0,79.0,289.0,1.9,17.0,342.0,341.5,268.6
2016,8,12,9,15,64.5,299.0,1.9,17.0,344.0,344.78,269.97
2016,8,12,9,30,50.0,309.0,1.9,17.0,346.0,346.7,270.46
2016,8,12,9,45,59.5,332.5,1.95,17.5,378.0,380.55,295.4
2016,8,12,10,0,69.0,356.0,2.0,18.0,410.0,414.99,320.31
2016,8,12,10,15,57.0,357.5,2.1,18.0,403.5,408.53,314.69
2016,8,12,10,30,45.0,359.0,2.2,18.0,397.0,401.16,308.6
2016,8,12,10,45,49.0,374.5,2.3,18.0,417.0,422.21,324.26
2016,8,12,11,0,53.0,390.0,2.4,18.0,437.0,443.3,339.77
2016,8,12,11,15,47.5,389.0,2.5,18.0,431.5,438.13,335.61
2016,8,12,11,30,42.0,388.0,2.6,18.0,426.0,432.57,331.32
2016,8,12,11,45,45.5,396.5,2.75,18.5,438.5,445.39,340.44
2016,8,12,12,0,49.0,405.0,2.9,19.0,451.0,458.03,349.35
2016,8,12,12,15,53.0,410.5,2.95,19.0,459.5,467.83,356.71
2016,8,12,12,30,57.0,416.0,3.0,19.0,468.0,477.37,363.92
2016,8,12,12,45,78.0,427.0,3.15,19.0,498.5,509.04,388.25
2016,8,12,13,0,99.0,438.0,3.3,19.0,529.0,540.04,411.91
2016,8,12,13,15,87.5,424.5,3.35,19.0,503.5,513.38,392.27
2016,8,12,13,30,76.0,411.0,3.4,19.0,478.0,486.74,372.82
2016,8,12,13,45,79.5,401.5,3.45,19.0,470.0,478.26,367.27
2016,8,12,14,0,83.0,392.0,3.5,19.0,462.0,469.33,361.32
2016,8,12,14,15,85.5,379.0,3.5,18.5,449.0,455.46,352.27
2016,8,12,14,30,88.0,366.0,3.5,18.0,436.0,441.18,342.88
2016,8,12,14,45,105.0,352.5,3.5,18.0,432.0,437.67,341.41
2016,8,12,15,0,122.0,339.0,3.5,18.0,428.0,437.43,342.27
2016,8,12,15,15,140.0,319.5,3.45,18.0,416.0,424.97,333.85
2016,8,12,15,30,158.0,300.0,3.4,18.0,404.0,410.7,323.92
2016,8,12,15,45,188.0,275.0,3.4,18.0,390.5,396.65,314.3
2016,8,12,16,0,218.0,250.0,3.4,18.0,377.0,379.5,301.85
2016,8,12,16,15,133.0,222.0,3.3,18.0,297.5,293.59,233.66
2016,8,12,16,30,48.0,194.0,3.2,18.0,218.0,214.0,169.95
2016,8,12,16,45,24.0,158.5,3.15,18.0,170.5,164.19,130.08
2016,8,12,17,0,0.0,123.0,3.1,18.0,123.0,119.0,93.56
2016,8,12,17,15,0.0,105.0,3.05,17.5,105.0,101.42,79.45
2016,8,12,17,30,0.0,87.0,3.0,17.0,87.0,83.91,65.08
2016,8,12,17,45,247.5,69.5,2.95,17.0,120.0,120.46,86.03
2016,8,12,18,0,495.0,52.0,2.9,17.0,153.0,126.59,78.45
2016,8,12,18,15,399.0,42.0,2.85,16.5,108.0,77.39,42.0
2016,8,12,18,30,303.0,32.0,2.8,16.0,63.0,39.46,18.25
2016,8,12,18,45,151.5,16.0,2.8,16.0,31.5,12.2,0.0
2016,8,12,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,5,45,145.5,16.0,2.3,14.5,31.0,12.17,0.0
2016,8,13,6,0,291.0,32.0,2.4,15.0,62.0,39.51,18.54
2016,8,13,6,15,385.0,42.0,2.35,15.0,106.0,76.71,42.26
2016,8,13,6,30,479.0,52.0,2.3,15.0,150.0,124.92,78.43
2016,8,13,6,45,542.0,59.0,2.25,15.5,199.5,174.45,120.11
2016,8,13,7,0,605.0,66.0,2.2,16.0,249.0,231.04,169.17
2016,8,13,7,15,310.0,103.0,2.15,16.0,198.0,205.25,159.3
2016,8,13,7,30,15.0,140.0,2.1,16.0,147.0,141.27,112.32
2016,8,13,7,45,15.0,156.0,2.1,16.5,163.5,157.85,125.58
2016,8,13,8,0,15.0,172.0,2.1,17.0,180.0,174.44,138.43
2016,8,13,8,15,16.5,189.0,2.0,17.0,198.0,192.83,152.78
2016,8,13,8,30,18.0,206.0,1.9,17.0,216.0,211.38,167.07
2016,8,13,8,45,34.0,239.5,1.85,17.5,261.0,258.82,203.89
2016,8,13,9,0,50.0,273.0,1.8,18.0,306.0,305.46,239.27
2016,8,13,9,15,41.0,279.5,1.85,18.0,308.0,307.94,240.31
2016,8,13,9,30,32.0,286.0,1.9,18.0,310.0,309.56,240.85
2016,8,13,9,45,48.5,319.5,2.0,18.5,357.5,358.5,277.69
2016,8,13,10,0,65.0,353.0,2.1,19.0,405.0,408.68,314.65
2016,8,13,10,15,78.0,374.5,2.2,19.0,438.5,444.48,341.06
2016,8,13,10,30,91.0,396.0,2.3,19.0,472.0,480.87,367.78
2016,8,13,10,45,99.0,410.5,2.45,19.0,495.5,505.8,386.02
2016,8,13,11,0,107.0,425.0,2.6,19.0,519.0,530.75,404.3
2016,8,13,11,15,87.5,422.0,2.7,19.0,499.5,510.97,389.1
2016,8,13,11,30,68.0,419.0,2.8,19.0,480.0,490.22,373.37
2016,8,13,11,45,68.5,423.0,2.95,19.5,485.5,495.69,376.95
2016,8,13,12,0,69.0,427.0,3.1,20.0,491.0,500.84,380.18
2016,8,13,12,15,73.5,430.5,3.25,20.0,498.5,509.11,386.63
2016,8,13,12,30,78.0,434.0,3.4,20.0,506.0,517.02,392.84
2016,8,13,12,45,83.5,433.5,3.55,20.0,510.0,521.34,396.57
2016,8,13,13,0,89.0,433.0,3.7,20.0,514.0,525.2,400.01
2016,8,13,13,15,92.5,422.5,3.8,19.5,505.5,516.21,394.8
2016,8,13,13,30,96.0,412.0,3.9,19.0,497.0,506.76,389.28
2016,8,13,13,45,70.0,384.0,4.05,19.0,445.0,451.48,348.0
2016,8,13,14,0,44.0,356.0,4.2,19.0,393.0,397.24,307.08
2016,8,13,14,15,42.5,341.5,4.25,19.0,376.5,379.51,294.26
2016,8,13,14,30,41.0,327.0,4.3,19.0,360.0,361.76,281.26
2016,8,13,14,45,36.0,305.5,4.35,19.0,333.5,334.06,260.45
2016,8,13,15,0,31.0,284.0,4.4,19.0,307.0,306.7,239.77
2016,8,13,15,15,31.0,269.0,4.4,19.0,290.5,289.94,227.3
2016,8,13,15,30,31.0,254.0,4.4,19.0,274.0,273.14,214.7
2016,8,13,15,45,21.0,223.0,4.4,19.0,236.5,230.98,181.77
2016,8,13,16,0,11.0,192.0,4.4,19.0,199.0,193.4,152.17
2016,8,13,16,15,5.5,170.5,4.4,18.5,174.0,168.67,132.95
2016,8,13,16,30,0.0,149.0,4.4,18.0,149.0,144.56,113.99
2016,8,13,16,45,0.0,121.0,4.4,18.0,121.0,117.18,91.93
2016,8,13,17,0,0.0,93.0,4.4,18.0,93.0,89.94,69.68
2016,8,13,17,15,0.0,79.5,4.4,17.5,79.5,76.83,59.05
2016,8,13,17,30,0.0,66.0,4.4,17.0,66.0,63.76,48.24
2016,8,13,17,45,240.0,59.0,4.4,17.0,107.0,108.14,76.06
2016,8,13,18,0,480.0,52.0,4.4,17.0,148.0,123.03,76.14
2016,8,13,18,15,383.0,41.5,4.3,16.5,104.0,74.35,40.23
2016,8,13,18,30,286.0,31.0,4.2,16.0,60.0,37.06,16.83
2016,8,13,18,45,143.0,15.5,4.1,16.0,30.0,11.89,0.0
2016,8,13,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,5,45,149.0,15.5,2.5,14.5,30.5,11.81,0.0
2016,8,14,6,0,298.0,31.0,2.6,15.0,61.0,38.49,17.55
2016,8,14,6,15,394.0,41.0,2.6,15.0,105.0,76.2,41.48
2016,8,14,6,30,490.0,51.0,2.6,15.0,149.0,125.17,78.12
2016,8,14,6,45,550.5,58.0,2.6,15.0,199.0,174.77,120.25
2016,8,14,7,0,611.0,65.0,2.6,15.0,249.0,231.15,169.81
2016,8,14,7,15,305.5,79.5,2.6,15.0,171.5,180.38,139.81
2016,8,14,7,30,0.0,94.0,2.6,15.0,94.0,90.92,71.19
2016,8,14,7,45,0.0,110.5,2.65,15.5,110.5,106.98,84.31
2016,8,14,8,0,0.0,127.0,2.7,16.0,127.0,123.1,97.13
2016,8,14,8,15,0.0,145.5,2.7,16.0,145.5,141.22,111.61
2016,8,14,8,30,0.0,164.0,2.7,16.0,164.0,159.4,125.98
2016,8,14,8,45,4.0,183.0,2.7,16.5,185.5,180.69,142.56
2016,8,14,9,0,8.0,202.0,2.7,17.0,207.0,202.4,159.28
2016,8,14,9,15,12.5,226.5,2.65,17.0,235.5,230.31,181.02
2016,8,14,9,30,17.0,251.0,2.6,17.0,264.0,258.65,202.87
2016,8,14,9,45,27.5,286.5,2.6,17.5,308.0,308.03,240.55
2016,8,14,10,0,38.0,322.0,2.6,18.0,352.0,354.32,275.13
2016,8,14,10,15,39.0,336.0,2.6,18.0,367.5,371.01,287.18
2016,8,14,10,30,40.0,350.0,2.6,18.0,383.0,387.67,299.28
2016,8,14,10,45,32.0,340.0,2.6,18.5,367.5,371.24,285.74
2016,8,14,11,0,24.0,330.0,2.6,19.0,352.0,347.6,266.98
2016,8,14,11,15,31.0,354.0,2.6,19.0,382.0,386.38,296.13
2016,8,14,11,30,38.0,378.0,2.6,19.0,412.0,418.6,319.93
2016,8,14,11,45,82.0,415.5,2.65,19.0,490.5,501.3,382.12
2016,8,14,12,0,126.0,453.0,2.7,19.0,569.0,592.23,448.63
2016,8,14,12,15,144.0,454.5,2.75,19.0,587.0,611.92,462.92
2016,8,14,12,30,162.0,456.0,2.8,19.0,605.0,630.91,477.16
2016,8,14,12,45,111.5,433.5,2.9,19.0,536.0,556.64,422.68
2016,8,14,13,0,61.0,411.0,3.0,19.0,467.0,475.16,362.37
2016,8,14,13,15,98.0,420.0,3.1,19.0,507.5,518.99,396.71
2016,8,14,13,30,135.0,429.0,3.2,19.0,548.0,568.27,434.06
2016,8,14,13,45,94.5,398.5,3.35,19.0,481.0,489.15,375.47
2016,8,14,14,0,54.0,368.0,3.5,19.0,414.0,418.68,322.65
2016,8,14,14,15,46.5,346.0,3.6,18.5,384.5,387.7,300.49
2016,8,14,14,30,39.0,324.0,3.7,18.0,355.0,357.09,278.17
2016,8,14,14,45,34.0,301.5,3.85,18.0,327.5,328.45,256.71
2016,8,14,15,0,29.0,279.0,4.0,18.0,300.0,300.15,235.31
2016,8,14,15,15,26.5,260.5,4.1,18.0,279.0,278.13,218.66
2016,8,14,15,30,24.0,242.0,4.2,18.0,258.0,252.9,199.36
2016,8,14,15,45,20.5,222.0,4.3,18.0,235.0,229.69,181.46
2016,8,14,16,0,17.0,202.0,4.4,18.0,212.0,206.81,163.66
2016,8,14,16,15,8.5,170.0,4.4,17.5,175.0,169.82,134.45
2016,8,14,16,30,0.0,138.0,4.4,17.0,138.0,133.84,105.67
2016,8,14,16,45,0.0,110.0,4.45,17.0,110.0,106.5,83.49
2016,8,14,17,0,0.0,82.0,4.5,17.0,82.0,79.29,61.1
2016,8,14,17,15,0.0,69.5,4.45,16.5,69.5,67.18,51.2
2016,8,14,17,30,0.0,57.0,4.4,16.0,57.0,55.08,41.11
2016,8,14,17,45,215.0,57.0,4.35,16.0,99.0,100.42,70.77
2016,8,14,18,0,430.0,57.0,4.3,16.0,141.0,119.22,75.32
2016,8,14,18,15,331.5,44.5,4.15,15.5,98.0,71.61,40.24
2016,8,14,18,30,233.0,32.0,4.0,15.0,55.0,34.95,16.33
2016,8,14,18,45,116.5,16.0,3.85,15.0,27.5,12.52,0.0
2016,8,14,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,5,45,168.0,15.0,2.7,13.5,31.0,11.45,0.0
2016,8,15,6,0,336.0,30.0,2.8,14.0,62.0,38.6,16.82
2016,8,15,6,15,435.5,39.0,2.7,14.0,108.0,77.79,41.28
2016,8,15,6,30,535.0,48.0,2.6,14.0,154.0,128.65,79.3
2016,8,15,6,45,597.0,54.5,2.55,14.5,205.5,180.65,123.46
2016,8,15,7,0,659.0,61.0,2.5,15.0,257.0,239.57,175.12
2016,8,15,7,15,329.5,77.5,2.45,15.0,175.5,186.04,143.89
2016,8,15,7,30,0.0,94.0,2.4,15.0,94.0,90.93,71.19
2016,8,15,7,45,0.0,117.5,2.4,15.5,117.5,113.81,89.96
2016,8,15,8,0,0.0,141.0,2.4,16.0,141.0,136.79,108.34
2016,8,15,8,15,9.5,173.5,2.4,16.0,179.0,173.86,138.23
2016,8,15,8,30,19.0,206.0,2.4,16.0,217.0,212.05,168.62
2016,8,15,8,45,29.5,234.5,2.4,16.5,253.5,251.08,198.94
2016,8,15,9,0,40.0,263.0,2.4,17.0,290.0,288.68,227.66
2016,8,15,9,15,53.0,291.0,2.4,17.0,328.5,328.58,258.26
2016,8,15,9,30,66.0,319.0,2.4,17.0,367.0,369.57,289.33
2016,8,15,9,45,71.0,338.0,2.45,17.0,392.0,395.84,308.77
2016,8,15,10,0,76.0,357.0,2.5,17.0,417.0,422.31,328.31
2016,8,15,10,15,123.5,382.0,2.55,17.0,483.5,498.26,385.9
2016,8,15,10,30,171.0,407.0,2.6,17.0,550.0,570.91,439.83
2016,8,15,10,45,182.5,418.5,2.7,17.5,574.5,598.24,458.57
2016,8,15,11,0,194.0,430.0,2.8,18.0,599.0,625.4,477.33
2016,8,15,11,15,225.0,433.0,2.9,18.0,633.0,662.1,504.49
2016,8,15,11,30,256.0,436.0,3.0,18.0,667.0,706.14,536.52
2016,8,15,11,45,213.5,445.5,3.1,18.0,639.5,669.66,509.2
2016,8,15,12,0,171.0,455.0,3.2,18.0,612.0,638.96,486.17
2016,8,15,12,15,118.0,438.0,3.3,18.0,546.5,569.09,434.5
2016,8,15,12,30,65.0,421.0,3.4,18.0,481.0,490.88,375.97
2016,8,15,12,45,160.5,428.0,3.5,18.0,573.5,599.15,459.51
2016,8,15,13,0,256.0,435.0,3.6,18.0,666.0,704.72,538.29
2016,8,15,13,15,216.5,432.5,3.65,18.0,625.0,653.0,499.87
2016,8,15,13,30,177.0,430.0,3.7,18.0,584.0,608.93,467.39
2016,8,15,13,45,120.0,402.5,3.75,18.0,505.5,523.61,403.86
2016,8,15,14,0,63.0,375.0,3.8,18.0,427.0,434.06,336.05
2016,8,15,14,15,99.5,374.0,3.8,17.5,453.5,462.63,360.29
2016,8,15,14,30,136.0,373.0,3.8,17.0,480.0,494.37,386.31
2016,8,15,14,45,110.0,349.0,3.85,17.0,433.0,438.11,343.64
2016,8,15,15,0,84.0,325.0,3.9,17.0,386.0,389.17,306.32
2016,8,15,15,15,90.5,307.5,3.8,17.0,369.5,372.27,294.13
2016,8,15,15,30,97.0,290.0,3.7,17.0,353.0,354.65,281.14
2016,8,15,15,45,71.5,259.5,3.65,17.0,304.0,302.79,240.59
2016,8,15,16,0,46.0,229.0,3.6,17.0,255.0,253.35,201.58
2016,8,15,16,15,32.5,201.0,3.5,16.5,219.0,215.44,171.91
2016,8,15,16,30,19.0,173.0,3.4,16.0,183.0,177.33,141.64
2016,8,15,16,45,9.5,145.0,3.35,16.0,150.0,144.69,115.26
2016,8,15,17,0,0.0,117.0,3.3,16.0,117.0,113.23,89.6
2016,8,15,17,15,0.0,99.5,3.15,15.5,99.5,96.14,75.7
2016,8,15,17,30,0.0,82.0,3.0,15.0,82.0,79.12,61.56
2016,8,15,17,45,264.0,64.5,2.95,15.0,115.0,117.15,82.95
2016,8,15,18,0,528.0,47.0,2.9,15.0,148.0,122.56,73.95
2016,8,15,18,15,425.5,37.5,2.8,15.0,103.0,72.06,37.06
2016,8,15,18,30,323.0,28.0,2.7,15.0,58.0,33.59,13.56
2016,8,15,18,45,161.5,14.0,2.65,15.0,29.0,13.76,0.0
2016,8,15,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,5,45,142.5,15.0,2.3,13.5,28.5,11.56,0.0
2016,8,16,6,0,285.0,30.0,2.4,14.0,57.0,36.43,16.18
2016,8,16,6,15,384.5,41.0,2.35,14.0,102.0,74.51,40.64
2016,8,16,6,30,484.0,52.0,2.3,14.0,147.0,124.28,77.77
2016,8,16,6,45,544.5,60.5,2.3,14.5,197.0,174.97,120.59
2016,8,16,7,0,605.0,69.0,2.3,15.0,247.0,232.46,170.69
2016,8,16,7,15,302.5,89.0,2.3,15.0,178.0,188.44,146.27
2016,8,16,7,30,0.0,109.0,2.3,15.0,109.0,105.49,83.33
2016,8,16,7,45,2.0,132.5,2.3,15.0,134.0,129.31,102.96
2016,8,16,8,0,4.0,156.0,2.3,15.0,159.0,153.45,122.45
2016,8,16,8,15,93.0,203.0,2.35,15.0,257.0,250.53,201.7
2016,8,16,8,30,182.0,250.0,2.4,15.0,355.0,358.59,287.83
2016,8,16,8,45,125.0,265.5,2.45,15.5,340.5,347.24,276.76
2016,8,16,9,0,68.0,281.0,2.5,16.0,326.0,326.22,258.24
2016,8,16,9,15,53.5,287.5,2.5,16.0,324.5,325.5,256.88
2016,8,16,9,30,39.0,294.0,2.5,16.0,323.0,323.42,254.33
2016,8,16,9,45,40.5,310.5,2.55,16.5,341.5,343.22,268.69
2016,8,16,10,0,42.0,327.0,2.6,17.0,360.0,363.05,282.88
2016,8,16,10,15,41.5,338.5,2.6,17.0,372.0,376.02,292.18
2016,8,16,10,30,41.0,350.0,2.6,17.0,384.0,388.83,301.38
2016,8,16,10,45,39.0,356.0,2.65,17.5,389.5,394.44,304.63
2016,8,16,11,0,37.0,362.0,2.7,18.0,395.0,399.8,307.75
2016,8,16,11,15,37.0,368.5,2.7,18.0,401.5,407.38,313.14
2016,8,16,11,30,37.0,375.0,2.7,18.0,408.0,414.78,318.42
2016,8,16,11,45,31.0,361.5,2.75,18.0,389.5,395.4,303.69
2016,8,16,12,0,25.0,348.0,2.8,18.0,371.0,375.77,288.87
2016,8,16,12,15,30.5,363.0,2.8,18.0,391.0,396.79,304.86
2016,8,16,12,30,36.0,378.0,2.8,18.0,411.0,417.66,320.54
2016,8,16,12,45,65.0,405.0,2.85,18.0,464.0,473.85,363.32
2016,8,16,13,0,94.0,432.0,2.9,18.0,517.0,529.35,404.94
2016,8,16,13,15,108.0,428.0,2.9,18.0,524.0,537.08,411.06
2016,8,16,13,30,122.0,424.0,2.9,18.0,531.0,551.02,421.92
2016,8,16,13,45,103.0,406.0,2.95,18.0,494.0,504.89,388.07
2016,8,16,14,0,84.0,388.0,3.0,18.0,457.0,466.39,359.74
2016,8,16,14,15,88.0,375.0,3.05,18.0,445.5,453.74,351.23
2016,8,16,14,30,92.0,362.0,3.1,18.0,434.0,440.58,342.18
2016,8,16,14,45,86.0,342.0,3.15,18.0,407.0,411.7,320.94
2016,8,16,15,0,80.0,322.0,3.2,18.0,380.0,383.06,299.76
2016,8,16,15,15,61.0,292.0,3.3,17.5,334.5,335.16,263.76
2016,8,16,15,30,42.0,262.0,3.4,17.0,289.0,288.86,228.43
2016,8,16,15,45,37.0,240.0,3.5,17.0,262.5,261.25,207.25
2016,8,16,16,0,32.0,218.0,3.6,17.0,236.0,234.12,186.17
2016,8,16,16,15,19.0,187.5,3.6,16.5,198.0,192.67,153.48
2016,8,16,16,30,6.0,157.0,3.6,16.0,160.0,155.36,123.72
2016,8,16,16,45,3.0,128.5,3.6,16.0,130.0,125.82,99.79
2016,8,16,17,0,0.0,100.0,3.6,16.0,100.0,96.75,75.93
2016,8,16,17,15,0.0,84.5,3.55,15.5,84.5,81.67,63.59
2016,8,16,17,30,0.0,69.0,3.5,15.0,69.0,66.64,51.04
2016,8,16,17,45,200.0,63.5,3.5,15.0,101.0,102.19,72.86
2016,8,16,18,0,400.0,58.0,3.5,15.0,133.0,113.57,71.95
2016,8,16,18,15,301.0,44.0,3.4,14.5,90.5,65.99,37.06
2016,8,16,18,30,202.0,30.0,3.3,14.0,48.0,30.81,13.41
2016,8,16,18,45,101.0,15.0,3.25,14.0,24.0,14.74,0.0
2016,8,16,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,5,45,102.5,15.5,2.45,14.5,25.0,15.24,0.0
2016,8,17,6,0,205.0,31.0,2.6,15.0,50.0,33.84,15.63
2016,8,17,6,15,298.5,44.0,2.55,15.0,91.5,68.48,38.95
2016,8,17,6,30,392.0,57.0,2.5,15.0,133.0,114.83,73.55
2016,8,17,6,45,458.0,66.5,2.5,15.5,181.0,162.27,112.89
2016,8,17,7,0,524.0,76.0,2.5,16.0,229.0,217.23,160.03
2016,8,17,7,15,262.0,97.5,2.4,16.0,174.0,182.04,141.29
2016,8,17,7,30,0.0,119.0,2.3,16.0,119.0,115.22,91.09
2016,8,17,7,45,22.5,154.5,2.25,16.5,165.5,159.76,127.3
2016,8,17,8,0,45.0,190.0,2.2,17.0,212.0,208.93,166.53
2016,8,17,8,15,41.0,206.5,2.1,17.0,228.0,225.9,179.56
2016,8,17,8,30,37.0,223.0,2.0,17.0,244.0,242.43,192.08
2016,8,17,8,45,35.0,238.5,1.95,17.5,259.5,258.81,204.0
2016,8,17,9,0,33.0,254.0,1.9,18.0,275.0,274.97,215.55
2016,8,17,9,15,43.0,280.5,1.9,18.0,310.5,310.84,242.91
2016,8,17,9,30,53.0,307.0,1.9,18.0,346.0,347.56,270.53
2016,8,17,9,45,84.5,338.5,1.95,18.0,403.5,407.48,316.03
2016,8,17,10,0,116.0,370.0,2.0,18.0,461.0,475.36,366.51
2016,8,17,10,15,133.5,387.5,2.05,18.0,495.5,512.97,393.8
2016,8,17,10,30,151.0,405.0,2.1,18.0,530.0,551.18,421.47
2016,8,17,10,45,132.0,413.5,2.15,18.5,525.5,546.78,416.34
2016,8,17,11,0,113.0,422.0,2.2,19.0,521.0,541.02,410.54
2016,8,17,11,15,119.5,431.5,2.25,19.0,538.0,559.57,423.97
2016,8,17,11,30,126.0,441.0,2.3,19.0,555.0,577.79,437.01
2016,8,17,11,45,117.0,443.0,2.35,19.0,549.0,572.54,432.82
2016,8,17,12,0,108.0,445.0,2.4,19.0,543.0,558.72,422.78
2016,8,17,12,15,91.0,436.0,2.45,19.0,519.0,532.7,403.72
2016,8,17,12,30,74.0,427.0,2.5,19.0,495.0,506.28,384.33
2016,8,17,12,45,90.5,431.5,2.6,19.0,513.5,526.6,400.21
2016,8,17,13,0,107.0,436.0,2.7,19.0,532.0,546.24,415.34
2016,8,17,13,15,122.0,431.0,2.8,19.0,538.5,561.06,426.97
2016,8,17,13,30,137.0,426.0,2.9,19.0,545.0,567.27,432.53
2016,8,17,13,45,288.0,376.0,3.0,19.0,617.5,657.14,503.34
2016,8,17,14,0,439.0,326.0,3.1,19.0,690.0,738.23,565.99
2016,8,17,14,15,350.0,342.5,3.25,18.5,626.5,659.02,508.45
2016,8,17,14,30,261.0,359.0,3.4,18.0,563.0,589.83,457.69
2016,8,17,14,45,210.5,346.5,3.55,18.0,506.0,521.11,406.86
2016,8,17,15,0,160.0,334.0,3.7,18.0,449.0,461.15,361.56
2016,8,17,15,15,115.0,306.0,3.7,17.5,386.5,392.85,309.81
2016,8,17,15,30,70.0,278.0,3.7,17.0,324.0,324.08,256.75
2016,8,17,15,45,86.5,261.0,3.75,17.0,313.5,313.73,249.74
2016,8,17,16,0,103.0,244.0,3.8,17.0,303.0,301.67,240.98
2016,8,17,16,15,61.0,207.5,3.75,16.5,241.5,237.14,189.75
2016,8,17,16,30,19.0,171.0,3.7,16.0,180.0,175.36,140.12
2016,8,17,16,45,9.5,138.0,3.65,16.0,142.5,137.87,109.73
2016,8,17,17,0,0.0,105.0,3.6,16.0,105.0,101.61,79.98
2016,8,17,17,15,256.0,90.5,3.5,15.5,163.5,171.8,133.29
2016,8,17,17,30,512.0,76.0,3.4,15.0,222.0,208.36,153.05
2016,8,17,17,45,441.0,66.5,3.35,15.0,173.5,153.73,105.95
2016,8,17,18,0,370.0,57.0,3.3,15.0,125.0,106.42,67.18
2016,8,17,18,15,272.0,43.0,3.2,15.0,84.0,61.79,34.69
2016,8,17,18,30,174.0,29.0,3.1,15.0,43.0,28.49,11.62
2016,8,17,18,45,87.0,14.5,3.05,15.0,21.5,14.25,0.0
2016,8,17,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,5,45,93.0,15.5,2.0,14.5,24.0,15.24,0.0
2016,8,18,6,0,186.0,31.0,2.1,15.0,48.0,32.97,15.14
2016,8,18,6,15,282.0,44.5,2.15,15.0,89.0,67.14,38.49
2016,8,18,6,30,378.0,58.0,2.2,15.0,130.0,112.54,72.18
2016,8,18,6,45,443.0,68.0,2.25,15.5,178.0,160.23,111.65
2016,8,18,7,0,508.0,78.0,2.3,16.0,226.0,214.53,158.12
2016,8,18,7,15,284.0,114.5,2.3,16.0,200.5,205.73,160.09
2016,8,18,7,30,60.0,151.0,2.3,16.0,175.0,170.4,135.89
2016,8,18,7,45,81.0,176.0,2.35,16.5,212.5,207.96,166.3
2016,8,18,8,0,102.0,201.0,2.4,17.0,250.0,247.82,198.0
2016,8,18,8,15,154.5,223.5,2.4,17.0,307.0,307.24,245.38
2016,8,18,8,30,207.0,246.0,2.4,17.0,364.0,369.4,294.29
2016,8,18,8,45,204.5,269.0,2.4,17.0,393.5,401.74,318.66
2016,8,18,9,0,202.0,292.0,2.4,17.0,423.0,433.45,342.24
2016,8,18,9,15,488.5,213.0,2.4,17.0,557.5,580.09,458.79
2016,8,18,9,30,775.0,134.0,2.4,17.0,692.0,740.34,579.27
2016,8,18,9,45,696.5,184.0,2.4,17.5,704.5,760.19,589.66
2016,8,18,10,0,618.0,234.0,2.4,18.0,717.0,770.17,592.52
2016,8,18,10,15,629.0,238.0,2.45,18.0,745.5,804.07,616.24
2016,8,18,10,30,640.0,242.0,2.5,18.0,774.0,836.4,638.45
2016,8,18,10,45,652.5,242.0,2.6,18.0,797.0,864.27,657.99
2016,8,18,11,0,665.0,242.0,2.7,18.0,820.0,890.22,676.17
2016,8,18,11,15,670.0,244.0,2.75,18.0,834.5,908.91,688.7
2016,8,18,11,30,675.0,246.0,2.8,18.0,849.0,925.1,699.57
2016,8,18,11,45,682.5,243.5,2.9,18.5,858.0,936.51,706.34
2016,8,18,12,0,690.0,241.0,3.0,19.0,867.0,945.23,711.42
2016,8,18,12,15,690.0,241.0,3.0,19.0,866.5,946.36,712.06
2016,8,18,12,30,690.0,241.0,3.0,19.0,866.0,944.65,710.96
2016,8,18,12,45,688.0,239.5,3.05,19.0,858.0,936.61,706.11
2016,8,18,13,0,686.0,238.0,3.1,19.0,850.0,925.82,699.51
2016,8,18,13,15,681.0,236.0,3.15,18.5,834.5,908.96,690.16
2016,8,18,13,30,676.0,234.0,3.2,18.0,819.0,889.57,679.11
2016,8,18,13,45,448.5,315.0,3.25,18.0,699.0,747.3,573.87
2016,8,18,14,0,221.0,396.0,3.3,18.0,579.0,603.47,464.52
2016,8,18,14,15,232.5,378.5,3.35,18.0,564.5,588.34,455.43
2016,8,18,14,30,244.0,361.0,3.4,18.0,550.0,577.55,448.62
2016,8,18,14,45,212.0,346.5,3.5,18.0,505.0,522.13,407.67
2016,8,18,15,0,180.0,332.0,3.6,18.0,460.0,474.18,371.85
2016,8,18,15,15,160.0,311.0,3.6,17.5,420.0,430.22,339.44
2016,8,18,15,30,140.0,290.0,3.6,17.0,380.0,387.59,307.51
2016,8,18,15,45,147.0,267.5,3.6,17.0,355.5,361.93,288.35
2016,8,18,16,0,154.0,245.0,3.6,17.0,331.0,335.37,268.06
2016,8,18,16,15,97.5,214.0,3.55,16.5,266.5,262.95,210.68
2016,8,18,16,30,41.0,183.0,3.5,16.0,202.0,199.57,159.87
2016,8,18,16,45,43.5,163.5,3.45,16.0,182.0,178.71,143.14
2016,8,18,17,0,46.0,144.0,3.4,16.0,162.0,157.59,125.78
2016,8,18,17,15,34.5,123.0,3.3,15.5,135.5,130.4,103.5
2016,8,18,17,30,23.0,102.0,3.2,15.0,109.0,104.6,82.16
2016,8,18,17,45,128.0,83.5,3.15,15.0,108.0,105.8,78.44
2016,8,18,18,0,233.0,65.0,3.1,15.0,107.0,94.04,62.78
2016,8,18,18,15,161.0,45.0,3.0,15.0,69.5,54.48,32.88
2016,8,18,18,30,89.0,25.0,2.9,15.0,32.0,23.69,8.72
2016,8,18,18,45,44.5,12.5,2.85,15.0,16.0,12.29,0.0
2016,8,18,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,5,45,34.0,11.0,2.7,14.5,14.0,10.81,0.0
2016,8,19,6,0,68.0,22.0,2.9,15.0,28.0,22.01,9.06
2016,8,19,6,15,120.0,44.5,2.95,15.0,63.5,52.61,32.94
2016,8,19,6,30,172.0,67.0,3.0,15.0,99.0,89.93,62.28
2016,8,19,6,45,220.0,88.0,3.05,15.5,143.0,131.37,96.33
2016,8,19,7,0,268.0,109.0,3.1,16.0,187.0,178.5,135.88
2016,8,19,7,15,172.5,131.0,2.95,16.0,185.0,184.5,145.17
2016,8,19,7,30,77.0,153.0,2.8,16.0,183.0,178.85,142.82
2016,8,19,7,45,54.0,167.0,2.7,16.5,189.5,187.34,149.74
2016,8,19,8,0,31.0,181.0,2.6,17.0,196.0,193.25,153.96
2016,8,19,8,15,101.0,214.5,2.5,17.0,270.5,266.48,212.93
2016,8,19,8,30,171.0,248.0,2.4,17.0,345.0,350.2,279.04
2016,8,19,8,45,92.0,232.0,2.3,17.5,285.0,288.8,228.8
2016,8,19,9,0,13.0,216.0,2.2,18.0,225.0,219.86,172.19
2016,8,19,9,15,41.0,266.0,2.15,18.0,295.0,294.85,231.17
2016,8,19,9,30,69.0,316.0,2.1,18.0,365.0,369.29,287.97
2016,8,19,9,45,53.5,317.5,2.05,18.0,357.0,361.22,280.46
2016,8,19,10,0,38.0,319.0,2.0,18.0,349.0,351.87,272.36
2016,8,19,10,15,172.0,349.0,2.0,18.0,491.0,506.88,391.85
2016,8,19,10,30,306.0,379.0,2.0,18.0,633.0,669.97,511.04
2016,8,19,10,45,241.0,402.5,2.05,18.5,606.0,642.83,487.28
2016,8,19,11,0,176.0,426.0,2.1,19.0,579.0,604.81,457.3
