Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,11,15,261.5,417.0,2.15,19.0,648.5,688.06,518.98
2016,8,19,11,30,347.0,408.0,2.2,19.0,718.0,765.59,574.74
2016,8,19,11,45,481.0,345.0,2.25,19.0,778.0,841.81,631.0
2016,8,19,12,0,615.0,282.0,2.3,19.0,838.0,912.82,682.94
2016,8,19,12,15,615.0,282.0,2.35,19.0,838.0,913.81,683.33
2016,8,19,12,30,615.0,282.0,2.4,19.0,838.0,912.21,682.74
2016,8,19,12,45,620.5,276.0,2.45,19.0,832.5,907.35,680.34
2016,8,19,13,0,626.0,270.0,2.5,19.0,827.0,899.84,676.21
2016,8,19,13,15,621.0,267.5,2.55,19.0,811.5,883.19,665.65
2016,8,19,13,30,616.0,265.0,2.6,19.0,796.0,864.22,653.54
2016,8,19,13,45,607.0,262.0,2.7,19.0,773.5,838.88,637.3
2016,8,19,14,0,598.0,259.0,2.8,19.0,751.0,811.65,619.59
2016,8,19,14,15,419.5,309.5,2.8,18.5,648.5,689.97,530.66
2016,8,19,14,30,241.0,360.0,2.8,18.0,546.0,568.04,439.39
2016,8,19,14,45,284.5,332.0,2.85,18.0,541.0,570.08,443.64
2016,8,19,15,0,328.0,304.0,2.9,18.0,536.0,562.36,439.88
2016,8,19,15,15,420.5,261.5,2.9,18.0,540.5,575.19,452.08
2016,8,19,15,30,513.0,219.0,2.9,18.0,545.0,574.71,453.8
2016,8,19,15,45,492.0,208.0,2.9,18.0,502.0,525.37,416.31
2016,8,19,16,0,471.0,197.0,2.9,18.0,459.0,476.86,378.96
2016,8,19,16,15,443.0,184.5,2.95,17.5,412.5,424.24,338.32
2016,8,19,16,30,415.0,172.0,3.0,17.0,366.0,373.69,298.22
2016,8,19,16,45,382.0,156.5,3.1,17.0,319.0,320.38,254.52
2016,8,19,17,0,349.0,141.0,3.2,17.0,272.0,268.41,211.08
2016,8,19,17,15,307.0,123.0,3.2,16.5,225.5,216.77,167.75
2016,8,19,17,30,265.0,105.0,3.2,16.0,179.0,169.74,127.93
2016,8,19,17,45,216.5,83.5,3.25,16.0,135.5,122.87,88.6
2016,8,19,18,0,168.0,62.0,3.3,16.0,92.0,81.81,55.14
2016,8,19,18,15,113.5,40.0,3.25,16.0,57.5,45.83,27.41
2016,8,19,18,30,59.0,18.0,3.2,16.0,23.0,16.86,3.8
2016,8,19,18,45,29.5,9.0,3.2,16.0,11.5,8.85,0.0
2016,8,19,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,4.5,2.1,14.5,4.5,4.42,0.0
2016,8,20,6,0,0.0,9.0,2.2,15.0,9.0,8.67,0.5
2016,8,20,6,15,0.0,22.0,2.2,15.0,22.0,21.23,11.86
2016,8,20,6,30,0.0,35.0,2.2,15.0,35.0,33.8,22.84
2016,8,20,6,45,0.0,51.0,2.2,15.5,51.0,49.27,36.14
2016,8,20,7,0,0.0,67.0,2.2,16.0,67.0,64.73,49.25
2016,8,20,7,15,0.0,84.5,2.15,16.0,84.5,81.7,63.5
2016,8,20,7,30,0.0,102.0,2.1,16.0,102.0,98.74,77.58
2016,8,20,7,45,0.0,120.0,2.1,16.5,120.0,116.33,91.73
2016,8,20,8,0,0.0,138.0,2.1,17.0,138.0,133.97,105.67
2016,8,20,8,15,2.5,157.0,2.05,17.0,158.5,154.0,121.57
2016,8,20,8,30,5.0,176.0,2.0,17.0,179.0,174.34,137.56
2016,8,20,8,45,9.5,197.0,2.0,17.0,203.5,198.22,156.28
2016,8,20,9,0,14.0,218.0,2.0,17.0,228.0,222.56,175.2
2016,8,20,9,15,13.0,225.5,2.0,17.0,235.0,229.91,180.46
2016,8,20,9,30,12.0,233.0,2.0,17.0,242.0,237.15,185.68
2016,8,20,9,45,11.5,236.0,2.05,17.5,245.0,240.22,187.35
2016,8,20,10,0,11.0,239.0,2.1,18.0,248.0,243.21,189.0
2016,8,20,10,15,22.0,286.0,2.15,18.0,304.5,300.11,232.91
2016,8,20,10,30,33.0,333.0,2.2,18.0,361.0,364.66,281.69
2016,8,20,10,45,43.5,358.5,2.25,18.0,396.0,401.72,309.25
2016,8,20,11,0,54.0,384.0,2.3,18.0,431.0,439.18,337.0
2016,8,20,11,15,107.5,412.5,2.4,18.0,507.5,521.18,398.91
2016,8,20,11,30,161.0,441.0,2.5,18.0,584.0,612.21,465.77
2016,8,20,11,45,121.5,435.0,2.65,18.5,543.5,569.05,432.39
2016,8,20,12,0,82.0,429.0,2.8,19.0,503.0,516.72,392.95
2016,8,20,12,15,84.5,430.0,2.85,19.0,506.5,520.38,396.09
2016,8,20,12,30,87.0,431.0,2.9,19.0,510.0,523.64,398.69
2016,8,20,12,45,154.5,432.5,3.0,19.0,571.0,598.34,455.56
2016,8,20,13,0,222.0,434.0,3.1,19.0,632.0,663.23,504.32
2016,8,20,13,15,149.0,417.0,3.1,19.0,549.0,572.42,436.73
2016,8,20,13,30,76.0,400.0,3.1,19.0,466.0,476.08,364.59
2016,8,20,13,45,95.5,396.0,3.15,19.0,476.5,487.85,374.91
2016,8,20,14,0,115.0,392.0,3.2,19.0,487.0,504.94,388.59
2016,8,20,14,15,96.5,370.5,3.2,18.5,448.0,456.57,353.33
2016,8,20,14,30,78.0,349.0,3.2,18.0,409.0,415.66,323.41
2016,8,20,14,45,70.5,328.0,3.2,18.0,380.0,385.06,300.69
2016,8,20,15,0,63.0,307.0,3.2,18.0,351.0,354.88,278.07
2016,8,20,15,15,54.0,283.0,3.2,18.0,319.5,321.06,252.4
2016,8,20,15,30,45.0,259.0,3.2,18.0,288.0,287.97,227.06
2016,8,20,15,45,32.0,228.5,3.2,18.0,248.5,246.63,194.87
2016,8,20,16,0,19.0,198.0,3.2,18.0,209.0,204.07,161.36
2016,8,20,16,15,9.5,171.0,3.25,17.5,176.5,171.42,135.75
2016,8,20,16,30,0.0,144.0,3.3,17.0,144.0,139.85,110.65
2016,8,20,16,45,0.0,129.0,3.35,17.0,129.0,125.11,98.92
2016,8,20,17,0,0.0,114.0,3.4,17.0,114.0,110.4,87.02
2016,8,20,17,15,0.0,95.0,3.4,16.5,95.0,91.85,71.85
2016,8,20,17,30,0.0,76.0,3.4,16.0,76.0,73.37,56.44
2016,8,20,17,45,122.0,68.0,3.4,16.0,88.5,89.47,64.65
2016,8,20,18,0,244.0,60.0,3.4,16.0,101.0,89.46,58.12
2016,8,20,18,15,168.5,40.5,3.3,16.0,64.5,49.43,28.28
2016,8,20,18,30,93.0,21.0,3.2,16.0,28.0,18.35,3.23
2016,8,20,18,45,46.5,10.5,3.15,16.0,14.0,10.32,0.0
2016,8,20,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,5,45,48.5,12.5,2.8,14.5,16.5,12.29,0.0
2016,8,21,6,0,97.0,25.0,3.0,15.0,33.0,25.19,10.07
2016,8,21,6,15,167.0,45.0,3.0,15.0,70.5,56.97,34.57
2016,8,21,6,30,237.0,65.0,3.0,15.0,108.0,97.55,65.68
2016,8,21,6,45,295.0,81.5,3.05,15.0,153.0,140.9,101.41
2016,8,21,7,0,353.0,98.0,3.1,15.0,198.0,190.98,144.02
2016,8,21,7,15,176.5,99.5,3.05,15.0,149.5,155.94,122.08
2016,8,21,7,30,0.0,101.0,3.0,15.0,101.0,97.78,77.05
2016,8,21,7,45,0.0,118.0,2.95,15.5,118.0,114.39,90.56
2016,8,21,8,0,0.0,135.0,2.9,16.0,135.0,131.06,103.8
2016,8,21,8,15,4.0,159.5,2.85,16.0,162.0,157.3,124.93
2016,8,21,8,30,8.0,184.0,2.8,16.0,189.0,184.04,146.22
2016,8,21,8,45,17.5,213.5,2.75,16.5,224.5,219.71,174.22
2016,8,21,9,0,27.0,243.0,2.7,17.0,260.0,260.13,205.5
2016,8,21,9,15,28.5,260.0,2.7,17.0,279.5,279.88,220.41
2016,8,21,9,30,30.0,277.0,2.7,17.0,299.0,299.74,235.36
2016,8,21,9,45,31.0,292.0,2.7,17.0,315.5,317.24,248.38
2016,8,21,10,0,32.0,307.0,2.7,17.0,332.0,334.77,261.38
2016,8,21,10,15,49.5,340.5,2.75,17.0,381.0,385.7,300.33
2016,8,21,10,30,67.0,374.0,2.8,17.0,430.0,437.68,339.46
2016,8,21,10,45,83.5,393.5,2.85,17.5,464.5,474.99,366.6
2016,8,21,11,0,100.0,413.0,2.9,18.0,499.0,512.78,393.85
2016,8,21,11,15,99.5,420.5,2.95,18.0,507.5,522.04,400.23
2016,8,21,11,30,99.0,428.0,3.0,18.0,516.0,530.88,406.48
2016,8,21,11,45,110.5,435.5,3.1,18.0,534.5,551.03,421.63
2016,8,21,12,0,122.0,443.0,3.2,18.0,553.0,578.89,442.22
2016,8,21,12,15,91.5,426.5,3.3,18.0,509.5,523.72,401.15
2016,8,21,12,30,61.0,410.0,3.4,18.0,466.0,476.23,365.55
2016,8,21,12,45,73.0,415.0,3.5,18.0,480.5,492.68,378.66
2016,8,21,13,0,85.0,420.0,3.6,18.0,495.0,508.6,391.12
2016,8,21,13,15,67.0,397.0,3.65,18.0,455.5,466.05,359.26
2016,8,21,13,30,49.0,374.0,3.7,18.0,416.0,423.89,327.62
2016,8,21,13,45,45.0,358.5,3.8,18.0,396.5,402.87,312.27
2016,8,21,14,0,41.0,343.0,3.9,18.0,377.0,381.9,296.79
2016,8,21,14,15,43.5,333.0,3.9,18.0,367.5,372.3,290.06
2016,8,21,14,30,46.0,323.0,3.9,18.0,358.0,362.42,283.07
2016,8,21,14,45,55.0,314.5,3.95,18.0,354.5,358.94,281.26
2016,8,21,15,0,64.0,306.0,4.0,18.0,351.0,354.63,278.78
2016,8,21,15,15,62.0,287.5,4.0,17.5,329.0,331.38,261.78
2016,8,21,15,30,60.0,269.0,4.0,17.0,307.0,308.2,244.67
2016,8,21,15,45,69.0,252.5,4.05,17.0,293.0,293.99,234.26
2016,8,21,16,0,78.0,236.0,4.1,17.0,279.0,278.81,222.84
2016,8,21,16,15,77.5,212.0,4.1,17.0,251.5,250.1,200.26
2016,8,21,16,30,77.0,188.0,4.1,17.0,224.0,221.43,177.36
2016,8,21,16,45,38.5,125.5,4.15,17.0,143.5,138.92,110.17
2016,8,21,17,0,0.0,63.0,4.2,17.0,63.0,60.89,45.74
2016,8,21,17,15,197.5,74.5,4.15,16.5,127.5,134.17,102.68
2016,8,21,17,30,395.0,86.0,4.1,16.0,192.0,182.64,134.3
2016,8,21,17,45,331.0,71.5,4.1,16.0,146.5,132.0,91.32
2016,8,21,18,0,267.0,57.0,4.1,16.0,101.0,88.8,56.49
2016,8,21,18,15,183.5,39.0,4.0,15.5,64.0,48.52,27.02
2016,8,21,18,30,100.0,21.0,3.9,15.0,27.0,18.01,1.38
2016,8,21,18,45,50.0,10.5,3.8,15.0,13.5,10.32,0.0
2016,8,21,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,4.0,3.4,14.5,4.0,3.93,0.0
2016,8,22,6,0,0.0,8.0,3.5,15.0,8.0,7.71,0.0
2016,8,22,6,15,0.0,18.0,3.4,15.0,18.0,17.36,8.6
2016,8,22,6,30,0.0,28.0,3.3,15.0,28.0,27.02,17.09
2016,8,22,6,45,0.0,39.5,3.25,15.5,39.5,38.14,26.71
2016,8,22,7,0,0.0,51.0,3.2,16.0,51.0,49.27,36.2
2016,8,22,7,15,0.0,63.0,3.1,16.0,63.0,60.89,46.03
2016,8,22,7,30,0.0,75.0,3.0,16.0,75.0,72.52,55.72
2016,8,22,7,45,0.0,89.0,2.95,16.0,89.0,86.13,66.92
2016,8,22,8,0,0.0,103.0,2.9,16.0,103.0,99.77,78.02
2016,8,22,8,15,0.0,121.0,2.8,16.0,121.0,117.37,92.24
2016,8,22,8,30,0.0,139.0,2.7,16.0,139.0,135.02,106.35
2016,8,22,8,45,1.5,159.5,2.65,16.5,161.0,156.15,122.94
2016,8,22,9,0,3.0,180.0,2.6,17.0,183.0,177.48,139.46
2016,8,22,9,15,6.0,198.5,2.6,17.0,203.5,198.11,155.59
2016,8,22,9,30,9.0,217.0,2.6,17.0,224.0,219.02,171.82
2016,8,22,9,45,9.5,225.5,2.65,17.5,233.0,228.23,178.37
2016,8,22,10,0,10.0,234.0,2.7,18.0,242.0,237.47,184.94
2016,8,22,10,15,14.0,259.5,2.75,18.0,271.0,266.73,207.51
2016,8,22,10,30,18.0,285.0,2.8,18.0,300.0,296.27,230.07
2016,8,22,10,45,21.0,303.5,2.9,18.0,322.0,318.08,246.59
2016,8,22,11,0,24.0,322.0,3.0,18.0,344.0,340.0,263.16
2016,8,22,11,15,35.5,354.0,3.1,18.0,386.0,391.7,302.45
2016,8,22,11,30,47.0,386.0,3.2,18.0,428.0,436.75,336.26
2016,8,22,11,45,53.5,397.0,3.3,18.5,445.5,455.14,349.34
2016,8,22,12,0,60.0,408.0,3.4,19.0,463.0,473.38,362.37
2016,8,22,12,15,102.0,426.0,3.5,19.0,518.5,533.62,408.3
2016,8,22,12,30,144.0,444.0,3.6,19.0,574.0,601.45,458.89
2016,8,22,12,45,148.0,440.0,3.7,19.0,572.0,600.0,458.04
2016,8,22,13,0,152.0,436.0,3.8,19.0,570.0,597.81,457.06
2016,8,22,13,15,98.0,400.5,3.9,19.0,486.0,499.24,383.78
2016,8,22,13,30,44.0,365.0,4.0,19.0,402.0,409.98,316.08
2016,8,22,13,45,35.5,339.5,4.1,19.0,369.5,374.63,289.84
2016,8,22,14,0,27.0,314.0,4.2,19.0,337.0,339.65,263.45
2016,8,22,14,15,27.5,303.5,4.25,18.5,326.0,328.27,255.77
2016,8,22,14,30,28.0,293.0,4.3,18.0,315.0,316.8,247.9
2016,8,22,14,45,33.5,288.0,4.4,18.0,312.5,314.8,247.09
2016,8,22,15,0,39.0,283.0,4.5,18.0,310.0,312.3,245.88
2016,8,22,15,15,31.0,257.0,4.5,17.5,278.0,278.25,219.93
2016,8,22,15,30,23.0,231.0,4.5,17.0,246.0,241.38,191.47
2016,8,22,15,45,16.0,206.0,4.55,17.0,216.0,211.11,167.64
2016,8,22,16,0,9.0,181.0,4.6,17.0,186.0,181.55,144.16
2016,8,22,16,15,4.5,150.0,4.5,17.0,152.5,148.17,117.34
2016,8,22,16,30,0.0,119.0,4.4,17.0,119.0,115.41,90.74
2016,8,22,16,45,0.0,103.5,4.3,17.0,103.5,100.26,78.48
2016,8,22,17,0,0.0,88.0,4.2,17.0,88.0,85.15,66.08
2016,8,22,17,15,150.0,92.5,4.05,16.5,132.0,137.2,106.15
2016,8,22,17,30,300.0,97.0,3.9,16.0,176.0,168.22,125.29
2016,8,22,17,45,248.5,77.5,3.75,16.0,133.5,121.09,85.46
2016,8,22,18,0,197.0,58.0,3.6,16.0,91.0,80.07,52.22
2016,8,22,18,15,129.5,37.5,3.45,15.5,56.0,43.38,24.63
2016,8,22,18,30,62.0,17.0,3.3,15.0,21.0,15.15,0.0
2016,8,22,18,45,31.0,8.5,3.15,15.0,10.5,8.36,0.0
2016,8,22,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,5,45,66.0,12.5,2.8,15.5,17.5,12.29,0.0
2016,8,23,6,0,132.0,25.0,2.9,16.0,35.0,24.84,8.15
2016,8,23,6,15,219.5,41.5,2.85,16.0,74.0,57.66,32.86
2016,8,23,6,30,307.0,58.0,2.8,16.0,113.0,100.62,64.82
2016,8,23,6,45,371.0,71.0,2.75,16.0,159.0,145.76,101.92
2016,8,23,7,0,435.0,84.0,2.7,16.0,205.0,198.26,146.74
2016,8,23,7,15,217.5,100.5,2.55,16.0,161.0,169.88,132.08
2016,8,23,7,30,0.0,117.0,2.4,16.0,117.0,113.42,89.7
2016,8,23,7,45,4.0,137.5,2.3,16.5,139.5,135.26,107.35
2016,8,23,8,0,8.0,158.0,2.2,17.0,162.0,157.6,125.02
2016,8,23,8,15,7.0,168.5,2.15,17.0,172.0,167.85,132.88
2016,8,23,8,30,6.0,179.0,2.1,17.0,182.0,178.0,140.59
2016,8,23,8,45,20.0,214.5,2.05,17.5,227.0,222.39,175.48
2016,8,23,9,0,34.0,250.0,2.0,18.0,272.0,272.22,213.87
2016,8,23,9,15,69.0,287.0,2.0,18.0,335.0,337.01,264.09
2016,8,23,9,30,104.0,324.0,2.0,18.0,398.0,404.78,315.56
2016,8,23,9,45,407.0,251.5,2.05,18.0,561.5,593.85,463.67
2016,8,23,10,0,710.0,179.0,2.1,18.0,725.0,789.43,607.94
2016,8,23,10,15,720.5,182.0,2.1,18.0,754.0,824.38,629.44
2016,8,23,10,30,731.0,185.0,2.1,18.0,783.0,857.42,650.98
2016,8,23,10,45,741.0,185.5,2.15,18.5,806.0,885.27,668.08
2016,8,23,11,0,751.0,186.0,2.2,19.0,829.0,910.77,683.59
2016,8,23,11,15,755.5,187.0,2.25,19.0,844.0,925.35,693.08
2016,8,23,11,30,760.0,188.0,2.3,19.0,859.0,940.68,703.28
2016,8,23,11,45,765.0,187.0,2.35,19.0,867.0,951.56,710.59
2016,8,23,12,0,770.0,186.0,2.4,19.0,875.0,959.45,716.07
2016,8,23,12,15,770.0,186.0,2.45,19.0,874.5,960.41,717.08
2016,8,23,12,30,770.0,186.0,2.5,19.0,874.0,958.28,716.22
2016,8,23,12,45,771.0,183.5,2.55,19.0,866.5,951.48,712.36
2016,8,23,13,0,772.0,181.0,2.6,19.0,859.0,941.6,706.58
2016,8,23,13,15,581.0,271.5,2.65,19.0,776.5,846.51,640.48
2016,8,23,13,30,390.0,362.0,2.7,19.0,694.0,743.14,563.92
2016,8,23,13,45,374.5,357.5,2.8,19.0,669.0,715.17,545.59
2016,8,23,14,0,359.0,353.0,2.9,19.0,644.0,686.51,525.96
2016,8,23,14,15,266.0,356.5,2.95,18.5,567.5,599.48,462.53
2016,8,23,14,30,173.0,360.0,3.0,18.0,491.0,511.18,396.9
2016,8,23,14,45,203.0,338.0,3.15,18.0,484.5,505.23,394.82
2016,8,23,15,0,233.0,316.0,3.3,18.0,478.0,496.53,390.06
2016,8,23,15,15,161.0,294.5,3.4,18.0,403.5,413.24,325.94
2016,8,23,15,30,89.0,273.0,3.5,18.0,329.0,331.54,262.15
2016,8,23,15,45,66.5,244.0,3.65,18.0,284.5,283.75,225.11
2016,8,23,16,0,44.0,215.0,3.8,18.0,240.0,238.12,189.18
2016,8,23,16,15,29.0,187.0,3.85,17.5,202.5,199.71,159.0
2016,8,23,16,30,14.0,159.0,3.9,17.0,165.0,161.21,128.31
2016,8,23,16,45,7.0,132.5,4.0,17.0,135.5,131.49,104.25
2016,8,23,17,0,0.0,106.0,4.1,17.0,106.0,102.67,80.67
2016,8,23,17,15,203.5,94.0,4.05,16.5,146.5,154.17,118.8
2016,8,23,17,30,407.0,82.0,4.0,16.0,187.0,179.27,130.62
2016,8,23,17,45,340.5,67.5,4.0,16.0,142.0,127.84,87.12
2016,8,23,18,0,274.0,53.0,4.0,16.0,97.0,84.15,52.21
2016,8,23,18,15,184.5,35.5,3.85,15.5,60.0,44.09,23.26
2016,8,23,18,30,95.0,18.0,3.7,15.0,23.0,14.6,0.0
2016,8,23,18,45,47.5,9.0,3.6,15.0,11.5,8.85,0.0
2016,8,23,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,5,45,81.5,12.5,2.4,13.5,18.5,12.29,0.0
2016,8,24,6,0,163.0,25.0,2.5,14.0,37.0,25.45,7.49
2016,8,24,6,15,259.5,40.0,2.5,14.0,77.5,59.45,33.01
2016,8,24,6,30,356.0,55.0,2.5,14.0,118.0,104.52,66.38
2016,8,24,6,45,424.5,66.5,2.5,14.5,166.0,152.86,106.19
2016,8,24,7,0,493.0,78.0,2.5,15.0,214.0,208.27,153.58
2016,8,24,7,15,246.5,70.0,2.45,15.0,138.0,150.23,115.73
2016,8,24,7,30,0.0,62.0,2.4,15.0,62.0,59.92,45.25
2016,8,24,7,45,0.0,72.5,2.35,15.5,72.5,70.09,53.65
2016,8,24,8,0,0.0,83.0,2.3,16.0,83.0,80.28,61.85
2016,8,24,8,15,0.0,96.5,2.3,16.0,96.5,93.43,72.52
2016,8,24,8,30,0.0,110.0,2.3,16.0,110.0,106.62,83.12
2016,8,24,8,45,0.0,128.5,2.3,16.0,128.5,124.74,97.66
2016,8,24,9,0,0.0,147.0,2.3,16.0,147.0,142.93,112.1
2016,8,24,9,15,2.5,171.5,2.35,16.0,173.5,168.9,132.77
2016,8,24,9,30,5.0,196.0,2.4,16.0,200.0,195.18,153.47
2016,8,24,9,45,9.0,222.5,2.45,16.5,229.5,224.92,176.45
2016,8,24,10,0,13.0,249.0,2.5,17.0,259.0,255.02,199.41
2016,8,24,10,15,44.5,312.5,2.55,17.0,348.5,352.83,275.49
2016,8,24,10,30,76.0,376.0,2.6,17.0,438.0,448.25,347.61
2016,8,24,10,45,123.0,397.5,2.7,17.5,501.0,522.98,403.13
2016,8,24,11,0,170.0,419.0,2.8,18.0,564.0,592.49,453.91
2016,8,24,11,15,163.0,427.0,2.9,18.0,568.5,597.48,456.82
2016,8,24,11,30,156.0,435.0,3.0,18.0,573.0,601.58,459.51
2016,8,24,11,45,184.5,437.0,3.1,18.0,601.0,633.11,483.35
2016,8,24,12,0,213.0,439.0,3.2,18.0,629.0,664.21,506.64
2016,8,24,12,15,314.0,404.5,3.3,18.0,684.5,735.23,561.01
2016,8,24,12,30,415.0,370.0,3.4,18.0,740.0,803.66,612.56
2016,8,24,12,45,412.5,365.0,3.5,18.0,729.5,792.95,605.21
2016,8,24,13,0,410.0,360.0,3.6,18.0,719.0,780.48,597.2
2016,8,24,13,15,243.0,375.5,3.7,18.0,587.5,625.51,481.99
2016,8,24,13,30,76.0,391.0,3.8,18.0,456.0,467.02,360.55
2016,8,24,13,45,75.0,380.0,3.9,18.0,443.0,452.76,351.01
2016,8,24,14,0,74.0,369.0,4.0,18.0,430.0,438.29,340.7
2016,8,24,14,15,57.5,341.0,4.1,18.0,387.0,392.77,306.31
2016,8,24,14,30,41.0,313.0,4.2,18.0,344.0,348.22,272.38
2016,8,24,14,45,38.0,294.0,4.3,18.0,322.0,324.63,254.79
2016,8,24,15,0,35.0,275.0,4.4,18.0,300.0,301.23,237.13
2016,8,24,15,15,30.5,254.0,4.4,17.5,275.0,274.94,217.37
2016,8,24,15,30,26.0,233.0,4.4,17.0,250.0,245.39,194.79
2016,8,24,15,45,19.0,208.5,4.45,17.0,220.0,215.47,171.26
2016,8,24,16,0,12.0,184.0,4.5,17.0,190.0,186.27,148.08
2016,8,24,16,15,6.0,157.0,4.5,16.5,160.0,155.88,123.96
2016,8,24,16,30,0.0,130.0,4.5,16.0,130.0,126.23,100.11
2016,8,24,16,45,0.0,113.0,4.5,16.0,113.0,109.57,86.59
2016,8,24,17,0,0.0,96.0,4.5,16.0,96.0,92.95,72.91
2016,8,24,17,15,217.5,87.5,4.45,16.0,142.5,151.28,116.25
2016,8,24,17,30,435.0,79.0,4.4,16.0,189.0,181.7,131.51
2016,8,24,17,45,360.5,65.5,4.35,16.0,142.5,128.38,86.59
2016,8,24,18,0,286.0,52.0,4.3,16.0,96.0,83.73,51.28
2016,8,24,18,15,189.0,35.0,4.2,15.5,59.0,43.25,22.29
2016,8,24,18,30,92.0,18.0,4.1,15.0,22.0,14.2,0.0
2016,8,24,18,45,46.0,9.0,4.05,15.0,11.0,8.85,0.0
2016,8,24,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,5,45,100.5,11.5,2.9,14.5,19.0,11.3,0.0
2016,8,25,6,0,201.0,23.0,3.0,15.0,38.0,24.64,5.67
2016,8,25,6,15,306.0,35.5,2.95,15.0,78.5,59.32,30.95
2016,8,25,6,30,411.0,48.0,2.9,15.0,119.0,105.97,64.9
2016,8,25,6,45,486.0,56.0,2.85,15.5,168.0,154.51,104.71
2016,8,25,7,0,561.0,64.0,2.8,16.0,217.0,211.62,153.68
2016,8,25,7,15,280.5,49.5,2.75,16.0,126.0,141.27,107.23
2016,8,25,7,30,0.0,35.0,2.7,16.0,35.0,33.79,23.04
2016,8,25,7,45,0.0,51.5,2.65,16.0,51.5,49.76,36.49
2016,8,25,8,0,0.0,68.0,2.6,16.0,68.0,65.74,49.75
2016,8,25,8,15,0.0,75.5,2.6,16.0,75.5,73.01,55.62
2016,8,25,8,30,0.0,83.0,2.6,16.0,83.0,80.29,61.46
2016,8,25,8,45,0.0,102.0,2.6,16.5,102.0,98.8,76.34
2016,8,25,9,0,0.0,121.0,2.6,17.0,121.0,117.4,91.09
2016,8,25,9,15,0.0,128.0,2.65,17.0,128.0,124.27,96.39
2016,8,25,9,30,0.0,135.0,2.7,17.0,135.0,131.16,101.71
2016,8,25,9,45,0.0,145.0,2.75,17.0,145.0,141.02,109.41
2016,8,25,10,0,0.0,155.0,2.8,17.0,155.0,150.89,117.09
2016,8,25,10,15,2.5,170.0,2.85,17.0,172.5,167.88,130.54
2016,8,25,10,30,5.0,185.0,2.9,17.0,190.0,185.05,144.05
2016,8,25,10,45,5.5,187.5,2.95,17.5,192.5,188.14,146.04
2016,8,25,11,0,6.0,190.0,3.0,18.0,195.0,191.23,148.08
2016,8,25,11,15,14.5,257.5,3.0,18.0,270.0,266.69,207.05
2016,8,25,11,30,23.0,325.0,3.0,18.0,345.0,343.01,265.35
2016,8,25,11,45,23.5,327.0,3.0,18.0,348.0,345.74,267.07
2016,8,25,12,0,24.0,329.0,3.0,18.0,351.0,356.11,274.85
2016,8,25,12,15,33.0,354.5,3.0,18.0,384.5,391.48,301.75
2016,8,25,12,30,42.0,380.0,3.0,18.0,418.0,426.75,328.29
2016,8,25,12,45,90.5,405.0,3.05,18.0,484.5,499.59,384.16
2016,8,25,13,0,139.0,430.0,3.1,18.0,551.0,579.17,443.75
2016,8,25,13,15,121.0,417.5,3.15,18.0,521.5,546.64,419.45
2016,8,25,13,30,103.0,405.0,3.2,18.0,492.0,506.78,390.26
2016,8,25,13,45,98.5,391.5,3.3,18.0,473.0,486.11,375.63
2016,8,25,14,0,94.0,378.0,3.4,18.0,454.0,465.32,360.72
2016,8,25,14,15,79.5,356.0,3.5,18.0,418.5,427.13,332.33
2016,8,25,14,30,65.0,334.0,3.6,18.0,383.0,389.65,304.23
2016,8,25,14,45,43.0,292.5,3.7,18.0,324.5,327.07,256.33
2016,8,25,15,0,21.0,251.0,3.8,18.0,266.0,261.87,205.64
2016,8,25,15,15,10.5,206.5,3.85,17.5,214.0,209.21,164.7
2016,8,25,15,30,0.0,162.0,3.9,17.0,162.0,157.74,123.89
2016,8,25,15,45,10.0,177.5,3.95,17.0,182.5,179.2,141.93
2016,8,25,16,0,20.0,193.0,4.0,17.0,203.0,199.72,159.04
2016,8,25,16,15,10.0,139.0,4.0,16.5,144.0,140.21,111.11
2016,8,25,16,30,0.0,85.0,4.0,16.0,85.0,82.24,63.56
2016,8,25,16,45,0.0,74.0,4.0,16.0,74.0,71.55,54.84
2016,8,25,17,0,0.0,63.0,4.0,16.0,63.0,60.89,45.99
2016,8,25,17,15,270.5,63.0,3.9,15.5,130.5,143.09,108.2
2016,8,25,17,30,541.0,63.0,3.8,15.0,198.0,190.23,135.01
2016,8,25,17,45,463.0,53.5,3.75,15.0,149.5,134.15,87.19
2016,8,25,18,0,385.0,44.0,3.7,15.0,101.0,87.14,50.03
2016,8,25,18,15,265.0,30.5,3.55,15.0,62.5,43.09,19.75
2016,8,25,18,30,145.0,17.0,3.4,15.0,24.0,13.46,0.0
2016,8,25,18,45,72.5,8.5,3.3,15.0,12.0,8.36,0.0
2016,8,25,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,5,45,97.5,11.5,2.9,15.5,18.5,11.3,0.0
2016,8,26,6,0,195.0,23.0,3.0,16.0,37.0,24.3,4.51
2016,8,26,6,15,305.0,36.0,3.0,16.0,78.0,59.48,30.93
2016,8,26,6,30,415.0,49.0,3.0,16.0,119.0,107.18,65.39
2016,8,26,6,45,483.5,58.0,3.05,16.0,168.0,155.6,105.42
2016,8,26,7,0,552.0,67.0,3.1,16.0,217.0,211.85,154.12
2016,8,26,7,15,280.0,96.5,3.1,16.0,173.0,187.13,144.96
2016,8,26,7,30,8.0,126.0,3.1,16.0,129.0,125.3,99.55
2016,8,26,7,45,21.0,151.0,3.15,16.5,160.5,155.93,124.46
2016,8,26,8,0,34.0,176.0,3.2,17.0,192.0,190.22,151.92
2016,8,26,8,15,27.0,187.5,3.15,17.0,201.5,200.0,159.37
2016,8,26,8,30,20.0,199.0,3.1,17.0,211.0,206.16,163.78
2016,8,26,8,45,60.0,239.5,3.1,17.5,277.5,276.57,219.75
2016,8,26,9,0,100.0,280.0,3.1,18.0,344.0,348.03,275.24
2016,8,26,9,15,195.0,294.5,3.05,18.0,428.5,440.8,347.91
2016,8,26,9,30,290.0,309.0,3.0,18.0,513.0,541.91,425.06
2016,8,26,9,45,536.0,231.5,3.0,18.0,631.5,675.87,529.37
2016,8,26,10,0,782.0,154.0,3.0,18.0,750.0,819.73,634.76
2016,8,26,10,15,791.0,156.5,3.0,18.0,779.0,854.69,657.17
2016,8,26,10,30,800.0,159.0,3.0,18.0,808.0,887.41,678.76
2016,8,26,10,45,809.0,159.0,3.0,18.5,831.0,915.11,695.49
2016,8,26,11,0,818.0,159.0,3.0,19.0,854.0,940.19,710.36
2016,8,26,11,15,822.0,160.0,3.05,19.0,868.5,958.77,722.58
2016,8,26,11,30,826.0,161.0,3.1,19.0,883.0,974.28,732.87
2016,8,26,11,45,830.0,160.0,3.15,19.0,890.5,984.53,739.74
2016,8,26,12,0,834.0,159.0,3.2,19.0,898.0,991.54,744.6
2016,8,26,12,15,553.0,291.5,3.25,19.0,781.5,857.85,650.43
2016,8,26,12,30,272.0,424.0,3.3,19.0,665.0,713.51,540.79
2016,8,26,12,45,561.5,284.5,3.35,19.0,774.5,852.93,650.32
2016,8,26,13,0,851.0,145.0,3.4,19.0,884.0,976.51,737.75
2016,8,26,13,15,693.5,223.5,3.4,19.0,818.5,901.15,685.59
2016,8,26,13,30,536.0,302.0,3.4,19.0,753.0,821.32,626.82
2016,8,26,13,45,686.5,218.0,3.45,19.0,779.0,859.79,659.63
2016,8,26,14,0,837.0,134.0,3.5,19.0,805.0,883.05,676.73
2016,8,26,14,15,828.0,132.0,3.5,19.0,774.0,848.58,653.37
2016,8,26,14,30,819.0,130.0,3.5,19.0,743.0,811.84,628.7
2016,8,26,14,45,545.5,216.5,3.5,19.0,616.5,657.57,514.82
2016,8,26,15,0,272.0,303.0,3.5,19.0,490.0,516.24,404.21
2016,8,26,15,15,521.0,209.0,3.45,18.5,537.5,586.63,464.63
2016,8,26,15,30,770.0,115.0,3.4,18.0,585.0,630.48,502.37
2016,8,26,15,45,752.0,109.5,3.35,18.0,539.0,577.05,460.67
2016,8,26,16,0,734.0,104.0,3.3,18.0,493.0,523.9,418.7
2016,8,26,16,15,705.5,99.5,3.25,17.5,443.0,466.19,372.72
2016,8,26,16,30,677.0,95.0,3.2,17.0,393.0,410.07,326.57
2016,8,26,16,45,640.5,88.5,3.15,17.0,342.0,350.63,275.94
2016,8,26,17,0,604.0,82.0,3.1,17.0,291.0,294.3,226.71
2016,8,26,17,15,550.5,74.0,3.0,17.0,240.0,235.01,174.77
2016,8,26,17,30,497.0,66.0,2.9,17.0,189.0,181.41,127.65
2016,8,26,17,45,419.5,55.5,2.85,17.0,141.5,127.21,82.34
2016,8,26,18,0,342.0,45.0,2.8,17.0,94.0,82.08,47.22
2016,8,26,18,15,226.5,30.0,2.7,16.5,57.0,39.24,17.5
2016,8,26,18,30,111.0,15.0,2.6,16.0,20.0,14.74,0.0
2016,8,26,18,45,55.5,7.5,2.55,16.0,10.0,7.37,0.0
2016,8,26,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,27,5,45,76.5,11.0,2.9,15.0,16.0,10.81,0.0
2016,8,27,6,0,153.0,22.0,3.0,15.0,32.0,21.92,2.61
2016,8,27,6,15,254.0,37.5,3.0,15.0,72.0,55.98,30.07
2016,8,27,6,30,355.0,53.0,3.0,15.0,112.0,101.58,63.54
2016,8,27,6,45,425.0,64.0,3.0,15.5,160.0,149.5,102.77
2016,8,27,7,0,495.0,75.0,3.0,16.0,208.0,204.71,149.9
2016,8,27,7,15,247.5,76.0,3.0,16.0,142.5,156.22,120.2
2016,8,27,7,30,0.0,77.0,3.0,16.0,77.0,74.48,57.31
2016,8,27,7,45,0.0,87.0,3.0,16.0,87.0,84.2,65.37
2016,8,27,8,0,0.0,97.0,3.0,16.0,97.0,93.95,73.26
2016,8,27,8,15,0.0,110.0,3.0,16.0,110.0,106.65,83.51
2016,8,27,8,30,0.0,123.0,3.0,16.0,123.0,119.38,93.69
2016,8,27,8,45,0.0,144.5,3.05,16.5,145.0,140.52,110.42
2016,8,27,9,0,0.0,166.0,3.1,17.0,167.0,161.74,126.98
2016,8,27,9,15,3.5,186.0,3.15,17.0,189.5,184.06,144.62
2016,8,27,9,30,7.0,206.0,3.2,17.0,212.0,206.73,162.41
2016,8,27,9,45,10.5,229.5,3.25,17.5,238.0,233.21,182.74
2016,8,27,10,0,14.0,253.0,3.3,18.0,264.0,259.99,203.06
2016,8,27,10,15,20.5,282.0,3.3,18.0,299.0,295.16,230.16
2016,8,27,10,30,27.0,311.0,3.3,18.0,334.0,337.47,262.42
2016,8,27,10,45,26.0,316.0,3.35,18.0,338.0,342.56,265.87
2016,8,27,11,0,25.0,321.0,3.4,18.0,342.0,347.51,269.37
2016,8,27,11,15,29.5,338.5,3.45,18.0,364.0,370.52,286.82
2016,8,27,11,30,34.0,356.0,3.5,18.0,386.0,393.59,304.19
2016,8,27,11,45,45.0,376.5,3.55,18.0,416.5,426.09,328.86
2016,8,27,12,0,56.0,397.0,3.6,18.0,447.0,458.6,353.36
2016,8,27,12,15,67.5,406.5,3.65,18.0,466.5,479.88,369.53
2016,8,27,12,30,79.0,416.0,3.7,18.0,486.0,500.84,385.5
2016,8,27,12,45,63.0,396.5,3.75,18.0,452.0,464.24,357.9
2016,8,27,13,0,47.0,377.0,3.8,18.0,418.0,427.7,330.39
2016,8,27,13,15,47.5,369.0,3.8,18.0,410.0,418.96,324.23
2016,8,27,13,30,48.0,361.0,3.8,18.0,402.0,410.03,317.83
2016,8,27,13,45,48.5,351.5,3.8,18.0,391.5,399.32,310.14
2016,8,27,14,0,49.0,342.0,3.8,18.0,381.0,388.44,302.32
2016,8,27,14,15,112.0,347.0,3.75,18.0,431.5,451.74,352.86
2016,8,27,14,30,175.0,352.0,3.7,18.0,482.0,503.95,394.1
2016,8,27,14,45,177.0,333.0,3.7,18.0,459.0,478.89,375.72
2016,8,27,15,0,179.0,314.0,3.7,18.0,436.0,453.21,357.03
2016,8,27,15,15,123.0,286.5,3.65,18.0,368.0,377.71,298.48
2016,8,27,15,30,67.0,259.0,3.6,18.0,300.0,302.57,239.49
2016,8,27,15,45,56.0,234.0,3.6,18.0,266.5,267.06,212.0
2016,8,27,16,0,45.0,209.0,3.6,18.0,233.0,232.6,184.94
2016,8,27,16,15,48.0,190.0,3.55,17.5,213.5,212.43,169.51
2016,8,27,16,30,51.0,171.0,3.5,17.0,194.0,191.93,153.45
2016,8,27,16,45,46.0,150.0,3.45,17.0,169.0,165.91,132.27
2016,8,27,17,0,41.0,129.0,3.4,17.0,144.0,140.49,111.29
2016,8,27,17,15,290.0,94.0,3.4,16.5,167.0,177.95,135.49
2016,8,27,17,30,539.0,59.0,3.4,16.0,190.0,182.33,127.32
2016,8,27,17,45,463.5,49.5,3.45,16.0,142.0,127.25,80.7
2016,8,27,18,0,388.0,40.0,3.5,16.0,94.0,80.96,44.57
2016,8,27,18,15,264.5,27.0,3.5,16.0,56.5,37.85,15.11
2016,8,27,18,30,141.0,14.0,3.5,16.0,19.0,13.76,0.0
2016,8,27,18,45,70.5,7.0,3.5,16.0,9.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,28,5,45,111.5,10.5,2.05,14.5,17.5,10.32,0.0
2016,8,28,6,0,223.0,21.0,2.1,15.0,35.0,22.56,0.92
2016,8,28,6,15,336.5,32.5,2.0,15.0,76.5,58.05,28.61
2016,8,28,6,30,450.0,44.0,1.9,15.0,118.0,106.41,63.33
2016,8,28,6,45,521.5,52.5,1.85,15.0,168.0,156.87,104.99
2016,8,28,7,0,593.0,61.0,1.8,15.0,218.0,215.5,155.7
2016,8,28,7,15,296.5,80.0,1.75,15.0,158.5,175.54,135.13
2016,8,28,7,30,0.0,99.0,1.7,15.0,99.0,95.95,75.45
2016,8,28,7,45,0.0,118.5,1.7,15.5,118.5,115.04,91.09
2016,8,28,8,0,0.0,138.0,1.7,16.0,138.0,134.21,106.35
2016,8,28,8,15,7.0,164.0,1.75,16.0,168.0,163.59,129.99
2016,8,28,8,30,14.0,190.0,1.8,16.0,198.0,193.8,154.01
2016,8,28,8,45,28.5,221.5,1.9,16.5,239.0,238.52,189.14
2016,8,28,9,0,43.0,253.0,2.0,17.0,280.0,281.94,222.63
2016,8,28,9,15,94.0,288.0,2.1,17.0,352.5,356.59,281.15
2016,8,28,9,30,145.0,323.0,2.2,17.0,425.0,440.87,345.69
2016,8,28,9,45,174.5,340.0,2.35,17.5,468.5,488.0,380.42
2016,8,28,10,0,204.0,357.0,2.5,18.0,512.0,536.73,416.08
2016,8,28,10,15,244.0,365.0,2.6,18.0,557.0,593.0,457.77
2016,8,28,10,30,284.0,373.0,2.7,18.0,602.0,644.43,495.56
2016,8,28,10,45,269.0,388.0,2.85,18.5,610.0,654.02,500.71
2016,8,28,11,0,254.0,403.0,3.0,19.0,618.0,661.92,504.92
2016,8,28,11,15,270.5,407.0,3.1,19.0,639.0,686.55,522.97
2016,8,28,11,30,287.0,411.0,3.2,19.0,660.0,710.5,540.4
2016,8,28,11,45,601.0,262.5,3.35,19.0,789.5,871.69,664.8
2016,8,28,12,0,915.0,114.0,3.5,19.0,919.0,1015.3,764.11
2016,8,28,12,15,914.5,114.0,3.55,19.0,918.0,1015.57,763.39
2016,8,28,12,30,914.0,114.0,3.6,19.0,917.0,1012.26,761.63
2016,8,28,12,45,922.5,107.5,3.7,19.0,910.5,1007.22,759.21
2016,8,28,13,0,931.0,101.0,3.8,19.0,904.0,998.43,754.36
2016,8,28,13,15,927.5,100.0,3.8,19.0,887.0,980.4,742.66
2016,8,28,13,30,924.0,99.0,3.8,19.0,870.0,958.99,728.79
2016,8,28,13,45,919.0,97.5,3.8,19.0,846.0,932.43,711.42
2016,8,28,14,0,914.0,96.0,3.8,19.0,822.0,902.79,691.94
2016,8,28,14,15,906.0,94.5,3.7,18.5,790.5,867.7,669.32
2016,8,28,14,30,898.0,93.0,3.6,18.0,759.0,830.05,644.74
2016,8,28,14,45,887.5,91.0,3.55,18.0,721.5,787.56,615.55
2016,8,28,15,0,877.0,89.0,3.5,18.0,684.0,743.12,584.71
2016,8,28,15,15,863.0,87.0,3.45,18.0,640.5,694.52,550.49
2016,8,28,15,30,849.0,85.0,3.4,18.0,597.0,644.75,513.87
2016,8,28,15,45,829.5,82.5,3.35,18.0,549.5,591.67,472.71
2016,8,28,16,0,810.0,80.0,3.3,18.0,502.0,536.76,429.09
2016,8,28,16,15,784.0,76.5,3.25,17.5,451.5,477.74,381.78
2016,8,28,16,30,758.0,73.0,3.2,17.0,401.0,419.92,333.83
2016,8,28,16,45,721.0,69.0,3.15,17.0,348.0,358.77,281.21
2016,8,28,17,0,684.0,65.0,3.1,17.0,295.0,300.67,229.83
2016,8,28,17,15,632.0,59.0,3.1,16.5,243.0,239.29,175.79
2016,8,28,17,30,580.0,53.0,3.1,16.0,191.0,183.67,126.46
2016,8,28,17,45,496.0,45.0,3.1,16.0,142.0,126.54,78.52
2016,8,28,18,0,412.0,37.0,3.1,16.0,93.0,79.19,42.1
2016,8,28,18,15,278.0,25.0,3.1,15.5,55.5,35.39,12.53
2016,8,28,18,30,144.0,13.0,3.1,15.0,18.0,12.78,0.0
2016,8,28,18,45,72.0,6.5,3.1,15.0,9.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,29,5,45,88.0,10.5,3.65,14.5,16.0,10.32,0.0
2016,8,29,6,0,176.0,21.0,3.8,15.0,32.0,21.41,0.0
2016,8,29,6,15,291.0,34.0,3.8,15.0,72.5,55.67,28.26
2016,8,29,6,30,406.0,47.0,3.8,15.0,113.0,102.93,62.34
2016,8,29,6,45,481.0,55.5,3.8,15.0,161.5,151.46,102.26
2016,8,29,7,0,556.0,64.0,3.8,15.0,210.0,208.59,151.75
2016,8,29,7,15,278.0,63.0,3.75,15.0,136.0,152.38,116.87
2016,8,29,7,30,0.0,62.0,3.7,15.0,62.0,59.92,45.29
2016,8,29,7,45,0.0,73.0,3.7,15.5,73.0,70.58,54.11
2016,8,29,8,0,0.0,84.0,3.7,16.0,84.0,81.26,62.75
2016,8,29,8,15,52.0,159.0,3.7,16.0,187.5,184.81,148.44
2016,8,29,8,30,104.0,234.0,3.7,16.0,291.0,293.84,236.39
2016,8,29,8,45,182.0,252.0,3.75,16.5,361.5,370.61,297.33
2016,8,29,9,0,260.0,270.0,3.8,17.0,432.0,455.32,363.37
2016,8,29,9,15,559.5,183.0,3.8,17.0,562.0,600.72,480.48
2016,8,29,9,30,859.0,96.0,3.8,17.0,692.0,756.2,598.31
2016,8,29,9,45,880.5,92.5,3.85,17.5,730.5,801.55,628.07
2016,8,29,10,0,902.0,89.0,3.9,18.0,769.0,845.6,657.21
2016,8,29,10,15,909.5,90.0,3.95,18.0,798.5,880.76,681.04
2016,8,29,10,30,917.0,91.0,4.0,18.0,828.0,913.23,702.93
2016,8,29,10,45,923.5,91.0,4.05,18.5,850.5,940.82,720.04
