Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,11,0,930.0,91.0,4.1,19.0,873.0,965.32,734.98
2016,8,29,11,15,933.5,91.5,4.15,19.0,888.0,984.27,747.55
2016,8,29,11,30,937.0,92.0,4.2,19.0,903.0,999.76,757.87
2016,8,29,11,45,940.5,91.5,4.3,19.0,911.0,1010.64,765.48
2016,8,29,12,0,944.0,91.0,4.4,19.0,919.0,1017.89,770.79
2016,8,29,12,15,641.0,245.5,4.5,19.0,807.5,896.06,687.06
2016,8,29,12,30,338.0,400.0,4.6,19.0,696.0,751.88,575.77
2016,8,29,12,45,619.5,256.5,4.75,19.0,792.0,879.66,678.48
2016,8,29,13,0,901.0,113.0,4.9,19.0,888.0,981.01,751.38
2016,8,29,13,15,631.5,239.5,5.0,19.0,777.5,856.4,663.36
2016,8,29,13,30,362.0,366.0,5.1,19.0,667.0,718.87,556.73
2016,8,29,13,45,627.5,234.5,5.25,19.0,738.0,820.28,640.98
2016,8,29,14,0,893.0,103.0,5.4,19.0,809.0,890.04,693.59
2016,8,29,14,15,885.0,102.0,5.45,19.0,778.0,856.01,669.95
2016,8,29,14,30,877.0,101.0,5.5,19.0,747.0,819.49,644.91
2016,8,29,14,45,871.0,96.5,5.55,19.0,711.0,778.52,616.4
2016,8,29,15,0,865.0,92.0,5.6,19.0,675.0,735.32,585.94
2016,8,29,15,15,850.5,90.0,5.6,18.5,632.0,686.81,552.03
2016,8,29,15,30,836.0,88.0,5.6,18.0,589.0,639.03,516.63
2016,8,29,15,45,819.0,84.5,5.6,18.0,542.0,585.21,473.93
2016,8,29,16,0,802.0,81.0,5.6,18.0,495.0,531.1,429.9
2016,8,29,16,15,776.0,77.5,5.6,18.0,444.5,472.49,381.08
2016,8,29,16,30,750.0,74.0,5.6,18.0,394.0,415.1,331.9
2016,8,29,16,45,713.0,69.5,5.6,18.0,342.0,353.91,278.5
2016,8,29,17,0,676.0,65.0,5.6,18.0,290.0,295.8,226.51
2016,8,29,17,15,622.5,59.5,5.5,17.5,238.0,235.11,172.55
2016,8,29,17,30,569.0,54.0,5.4,17.0,186.0,180.34,123.75
2016,8,29,17,45,479.5,46.0,5.35,17.0,137.5,123.22,76.13
2016,8,29,18,0,390.0,38.0,5.3,17.0,89.0,76.55,40.68
2016,8,29,18,15,195.0,27.0,5.2,16.5,52.5,32.28,11.28
2016,8,29,18,30,0.0,16.0,5.1,16.0,16.0,15.73,0.0
2016,8,29,18,45,0.0,8.0,5.05,16.0,8.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,5,45,116.0,9.5,4.35,15.5,16.0,9.34,0.0
2016,8,30,6,0,232.0,19.0,4.5,16.0,32.0,20.35,0.0
2016,8,30,6,15,353.5,29.5,4.55,16.0,74.0,55.85,25.93
2016,8,30,6,30,475.0,40.0,4.6,16.0,116.0,105.11,60.87
2016,8,30,6,45,411.5,61.5,4.65,16.5,145.0,143.4,97.74
2016,8,30,7,0,348.0,83.0,4.7,17.0,174.0,172.99,127.97
2016,8,30,7,15,377.5,98.0,4.65,17.0,216.5,218.56,168.29
2016,8,30,7,30,407.0,113.0,4.6,17.0,259.0,267.21,210.83
2016,8,30,7,45,597.0,91.0,4.6,17.0,342.0,351.16,280.51
2016,8,30,8,0,787.0,69.0,4.6,17.0,425.0,452.47,364.34
2016,8,30,8,15,479.5,152.0,4.55,17.0,376.5,414.7,335.14
2016,8,30,8,30,172.0,235.0,4.5,17.0,328.0,338.12,271.62
2016,8,30,8,45,522.5,156.5,4.5,17.5,473.5,495.62,400.79
2016,8,30,9,0,873.0,78.0,4.5,18.0,619.0,674.4,541.38
2016,8,30,9,15,885.5,79.5,4.5,18.0,660.5,722.52,575.03
2016,8,30,9,30,898.0,81.0,4.5,18.0,702.0,769.13,607.83
2016,8,30,9,45,909.0,81.5,4.55,18.5,738.0,811.74,636.43
2016,8,30,10,0,920.0,82.0,4.6,19.0,774.0,852.22,663.2
2016,8,30,10,15,693.5,192.0,4.6,19.0,725.0,808.33,630.36
2016,8,30,10,30,467.0,302.0,4.6,19.0,676.0,739.05,573.73
2016,8,30,10,45,707.0,192.5,4.7,19.0,776.5,857.84,665.56
2016,8,30,11,0,947.0,83.0,4.8,19.0,877.0,971.53,745.01
2016,8,30,11,15,949.5,83.5,4.8,19.0,891.5,989.74,756.31
2016,8,30,11,30,952.0,84.0,4.8,19.0,906.0,1004.4,765.89
2016,8,30,11,45,954.5,83.5,4.8,19.0,912.5,1014.36,772.35
2016,8,30,12,0,957.0,83.0,4.8,19.0,919.0,1020.63,776.43
2016,8,30,12,15,956.5,82.5,4.8,19.0,917.5,1020.25,776.09
2016,8,30,12,30,956.0,82.0,4.8,19.0,916.0,1016.12,773.37
2016,8,30,12,45,950.5,84.0,4.85,19.0,906.0,1006.14,767.21
2016,8,30,13,0,945.0,86.0,4.9,19.0,896.0,992.57,758.69
2016,8,30,13,15,941.5,85.5,4.9,19.0,879.0,974.7,746.89
2016,8,30,13,30,938.0,85.0,4.9,19.0,862.0,953.4,732.79
2016,8,30,13,45,933.5,83.5,4.95,19.0,837.5,926.81,715.38
2016,8,30,14,0,929.0,82.0,5.0,19.0,813.0,897.07,695.71
2016,8,30,14,15,921.5,81.0,5.0,19.0,781.5,862.35,672.08
2016,8,30,14,30,914.0,80.0,5.0,19.0,750.0,824.99,646.45
2016,8,30,14,45,904.0,78.5,5.0,19.0,712.5,782.73,617.06
2016,8,30,15,0,894.0,77.0,5.0,19.0,675.0,738.43,585.91
2016,8,30,15,15,880.5,75.0,5.0,18.5,632.5,689.39,551.94
2016,8,30,15,30,867.0,73.0,5.0,18.0,590.0,639.1,515.51
2016,8,30,15,45,849.5,70.5,5.0,18.0,542.5,584.91,472.66
2016,8,30,16,0,832.0,68.0,5.0,18.0,495.0,530.41,428.4
2016,8,30,16,15,807.5,65.5,4.95,17.5,444.5,472.41,380.72
2016,8,30,16,30,783.0,63.0,4.9,17.0,394.0,415.94,332.69
2016,8,30,16,45,746.0,60.0,4.9,17.0,341.5,354.63,278.92
2016,8,30,17,0,709.0,57.0,4.9,17.0,289.0,296.35,226.45
2016,8,30,17,15,657.5,52.0,4.85,17.0,237.0,235.4,171.53
2016,8,30,17,30,606.0,47.0,4.8,17.0,185.0,179.8,121.5
2016,8,30,17,45,518.0,40.0,4.8,17.0,136.0,121.62,72.95
2016,8,30,18,0,430.0,33.0,4.8,17.0,87.0,74.15,37.11
2016,8,30,18,15,215.0,23.5,4.7,16.5,50.5,29.25,7.76
2016,8,30,18,30,0.0,14.0,4.6,16.0,14.0,13.76,0.0
2016,8,30,18,45,0.0,7.0,4.6,16.0,7.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,31,5,45,115.5,9.5,4.45,14.5,15.5,9.34,0.0
2016,8,31,6,0,231.0,19.0,4.6,15.0,31.0,20.14,0.0
2016,8,31,6,15,358.0,29.0,4.7,15.0,73.0,55.41,25.42
2016,8,31,6,30,485.0,39.0,4.8,15.0,115.0,105.07,60.58
2016,8,31,6,45,556.5,46.0,4.95,15.5,165.0,155.9,102.66
2016,8,31,7,0,628.0,53.0,5.1,16.0,215.0,215.25,154.5
2016,8,31,7,15,314.0,72.5,5.15,16.0,153.5,172.93,132.77
2016,8,31,7,30,0.0,92.0,5.2,16.0,92.0,89.15,69.7
2016,8,31,7,45,0.0,103.0,5.3,16.5,103.0,99.9,78.42
2016,8,31,8,0,0.0,114.0,5.4,17.0,114.0,110.66,86.95
2016,8,31,8,15,0.0,134.5,5.4,17.0,134.5,130.81,103.26
2016,8,31,8,30,0.0,155.0,5.4,17.0,155.0,151.03,119.46
2016,8,31,8,45,3.5,174.0,5.45,17.0,176.5,172.03,136.23
2016,8,31,9,0,7.0,193.0,5.5,17.0,198.0,193.4,153.21
2016,8,31,9,15,19.5,232.0,5.5,17.0,245.5,241.6,191.8
2016,8,31,9,30,32.0,271.0,5.5,17.0,293.0,296.3,235.04
2016,8,31,9,45,131.5,310.5,5.55,17.5,408.0,423.43,336.46
2016,8,31,10,0,231.0,350.0,5.6,18.0,523.0,551.93,435.99
2016,8,31,10,15,373.0,317.0,5.55,18.0,609.0,653.54,515.84
2016,8,31,10,30,515.0,284.0,5.5,18.0,695.0,762.64,599.56
2016,8,31,10,45,423.5,331.5,5.45,18.5,675.5,741.73,578.81
2016,8,31,11,0,332.0,379.0,5.4,19.0,656.0,709.09,550.16
2016,8,31,11,15,235.0,401.0,5.35,19.0,599.0,638.72,495.12
2016,8,31,11,30,138.0,423.0,5.3,19.0,542.0,572.4,442.38
2016,8,31,11,45,157.5,427.0,5.25,19.0,564.0,596.84,461.12
2016,8,31,12,0,177.0,431.0,5.2,19.0,586.0,620.82,479.12
2016,8,31,12,15,151.0,428.5,5.15,19.0,560.5,593.07,457.55
2016,8,31,12,30,125.0,426.0,5.1,19.0,535.0,564.7,435.68
2016,8,31,12,45,90.0,403.0,5.1,19.0,481.5,497.44,384.81
2016,8,31,13,0,55.0,380.0,5.1,19.0,428.0,438.9,339.92
2016,8,31,13,15,485.5,238.5,5.1,19.0,640.5,714.23,561.36
2016,8,31,13,30,916.0,97.0,5.1,19.0,853.0,944.25,729.58
2016,8,31,13,45,913.0,94.5,5.15,19.0,828.5,918.34,710.95
2016,8,31,14,0,910.0,92.0,5.2,19.0,804.0,889.28,691.61
2016,8,31,14,15,495.0,211.0,5.25,19.0,596.5,643.28,509.29
2016,8,31,14,30,80.0,330.0,5.3,19.0,389.0,397.82,311.73
2016,8,31,14,45,53.0,291.0,5.35,19.0,329.5,333.53,262.43
2016,8,31,15,0,26.0,252.0,5.4,19.0,270.0,266.68,209.94
2016,8,31,15,15,120.0,256.0,5.4,19.0,328.0,343.63,273.57
2016,8,31,15,30,214.0,260.0,5.4,19.0,386.0,402.19,321.36
2016,8,31,15,45,114.0,219.0,5.4,19.0,286.0,289.99,231.52
2016,8,31,16,0,14.0,178.0,5.4,19.0,186.0,181.56,143.59
2016,8,31,16,15,7.0,132.5,5.35,18.5,136.5,132.33,104.15
2016,8,31,16,30,0.0,87.0,5.3,18.0,87.0,84.22,64.86
2016,8,31,16,45,0.0,75.0,5.3,18.0,75.0,72.54,55.31
2016,8,31,17,0,0.0,63.0,5.3,18.0,63.0,60.89,45.64
2016,8,31,17,15,291.5,55.5,5.2,17.5,120.5,136.18,100.15
2016,8,31,17,30,583.0,48.0,5.1,17.0,178.0,173.41,116.9
2016,8,31,17,45,494.5,40.5,5.1,17.0,130.0,116.73,69.75
2016,8,31,18,0,406.0,33.0,5.1,17.0,82.0,70.39,35.0
2016,8,31,18,15,253.5,21.5,5.05,16.5,46.5,27.75,4.67
2016,8,31,18,30,101.0,10.0,5.0,16.0,11.0,9.83,0.0
2016,8,31,18,45,50.5,5.0,4.95,16.0,5.5,0.0,0.0
2016,8,31,19,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,5,45,115.0,9.0,4.2,14.5,15.0,8.85,0.0
2016,9,1,6,0,230.0,18.0,4.3,15.0,30.0,18.94,0.0
2016,9,1,6,15,359.5,28.5,4.35,15.0,72.0,54.74,24.69
2016,9,1,6,30,489.0,39.0,4.4,15.0,114.0,105.2,60.42
2016,9,1,6,45,558.5,46.5,4.45,15.5,164.0,156.32,102.76
2016,9,1,7,0,628.0,54.0,4.5,16.0,214.0,215.36,154.3
2016,9,1,7,15,314.0,55.0,4.4,16.0,135.0,156.26,118.81
2016,9,1,7,30,0.0,56.0,4.3,16.0,56.0,54.11,40.23
2016,9,1,7,45,0.0,74.5,4.25,16.5,74.5,72.03,55.14
2016,9,1,8,0,0.0,93.0,4.2,17.0,93.0,90.07,69.86
2016,9,1,8,15,0.0,117.0,4.1,17.0,117.0,113.59,89.03
2016,9,1,8,30,0.0,141.0,4.0,17.0,141.0,137.21,108.05
2016,9,1,8,45,0.0,135.0,3.95,17.0,135.0,131.25,102.83
2016,9,1,9,0,0.0,129.0,3.9,17.0,129.0,125.32,97.71
2016,9,1,9,15,4.0,168.0,3.9,17.0,171.0,166.7,131.04
2016,9,1,9,30,8.0,207.0,3.9,17.0,213.0,208.67,164.35
2016,9,1,9,45,16.5,245.0,3.9,17.5,257.5,253.73,199.48
2016,9,1,10,0,25.0,283.0,3.9,18.0,302.0,299.58,234.64
2016,9,1,10,15,16.0,247.5,4.0,18.0,260.0,256.84,200.71
2016,9,1,10,30,7.0,212.0,4.1,18.0,218.0,213.8,166.5
2016,9,1,10,45,8.0,217.0,4.2,18.0,224.0,219.88,171.25
2016,9,1,11,0,9.0,222.0,4.3,18.0,230.0,225.98,175.95
2016,9,1,11,15,15.0,267.0,4.45,18.0,280.0,276.92,215.84
2016,9,1,11,30,21.0,312.0,4.6,18.0,330.0,328.3,255.59
2016,9,1,11,45,21.5,313.5,4.8,18.0,332.0,330.49,257.25
2016,9,1,12,0,22.0,315.0,5.0,18.0,334.0,332.59,259.0
2016,9,1,12,15,18.0,296.0,5.1,18.0,312.0,309.5,241.1
2016,9,1,12,30,14.0,277.0,5.2,18.0,290.0,286.39,223.18
2016,9,1,12,45,14.5,276.0,5.3,18.0,289.0,285.75,222.88
2016,9,1,13,0,15.0,275.0,5.4,18.0,288.0,285.04,222.52
2016,9,1,13,15,16.0,278.0,5.25,18.0,291.5,288.75,225.52
2016,9,1,13,30,17.0,281.0,5.1,18.0,295.0,292.38,228.49
2016,9,1,13,45,12.5,249.5,5.0,18.0,260.0,256.28,200.32
2016,9,1,14,0,8.0,218.0,4.9,18.0,225.0,220.51,172.3
2016,9,1,14,15,7.0,210.0,4.9,18.0,216.0,211.44,165.4
2016,9,1,14,30,6.0,202.0,4.9,18.0,207.0,202.43,158.52
2016,9,1,14,45,97.5,252.5,4.9,18.0,317.5,333.34,265.15
2016,9,1,15,0,189.0,303.0,4.9,18.0,428.0,447.82,356.03
2016,9,1,15,15,187.0,283.0,5.0,17.5,400.0,417.2,333.24
2016,9,1,15,30,185.0,263.0,5.1,17.0,372.0,386.33,310.27
2016,9,1,15,45,92.5,192.0,5.2,17.0,246.5,249.43,200.5
2016,9,1,16,0,0.0,121.0,5.3,17.0,121.0,117.52,92.14
2016,9,1,16,15,0.0,111.0,5.3,17.0,111.0,107.72,84.45
2016,9,1,16,30,0.0,101.0,5.3,17.0,101.0,97.95,76.59
2016,9,1,16,45,0.0,86.5,5.3,17.0,86.5,83.78,64.96
2016,9,1,17,0,0.0,72.0,5.3,17.0,72.0,69.66,53.2
2016,9,1,17,15,254.5,65.0,5.25,16.5,120.5,134.97,100.4
2016,9,1,17,30,509.0,58.0,5.2,16.0,169.0,166.02,113.69
2016,9,1,17,45,408.0,48.5,5.2,16.0,121.5,110.05,68.02
2016,9,1,18,0,307.0,39.0,5.2,16.0,74.0,66.0,35.36
2016,9,1,18,15,153.5,19.5,5.15,15.5,37.0,21.6,0.9
2016,9,1,18,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,5,45,58.0,9.0,4.25,14.5,12.0,8.85,0.0
2016,9,2,6,0,116.0,18.0,4.4,15.0,24.0,16.73,0.0
2016,9,2,6,15,234.0,32.0,4.4,15.0,61.5,48.07,23.64
2016,9,2,6,30,352.0,46.0,4.4,15.0,99.0,93.42,56.53
2016,9,2,6,45,430.0,56.0,4.45,15.5,146.5,140.59,94.75
2016,9,2,7,0,508.0,66.0,4.5,16.0,194.0,196.78,142.72
2016,9,2,7,15,560.5,73.0,4.4,16.0,244.5,250.79,190.94
2016,9,2,7,30,613.0,80.0,4.3,16.0,295.0,310.22,243.47
2016,9,2,7,45,653.0,84.5,4.25,16.5,346.0,366.87,292.65
2016,9,2,8,0,693.0,89.0,4.2,17.0,397.0,426.83,343.15
2016,9,2,8,15,720.0,93.0,4.15,17.0,446.0,482.36,389.45
2016,9,2,8,30,747.0,97.0,4.1,17.0,495.0,538.76,435.2
2016,9,2,8,45,770.5,99.0,4.05,17.5,541.0,592.07,476.51
2016,9,2,9,0,794.0,101.0,4.0,18.0,587.0,645.62,516.77
2016,9,2,9,15,809.0,103.5,4.05,18.0,628.0,693.52,552.12
2016,9,2,9,30,824.0,106.0,4.1,18.0,669.0,740.33,585.34
2016,9,2,9,45,589.0,212.0,4.15,18.5,625.5,697.85,548.95
2016,9,2,10,0,354.0,318.0,4.2,19.0,582.0,626.44,488.62
2016,9,2,10,15,623.0,207.5,4.3,19.0,693.5,762.44,596.23
2016,9,2,10,30,892.0,97.0,4.4,19.0,805.0,893.75,689.98
2016,9,2,10,45,897.0,98.5,4.5,19.0,827.0,920.77,708.01
2016,9,2,11,0,902.0,100.0,4.6,19.0,849.0,944.71,724.66
2016,9,2,11,15,685.0,215.5,4.6,19.0,790.5,885.76,682.58
2016,9,2,11,30,468.0,331.0,4.6,19.0,732.0,805.81,619.55
2016,9,2,11,45,496.5,326.5,4.6,19.0,754.0,832.83,639.81
2016,9,2,12,0,525.0,322.0,4.6,19.0,776.0,858.06,658.12
2016,9,2,12,15,546.5,303.0,4.6,19.0,775.0,859.21,659.78
2016,9,2,12,30,568.0,284.0,4.6,19.0,774.0,857.88,659.9
2016,9,2,12,45,451.0,334.5,4.65,19.0,721.0,794.29,611.28
2016,9,2,13,0,334.0,385.0,4.7,19.0,668.0,724.03,557.65
2016,9,2,13,15,365.0,365.0,4.8,19.0,668.5,726.1,561.49
2016,9,2,13,30,396.0,345.0,4.9,19.0,669.0,725.69,563.16
2016,9,2,13,45,327.5,353.5,5.05,19.0,615.5,664.19,517.18
2016,9,2,14,0,259.0,362.0,5.2,19.0,562.0,604.72,472.23
2016,9,2,14,15,552.5,234.0,5.4,18.5,639.5,713.15,564.59
2016,9,2,14,30,846.0,106.0,5.6,18.0,717.0,791.63,628.65
2016,9,2,14,45,836.5,103.0,5.8,18.0,680.5,750.4,599.56
2016,9,2,15,0,827.0,100.0,6.0,18.0,644.0,709.93,571.19
2016,9,2,15,15,811.5,97.5,6.05,17.5,601.5,661.27,536.36
2016,9,2,15,30,796.0,95.0,6.1,17.0,559.0,611.73,498.4
2016,9,2,15,45,776.5,91.5,6.15,17.0,512.5,558.17,455.31
2016,9,2,16,0,757.0,88.0,6.2,17.0,466.0,504.67,411.15
2016,9,2,16,15,728.5,84.0,6.15,16.5,416.5,446.62,362.73
2016,9,2,16,30,700.0,80.0,6.1,16.0,367.0,390.19,314.23
2016,9,2,16,45,657.0,75.5,6.05,16.0,315.0,329.58,260.67
2016,9,2,17,0,614.0,71.0,6.0,16.0,263.0,272.84,209.46
2016,9,2,17,15,552.0,64.0,5.9,15.5,212.5,212.73,156.08
2016,9,2,17,30,490.0,57.0,5.8,15.0,162.0,159.36,109.01
2016,9,2,17,45,386.0,47.0,5.75,15.0,115.5,103.92,64.02
2016,9,2,18,0,282.0,37.0,5.7,15.0,69.0,60.16,31.62
2016,9,2,18,15,141.0,18.5,5.65,15.0,34.5,19.67,0.0
2016,9,2,18,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.35,14.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,1.5,5.7,14.5,1.5,1.47,0.0
2016,9,3,6,0,0.0,3.0,5.8,15.0,3.0,2.89,0.0
2016,9,3,6,15,0.0,8.5,5.8,15.0,8.5,8.19,0.65
2016,9,3,6,30,0.0,14.0,5.8,15.0,14.0,13.5,5.56
2016,9,3,6,45,0.0,20.5,5.8,15.0,20.5,19.77,11.07
2016,9,3,7,0,0.0,27.0,5.8,15.0,27.0,26.05,16.54
2016,9,3,7,15,0.0,34.5,5.7,15.0,34.5,33.3,22.78
2016,9,3,7,30,0.0,42.0,5.6,15.0,42.0,40.56,28.94
2016,9,3,7,45,0.0,65.0,5.5,15.5,65.0,62.83,47.63
2016,9,3,8,0,0.0,88.0,5.4,16.0,88.0,85.19,66.12
2016,9,3,8,15,0.0,96.0,5.35,16.0,96.0,92.99,72.38
2016,9,3,8,30,0.0,104.0,5.3,16.0,104.0,100.8,78.61
2016,9,3,8,45,0.0,117.5,5.25,16.0,117.5,114.04,89.27
2016,9,3,9,0,0.0,131.0,5.2,16.0,131.0,127.32,99.88
2016,9,3,9,15,0.0,139.5,5.15,16.0,139.5,135.69,106.43
2016,9,3,9,30,0.0,148.0,5.1,16.0,148.0,144.08,112.98
2016,9,3,9,45,2.5,169.0,5.1,16.5,170.5,166.84,130.99
2016,9,3,10,0,5.0,190.0,5.1,17.0,193.0,189.85,149.0
2016,9,3,10,15,6.5,201.5,5.15,17.0,206.0,202.74,159.08
2016,9,3,10,30,8.0,213.0,5.2,17.0,219.0,215.73,169.24
2016,9,3,10,45,14.0,254.5,5.3,17.0,265.5,262.95,206.57
2016,9,3,11,0,20.0,296.0,5.4,17.0,312.0,310.66,243.88
2016,9,3,11,15,16.5,280.0,5.5,17.0,294.0,291.52,228.61
2016,9,3,11,30,13.0,264.0,5.6,17.0,276.0,272.26,213.36
2016,9,3,11,45,12.5,262.0,5.7,17.0,273.5,269.88,211.47
2016,9,3,12,0,12.0,260.0,5.8,17.0,271.0,267.45,209.54
2016,9,3,12,15,10.0,236.0,5.9,17.0,245.5,241.43,189.05
2016,9,3,12,30,8.0,212.0,6.0,17.0,220.0,215.46,168.54
2016,9,3,12,45,8.0,209.5,6.1,17.0,217.0,212.89,166.62
2016,9,3,13,0,8.0,207.0,6.2,17.0,214.0,210.29,164.67
2016,9,3,13,15,95.0,299.5,6.2,17.0,377.0,398.51,316.08
2016,9,3,13,30,182.0,392.0,6.2,17.0,540.0,572.76,451.6
2016,9,3,13,45,181.0,381.0,6.25,17.0,524.5,555.67,438.65
2016,9,3,14,0,180.0,370.0,6.3,17.0,509.0,537.96,425.77
2016,9,3,14,15,113.5,336.5,6.3,17.0,423.0,441.76,350.41
2016,9,3,14,30,47.0,303.0,6.3,17.0,337.0,343.37,272.24
2016,9,3,14,45,61.5,295.0,6.3,17.0,337.5,344.26,274.09
2016,9,3,15,0,76.0,287.0,6.3,17.0,338.0,343.9,274.73
2016,9,3,15,15,82.5,269.5,6.35,16.5,321.0,326.88,262.47
2016,9,3,15,30,89.0,252.0,6.4,16.0,304.0,309.14,249.45
2016,9,3,15,45,103.5,231.5,6.5,16.0,287.0,292.24,236.58
2016,9,3,16,0,118.0,211.0,6.6,16.0,270.0,277.21,224.85
2016,9,3,16,15,175.0,185.0,6.65,16.0,261.5,271.59,220.63
2016,9,3,16,30,232.0,159.0,6.7,16.0,253.0,262.43,212.35
2016,9,3,16,45,206.5,141.0,6.8,16.0,216.0,220.92,177.01
2016,9,3,17,0,181.0,123.0,6.9,16.0,179.0,180.29,142.13
2016,9,3,17,15,314.0,93.5,6.8,15.5,168.0,177.24,133.77
2016,9,3,17,30,447.0,64.0,6.7,15.0,157.0,155.91,107.6
2016,9,3,17,45,340.0,52.0,6.6,15.0,111.0,100.18,62.75
2016,9,3,18,0,233.0,40.0,6.5,15.0,65.0,57.97,31.42
2016,9,3,18,15,116.5,20.0,6.55,14.5,32.5,19.77,0.0
2016,9,3,18,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,5,45,27.0,8.0,6.75,14.0,9.0,7.86,0.0
2016,9,4,6,0,54.0,16.0,6.8,14.0,18.0,14.72,0.0
2016,9,4,6,15,156.5,35.0,6.75,14.0,55.0,45.0,23.42
2016,9,4,6,30,259.0,54.0,6.7,14.0,92.0,87.75,55.91
2016,9,4,6,45,346.0,67.0,6.65,14.5,139.5,133.89,92.83
2016,9,4,7,0,433.0,80.0,6.6,15.0,187.0,190.14,140.3
2016,9,4,7,15,490.5,90.0,6.45,15.0,238.0,244.18,188.29
2016,9,4,7,30,548.0,100.0,6.3,15.0,289.0,305.8,242.66
2016,9,4,7,45,322.0,141.0,6.2,15.5,256.5,279.62,226.03
2016,9,4,8,0,96.0,182.0,6.1,16.0,224.0,226.54,183.25
2016,9,4,8,15,143.0,204.5,5.95,16.0,276.0,282.65,229.41
2016,9,4,8,30,190.0,227.0,5.8,16.0,328.0,340.49,276.45
2016,9,4,8,45,194.5,249.0,5.65,16.0,360.0,375.56,304.13
2016,9,4,9,0,199.0,271.0,5.5,16.0,392.0,410.67,331.42
2016,9,4,9,15,200.5,291.5,5.45,16.0,420.5,442.05,355.45
2016,9,4,9,30,202.0,312.0,5.4,16.0,449.0,473.06,378.89
2016,9,4,9,45,178.0,331.0,5.35,16.5,456.5,481.95,383.6
2016,9,4,10,0,154.0,350.0,5.3,17.0,464.0,488.65,386.54
2016,9,4,10,15,319.5,319.5,5.25,17.0,567.5,609.87,483.27
2016,9,4,10,30,485.0,289.0,5.2,17.0,671.0,739.93,583.66
2016,9,4,10,45,299.0,343.0,5.2,17.5,580.5,633.56,497.25
2016,9,4,11,0,113.0,397.0,5.2,18.0,490.0,517.67,403.01
2016,9,4,11,15,160.5,406.0,5.25,18.0,541.0,573.92,447.03
2016,9,4,11,30,208.0,415.0,5.3,18.0,592.0,630.82,490.53
2016,9,4,11,45,216.5,417.5,5.4,18.0,602.5,643.51,500.09
2016,9,4,12,0,225.0,420.0,5.5,18.0,613.0,655.36,509.25
2016,9,4,12,15,567.5,269.0,5.6,18.0,755.0,844.16,659.93
2016,9,4,12,30,910.0,118.0,5.7,18.0,897.0,1002.27,775.41
2016,9,4,12,45,916.0,113.0,5.8,18.0,889.5,995.75,770.83
2016,9,4,13,0,922.0,108.0,5.9,18.0,882.0,985.53,764.67
2016,9,4,13,15,918.0,107.0,5.95,17.5,864.5,966.59,753.56
2016,9,4,13,30,914.0,106.0,6.0,17.0,847.0,944.32,740.09
2016,9,4,13,45,904.5,106.5,6.1,17.0,821.0,915.56,720.73
2016,9,4,14,0,895.0,107.0,6.2,17.0,795.0,883.99,699.25
2016,9,4,14,15,886.0,105.5,6.2,17.0,762.5,848.11,674.02
2016,9,4,14,30,877.0,104.0,6.2,17.0,730.0,809.81,646.87
2016,9,4,14,45,862.5,103.0,6.25,17.0,691.0,765.65,615.32
2016,9,4,15,0,848.0,102.0,6.3,17.0,652.0,722.6,584.31
2016,9,4,15,15,831.5,99.0,6.2,16.5,608.0,671.77,546.99
2016,9,4,15,30,815.0,96.0,6.1,16.0,564.0,620.09,506.81
2016,9,4,15,45,790.5,93.5,6.1,16.0,515.5,563.72,461.14
2016,9,4,16,0,766.0,91.0,6.1,16.0,467.0,507.87,414.76
2016,9,4,16,15,735.5,87.0,6.05,15.5,415.5,448.61,365.11
2016,9,4,16,30,705.0,83.0,6.0,15.0,364.0,390.89,315.28
2016,9,4,16,45,653.0,79.0,5.95,15.0,310.5,327.32,259.11
2016,9,4,17,0,601.0,75.0,5.9,15.0,257.0,268.63,206.27
2016,9,4,17,15,534.5,67.0,5.8,14.5,205.5,207.42,152.02
2016,9,4,17,30,468.0,59.0,5.7,14.0,154.0,153.53,104.78
2016,9,4,17,45,351.5,48.0,5.65,14.0,107.5,97.38,59.99
2016,9,4,18,0,235.0,37.0,5.6,14.0,61.0,54.4,28.31
2016,9,4,18,15,117.5,18.5,5.45,14.0,30.5,17.93,0.0
2016,9,4,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,5,5,45,53.0,8.0,2.2,13.5,10.0,7.86,0.0
2016,9,5,6,0,106.0,16.0,2.2,14.0,20.0,17.08,0.0
2016,9,5,6,15,231.5,30.0,2.15,14.0,57.5,45.48,20.99
2016,9,5,6,30,357.0,44.0,2.1,14.0,95.0,91.3,54.5
2016,9,5,6,45,439.0,54.0,2.1,14.5,143.0,139.32,93.16
2016,9,5,7,0,521.0,64.0,2.1,15.0,191.0,196.84,141.95
2016,9,5,7,15,575.0,71.0,2.0,15.0,242.5,251.94,190.8
2016,9,5,7,30,629.0,78.0,1.9,15.0,294.0,312.6,243.86
2016,9,5,7,45,668.0,83.0,1.8,15.5,345.5,370.14,293.03
2016,9,5,8,0,707.0,88.0,1.7,16.0,397.0,430.84,343.03
2016,9,5,8,15,734.0,92.0,1.6,16.0,446.5,486.69,388.22
2016,9,5,8,30,761.0,96.0,1.5,16.0,496.0,543.97,432.88
2016,9,5,8,45,783.5,98.5,1.4,16.5,542.5,597.74,472.48
2016,9,5,9,0,806.0,101.0,1.3,17.0,589.0,651.61,510.58
2016,9,5,9,15,821.0,103.5,1.3,17.0,630.0,699.92,544.37
2016,9,5,9,30,836.0,106.0,1.3,17.0,671.0,747.07,575.83
2016,9,5,9,45,859.0,102.5,1.3,17.5,709.5,789.38,602.36
2016,9,5,10,0,882.0,99.0,1.3,18.0,748.0,833.53,629.73
2016,9,5,10,15,890.0,100.0,1.4,18.0,777.0,868.17,652.82
2016,9,5,10,30,898.0,101.0,1.5,18.0,806.0,900.16,674.19
2016,9,5,10,45,901.5,103.0,1.65,18.0,827.0,926.32,692.36
2016,9,5,11,0,905.0,105.0,1.8,18.0,848.0,949.29,708.51
2016,9,5,11,15,908.5,105.5,1.95,18.0,862.5,967.37,721.51
2016,9,5,11,30,912.0,106.0,2.1,18.0,877.0,982.05,732.38
2016,9,5,11,45,911.0,108.0,2.25,18.5,882.5,990.54,737.86
2016,9,5,12,0,910.0,110.0,2.4,19.0,888.0,995.44,741.09
2016,9,5,12,15,909.5,110.0,2.6,19.0,886.5,995.1,742.84
2016,9,5,12,30,909.0,110.0,2.8,19.0,885.0,991.17,742.24
2016,9,5,12,45,895.0,116.0,3.05,19.0,872.0,977.22,735.33
2016,9,5,13,0,881.0,122.0,3.3,19.0,859.0,960.02,726.13
2016,9,5,13,15,877.0,121.0,3.5,19.0,841.5,941.63,715.62
2016,9,5,13,30,873.0,120.0,3.7,19.0,824.0,920.06,702.81
2016,9,5,13,45,865.0,119.5,3.9,19.0,799.0,892.41,685.64
2016,9,5,14,0,857.0,119.0,4.1,19.0,774.0,862.02,666.36
2016,9,5,14,15,847.5,117.0,4.25,18.5,742.0,830.15,646.8
2016,9,5,14,30,838.0,115.0,4.4,18.0,710.0,791.78,622.46
2016,9,5,14,45,825.5,112.5,4.55,18.0,672.0,748.55,593.1
2016,9,5,15,0,813.0,110.0,4.7,18.0,634.0,703.7,562.04
2016,9,5,15,15,558.5,172.0,4.7,17.5,521.0,560.58,450.77
2016,9,5,15,30,304.0,234.0,4.7,17.0,408.0,433.95,349.12
2016,9,5,15,45,521.0,164.5,4.75,17.0,431.0,477.04,386.22
2016,9,5,16,0,738.0,95.0,4.8,17.0,454.0,495.15,400.83
2016,9,5,16,15,707.0,90.5,4.65,16.5,403.5,436.3,351.75
2016,9,5,16,30,676.0,86.0,4.5,16.0,353.0,379.39,303.14
2016,9,5,16,45,633.5,79.5,4.35,16.0,301.0,318.45,249.69
2016,9,5,17,0,591.0,73.0,4.2,16.0,249.0,261.41,198.63
2016,9,5,17,15,526.0,64.5,4.1,15.5,198.5,200.87,145.5
2016,9,5,17,30,461.0,56.0,4.0,15.0,148.0,147.5,99.16
2016,9,5,17,45,354.0,44.5,3.95,15.0,102.5,92.98,55.82
2016,9,5,18,0,247.0,33.0,3.9,15.0,57.0,50.6,24.36
2016,9,5,18,15,123.5,16.5,3.9,14.5,28.5,15.75,0.0
2016,9,5,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,6,5,45,58.0,7.0,1.9,14.0,9.5,0.0,0.0
2016,9,6,6,0,116.0,14.0,1.8,14.0,19.0,15.12,0.0
2016,9,6,6,15,246.5,27.5,1.6,14.5,56.5,44.4,19.26
2016,9,6,6,30,377.0,41.0,1.4,15.0,94.0,90.64,52.79
2016,9,6,6,45,461.0,50.0,1.25,15.5,142.5,139.13,91.51
2016,9,6,7,0,545.0,59.0,1.1,16.0,191.0,197.33,140.42
2016,9,6,7,15,598.0,65.0,0.95,16.0,242.0,252.4,188.74
2016,9,6,7,30,651.0,71.0,0.8,16.0,293.0,312.88,240.74
2016,9,6,7,45,689.0,76.0,0.7,16.5,345.0,371.11,289.32
2016,9,6,8,0,727.0,81.0,0.6,17.0,397.0,432.24,338.13
2016,9,6,8,15,753.5,84.5,0.7,17.5,446.0,488.49,382.71
2016,9,6,8,30,780.0,88.0,0.8,18.0,495.0,545.85,426.7
2016,9,6,8,45,799.0,91.0,0.9,18.5,541.0,598.79,466.13
2016,9,6,9,0,818.0,94.0,1.0,19.0,587.0,651.46,504.28
2016,9,6,9,15,832.5,96.5,1.1,19.0,628.0,699.84,538.36
2016,9,6,9,30,847.0,99.0,1.2,19.0,669.0,744.06,568.46
2016,9,6,9,45,858.0,101.0,1.3,19.5,704.5,786.09,595.73
2016,9,6,10,0,869.0,103.0,1.4,20.0,740.0,826.13,621.36
2016,9,6,10,15,877.0,104.5,1.45,20.0,769.0,860.85,643.84
2016,9,6,10,30,885.0,106.0,1.5,20.0,798.0,892.96,664.55
2016,9,6,10,45,890.5,107.5,1.6,20.5,820.0,920.02,681.26
2016,9,6,11,0,896.0,109.0,1.7,21.0,842.0,944.02,695.98
2016,9,6,11,15,899.5,109.5,1.85,21.0,856.0,961.89,708.72
2016,9,6,11,30,903.0,110.0,2.0,21.0,870.0,976.39,719.39
2016,9,6,11,45,904.5,110.5,2.15,21.0,876.5,985.52,726.66
2016,9,6,12,0,906.0,111.0,2.3,21.0,883.0,991.12,731.75
2016,9,6,12,15,905.5,111.0,2.5,21.0,881.0,990.7,733.48
2016,9,6,12,30,905.0,111.0,2.7,21.0,879.0,986.7,732.9
2016,9,6,12,45,901.0,111.5,2.95,21.0,868.5,976.37,728.52
2016,9,6,13,0,897.0,112.0,3.2,21.0,858.0,962.59,721.75
2016,9,6,13,15,892.5,111.5,3.4,20.5,840.5,943.95,712.58
2016,9,6,13,30,888.0,111.0,3.6,20.0,823.0,922.08,701.07
2016,9,6,13,45,883.5,108.5,3.8,20.0,798.5,894.98,684.43
2016,9,6,14,0,879.0,106.0,4.0,20.0,774.0,864.92,665.53
2016,9,6,14,15,870.0,104.5,4.1,20.0,742.5,829.39,642.08
2016,9,6,14,30,861.0,103.0,4.2,20.0,711.0,791.49,616.73
2016,9,6,14,45,851.5,100.0,4.3,20.0,673.5,749.48,588.1
2016,9,6,15,0,842.0,97.0,4.4,20.0,636.0,708.18,559.79
2016,9,6,15,15,825.5,94.0,4.35,20.0,592.5,657.56,522.81
2016,9,6,15,30,809.0,91.0,4.3,20.0,549.0,606.12,483.22
2016,9,6,15,45,790.5,86.5,4.25,20.0,501.5,551.43,440.24
2016,9,6,16,0,772.0,82.0,4.2,20.0,454.0,496.71,396.05
2016,9,6,16,15,742.0,78.0,4.1,19.5,403.0,437.32,347.55
2016,9,6,16,30,712.0,74.0,4.0,19.0,352.0,379.7,298.95
2016,9,6,16,45,674.0,68.0,3.9,19.0,300.5,319.14,246.23
2016,9,6,17,0,636.0,62.0,3.8,19.0,249.0,261.9,195.23
2016,9,6,17,15,572.5,55.0,3.65,18.5,198.0,200.96,141.96
2016,9,6,17,30,509.0,48.0,3.5,18.0,147.0,146.95,95.31
2016,9,6,17,45,407.5,38.0,3.4,17.5,101.5,92.22,52.21
2016,9,6,18,0,306.0,28.0,3.3,17.0,56.0,49.53,20.8
2016,9,6,18,15,153.0,14.0,3.3,16.5,28.0,15.73,0.0
2016,9,6,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,5,45,59.5,6.5,1.3,15.5,8.5,0.0,0.0
2016,9,7,6,0,119.0,13.0,1.3,16.0,17.0,14.05,0.0
2016,9,7,6,15,247.0,26.5,1.3,16.0,54.5,43.19,17.77
2016,9,7,6,30,375.0,40.0,1.3,16.0,92.0,89.1,51.31
2016,9,7,6,45,455.0,50.0,1.3,16.5,140.0,137.64,90.07
2016,9,7,7,0,535.0,60.0,1.3,17.0,188.0,195.44,138.68
2016,9,7,7,15,588.5,67.0,1.35,17.5,239.5,251.07,187.22
2016,9,7,7,30,642.0,74.0,1.4,18.0,291.0,312.2,239.73
2016,9,7,7,45,678.5,79.5,1.5,18.5,342.5,369.82,288.69
2016,9,7,8,0,715.0,85.0,1.6,19.0,394.0,430.34,338.46
2016,9,7,8,15,742.0,89.0,1.7,19.5,443.5,486.51,383.45
2016,9,7,8,30,769.0,93.0,1.8,20.0,493.0,544.1,428.08
2016,9,7,8,45,788.0,96.5,1.9,20.5,538.5,597.04,467.91
2016,9,7,9,0,807.0,100.0,2.0,21.0,584.0,649.73,506.45
2016,9,7,9,15,822.0,103.0,1.95,21.5,625.0,698.52,539.51
2016,9,7,9,30,837.0,106.0,1.9,22.0,666.0,746.15,569.94
2016,9,7,9,45,852.0,106.0,1.9,23.0,702.5,785.73,593.46
2016,9,7,10,0,867.0,106.0,1.9,24.0,739.0,826.67,617.49
2016,9,7,10,15,875.0,107.5,1.85,24.5,768.0,861.27,637.57
2016,9,7,10,30,883.0,109.0,1.8,25.0,797.0,893.26,655.67
2016,9,7,10,45,887.5,110.5,1.8,25.5,818.0,919.32,670.27
2016,9,7,11,0,892.0,112.0,1.8,26.0,839.0,942.27,682.84
2016,9,7,11,15,895.5,113.0,1.85,26.0,853.0,960.53,694.38
2016,9,7,11,30,899.0,114.0,1.9,26.0,867.0,975.43,703.92
2016,9,7,11,45,899.5,114.5,1.95,26.5,873.0,983.5,707.85
2016,9,7,12,0,900.0,115.0,2.0,27.0,879.0,988.04,709.71
2016,9,7,12,15,899.5,115.0,2.15,27.0,877.0,987.54,711.05
2016,9,7,12,30,899.0,115.0,2.3,27.0,875.0,983.48,710.2
2016,9,7,12,45,880.5,123.5,2.5,27.0,860.5,967.87,702.42
2016,9,7,13,0,862.0,132.0,2.7,27.0,846.0,949.12,692.54
2016,9,7,13,15,857.0,131.0,2.85,26.5,828.0,929.95,683.2
2016,9,7,13,30,852.0,130.0,3.0,26.0,810.0,912.71,675.01
2016,9,7,13,45,843.0,129.0,3.15,26.0,784.5,883.72,657.48
2016,9,7,14,0,834.0,128.0,3.3,26.0,759.0,852.09,638.03
2016,9,7,14,15,823.5,126.0,3.35,25.5,726.5,815.72,615.77
2016,9,7,14,30,813.0,124.0,3.4,25.0,694.0,777.21,591.73
2016,9,7,14,45,797.5,122.0,3.5,25.0,655.5,733.03,562.41
2016,9,7,15,0,782.0,120.0,3.6,25.0,617.0,687.56,531.54
2016,9,7,15,15,763.0,116.5,3.6,24.5,573.5,637.15,495.7
2016,9,7,15,30,744.0,113.0,3.6,24.0,530.0,587.24,459.2
2016,9,7,15,45,717.5,109.0,3.65,23.5,482.0,531.33,417.2
2016,9,7,16,0,691.0,105.0,3.7,23.0,434.0,476.33,374.56
2016,9,7,16,15,656.5,99.5,3.6,22.5,384.0,417.24,327.21
2016,9,7,16,30,622.0,94.0,3.5,22.0,334.0,360.58,280.41
2016,9,7,16,45,573.5,86.5,3.45,21.5,282.5,299.58,229.21
2016,9,7,17,0,525.0,79.0,3.4,21.0,231.0,243.26,180.84
2016,9,7,17,15,456.0,69.0,3.2,20.5,181.5,184.42,130.79
2016,9,7,17,30,387.0,59.0,3.0,20.0,132.0,132.46,87.31
2016,9,7,17,45,284.0,44.5,2.85,19.5,89.0,80.81,47.61
2016,9,7,18,0,181.0,30.0,2.7,19.0,46.0,41.19,17.61
2016,9,7,18,15,90.5,15.0,2.5,18.5,23.0,15.58,0.0
2016,9,7,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,5,45,30.0,5.5,2.2,15.5,6.5,0.0,0.0
2016,9,8,6,0,60.0,11.0,2.2,16.0,13.0,11.4,0.0
2016,9,8,6,15,166.0,28.0,2.2,16.0,47.5,38.37,16.23
2016,9,8,6,30,272.0,45.0,2.2,16.0,82.0,79.98,48.17
2016,9,8,6,45,356.0,58.0,2.25,16.5,128.5,125.9,84.47
2016,9,8,7,0,440.0,71.0,2.3,17.0,175.0,181.62,130.83
2016,9,8,7,15,294.5,101.0,2.25,17.0,178.5,192.3,147.41
2016,9,8,7,30,149.0,131.0,2.2,17.0,182.0,185.57,146.67
2016,9,8,7,45,111.5,152.5,2.15,17.0,194.0,200.49,160.0
2016,9,8,8,0,74.0,174.0,2.1,17.0,206.0,208.22,166.46
2016,9,8,8,15,139.5,197.0,2.05,17.0,266.0,273.3,218.95
2016,9,8,8,30,205.0,220.0,2.0,17.0,326.0,341.88,273.35
2016,9,8,8,45,478.0,169.5,2.0,17.5,446.5,478.51,382.01
2016,9,8,9,0,751.0,119.0,2.0,18.0,567.0,632.76,499.83
2016,9,8,9,15,767.5,122.0,1.95,18.0,607.5,679.14,532.61
2016,9,8,9,30,784.0,125.0,1.9,18.0,648.0,725.76,564.47
2016,9,8,9,45,793.5,129.0,1.9,18.0,682.5,766.76,591.88
2016,9,8,10,0,803.0,133.0,1.9,18.0,717.0,805.83,617.7
2016,9,8,10,15,812.0,135.0,1.9,18.0,745.5,840.23,640.07
2016,9,8,10,30,821.0,137.0,1.9,18.0,774.0,872.25,660.71
2016,9,8,10,45,830.5,136.5,1.95,18.5,796.0,899.5,677.29
2016,9,8,11,0,840.0,136.0,2.0,19.0,818.0,924.0,692.03
2016,9,8,11,15,844.0,137.0,2.0,19.0,832.0,942.07,703.29
2016,9,8,11,30,848.0,138.0,2.0,19.0,846.0,956.94,712.56
2016,9,8,11,45,852.5,136.5,2.05,19.0,852.5,960.47,715.03
2016,9,8,12,0,857.0,135.0,2.1,19.0,859.0,966.47,719.4
2016,9,8,12,15,493.0,273.0,2.15,19.0,689.5,771.66,584.05
2016,9,8,12,30,129.0,411.0,2.2,19.0,520.0,552.97,419.06
2016,9,8,12,45,260.5,381.5,2.3,19.0,598.0,652.75,497.05
2016,9,8,13,0,392.0,352.0,2.4,19.0,676.0,740.32,562.82
2016,9,8,13,15,302.0,366.5,2.4,19.0,613.5,666.67,507.89
2016,9,8,13,30,212.0,381.0,2.4,19.0,551.0,587.17,449.16
