Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,13,45,218.5,367.0,2.45,19.0,537.0,572.67,440.13
2016,9,8,14,0,225.0,353.0,2.5,19.0,523.0,557.06,429.81
2016,9,8,14,15,227.0,336.5,2.5,18.5,501.5,534.01,414.5
2016,9,8,14,30,229.0,320.0,2.5,18.0,480.0,510.12,398.39
2016,9,8,14,45,242.5,298.5,2.55,18.0,460.0,488.71,383.67
2016,9,8,15,0,256.0,277.0,2.6,18.0,440.0,471.09,371.45
2016,9,8,15,15,218.5,260.5,2.65,18.0,392.5,412.2,326.58
2016,9,8,15,30,181.0,244.0,2.7,18.0,345.0,361.56,287.48
2016,9,8,15,45,176.0,223.5,2.75,18.0,314.0,328.39,261.96
2016,9,8,16,0,171.0,203.0,2.8,18.0,283.0,295.4,236.03
2016,9,8,16,15,416.5,142.0,2.85,17.5,308.0,344.61,275.8
2016,9,8,16,30,662.0,81.0,2.9,17.0,333.0,361.54,285.75
2016,9,8,16,45,619.5,74.0,3.0,17.0,282.0,301.21,233.21
2016,9,8,17,0,577.0,67.0,3.1,17.0,231.0,244.83,183.2
2016,9,8,17,15,509.5,59.0,3.15,16.5,181.5,185.67,131.73
2016,9,8,17,30,442.0,51.0,3.2,16.0,132.0,133.99,87.48
2016,9,8,17,45,336.5,39.0,3.25,16.0,89.0,81.47,46.46
2016,9,8,18,0,231.0,27.0,3.3,16.0,46.0,41.0,15.07
2016,9,8,18,15,115.5,13.5,3.25,15.5,23.0,13.93,0.0
2016,9,8,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,5,45,50.5,6.0,1.75,14.0,7.5,0.0,0.0
2016,9,9,6,0,101.0,12.0,1.8,14.0,15.0,12.69,0.0
2016,9,9,6,15,234.0,25.5,1.75,14.0,51.0,40.67,15.34
2016,9,9,6,30,367.0,39.0,1.7,14.0,87.0,86.52,49.76
2016,9,9,6,45,452.0,48.0,1.7,14.5,134.5,134.36,88.04
2016,9,9,7,0,537.0,57.0,1.7,15.0,182.0,192.03,136.85
2016,9,9,7,15,268.5,59.5,1.65,15.0,122.0,144.12,109.29
2016,9,9,7,30,0.0,62.0,1.6,15.0,62.0,59.92,45.31
2016,9,9,7,45,0.0,83.0,1.55,15.5,83.0,80.39,62.42
2016,9,9,8,0,0.0,104.0,1.5,16.0,104.0,100.98,79.21
2016,9,9,8,15,0.0,118.5,1.45,16.0,118.5,115.22,90.66
2016,9,9,8,30,0.0,133.0,1.4,16.0,133.0,129.5,102.01
2016,9,9,8,45,4.0,163.0,1.35,16.5,165.5,161.73,127.61
2016,9,9,9,0,8.0,193.0,1.3,17.0,198.0,194.49,153.1
2016,9,9,9,15,7.5,197.0,1.3,17.0,202.0,198.39,155.67
2016,9,9,9,30,7.0,201.0,1.3,17.0,206.0,202.24,158.32
2016,9,9,9,45,12.5,228.5,1.3,17.5,238.0,234.38,182.97
2016,9,9,10,0,18.0,256.0,1.3,18.0,270.0,266.99,207.49
2016,9,9,10,15,23.0,277.5,1.4,18.0,295.5,293.5,227.6
2016,9,9,10,30,28.0,299.0,1.5,18.0,321.0,327.52,253.28
2016,9,9,10,45,37.0,323.0,1.6,18.5,353.0,361.49,278.34
2016,9,9,11,0,46.0,347.0,1.7,19.0,385.0,395.83,303.39
2016,9,9,11,15,36.5,335.0,1.8,19.0,365.5,375.11,287.51
2016,9,9,11,30,27.0,323.0,1.9,19.0,346.0,354.02,271.57
2016,9,9,11,45,31.0,334.0,2.0,19.0,360.5,369.65,283.57
2016,9,9,12,0,35.0,345.0,2.1,19.0,375.0,385.21,295.36
2016,9,9,12,15,36.0,343.5,2.25,19.0,374.0,384.57,295.14
2016,9,9,12,30,37.0,342.0,2.4,19.0,373.0,383.76,294.89
2016,9,9,12,45,49.0,353.5,2.55,19.0,394.0,406.86,312.95
2016,9,9,13,0,61.0,365.0,2.7,19.0,415.0,429.54,330.57
2016,9,9,13,15,59.5,358.0,2.85,19.0,406.0,419.72,323.61
2016,9,9,13,30,58.0,351.0,3.0,19.0,397.0,409.73,316.66
2016,9,9,13,45,50.0,331.5,3.15,19.0,370.0,380.76,295.18
2016,9,9,14,0,42.0,312.0,3.3,19.0,343.0,352.08,273.81
2016,9,9,14,15,41.5,298.5,3.4,18.5,328.5,336.18,262.75
2016,9,9,14,30,41.0,285.0,3.5,18.0,314.0,320.23,251.5
2016,9,9,14,45,44.0,272.0,3.6,18.0,301.0,307.35,242.19
2016,9,9,15,0,47.0,259.0,3.7,18.0,288.0,294.16,232.56
2016,9,9,15,15,30.5,226.0,3.7,17.5,244.5,247.02,195.91
2016,9,9,15,30,14.0,193.0,3.7,17.0,201.0,197.95,157.2
2016,9,9,15,45,7.0,167.0,3.75,17.0,171.0,167.38,132.84
2016,9,9,16,0,0.0,141.0,3.8,17.0,141.0,137.59,108.84
2016,9,9,16,15,0.0,115.0,3.75,16.5,115.0,111.88,88.18
2016,9,9,16,30,0.0,89.0,3.7,16.0,89.0,86.3,67.25
2016,9,9,16,45,0.0,75.0,3.7,16.0,75.0,72.63,55.89
2016,9,9,17,0,0.0,61.0,3.7,16.0,61.0,58.99,44.38
2016,9,9,17,15,209.0,56.5,3.6,15.5,93.5,108.71,78.77
2016,9,9,17,30,418.0,52.0,3.5,15.0,126.0,129.06,84.56
2016,9,9,17,45,307.5,39.0,3.4,15.0,83.5,76.77,43.86
2016,9,9,18,0,197.0,26.0,3.3,15.0,41.0,36.4,11.39
2016,9,9,18,15,98.5,13.0,3.15,14.5,20.5,13.0,0.0
2016,9,9,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,5,45,18.5,4.5,2.7,13.5,5.0,0.0,0.0
2016,9,10,6,0,37.0,9.0,2.8,14.0,10.0,9.14,0.0
2016,9,10,6,15,141.0,26.5,2.85,14.0,43.0,34.78,13.2
2016,9,10,6,30,245.0,44.0,2.9,14.0,76.0,75.28,45.66
2016,9,10,6,45,327.5,57.5,2.95,14.5,120.5,119.66,80.97
2016,9,10,7,0,410.0,71.0,3.0,15.0,165.0,173.68,126.22
2016,9,10,7,15,205.0,69.5,2.95,15.0,116.5,132.93,101.7
2016,9,10,7,30,0.0,68.0,2.9,15.0,68.0,65.76,50.27
2016,9,10,7,45,0.0,82.5,2.85,15.5,82.5,79.91,62.04
2016,9,10,8,0,0.0,97.0,2.8,16.0,97.0,94.1,73.57
2016,9,10,8,15,0.0,125.5,2.75,16.0,125.5,122.19,96.56
2016,9,10,8,30,0.0,154.0,2.7,16.0,154.0,150.44,119.35
2016,9,10,8,45,4.0,173.0,2.65,16.5,175.5,171.78,136.07
2016,9,10,9,0,8.0,192.0,2.6,17.0,197.0,193.54,152.94
2016,9,10,9,15,12.0,211.5,2.6,17.0,219.5,216.19,170.66
2016,9,10,9,30,16.0,231.0,2.6,17.0,242.0,239.21,188.52
2016,9,10,9,45,17.0,244.0,2.6,17.5,256.5,253.61,199.04
2016,9,10,10,0,18.0,257.0,2.6,18.0,271.0,268.06,209.54
2016,9,10,10,15,18.5,266.0,2.65,18.0,280.5,278.08,216.97
2016,9,10,10,30,19.0,275.0,2.7,18.0,290.0,288.08,224.42
2016,9,10,10,45,31.0,308.0,2.75,18.0,333.0,340.49,264.75
2016,9,10,11,0,43.0,341.0,2.8,18.0,376.0,386.88,299.9
2016,9,10,11,15,35.0,331.0,2.85,18.0,360.0,369.63,286.26
2016,9,10,11,30,27.0,321.0,2.9,18.0,344.0,352.04,272.61
2016,9,10,11,45,27.5,324.5,2.95,18.0,348.0,356.45,275.99
2016,9,10,12,0,28.0,328.0,3.0,18.0,352.0,360.73,279.24
2016,9,10,12,15,33.5,339.0,3.0,18.0,367.5,377.56,292.16
2016,9,10,12,30,39.0,350.0,3.0,18.0,383.0,394.23,304.9
2016,9,10,12,45,66.5,369.0,3.05,18.5,424.0,439.82,339.63
2016,9,10,13,0,94.0,388.0,3.1,19.0,465.0,484.68,373.24
2016,9,10,13,15,96.5,377.0,3.1,18.5,454.5,473.68,366.0
2016,9,10,13,30,99.0,366.0,3.1,18.0,444.0,462.25,358.7
2016,9,10,13,45,80.5,347.5,3.15,18.0,410.0,424.21,330.08
2016,9,10,14,0,62.0,329.0,3.2,18.0,376.0,386.89,301.86
2016,9,10,14,15,51.0,305.5,3.2,18.0,343.0,351.3,274.94
2016,9,10,14,30,40.0,282.0,3.2,18.0,310.0,316.37,248.28
2016,9,10,14,45,31.5,257.0,3.2,18.0,278.5,282.5,222.28
2016,9,10,15,0,23.0,232.0,3.2,18.0,247.0,244.56,192.83
2016,9,10,15,15,14.5,204.0,3.2,17.5,213.5,209.86,165.95
2016,9,10,15,30,6.0,176.0,3.2,17.0,180.0,176.01,139.35
2016,9,10,15,45,3.0,154.0,3.2,17.0,156.0,152.16,120.39
2016,9,10,16,0,0.0,132.0,3.2,17.0,132.0,128.67,101.53
2016,9,10,16,15,0.0,115.0,3.2,17.0,115.0,111.92,88.04
2016,9,10,16,30,0.0,98.0,3.2,17.0,98.0,95.21,74.41
2016,9,10,16,45,0.0,82.0,3.25,17.0,82.0,79.53,61.44
2016,9,10,17,0,0.0,66.0,3.3,17.0,66.0,63.91,48.3
2016,9,10,17,15,165.0,61.0,3.25,16.5,89.5,100.63,73.06
2016,9,10,17,30,330.0,56.0,3.2,16.0,113.0,115.29,76.26
2016,9,10,17,45,231.0,40.0,3.2,16.0,73.5,67.17,38.92
2016,9,10,18,0,132.0,24.0,3.2,16.0,34.0,29.87,6.81
2016,9,10,18,15,66.0,12.0,3.1,15.5,17.0,11.8,0.0
2016,9,10,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,11,5,45,12.5,4.0,2.9,14.5,4.0,0.0,0.0
2016,9,11,6,0,25.0,8.0,3.0,15.0,8.0,8.04,0.0
2016,9,11,6,15,112.0,27.0,3.05,15.0,39.5,33.15,11.91
2016,9,11,6,30,199.0,46.0,3.1,15.0,71.0,71.41,44.14
2016,9,11,6,45,277.0,61.5,3.15,15.0,114.5,114.17,78.24
2016,9,11,7,0,355.0,77.0,3.2,15.0,158.0,166.1,121.72
2016,9,11,7,15,177.5,75.5,3.1,15.0,116.0,130.68,100.45
2016,9,11,7,30,0.0,74.0,3.0,15.0,74.0,71.66,55.25
2016,9,11,7,45,0.0,75.5,2.95,15.5,75.5,73.04,56.28
2016,9,11,8,0,0.0,77.0,2.9,16.0,77.0,74.46,57.19
2016,9,11,8,15,0.0,98.0,2.8,16.0,98.0,95.02,74.13
2016,9,11,8,30,0.0,119.0,2.7,16.0,119.0,115.68,90.92
2016,9,11,8,45,0.0,138.5,2.65,16.5,138.5,134.93,106.16
2016,9,11,9,0,0.0,158.0,2.6,17.0,158.0,154.26,121.25
2016,9,11,9,15,3.5,180.5,2.6,17.0,183.0,179.12,140.96
2016,9,11,9,30,7.0,203.0,2.6,17.0,208.0,204.34,160.78
2016,9,11,9,45,10.5,223.0,2.6,17.0,231.0,227.37,178.72
2016,9,11,10,0,14.0,243.0,2.6,17.0,254.0,250.69,196.75
2016,9,11,10,15,24.5,277.0,2.6,17.0,296.0,294.38,230.72
2016,9,11,10,30,35.0,311.0,2.6,17.0,338.0,346.48,270.62
2016,9,11,10,45,44.0,331.5,2.65,17.5,366.5,376.98,293.14
2016,9,11,11,0,53.0,352.0,2.7,18.0,395.0,407.79,315.74
2016,9,11,11,15,43.5,344.5,2.75,18.0,380.0,391.9,303.19
2016,9,11,11,30,34.0,337.0,2.8,18.0,365.0,375.61,290.53
2016,9,11,11,45,41.5,351.0,2.9,18.0,385.5,397.81,307.62
2016,9,11,12,0,49.0,365.0,3.0,18.0,406.0,419.96,324.49
2016,9,11,12,15,50.5,362.5,3.05,18.0,405.0,418.71,323.61
2016,9,11,12,30,52.0,360.0,3.1,18.0,404.0,417.23,322.73
2016,9,11,12,45,45.5,346.5,3.2,18.0,384.5,396.36,307.09
2016,9,11,13,0,39.0,333.0,3.3,18.0,365.0,375.47,291.43
2016,9,11,13,15,37.5,326.5,3.4,18.0,357.0,366.55,285.02
2016,9,11,13,30,36.0,320.0,3.5,18.0,349.0,357.56,278.5
2016,9,11,13,45,68.0,332.0,3.65,18.0,383.5,397.0,310.26
2016,9,11,14,0,100.0,344.0,3.8,18.0,418.0,434.66,340.3
2016,9,11,14,15,53.0,272.5,3.85,17.5,312.0,318.34,250.74
2016,9,11,14,30,6.0,201.0,3.9,17.0,206.0,201.71,158.51
2016,9,11,14,45,3.0,185.0,4.0,17.0,187.5,183.31,144.25
2016,9,11,15,0,0.0,169.0,4.1,17.0,169.0,165.18,129.95
2016,9,11,15,15,0.5,165.5,4.1,17.0,166.0,162.1,127.85
2016,9,11,15,30,1.0,162.0,4.1,17.0,163.0,158.99,125.73
2016,9,11,15,45,0.5,133.0,4.2,17.0,133.5,129.87,102.31
2016,9,11,16,0,0.0,104.0,4.3,17.0,104.0,100.96,78.8
2016,9,11,16,15,0.0,90.5,4.3,16.5,90.5,87.73,68.2
2016,9,11,16,30,0.0,77.0,4.3,16.0,77.0,74.53,57.44
2016,9,11,16,45,250.5,75.0,4.35,16.0,142.5,166.39,130.28
2016,9,11,17,0,501.0,73.0,4.4,16.0,208.0,222.7,167.33
2016,9,11,17,15,429.5,62.5,4.4,15.5,160.5,165.13,117.25
2016,9,11,17,30,358.0,52.0,4.4,15.0,113.0,114.88,74.8
2016,9,11,17,45,253.5,37.5,4.4,15.0,73.0,66.37,37.26
2016,9,11,18,0,149.0,23.0,4.4,15.0,33.0,29.1,3.07
2016,9,11,18,15,74.5,11.5,4.3,14.5,16.5,11.3,0.0
2016,9,11,18,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,5,45,15.0,5.5,4.4,13.5,5.5,0.0,0.0
2016,9,12,6,0,30.0,11.0,4.5,14.0,11.0,11.0,0.0
2016,9,12,6,15,162.0,27.0,4.55,14.0,45.0,36.16,11.36
2016,9,12,6,30,294.0,43.0,4.6,14.0,79.0,80.04,47.19
2016,9,12,6,45,385.5,54.5,4.7,14.5,126.0,127.61,85.04
2016,9,12,7,0,477.0,66.0,4.8,15.0,173.0,185.27,133.6
2016,9,12,7,15,538.5,73.5,4.8,15.0,224.5,240.3,182.65
2016,9,12,7,30,600.0,81.0,4.8,15.0,276.0,301.76,237.21
2016,9,12,7,45,306.5,114.0,4.8,15.0,214.5,247.45,199.53
2016,9,12,8,0,13.0,147.0,4.8,15.0,153.0,149.96,120.39
2016,9,12,8,15,76.0,182.5,4.8,15.0,221.0,221.99,180.12
2016,9,12,8,30,139.0,218.0,4.8,15.0,289.0,302.26,245.75
2016,9,12,8,45,77.0,211.5,4.85,15.5,251.5,259.75,209.77
2016,9,12,9,0,15.0,205.0,4.9,16.0,214.0,211.38,168.65
2016,9,12,9,15,19.0,224.5,4.9,16.0,236.5,234.37,186.92
2016,9,12,9,30,23.0,244.0,4.9,16.0,259.0,257.7,205.23
2016,9,12,9,45,15.5,229.0,4.9,16.0,239.5,237.38,188.37
2016,9,12,10,0,8.0,214.0,4.9,16.0,220.0,216.61,171.22
2016,9,12,10,15,8.0,215.0,4.9,16.0,221.0,217.81,171.95
2016,9,12,10,30,8.0,216.0,4.9,16.0,222.0,219.0,172.66
2016,9,12,10,45,19.0,265.5,4.95,16.0,280.5,278.93,220.34
2016,9,12,11,0,30.0,315.0,5.0,16.0,339.0,347.86,274.29
2016,9,12,11,15,20.5,281.0,5.05,16.0,298.0,296.65,233.73
2016,9,12,11,30,11.0,247.0,5.1,16.0,257.0,253.54,199.47
2016,9,12,11,45,15.0,271.0,5.2,16.0,284.5,281.68,221.82
2016,9,12,12,0,19.0,295.0,5.3,16.0,312.0,309.91,244.05
2016,9,12,12,15,17.0,283.0,5.35,16.0,298.0,295.8,232.92
2016,9,12,12,30,15.0,271.0,5.4,16.0,284.0,281.66,221.85
2016,9,12,12,45,70.5,331.5,5.5,16.0,389.0,403.91,319.64
2016,9,12,13,0,126.0,392.0,5.6,16.0,494.0,526.87,415.5
2016,9,12,13,15,89.0,365.5,5.6,16.0,437.0,454.65,359.08
2016,9,12,13,30,52.0,339.0,5.6,16.0,380.0,391.92,309.8
2016,9,12,13,45,29.5,275.0,5.65,16.0,298.5,303.87,240.79
2016,9,12,14,0,7.0,211.0,5.7,16.0,217.0,212.91,168.17
2016,9,12,14,15,17.0,235.5,5.65,16.0,248.0,245.49,194.99
2016,9,12,14,30,27.0,260.0,5.6,16.0,279.0,283.46,225.84
2016,9,12,14,45,20.0,234.5,5.55,16.0,248.0,245.7,195.85
2016,9,12,15,0,13.0,209.0,5.5,16.0,217.0,214.4,170.93
2016,9,12,15,15,6.5,159.0,5.5,15.5,163.0,159.54,126.9
2016,9,12,15,30,0.0,109.0,5.5,15.0,109.0,105.78,82.98
2016,9,12,15,45,0.0,97.0,5.5,15.0,97.0,94.01,73.47
2016,9,12,16,0,0.0,85.0,5.5,15.0,85.0,82.26,63.87
2016,9,12,16,15,0.0,67.5,5.45,14.5,67.5,65.25,49.83
2016,9,12,16,30,0.0,50.0,5.4,14.0,50.0,48.3,35.65
2016,9,12,16,45,294.5,58.0,5.4,14.0,135.5,162.84,127.61
2016,9,12,17,0,589.0,66.0,5.4,14.0,221.0,238.8,179.49
2016,9,12,17,15,510.0,57.5,5.3,14.0,170.0,176.72,124.43
2016,9,12,17,30,431.0,49.0,5.2,14.0,119.0,123.53,78.94
2016,9,12,17,45,293.5,36.5,5.15,14.0,76.0,69.32,37.82
2016,9,12,18,0,156.0,24.0,5.1,14.0,33.0,29.59,0.0
2016,9,12,18,15,78.0,12.0,5.05,14.0,16.5,11.8,0.0
2016,9,12,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,13,5,45,12.0,4.0,2.95,15.0,4.5,0.0,0.0
2016,9,13,6,0,24.0,8.0,3.1,15.0,9.0,7.99,0.0
2016,9,13,6,15,137.0,25.5,3.15,15.0,41.5,32.92,8.69
2016,9,13,6,30,250.0,43.0,3.2,15.0,74.0,74.48,44.2
2016,9,13,6,45,332.0,57.5,3.25,15.5,119.0,119.82,80.28
2016,9,13,7,0,414.0,72.0,3.3,16.0,164.0,174.76,126.17
2016,9,13,7,15,475.0,82.0,3.2,16.0,214.0,228.18,172.92
2016,9,13,7,30,536.0,92.0,3.1,16.0,264.0,289.65,226.33
2016,9,13,7,45,576.5,100.0,3.05,16.5,314.0,345.56,274.42
2016,9,13,8,0,617.0,108.0,3.0,17.0,364.0,404.95,324.01
2016,9,13,8,15,391.5,162.0,2.95,17.0,332.0,375.25,301.76
2016,9,13,8,30,166.0,216.0,2.9,17.0,300.0,315.52,253.01
2016,9,13,8,45,256.5,224.5,2.85,17.0,367.5,392.86,315.13
2016,9,13,9,0,347.0,233.0,2.8,17.0,435.0,473.69,378.46
2016,9,13,9,15,317.5,258.5,2.75,17.0,454.0,495.2,393.34
2016,9,13,9,30,288.0,284.0,2.7,17.0,473.0,513.48,405.65
2016,9,13,9,45,200.0,308.0,2.7,17.5,442.5,475.15,373.31
2016,9,13,10,0,112.0,332.0,2.7,18.0,412.0,429.43,335.25
2016,9,13,10,15,95.5,340.0,2.7,18.0,410.0,427.36,332.91
2016,9,13,10,30,79.0,348.0,2.7,18.0,408.0,424.08,329.45
2016,9,13,10,45,48.5,314.5,2.75,18.5,352.0,363.28,281.88
2016,9,13,11,0,18.0,281.0,2.8,19.0,296.0,294.14,227.65
2016,9,13,11,15,257.0,292.5,2.8,19.0,503.0,550.41,428.82
2016,9,13,11,30,496.0,304.0,2.8,19.0,710.0,797.51,609.6
2016,9,13,11,45,277.5,338.0,2.8,19.0,566.0,623.62,478.37
2016,9,13,12,0,59.0,372.0,2.8,19.0,422.0,437.12,335.16
2016,9,13,12,15,171.5,379.5,2.75,19.0,521.5,560.07,430.45
2016,9,13,12,30,284.0,387.0,2.7,19.0,621.0,681.58,520.15
2016,9,13,12,45,160.5,360.5,2.7,19.5,492.5,527.05,404.14
2016,9,13,13,0,37.0,334.0,2.7,20.0,364.0,374.89,287.55
2016,9,13,13,15,436.0,234.0,2.65,20.0,572.5,652.43,506.34
2016,9,13,13,30,835.0,134.0,2.6,20.0,781.0,889.3,675.41
2016,9,13,13,45,831.0,130.0,2.6,20.0,756.0,861.42,654.9
2016,9,13,14,0,827.0,126.0,2.6,20.0,731.0,830.71,634.84
2016,9,13,14,15,816.0,124.0,2.6,19.5,698.0,793.85,611.54
2016,9,13,14,30,805.0,122.0,2.6,19.0,665.0,754.92,586.52
2016,9,13,14,45,793.0,118.0,2.6,19.0,627.0,711.31,556.7
2016,9,13,15,0,781.0,114.0,2.6,19.0,589.0,666.18,524.66
2016,9,13,15,15,761.0,110.5,2.6,19.0,545.0,615.14,486.67
2016,9,13,15,30,741.0,107.0,2.6,19.0,501.0,564.74,448.19
2016,9,13,15,45,716.0,102.0,2.65,19.0,453.5,508.94,404.72
2016,9,13,16,0,691.0,97.0,2.7,19.0,406.0,453.98,360.59
2016,9,13,16,15,654.0,91.0,2.65,18.5,355.5,393.72,311.44
2016,9,13,16,30,617.0,85.0,2.6,18.0,305.0,336.22,263.03
2016,9,13,16,45,565.0,78.0,2.6,18.0,254.0,275.71,210.84
2016,9,13,17,0,513.0,71.0,2.6,18.0,203.0,220.33,162.21
2016,9,13,17,15,435.5,60.5,2.55,17.5,155.0,161.23,111.93
2016,9,13,17,30,358.0,50.0,2.5,17.0,107.0,110.95,70.38
2016,9,13,17,45,241.0,35.5,2.5,17.0,67.0,61.24,32.67
2016,9,13,18,0,124.0,21.0,2.5,17.0,27.0,24.6,0.0
2016,9,13,18,15,62.0,10.5,2.45,16.5,13.5,10.32,0.0
2016,9,13,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,6,15,94.5,21.5,1.3,15.0,33.0,26.29,4.77
2016,9,14,6,30,189.0,43.0,1.3,15.0,66.0,66.97,40.55
2016,9,14,6,45,270.5,60.0,1.35,15.5,110.0,111.02,75.34
2016,9,14,7,0,352.0,77.0,1.4,16.0,154.0,164.68,119.45
2016,9,14,7,15,410.0,89.5,1.35,16.0,203.0,216.14,163.69
2016,9,14,7,30,468.0,102.0,1.3,16.0,252.0,273.85,212.95
2016,9,14,7,45,515.5,111.0,1.3,16.5,302.0,329.58,259.7
2016,9,14,8,0,563.0,120.0,1.3,17.0,352.0,391.54,310.07
2016,9,14,8,15,595.0,127.0,1.3,17.0,400.0,445.87,353.84
2016,9,14,8,30,627.0,134.0,1.3,17.0,448.0,502.17,397.89
2016,9,14,8,45,656.0,138.0,1.3,17.5,493.5,555.15,437.49
2016,9,14,9,0,685.0,142.0,1.3,18.0,539.0,609.08,476.58
2016,9,14,9,15,703.5,146.5,1.3,18.0,579.0,656.77,510.91
2016,9,14,9,30,722.0,151.0,1.3,18.0,619.0,703.87,544.08
2016,9,14,9,45,797.0,125.0,1.35,18.5,668.0,759.5,581.56
2016,9,14,10,0,872.0,99.0,1.4,19.0,717.0,815.3,617.65
2016,9,14,10,15,880.0,100.5,1.45,19.0,745.5,849.56,639.82
2016,9,14,10,30,888.0,102.0,1.5,19.0,774.0,881.16,660.36
2016,9,14,10,45,895.0,102.5,1.55,19.0,795.5,907.96,677.7
2016,9,14,11,0,902.0,103.0,1.6,19.0,817.0,931.7,693.1
2016,9,14,11,15,905.5,103.5,1.7,19.0,830.5,949.01,705.01
2016,9,14,11,30,909.0,104.0,1.8,19.0,844.0,962.91,714.85
2016,9,14,11,45,911.5,103.5,1.95,19.5,849.5,971.29,720.44
2016,9,14,12,0,914.0,103.0,2.1,20.0,855.0,976.09,723.78
2016,9,14,12,15,913.5,103.0,2.25,20.0,852.5,974.99,724.69
2016,9,14,12,30,913.0,103.0,2.4,20.0,850.0,970.28,723.3
2016,9,14,12,45,904.0,106.0,2.55,20.0,838.0,957.3,716.46
2016,9,14,13,0,895.0,109.0,2.7,20.0,826.0,940.97,707.39
2016,9,14,13,15,890.5,108.0,2.75,20.0,807.5,921.2,695.15
2016,9,14,13,30,886.0,107.0,2.8,20.0,789.0,898.23,680.77
2016,9,14,13,45,880.5,105.0,2.9,20.0,763.5,870.24,663.27
2016,9,14,14,0,875.0,103.0,3.0,20.0,738.0,839.35,643.64
2016,9,14,14,15,865.0,101.0,3.0,19.5,705.5,802.14,619.98
2016,9,14,14,30,855.0,99.0,3.0,19.0,673.0,762.67,594.45
2016,9,14,14,45,843.0,96.0,3.05,19.0,634.0,721.61,566.58
2016,9,14,15,0,831.0,93.0,3.1,19.0,595.0,675.6,534.69
2016,9,14,15,15,813.0,90.5,3.05,19.0,551.0,624.86,496.49
2016,9,14,15,30,795.0,88.0,3.0,19.0,507.0,573.52,456.79
2016,9,14,15,45,772.5,84.0,3.0,19.0,459.5,517.81,412.84
2016,9,14,16,0,750.0,80.0,3.0,19.0,412.0,462.55,367.9
2016,9,14,16,15,715.5,75.5,2.95,18.5,361.0,402.18,318.17
2016,9,14,16,30,681.0,71.0,2.9,18.0,310.0,344.37,268.9
2016,9,14,16,45,633.5,64.5,2.9,18.0,258.5,282.6,214.96
2016,9,14,17,0,586.0,58.0,2.9,18.0,207.0,225.37,164.02
2016,9,14,17,15,509.0,50.0,2.85,17.5,157.5,165.06,112.09
2016,9,14,17,30,432.0,42.0,2.8,17.0,108.0,113.42,69.04
2016,9,14,17,45,305.0,30.0,2.8,17.0,67.5,61.81,30.13
2016,9,14,18,0,178.0,18.0,2.8,17.0,27.0,23.71,0.0
2016,9,14,18,15,89.0,9.0,2.85,16.5,13.5,8.85,0.0
2016,9,14,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,6,15,193.5,16.5,2.35,14.5,38.5,27.54,2.03
2016,9,15,6,30,387.0,33.0,2.4,15.0,77.0,81.23,43.58
2016,9,15,6,45,476.5,41.5,2.5,15.5,125.0,129.96,82.42
2016,9,15,7,0,566.0,50.0,2.6,16.0,173.0,189.06,132.36
2016,9,15,7,15,622.0,56.0,2.55,16.0,224.5,245.65,183.02
2016,9,15,7,30,678.0,62.0,2.5,16.0,276.0,307.89,238.2
2016,9,15,7,45,339.0,93.0,2.5,16.0,200.0,238.44,190.13
2016,9,15,8,0,0.0,124.0,2.5,16.0,124.0,121.04,95.75
2016,9,15,8,15,0.0,133.0,2.4,16.0,133.0,129.84,102.89
2016,9,15,8,30,0.0,142.0,2.3,16.0,142.0,138.67,109.78
2016,9,15,8,45,0.0,137.0,2.25,16.5,137.0,133.56,105.04
2016,9,15,9,0,0.0,132.0,2.2,17.0,132.0,128.51,100.43
2016,9,15,9,15,0.5,153.0,2.15,17.0,154.0,149.68,117.28
2016,9,15,9,30,1.0,174.0,2.1,17.0,176.0,170.97,134.03
2016,9,15,9,45,2.5,181.0,2.1,17.5,183.5,179.12,139.96
2016,9,15,10,0,4.0,188.0,2.1,18.0,191.0,187.37,146.0
2016,9,15,10,15,9.5,222.0,2.1,18.0,229.5,226.23,176.45
2016,9,15,10,30,15.0,256.0,2.1,18.0,268.0,265.59,206.84
2016,9,15,10,45,13.0,249.5,2.15,18.0,260.0,257.51,200.2
2016,9,15,11,0,11.0,243.0,2.2,18.0,252.0,249.34,193.68
2016,9,15,11,15,14.0,262.0,2.3,18.0,273.5,271.49,210.85
2016,9,15,11,30,17.0,281.0,2.4,18.0,295.0,293.74,227.94
2016,9,15,11,45,17.5,282.5,2.55,18.5,297.0,295.84,229.12
2016,9,15,12,0,18.0,284.0,2.7,19.0,299.0,297.89,230.36
2016,9,15,12,15,26.5,308.5,2.85,19.0,330.5,339.29,262.31
2016,9,15,12,30,35.0,333.0,3.0,19.0,362.0,373.02,288.17
2016,9,15,12,45,31.5,321.5,3.15,19.0,347.5,357.26,276.3
2016,9,15,13,0,28.0,310.0,3.3,19.0,333.0,341.46,264.56
2016,9,15,13,15,23.5,292.0,3.45,18.5,310.5,310.32,241.47
2016,9,15,13,30,19.0,274.0,3.6,18.0,288.0,287.59,224.62
2016,9,15,13,45,15.0,253.5,3.75,18.0,265.0,262.94,205.71
2016,9,15,14,0,11.0,233.0,3.9,18.0,242.0,238.52,186.83
2016,9,15,14,15,15.0,236.5,4.0,18.0,247.5,244.99,192.48
2016,9,15,14,30,19.0,240.0,4.1,18.0,253.0,251.21,197.89
2016,9,15,14,45,13.5,217.0,4.2,18.0,226.0,223.35,176.1
2016,9,15,15,0,8.0,194.0,4.3,18.0,199.0,195.96,154.57
2016,9,15,15,15,4.0,173.5,4.35,17.5,176.0,172.57,136.36
2016,9,15,15,30,0.0,153.0,4.4,17.0,153.0,149.6,118.27
2016,9,15,15,45,0.0,122.0,4.45,17.0,122.0,118.79,93.38
2016,9,15,16,0,0.0,91.0,4.5,17.0,91.0,88.2,68.34
2016,9,15,16,15,0.0,79.5,4.45,16.5,79.5,76.96,59.28
2016,9,15,16,30,0.0,68.0,4.4,16.0,68.0,65.74,50.09
2016,9,15,16,45,0.0,56.0,4.4,16.0,56.0,54.11,40.29
2016,9,15,17,0,0.0,44.0,4.4,16.0,44.0,42.5,30.37
2016,9,15,17,15,0.0,33.0,4.3,15.5,33.0,31.86,21.2
2016,9,15,17,30,0.0,22.0,4.2,15.0,22.0,21.23,11.95
2016,9,15,17,45,0.0,13.5,4.15,15.0,13.5,13.02,4.19
2016,9,15,18,0,0.0,5.0,4.1,15.0,5.0,4.91,0.0
2016,9,15,18,15,0.0,2.5,4.0,14.5,2.5,2.46,0.0
2016,9,15,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,16,6,15,178.0,16.5,1.8,14.0,36.5,26.37,0.03
2016,9,16,6,30,356.0,33.0,1.7,14.0,73.0,77.25,41.65
2016,9,16,6,45,450.0,42.0,1.65,14.5,120.0,125.35,79.83
2016,9,16,7,0,544.0,51.0,1.6,15.0,167.0,184.37,129.32
2016,9,16,7,15,601.5,57.5,1.5,15.0,218.5,240.6,179.28
2016,9,16,7,30,659.0,64.0,1.4,15.0,270.0,302.74,233.83
2016,9,16,7,45,329.5,83.5,1.3,15.5,186.5,224.38,178.22
2016,9,16,8,0,0.0,103.0,1.2,16.0,103.0,100.15,78.29
2016,9,16,8,15,0.0,116.5,1.1,16.0,116.5,113.42,89.25
2016,9,16,8,30,0.0,130.0,1.0,16.0,130.0,126.73,99.8
2016,9,16,8,45,5.5,162.0,0.95,16.5,165.5,161.95,127.83
2016,9,16,9,0,11.0,194.0,0.9,17.0,201.0,197.87,155.77
2016,9,16,9,15,23.5,225.5,0.85,17.0,241.0,238.79,187.58
2016,9,16,9,30,36.0,257.0,0.8,17.0,281.0,286.75,224.21
2016,9,16,9,45,40.0,275.0,0.8,17.5,303.0,310.0,240.84
2016,9,16,10,0,44.0,293.0,0.8,18.0,325.0,333.47,257.58
2016,9,16,10,15,234.0,296.5,0.9,18.0,471.5,511.7,394.6
2016,9,16,10,30,424.0,300.0,1.0,18.0,618.0,692.83,525.63
2016,9,16,10,45,296.5,340.5,1.1,18.5,565.5,626.32,473.41
2016,9,16,11,0,169.0,381.0,1.2,19.0,513.0,552.45,417.45
2016,9,16,11,15,303.0,352.0,1.4,19.0,594.5,655.45,496.14
2016,9,16,11,30,437.0,323.0,1.6,19.0,676.0,760.27,572.9
2016,9,16,11,45,277.0,359.0,1.85,19.5,583.5,644.65,487.74
2016,9,16,12,0,117.0,395.0,2.1,20.0,491.0,525.41,398.41
2016,9,16,12,15,120.0,391.5,2.3,20.0,489.5,524.34,399.25
2016,9,16,12,30,123.0,388.0,2.5,20.0,488.0,522.71,398.92
2016,9,16,12,45,124.5,385.5,2.7,20.0,485.5,520.18,397.86
2016,9,16,13,0,126.0,383.0,2.9,20.0,483.0,517.08,396.39
2016,9,16,13,15,170.5,373.0,2.95,19.5,505.0,543.8,418.76
2016,9,16,13,30,215.0,363.0,3.0,19.0,527.0,568.23,439.25
2016,9,16,13,45,274.5,337.5,3.05,19.0,539.5,593.66,460.19
2016,9,16,14,0,334.0,312.0,3.1,19.0,552.0,607.19,472.41
2016,9,16,14,15,219.5,307.0,3.05,19.0,461.5,493.37,385.69
2016,9,16,14,30,105.0,302.0,3.0,19.0,371.0,387.23,303.28
2016,9,16,14,45,170.0,281.5,3.0,19.0,386.0,414.35,326.66
2016,9,16,15,0,235.0,261.0,3.0,19.0,401.0,429.62,340.13
2016,9,16,15,15,197.5,243.0,2.95,19.0,354.5,376.39,298.7
2016,9,16,15,30,160.0,225.0,2.9,19.0,308.0,326.06,259.32
2016,9,16,15,45,87.0,189.0,2.85,19.0,233.5,236.98,188.46
2016,9,16,16,0,14.0,153.0,2.8,19.0,159.0,156.98,123.88
2016,9,16,16,15,9.5,135.0,2.75,18.5,139.0,136.42,107.71
2016,9,16,16,30,5.0,117.0,2.7,18.0,119.0,116.38,91.6
2016,9,16,16,45,2.5,97.5,2.65,18.0,98.5,96.02,74.78
2016,9,16,17,0,0.0,78.0,2.6,18.0,78.0,76.0,58.0
2016,9,16,17,15,201.5,59.5,2.6,17.5,88.0,103.46,72.64
2016,9,16,17,30,403.0,41.0,2.6,17.0,98.0,104.73,62.7
2016,9,16,17,45,266.0,28.0,2.6,16.5,59.0,53.95,24.16
2016,9,16,18,0,129.0,15.0,2.6,16.0,20.0,19.05,0.0
2016,9,16,18,15,64.5,7.5,2.6,15.5,10.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,6,15,178.0,16.0,1.2,14.0,35.5,25.66,0.0
2016,9,17,6,30,356.0,32.0,1.1,14.0,71.0,75.96,40.39
2016,9,17,6,45,453.0,40.5,1.0,14.5,118.5,123.97,78.35
2016,9,17,7,0,550.0,49.0,0.9,15.0,166.0,183.23,127.68
2016,9,17,7,15,275.0,57.5,0.8,15.0,116.0,142.58,106.98
2016,9,17,7,30,0.0,66.0,0.7,15.0,66.0,63.85,48.57
2016,9,17,7,45,0.0,79.0,0.6,15.5,79.0,76.54,59.22
2016,9,17,8,0,0.0,92.0,0.5,16.0,92.0,89.27,69.5
2016,9,17,8,15,1.0,124.0,0.5,16.0,124.5,121.44,95.72
2016,9,17,8,30,2.0,156.0,0.5,16.0,157.0,153.94,121.65
2016,9,17,8,45,98.5,204.0,0.55,16.5,260.0,269.96,214.48
2016,9,17,9,0,195.0,252.0,0.6,17.0,363.0,388.12,304.85
2016,9,17,9,15,198.0,271.5,0.65,17.5,391.5,419.27,326.33
2016,9,17,9,30,201.0,291.0,0.7,18.0,420.0,450.16,348.01
2016,9,17,9,45,148.5,306.0,0.8,18.5,404.0,433.17,333.38
2016,9,17,10,0,96.0,321.0,0.9,19.0,388.0,405.16,310.83
2016,9,17,10,15,503.0,205.0,1.0,19.0,578.0,646.11,496.78
2016,9,17,10,30,910.0,89.0,1.1,19.0,768.0,881.54,658.18
2016,9,17,10,45,500.0,227.5,1.25,19.5,602.5,693.12,524.65
2016,9,17,11,0,90.0,366.0,1.4,20.0,437.0,456.92,345.82
2016,9,17,11,15,256.0,347.0,1.55,20.0,552.0,606.77,460.87
2016,9,17,11,30,422.0,328.0,1.7,20.0,667.0,750.89,565.27
2016,9,17,11,45,247.0,351.0,1.9,20.0,550.0,607.75,460.56
2016,9,17,12,0,72.0,374.0,2.1,20.0,433.0,451.89,343.94
2016,9,17,12,15,74.0,371.5,2.25,20.0,431.5,451.0,344.67
2016,9,17,12,30,76.0,369.0,2.4,20.0,430.0,449.81,344.32
2016,9,17,12,45,96.5,374.0,2.6,20.0,450.5,473.37,362.99
2016,9,17,13,0,117.0,379.0,2.8,20.0,471.0,504.57,387.04
2016,9,17,13,15,119.0,368.0,2.9,20.0,460.0,492.36,378.57
2016,9,17,13,30,121.0,357.0,3.0,20.0,449.0,479.6,369.91
2016,9,17,13,45,84.5,329.0,3.1,20.0,392.0,408.0,316.11
2016,9,17,14,0,48.0,301.0,3.2,20.0,335.0,346.04,268.81
2016,9,17,14,15,47.0,287.0,3.25,19.5,319.5,329.0,256.94
2016,9,17,14,30,46.0,273.0,3.3,19.0,304.0,311.93,244.78
2016,9,17,14,45,41.0,253.0,3.35,19.0,279.5,285.67,224.78
2016,9,17,15,0,36.0,233.0,3.4,19.0,255.0,259.77,204.92
2016,9,17,15,15,33.0,214.5,3.4,19.0,233.0,237.12,187.48
2016,9,17,15,30,30.0,196.0,3.4,19.0,211.0,214.73,170.07
2016,9,17,15,45,20.5,172.5,3.4,19.0,182.5,180.65,142.99
2016,9,17,16,0,11.0,149.0,3.4,19.0,154.0,151.52,119.66
2016,9,17,16,15,6.5,131.0,3.3,18.5,134.0,131.14,103.48
2016,9,17,16,30,2.0,113.0,3.2,18.0,114.0,111.29,87.47
2016,9,17,16,45,1.0,93.5,3.15,18.0,94.0,91.59,71.15
2016,9,17,17,0,0.0,74.0,3.1,18.0,74.0,72.07,54.71
2016,9,17,17,15,187.5,57.0,3.05,17.5,82.5,97.32,67.94
2016,9,17,17,30,375.0,40.0,3.0,17.0,91.0,98.06,58.22
2016,9,17,17,45,239.5,26.5,3.0,17.0,54.0,48.73,20.1
2016,9,17,18,0,104.0,13.0,3.0,17.0,17.0,15.86,0.0
2016,9,17,18,15,52.0,6.5,3.0,16.5,8.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,6,15,171.5,15.5,0.75,15.5,34.0,24.57,0.0
2016,9,18,6,30,343.0,31.0,0.8,16.0,68.0,73.16,38.12
2016,9,18,6,45,438.5,40.0,0.9,16.5,114.5,120.51,75.37
2016,9,18,7,0,534.0,49.0,1.0,17.0,161.0,178.97,123.71
2016,9,18,7,15,592.5,55.5,0.95,17.0,211.5,234.74,172.62
2016,9,18,7,30,651.0,62.0,0.9,17.0,262.0,296.54,226.16
2016,9,18,7,45,691.0,66.5,0.85,17.5,313.0,354.17,275.09
2016,9,18,8,0,731.0,71.0,0.8,18.0,364.0,415.14,324.82
2016,9,18,8,15,759.0,74.5,0.75,18.5,413.0,471.71,369.32
2016,9,18,8,30,787.0,78.0,0.7,19.0,462.0,529.47,412.83
2016,9,18,8,45,806.5,81.0,0.7,19.5,507.0,582.35,451.5
2016,9,18,9,0,826.0,84.0,0.7,20.0,552.0,634.94,488.6
2016,9,18,9,15,841.5,86.0,0.8,20.5,592.5,680.34,519.9
2016,9,18,9,30,857.0,88.0,0.9,21.0,633.0,726.91,550.51
2016,9,18,9,45,878.0,85.5,1.0,22.0,670.5,771.31,578.11
2016,9,18,10,0,899.0,83.0,1.1,23.0,708.0,814.26,604.31
2016,9,18,10,15,906.5,84.0,1.3,23.5,736.0,848.02,626.59
2016,9,18,10,30,914.0,85.0,1.5,24.0,764.0,878.98,646.98
2016,9,18,10,45,918.5,86.5,1.7,24.5,784.5,904.88,663.96
2016,9,18,11,0,923.0,88.0,1.9,25.0,805.0,927.53,678.79
2016,9,18,11,15,926.0,88.5,2.05,25.0,818.0,944.34,690.62
2016,9,18,11,30,929.0,89.0,2.2,25.0,831.0,957.63,700.31
2016,9,18,11,45,929.5,89.5,2.4,25.5,836.0,965.01,705.37
2016,9,18,12,0,930.0,90.0,2.6,26.0,841.0,968.72,708.1
2016,9,18,12,15,929.5,90.0,2.7,26.0,838.0,967.26,708.04
2016,9,18,12,30,929.0,90.0,2.8,26.0,835.0,962.12,705.71
2016,9,18,12,45,923.5,91.0,2.95,26.0,823.5,949.82,699.18
2016,9,18,13,0,918.0,92.0,3.1,26.0,812.0,934.04,690.39
2016,9,18,13,15,913.5,91.0,3.15,26.0,793.0,913.6,677.8
2016,9,18,13,30,909.0,90.0,3.2,26.0,774.0,889.87,663.04
2016,9,18,13,45,902.0,89.0,3.25,26.0,748.0,860.88,644.69
2016,9,18,14,0,895.0,88.0,3.3,26.0,722.0,829.0,624.31
2016,9,18,14,15,885.0,86.5,3.35,26.0,688.5,791.53,599.9
2016,9,18,14,30,875.0,85.0,3.4,26.0,655.0,751.76,573.67
2016,9,18,14,45,861.5,83.0,3.5,26.0,616.0,706.87,543.67
2016,9,18,15,0,848.0,81.0,3.6,26.0,577.0,660.42,512.1
2016,9,18,15,15,829.5,78.5,3.6,25.5,532.5,611.18,476.41
2016,9,18,15,30,811.0,76.0,3.6,25.0,488.0,558.88,437.31
