Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,28,16,30,586.0,66.0,4.8,15.0,229.0,271.47,210.69
2016,9,28,16,45,516.0,58.5,4.8,15.0,180.0,209.99,155.67
2016,9,28,17,0,446.0,51.0,4.8,15.0,131.0,155.86,107.71
2016,9,28,17,15,332.5,39.5,4.7,14.5,88.0,98.37,60.68
2016,9,28,17,30,219.0,28.0,4.6,14.0,45.0,52.71,20.48
2016,9,28,17,45,109.5,14.0,4.55,14.0,22.5,18.86,0.0
2016,9,28,18,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,29,6,15,87.0,14.0,3.4,13.0,20.5,17.75,0.0
2016,9,29,6,30,174.0,28.0,3.5,13.0,41.0,47.75,17.91
2016,9,29,6,45,287.0,41.5,3.65,13.5,83.0,92.15,57.64
2016,9,29,7,0,400.0,55.0,3.8,14.0,125.0,149.24,104.19
2016,9,29,7,15,472.0,64.0,3.75,14.0,173.5,202.8,151.28
2016,9,29,7,30,544.0,73.0,3.7,14.0,222.0,263.97,205.36
2016,9,29,7,45,272.0,67.5,3.65,14.5,142.0,180.91,144.37
2016,9,29,8,0,0.0,62.0,3.6,15.0,62.0,59.92,45.27
2016,9,29,8,15,0.0,73.0,3.6,15.0,73.0,70.58,54.22
2016,9,29,8,30,0.0,84.0,3.6,15.0,84.0,81.3,63.05
2016,9,29,8,45,0.0,99.5,3.6,15.5,99.5,96.57,75.43
2016,9,29,9,0,0.0,115.0,3.6,16.0,115.0,111.89,87.7
2016,9,29,9,15,0.0,133.5,3.65,16.0,133.5,130.26,102.52
2016,9,29,9,30,0.0,152.0,3.7,16.0,152.0,148.71,117.28
2016,9,29,9,45,3.0,176.0,3.75,16.0,178.5,175.02,138.41
2016,9,29,10,0,6.0,200.0,3.8,16.0,205.0,201.66,159.63
2016,9,29,10,15,5.0,197.0,3.85,16.0,201.5,197.86,156.25
2016,9,29,10,30,4.0,194.0,3.9,16.0,198.0,194.03,152.94
2016,9,29,10,45,8.5,219.5,3.95,16.5,226.5,223.77,176.33
2016,9,29,11,0,13.0,245.0,4.0,17.0,255.0,253.8,199.65
2016,9,29,11,15,11.0,235.0,4.05,17.0,243.5,241.93,190.04
2016,9,29,11,30,9.0,225.0,4.1,17.0,232.0,230.03,180.53
2016,9,29,11,45,9.0,226.0,4.15,17.0,233.5,231.08,181.35
2016,9,29,12,0,9.0,227.0,4.2,17.0,235.0,232.11,182.17
2016,9,29,12,15,23.5,270.0,4.25,17.0,289.0,289.16,227.6
2016,9,29,12,30,38.0,313.0,4.3,17.0,343.0,355.94,279.88
2016,9,29,12,45,38.5,308.0,4.4,17.0,337.5,350.66,275.89
2016,9,29,13,0,39.0,303.0,4.5,17.0,332.0,345.24,272.03
2016,9,29,13,15,39.0,296.0,4.55,17.0,324.5,337.11,266.04
2016,9,29,13,30,39.0,289.0,4.6,17.0,317.0,328.87,259.98
2016,9,29,13,45,42.0,281.0,4.7,17.0,310.0,321.88,255.08
2016,9,29,14,0,45.0,273.0,4.8,17.0,303.0,314.63,249.97
2016,9,29,14,15,34.5,249.0,4.9,16.5,271.5,279.9,223.14
2016,9,29,14,30,24.0,225.0,5.0,16.0,240.0,240.12,191.98
2016,9,29,14,45,22.5,210.5,5.1,16.0,223.5,223.61,179.14
2016,9,29,15,0,21.0,196.0,5.2,16.0,207.0,207.2,166.25
2016,9,29,15,15,10.5,169.5,5.25,16.0,175.0,173.32,138.77
2016,9,29,15,30,0.0,143.0,5.3,16.0,143.0,140.49,111.95
2016,9,29,15,45,0.0,126.5,5.4,16.0,126.5,124.08,98.68
2016,9,29,16,0,0.0,110.0,5.5,16.0,110.0,107.72,85.26
2016,9,29,16,15,297.5,86.0,5.5,15.5,167.0,209.94,168.07
2016,9,29,16,30,595.0,62.0,5.5,15.0,224.0,268.04,207.56
2016,9,29,16,45,519.5,55.5,5.5,15.0,175.0,205.91,151.94
2016,9,29,17,0,444.0,49.0,5.5,15.0,126.0,151.71,104.03
2016,9,29,17,15,330.0,37.0,5.35,14.5,83.5,94.24,57.03
2016,9,29,17,30,216.0,25.0,5.2,14.0,41.0,48.57,15.04
2016,9,29,17,45,108.0,12.5,5.05,14.0,20.5,16.95,0.0
2016,9,29,18,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,4.75,13.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,30,6,15,102.0,12.5,4.55,13.0,20.0,16.85,0.0
2016,9,30,6,30,204.0,25.0,4.7,13.0,40.0,47.78,15.2
2016,9,30,6,45,316.0,37.5,4.9,13.5,82.0,93.07,56.97
2016,9,30,7,0,428.0,50.0,5.1,14.0,124.0,149.92,103.67
2016,9,30,7,15,499.5,58.5,5.1,14.0,172.5,204.21,151.82
2016,9,30,7,30,571.0,67.0,5.1,14.0,221.0,266.04,207.07
2016,9,30,7,45,619.5,72.5,5.15,14.0,270.5,322.92,258.53
2016,9,30,8,0,668.0,78.0,5.2,14.0,320.0,383.93,312.54
2016,9,30,8,15,700.5,82.5,5.25,14.0,368.0,439.72,361.29
2016,9,30,8,30,733.0,87.0,5.3,14.0,416.0,497.21,410.22
2016,9,30,8,45,759.5,89.0,5.35,14.5,460.5,548.83,452.57
2016,9,30,9,0,786.0,91.0,5.4,15.0,505.0,601.71,494.76
2016,9,30,9,15,803.5,93.5,5.45,15.0,544.5,649.09,532.56
2016,9,30,9,30,821.0,96.0,5.5,15.0,584.0,695.42,567.85
2016,9,30,9,45,838.5,96.0,5.55,15.5,619.0,737.67,597.86
2016,9,30,10,0,856.0,96.0,5.6,16.0,654.0,774.39,623.37
2016,9,30,10,15,865.0,97.5,5.6,16.0,681.0,807.62,647.08
2016,9,30,10,30,874.0,99.0,5.6,16.0,708.0,838.23,668.78
2016,9,30,10,45,880.0,99.5,5.65,16.0,728.0,862.41,685.96
2016,9,30,11,0,886.0,100.0,5.7,16.0,748.0,883.5,700.96
2016,9,30,11,15,889.5,101.0,5.75,16.0,760.0,899.72,712.5
2016,9,30,11,30,893.0,102.0,5.8,16.0,772.0,912.57,721.71
2016,9,30,11,45,895.5,101.5,5.85,16.5,776.5,919.41,725.3
2016,9,30,12,0,898.0,101.0,5.9,17.0,781.0,922.74,726.49
2016,9,30,12,15,896.5,101.0,5.9,17.0,776.5,919.46,724.17
2016,9,30,12,30,895.0,101.0,5.9,17.0,772.0,912.65,719.47
2016,9,30,12,45,891.5,100.5,5.95,17.0,760.0,900.04,710.95
2016,9,30,13,0,888.0,100.0,6.0,17.0,748.0,884.04,700.08
2016,9,30,13,15,882.0,99.0,6.0,17.0,728.0,862.09,684.67
2016,9,30,13,30,876.0,98.0,6.0,17.0,708.0,837.06,667.05
2016,9,30,13,45,869.0,96.0,6.05,17.0,681.0,807.2,646.06
2016,9,30,14,0,862.0,94.0,6.1,17.0,654.0,774.63,622.96
2016,9,30,14,15,849.5,92.0,6.1,16.5,620.0,735.44,595.66
2016,9,30,14,30,837.0,90.0,6.1,16.0,586.0,697.53,569.06
2016,9,30,14,45,823.0,86.5,6.1,16.0,546.5,651.69,534.4
2016,9,30,15,0,809.0,83.0,6.1,16.0,507.0,604.52,496.75
2016,9,30,15,15,786.5,80.0,6.05,16.0,462.5,551.85,453.71
2016,9,30,15,30,764.0,77.0,6.0,16.0,418.0,499.15,409.64
2016,9,30,15,45,734.5,73.0,6.0,16.0,370.5,442.26,361.15
2016,9,30,16,0,705.0,69.0,6.0,16.0,323.0,386.7,312.47
2016,9,30,16,15,660.0,64.0,5.9,15.5,273.0,326.36,259.26
2016,9,30,16,30,615.0,59.0,5.8,15.0,223.0,269.19,207.59
2016,9,30,16,45,543.0,52.0,5.75,15.0,173.5,206.68,151.49
2016,9,30,17,0,471.0,45.0,5.7,15.0,124.0,151.74,102.65
2016,9,30,17,15,354.5,34.0,5.55,14.5,81.5,93.81,55.19
2016,9,30,17,30,238.0,23.0,5.4,14.0,39.0,47.55,9.83
2016,9,30,17,45,119.0,11.5,5.3,14.0,19.5,16.04,0.0
2016,9,30,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,1,6,15,110.5,12.0,3.15,13.5,19.5,16.62,0.0
2016,10,1,6,30,221.0,24.0,3.3,14.0,39.0,48.08,12.57
2016,10,1,6,45,343.5,35.5,3.45,14.5,82.5,95.1,56.96
2016,10,1,7,0,466.0,47.0,3.6,15.0,126.0,154.62,105.38
2016,10,1,7,15,539.0,54.5,3.65,15.0,175.5,210.29,154.55
2016,10,1,7,30,612.0,62.0,3.7,15.0,225.0,273.6,210.79
2016,10,1,7,45,661.5,66.5,3.75,15.5,276.0,331.85,262.58
2016,10,1,8,0,711.0,71.0,3.8,16.0,327.0,393.63,316.04
2016,10,1,8,15,743.0,75.0,3.7,16.0,375.5,450.64,364.81
2016,10,1,8,30,775.0,79.0,3.6,16.0,424.0,509.17,413.31
2016,10,1,8,45,800.5,81.5,3.55,16.5,470.0,563.42,456.36
2016,10,1,9,0,826.0,84.0,3.5,17.0,516.0,617.84,498.16
2016,10,1,9,15,842.5,86.0,3.45,17.0,556.0,665.5,534.59
2016,10,1,9,30,859.0,88.0,3.4,17.0,596.0,708.67,565.4
2016,10,1,9,45,876.5,87.5,3.4,17.5,631.5,751.27,594.19
2016,10,1,10,0,894.0,87.0,3.4,18.0,667.0,792.13,621.29
2016,10,1,10,15,902.5,88.5,3.45,18.0,694.5,825.92,644.49
2016,10,1,10,30,911.0,90.0,3.5,18.0,722.0,856.94,665.68
2016,10,1,10,45,916.0,91.0,3.55,18.0,741.5,881.49,682.3
2016,10,1,11,0,921.0,92.0,3.6,18.0,761.0,902.8,696.72
2016,10,1,11,15,924.5,92.5,3.65,18.0,773.5,918.85,707.59
2016,10,1,11,30,928.0,93.0,3.7,18.0,786.0,931.4,716.15
2016,10,1,11,45,928.5,93.5,3.8,18.5,790.0,937.67,719.44
2016,10,1,12,0,929.0,94.0,3.9,19.0,794.0,940.27,720.36
2016,10,1,12,15,928.0,94.0,4.05,19.0,789.5,937.3,719.23
2016,10,1,12,30,927.0,94.0,4.2,19.0,785.0,930.67,715.68
2016,10,1,12,45,923.5,93.5,4.4,19.0,773.0,917.68,708.12
2016,10,1,13,0,920.0,93.0,4.6,19.0,761.0,901.19,698.63
2016,10,1,13,15,915.0,92.0,4.7,18.5,740.5,879.47,686.0
2016,10,1,13,30,910.0,91.0,4.8,18.0,720.0,854.52,670.97
2016,10,1,13,45,901.0,90.0,4.9,18.0,692.5,823.27,649.94
2016,10,1,14,0,892.0,89.0,5.0,18.0,665.0,789.31,626.78
2016,10,1,14,15,880.5,87.5,5.05,18.0,630.5,750.45,599.51
2016,10,1,14,30,869.0,86.0,5.1,18.0,596.0,709.45,570.38
2016,10,1,14,45,853.0,83.5,5.2,18.0,555.5,665.37,538.29
2016,10,1,15,0,837.0,81.0,5.3,18.0,515.0,616.83,500.53
2016,10,1,15,15,814.5,78.0,5.35,17.5,469.5,562.99,458.36
2016,10,1,15,30,792.0,75.0,5.4,17.0,424.0,509.06,414.76
2016,10,1,15,45,760.5,71.5,5.5,17.0,375.0,450.46,365.37
2016,10,1,16,0,729.0,68.0,5.6,17.0,326.0,393.34,315.74
2016,10,1,16,15,682.0,63.0,5.55,16.5,275.0,330.58,260.78
2016,10,1,16,30,635.0,58.0,5.5,16.0,224.0,272.29,208.32
2016,10,1,16,45,561.5,51.0,5.5,16.0,173.5,208.54,151.35
2016,10,1,17,0,488.0,44.0,5.5,16.0,123.0,152.52,101.77
2016,10,1,17,15,361.0,33.0,5.4,15.5,79.5,92.48,53.06
2016,10,1,17,30,234.0,22.0,5.3,15.0,36.0,44.97,3.18
2016,10,1,17,45,117.0,11.0,5.2,15.0,18.0,15.09,0.0
2016,10,1,18,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,6,15,108.5,11.5,3.25,13.5,18.5,15.93,0.0
2016,10,2,6,30,217.0,23.0,3.4,14.0,37.0,46.24,9.06
2016,10,2,6,45,338.5,34.0,3.6,14.5,79.0,92.42,54.72
2016,10,2,7,0,460.0,45.0,3.8,15.0,121.0,150.71,102.21
2016,10,2,7,15,531.5,52.0,3.85,15.0,169.5,204.92,150.2
2016,10,2,7,30,603.0,59.0,3.9,15.0,218.0,266.61,205.18
2016,10,2,7,45,650.0,64.0,4.0,15.5,267.5,323.79,256.25
2016,10,2,8,0,697.0,69.0,4.1,16.0,317.0,384.27,308.86
2016,10,2,8,15,728.0,73.0,4.1,16.0,364.5,439.96,356.9
2016,10,2,8,30,759.0,77.0,4.1,16.0,412.0,497.09,404.76
2016,10,2,8,45,779.0,80.5,4.2,16.0,455.5,548.36,446.96
2016,10,2,9,0,799.0,84.0,4.3,16.0,499.0,599.36,488.02
2016,10,2,9,15,429.5,166.5,4.35,16.0,392.0,472.8,384.67
2016,10,2,9,30,60.0,249.0,4.4,16.0,285.0,297.45,238.11
2016,10,2,9,45,459.5,169.5,4.5,16.5,464.5,531.08,431.49
2016,10,2,10,0,859.0,90.0,4.6,17.0,644.0,766.38,611.81
2016,10,2,10,15,561.0,202.5,4.7,17.0,570.0,676.83,540.39
2016,10,2,10,30,263.0,315.0,4.8,17.0,496.0,558.44,442.77
2016,10,2,10,45,573.0,206.5,4.9,17.0,616.0,721.29,575.04
2016,10,2,11,0,883.0,98.0,5.0,17.0,736.0,874.19,688.67
2016,10,2,11,15,600.5,216.0,5.0,17.0,653.0,774.08,612.64
2016,10,2,11,30,318.0,334.0,5.0,17.0,570.0,645.19,508.44
2016,10,2,11,45,313.5,337.0,5.05,17.0,570.5,646.35,509.78
2016,10,2,12,0,309.0,340.0,5.1,17.0,571.0,646.15,509.57
2016,10,2,12,15,605.5,219.0,5.1,17.0,669.0,790.94,626.52
2016,10,2,12,30,902.0,98.0,5.1,17.0,767.0,910.09,714.01
2016,10,2,12,45,897.0,99.0,5.2,17.0,755.0,897.62,705.32
2016,10,2,13,0,892.0,100.0,5.3,17.0,743.0,881.8,695.06
2016,10,2,13,15,887.0,99.0,5.35,17.0,723.5,860.53,680.6
2016,10,2,13,30,882.0,98.0,5.4,17.0,704.0,836.13,663.89
2016,10,2,13,45,875.5,96.0,5.5,17.0,677.0,806.46,643.49
2016,10,2,14,0,869.0,94.0,5.6,17.0,650.0,774.03,620.92
2016,10,2,14,15,856.5,92.0,5.6,17.0,616.0,738.15,595.17
2016,10,2,14,30,844.0,90.0,5.6,17.0,582.0,696.45,564.82
2016,10,2,14,45,824.5,88.5,5.65,17.0,541.0,648.92,528.87
2016,10,2,15,0,805.0,87.0,5.7,17.0,500.0,600.47,490.49
2016,10,2,15,15,781.0,83.5,5.7,16.5,455.0,546.65,447.73
2016,10,2,15,30,757.0,80.0,5.7,16.0,410.0,492.97,403.81
2016,10,2,15,45,718.5,77.0,5.7,16.0,360.5,434.09,353.66
2016,10,2,16,0,680.0,74.0,5.7,16.0,311.0,376.7,303.53
2016,10,2,16,15,630.0,68.0,5.7,16.0,261.0,314.46,248.49
2016,10,2,16,30,580.0,62.0,5.7,16.0,211.0,256.55,196.2
2016,10,2,16,45,499.0,54.5,5.7,16.0,162.0,193.62,140.52
2016,10,2,17,0,418.0,47.0,5.7,16.0,113.0,139.31,93.2
2016,10,2,17,15,291.0,34.5,5.55,15.5,72.0,82.3,47.23
2016,10,2,17,30,164.0,22.0,5.4,15.0,31.0,37.23,0.0
2016,10,2,17,45,82.0,11.0,5.3,15.0,15.5,13.55,0.0
2016,10,2,18,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,2.5,2.2,13.5,2.5,2.46,0.0
2016,10,3,6,30,0.0,5.0,2.3,14.0,5.0,4.82,0.0
2016,10,3,6,45,0.0,12.0,2.45,14.5,12.0,11.57,3.66
2016,10,3,7,0,0.0,19.0,2.6,15.0,19.0,18.32,9.69
2016,10,3,7,15,0.0,27.0,2.65,15.0,27.0,26.05,16.46
2016,10,3,7,30,0.0,35.0,2.7,15.0,35.0,33.79,23.17
2016,10,3,7,45,0.0,43.0,2.75,15.0,43.0,41.52,29.81
2016,10,3,8,0,0.0,51.0,2.8,15.0,51.0,49.27,36.36
2016,10,3,8,15,0.0,90.0,2.8,15.0,90.0,87.45,68.45
2016,10,3,8,30,0.0,129.0,2.8,15.0,129.0,126.49,100.73
2016,10,3,8,45,0.0,134.5,2.8,15.5,134.5,131.77,104.54
2016,10,3,9,0,0.0,140.0,2.8,16.0,140.0,137.1,108.41
2016,10,3,9,15,23.5,190.5,2.75,16.0,204.0,203.94,162.96
2016,10,3,9,30,47.0,241.0,2.7,16.0,268.0,279.78,223.44
2016,10,3,9,45,76.5,266.5,2.7,16.5,314.5,330.33,262.82
2016,10,3,10,0,106.0,292.0,2.7,17.0,361.0,382.76,303.04
2016,10,3,10,15,53.0,218.5,2.75,17.0,253.0,264.38,209.41
2016,10,3,10,30,0.0,145.0,2.8,17.0,145.0,141.56,110.02
2016,10,3,10,45,4.5,183.0,2.9,17.0,186.5,183.51,143.88
2016,10,3,11,0,9.0,221.0,3.0,17.0,228.0,226.0,177.53
2016,10,3,11,15,30.5,271.0,3.1,17.0,294.0,304.34,239.45
2016,10,3,11,30,52.0,321.0,3.2,17.0,360.0,377.5,296.19
2016,10,3,11,45,46.0,315.5,3.3,17.0,350.0,366.45,287.28
2016,10,3,12,0,40.0,310.0,3.4,17.0,340.0,355.21,278.56
2016,10,3,12,15,152.5,326.5,3.4,17.0,439.0,481.92,379.22
2016,10,3,12,30,265.0,343.0,3.4,17.0,538.0,607.07,475.15
2016,10,3,12,45,136.5,281.0,3.45,17.0,381.5,415.9,328.37
2016,10,3,13,0,8.0,219.0,3.5,17.0,225.0,223.09,174.88
2016,10,3,13,15,7.5,214.0,3.55,17.0,220.0,217.51,171.05
2016,10,3,13,30,7.0,209.0,3.6,17.0,215.0,211.94,166.84
2016,10,3,13,45,5.5,198.0,3.65,17.0,202.5,199.48,157.13
2016,10,3,14,0,4.0,187.0,3.7,17.0,190.0,187.12,147.48
2016,10,3,14,15,2.0,164.0,3.7,17.0,165.5,162.35,127.78
2016,10,3,14,30,0.0,141.0,3.7,17.0,141.0,137.82,108.14
2016,10,3,14,45,2.0,153.5,3.75,17.0,155.0,151.92,119.98
2016,10,3,15,0,4.0,166.0,3.8,17.0,169.0,166.07,131.85
2016,10,3,15,15,360.5,123.5,3.8,17.0,279.0,344.36,281.5
2016,10,3,15,30,717.0,81.0,3.8,17.0,389.0,470.21,381.39
2016,10,3,15,45,675.5,78.5,3.8,17.0,341.5,412.61,332.4
2016,10,3,16,0,634.0,76.0,3.8,17.0,294.0,356.8,284.45
2016,10,3,16,15,583.5,69.5,3.75,16.5,245.5,296.46,232.33
2016,10,3,16,30,533.0,63.0,3.7,16.0,197.0,240.58,182.88
2016,10,3,16,45,447.5,55.5,3.7,16.0,150.0,179.42,129.58
2016,10,3,17,0,362.0,48.0,3.7,16.0,103.0,127.4,85.06
2016,10,3,17,15,239.0,34.0,3.6,16.0,64.5,72.84,41.09
2016,10,3,17,30,116.0,20.0,3.5,16.0,26.0,30.29,0.0
2016,10,3,17,45,58.0,10.0,3.4,16.0,13.0,11.59,0.0
2016,10,3,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,4,6,15,54.5,11.5,3.35,15.0,15.0,13.51,0.0
2016,10,4,6,30,109.0,23.0,3.5,15.0,30.0,34.6,0.04
2016,10,4,6,45,218.0,39.0,3.65,15.0,68.5,77.65,47.13
2016,10,4,7,0,327.0,55.0,3.8,15.0,107.0,130.74,90.36
2016,10,4,7,15,197.0,77.5,3.8,15.0,112.5,135.98,102.62
2016,10,4,7,30,67.0,100.0,3.8,15.0,118.0,123.16,97.02
2016,10,4,7,45,83.5,120.5,3.85,15.0,147.0,154.06,123.46
2016,10,4,8,0,100.0,141.0,3.9,15.0,176.0,190.25,153.97
2016,10,4,8,15,154.0,160.5,3.85,15.0,223.0,242.05,197.06
2016,10,4,8,30,208.0,180.0,3.8,15.0,270.0,298.99,244.0
2016,10,4,8,45,483.5,140.0,3.75,15.5,379.0,436.32,356.79
2016,10,4,9,0,759.0,100.0,3.7,16.0,488.0,588.57,478.04
2016,10,4,9,15,778.5,103.0,3.55,16.0,528.0,636.39,514.2
2016,10,4,9,30,798.0,106.0,3.4,16.0,568.0,683.37,549.26
2016,10,4,9,45,823.0,103.5,3.3,16.5,604.5,727.29,578.98
2016,10,4,10,0,848.0,101.0,3.2,17.0,641.0,770.01,607.27
2016,10,4,10,15,858.0,102.5,3.15,17.0,668.5,803.71,630.03
2016,10,4,10,30,868.0,104.0,3.1,17.0,696.0,830.32,647.63
2016,10,4,10,45,880.5,102.5,3.1,17.5,717.5,857.29,664.54
2016,10,4,11,0,893.0,101.0,3.1,18.0,739.0,881.41,679.37
2016,10,4,11,15,897.0,101.5,3.2,18.0,751.0,897.28,690.41
2016,10,4,11,30,901.0,102.0,3.3,18.0,763.0,909.74,699.28
2016,10,4,11,45,907.5,99.5,3.45,18.0,768.0,917.65,705.46
2016,10,4,12,0,914.0,97.0,3.6,18.0,773.0,922.02,709.33
2016,10,4,12,15,913.0,97.0,3.8,18.0,769.0,918.87,708.39
2016,10,4,12,30,912.0,97.0,4.0,18.0,765.0,912.14,705.06
2016,10,4,12,45,909.0,96.5,4.25,18.0,752.5,899.57,697.92
2016,10,4,13,0,906.0,96.0,4.5,18.0,740.0,883.54,688.81
2016,10,4,13,15,900.0,95.0,4.7,18.0,719.5,861.1,674.88
2016,10,4,13,30,894.0,94.0,4.9,18.0,699.0,835.54,658.55
2016,10,4,13,45,887.0,91.5,5.1,18.0,671.5,804.56,638.06
2016,10,4,14,0,880.0,89.0,5.3,18.0,644.0,770.82,615.25
2016,10,4,14,15,867.5,87.5,5.4,18.0,609.5,731.6,587.59
2016,10,4,14,30,855.0,86.0,5.5,18.0,575.0,693.58,560.56
2016,10,4,14,45,838.5,83.0,5.65,18.0,535.0,646.04,524.91
2016,10,4,15,0,822.0,80.0,5.8,18.0,495.0,597.34,486.63
2016,10,4,15,15,798.5,77.5,5.85,17.5,449.5,544.31,444.49
2016,10,4,15,30,775.0,75.0,5.9,17.0,404.0,491.34,401.07
2016,10,4,15,45,741.0,71.0,6.0,17.0,355.5,432.17,350.69
2016,10,4,16,0,707.0,67.0,6.1,17.0,307.0,374.77,300.4
2016,10,4,16,15,657.0,61.5,6.05,16.5,256.5,312.74,245.66
2016,10,4,16,30,607.0,56.0,6.0,16.0,206.0,254.34,192.97
2016,10,4,16,45,522.0,49.0,6.0,16.0,156.5,190.1,136.04
2016,10,4,17,0,437.0,42.0,6.0,16.0,107.0,134.93,88.07
2016,10,4,17,15,298.5,30.0,5.8,15.5,66.5,76.79,40.89
2016,10,4,17,30,160.0,18.0,5.6,15.0,26.0,31.62,0.0
2016,10,4,17,45,80.0,9.0,5.45,15.0,13.0,8.85,0.0
2016,10,4,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,5,6,15,99.0,10.5,3.7,13.0,16.0,14.24,0.0
2016,10,5,6,30,198.0,21.0,3.8,13.0,32.0,41.15,0.0
2016,10,5,6,45,333.5,32.0,3.9,13.5,74.0,88.48,50.86
2016,10,5,7,0,469.0,43.0,4.0,14.0,116.0,148.77,100.0
2016,10,5,7,15,545.5,50.5,4.0,14.5,166.0,204.93,149.4
2016,10,5,7,30,622.0,58.0,4.0,15.0,216.0,269.09,206.18
2016,10,5,7,45,676.0,62.0,4.05,15.5,267.0,328.51,259.21
2016,10,5,8,0,730.0,66.0,4.1,16.0,318.0,391.88,314.32
2016,10,5,8,15,762.5,69.5,4.0,16.0,367.0,449.08,363.66
2016,10,5,8,30,795.0,73.0,3.9,16.0,416.0,507.78,412.7
2016,10,5,8,45,821.0,75.0,3.8,16.5,462.0,562.21,456.16
2016,10,5,9,0,847.0,77.0,3.7,17.0,508.0,616.77,498.27
2016,10,5,9,15,863.5,79.5,3.6,17.0,548.0,662.46,533.39
2016,10,5,9,30,880.0,82.0,3.5,17.0,588.0,709.47,567.03
2016,10,5,9,45,894.5,82.5,3.4,17.5,623.0,751.22,594.8
2016,10,5,10,0,909.0,83.0,3.3,18.0,658.0,790.96,620.63
2016,10,5,10,15,917.5,84.0,3.25,18.0,685.0,824.22,642.9
2016,10,5,10,30,926.0,85.0,3.2,18.0,712.0,854.66,663.06
2016,10,5,10,45,933.0,85.5,3.2,18.5,732.5,880.28,678.79
2016,10,5,11,0,940.0,86.0,3.2,19.0,753.0,902.65,692.24
2016,10,5,11,15,942.5,86.5,3.3,19.0,764.5,917.74,702.68
2016,10,5,11,30,945.0,87.0,3.4,19.0,776.0,929.22,710.82
2016,10,5,11,45,946.0,87.0,3.55,19.0,779.5,935.16,715.6
2016,10,5,12,0,947.0,87.0,3.7,19.0,783.0,937.37,717.98
2016,10,5,12,15,945.5,87.0,3.85,19.0,778.0,933.64,716.38
2016,10,5,12,30,944.0,87.0,4.0,19.0,773.0,926.2,712.33
2016,10,5,12,45,934.0,89.5,4.15,19.0,758.5,910.51,702.6
2016,10,5,13,0,924.0,92.0,4.3,19.0,744.0,891.45,690.55
2016,10,5,13,15,917.5,91.0,4.45,19.0,723.0,868.24,675.82
2016,10,5,13,30,911.0,90.0,4.6,19.0,702.0,841.86,658.9
2016,10,5,13,45,697.0,155.0,4.75,19.0,612.5,728.06,577.55
2016,10,5,14,0,483.0,220.0,4.9,19.0,523.0,611.38,486.81
2016,10,5,14,15,673.0,152.5,5.05,18.5,549.0,663.67,532.86
2016,10,5,14,30,863.0,85.0,5.2,18.0,575.0,694.9,560.98
2016,10,5,14,45,842.0,83.5,5.35,18.0,533.5,645.82,523.78
2016,10,5,15,0,821.0,82.0,5.5,18.0,492.0,595.9,484.62
2016,10,5,15,15,796.0,79.0,5.55,18.0,446.0,541.58,440.71
2016,10,5,15,30,771.0,76.0,5.6,18.0,400.0,487.46,395.77
2016,10,5,15,45,731.0,73.0,5.7,18.0,350.0,426.84,344.47
2016,10,5,16,0,691.0,70.0,5.8,18.0,300.0,369.41,294.41
2016,10,5,16,15,638.0,64.0,5.8,17.5,249.5,306.09,239.03
2016,10,5,16,30,585.0,58.0,5.8,17.0,199.0,247.43,186.53
2016,10,5,16,45,499.0,50.0,5.85,16.5,150.0,183.43,130.54
2016,10,5,17,0,413.0,42.0,5.9,16.0,101.0,128.66,83.44
2016,10,5,17,15,271.5,29.5,5.8,15.5,61.5,71.55,36.78
2016,10,5,17,30,130.0,17.0,5.7,15.0,22.0,26.92,0.0
2016,10,5,17,45,65.0,8.5,5.65,15.0,11.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,6,15,95.0,9.5,1.35,14.0,14.5,13.0,0.0
2016,10,6,6,30,190.0,19.0,1.4,14.0,29.0,38.01,0.0
2016,10,6,6,45,326.5,30.0,1.5,14.5,70.5,85.0,47.71
2016,10,6,7,0,463.0,41.0,1.6,15.0,112.0,144.83,96.12
2016,10,6,7,15,538.5,48.5,1.8,15.0,161.0,200.17,144.58
2016,10,6,7,30,614.0,56.0,2.0,15.0,210.0,263.43,200.44
2016,10,6,7,45,665.5,60.5,2.2,15.5,260.0,321.21,251.74
2016,10,6,8,0,717.0,65.0,2.4,16.0,310.0,383.97,305.94
2016,10,6,8,15,749.5,68.5,2.4,16.0,358.0,440.38,354.11
2016,10,6,8,30,782.0,72.0,2.4,16.0,406.0,498.32,402.02
2016,10,6,8,45,807.0,74.0,2.45,16.5,451.0,551.45,444.2
2016,10,6,9,0,832.0,76.0,2.5,17.0,496.0,604.66,485.14
2016,10,6,9,15,848.0,78.5,2.5,17.5,535.5,649.28,518.32
2016,10,6,9,30,864.0,81.0,2.5,18.0,575.0,695.25,550.16
2016,10,6,9,45,882.0,80.0,2.5,18.5,610.0,737.23,578.08
2016,10,6,10,0,900.0,79.0,2.5,19.0,645.0,777.47,604.34
2016,10,6,10,15,908.5,80.0,2.45,19.0,671.5,810.38,625.93
2016,10,6,10,30,917.0,81.0,2.4,19.0,698.0,840.49,645.45
2016,10,6,10,45,921.5,82.0,2.4,19.5,717.5,864.29,659.66
2016,10,6,11,0,926.0,83.0,2.4,20.0,737.0,884.8,671.63
2016,10,6,11,15,929.0,83.5,2.4,20.0,748.5,900.05,681.35
2016,10,6,11,30,932.0,84.0,2.4,20.0,760.0,911.76,688.82
2016,10,6,11,45,933.0,84.0,2.4,20.5,763.5,917.55,691.12
2016,10,6,12,0,934.0,84.0,2.4,21.0,767.0,919.67,691.12
2016,10,6,12,15,933.0,84.0,2.5,21.0,762.0,916.35,689.85
2016,10,6,12,30,932.0,84.0,2.6,21.0,757.0,909.37,686.24
2016,10,6,12,45,928.5,83.5,2.75,21.0,744.5,896.05,678.82
2016,10,6,13,0,925.0,83.0,2.9,21.0,732.0,879.23,669.03
2016,10,6,13,15,919.5,82.0,3.0,21.0,711.5,856.8,654.98
2016,10,6,13,30,914.0,81.0,3.1,21.0,691.0,831.16,638.68
2016,10,6,13,45,904.0,80.5,3.25,21.0,663.0,799.5,618.3
2016,10,6,14,0,894.0,80.0,3.4,21.0,635.0,765.19,595.8
2016,10,6,14,15,882.0,78.5,3.5,20.5,600.5,725.91,570.27
2016,10,6,14,30,870.0,77.0,3.6,20.0,566.0,684.56,542.78
2016,10,6,14,45,851.5,75.0,3.7,20.0,525.0,636.64,507.85
2016,10,6,15,0,833.0,73.0,3.8,20.0,484.0,590.22,472.07
2016,10,6,15,15,809.5,70.5,3.9,19.5,439.0,536.9,430.83
2016,10,6,15,30,786.0,68.0,4.0,19.0,394.0,483.62,388.18
2016,10,6,15,45,750.5,64.5,4.1,19.0,345.0,424.06,338.43
2016,10,6,16,0,715.0,61.0,4.2,19.0,296.0,366.41,288.75
2016,10,6,16,15,665.0,56.0,4.25,18.5,246.0,304.27,234.79
2016,10,6,16,30,615.0,51.0,4.3,18.0,196.0,246.98,183.67
2016,10,6,16,45,531.0,44.0,4.35,18.0,147.5,183.27,127.88
2016,10,6,17,0,447.0,37.0,4.4,18.0,99.0,128.56,80.82
2016,10,6,17,15,304.0,26.0,4.4,17.5,59.5,71.13,33.34
2016,10,6,17,30,161.0,15.0,4.4,17.0,20.0,26.83,0.0
2016,10,6,17,45,80.5,7.5,4.4,16.5,10.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,13.5,1.6,14.0,13.5,13.27,0.0
2016,10,7,6,30,0.0,27.0,1.7,14.0,27.0,26.31,0.0
2016,10,7,6,45,227.0,33.5,1.85,14.5,67.5,72.71,41.65
2016,10,7,7,0,454.0,40.0,2.0,15.0,108.0,141.29,93.42
2016,10,7,7,15,529.0,47.5,1.95,15.0,156.0,195.82,141.14
2016,10,7,7,30,604.0,55.0,1.9,15.0,204.0,258.2,196.13
2016,10,7,7,45,654.0,59.5,1.9,15.5,253.5,315.36,246.66
2016,10,7,8,0,704.0,64.0,1.9,16.0,303.0,376.08,298.8
2016,10,7,8,15,736.5,67.5,1.9,16.5,350.5,431.71,345.47
2016,10,7,8,30,769.0,71.0,1.9,17.0,398.0,488.88,391.71
2016,10,7,8,45,794.0,73.5,1.95,17.5,442.5,541.84,433.38
2016,10,7,9,0,819.0,76.0,2.0,18.0,487.0,594.91,473.84
2016,10,7,9,15,836.0,78.5,2.1,18.5,526.0,642.49,509.29
2016,10,7,9,30,853.0,81.0,2.2,19.0,565.0,685.65,539.63
2016,10,7,9,45,852.0,87.5,2.35,20.0,595.5,721.57,562.89
2016,10,7,10,0,851.0,94.0,2.5,21.0,626.0,758.51,586.62
2016,10,7,10,15,860.5,95.5,2.5,21.5,652.5,787.4,604.59
2016,10,7,10,30,870.0,97.0,2.5,22.0,679.0,817.63,623.4
2016,10,7,10,45,874.5,99.0,2.5,22.5,698.0,841.48,637.66
2016,10,7,11,0,879.0,101.0,2.5,23.0,717.0,862.21,649.8
2016,10,7,11,15,882.5,101.5,2.4,23.0,728.5,877.21,658.53
2016,10,7,11,30,886.0,102.0,2.3,23.0,740.0,888.86,665.06
2016,10,7,11,45,885.5,103.0,2.25,23.5,743.0,894.12,666.56
2016,10,7,12,0,885.0,104.0,2.2,24.0,746.0,895.9,665.9
2016,10,7,12,15,883.5,103.5,2.15,24.0,741.5,891.65,662.68
2016,10,7,12,30,882.0,103.0,2.1,24.0,737.0,883.95,657.34
2016,10,7,12,45,857.5,112.0,2.05,24.5,719.0,868.59,645.79
2016,10,7,13,0,833.0,121.0,2.0,25.0,701.0,845.3,629.13
2016,10,7,13,15,826.0,119.5,2.0,25.0,681.0,822.47,614.61
2016,10,7,13,30,819.0,118.0,2.0,25.0,661.0,796.81,598.15
2016,10,7,13,45,806.0,117.5,2.05,25.0,633.0,764.86,577.74
2016,10,7,14,0,793.0,117.0,2.1,25.0,605.0,730.72,555.66
2016,10,7,14,15,713.5,128.5,2.2,24.5,549.0,662.15,509.36
2016,10,7,14,30,634.0,140.0,2.3,24.0,493.0,594.12,461.0
2016,10,7,14,45,616.5,133.0,2.4,24.0,455.5,549.89,429.02
2016,10,7,15,0,599.0,126.0,2.5,24.0,418.0,505.23,395.69
2016,10,7,15,15,507.5,131.5,2.65,23.5,363.0,429.84,338.35
2016,10,7,15,30,416.0,137.0,2.8,23.0,308.0,364.44,287.36
2016,10,7,15,45,379.0,127.0,2.95,23.0,268.0,315.42,247.87
2016,10,7,16,0,342.0,117.0,3.1,23.0,228.0,269.34,209.82
2016,10,7,16,15,307.5,100.5,3.2,22.0,187.5,217.19,166.93
2016,10,7,16,30,273.0,84.0,3.3,21.0,147.0,172.33,129.04
2016,10,7,16,45,220.0,66.0,3.4,20.5,108.5,124.9,89.16
2016,10,7,17,0,167.0,48.0,3.5,20.0,70.0,83.38,54.66
2016,10,7,17,15,83.5,30.0,3.45,19.5,41.0,43.33,20.13
2016,10,7,17,30,0.0,12.0,3.4,19.0,12.0,11.8,0.0
2016,10,7,17,45,0.0,6.0,3.4,18.5,6.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.15,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,6,15,53.5,9.0,1.3,16.0,11.5,10.8,0.0
2016,10,8,6,30,107.0,18.0,1.3,16.0,23.0,28.36,0.0
2016,10,8,6,45,234.5,32.0,1.3,16.5,61.0,72.04,39.89
2016,10,8,7,0,362.0,46.0,1.3,17.0,99.0,127.7,84.84
2016,10,8,7,15,445.0,55.5,1.35,17.5,146.5,181.2,130.03
2016,10,8,7,30,528.0,65.0,1.4,18.0,194.0,243.52,183.11
2016,10,8,7,45,581.0,72.0,1.45,18.5,242.5,300.39,232.14
2016,10,8,8,0,634.0,79.0,1.5,19.0,291.0,361.89,283.74
2016,10,8,8,15,671.0,84.0,1.45,19.5,338.5,417.82,329.41
2016,10,8,8,30,708.0,89.0,1.4,20.0,386.0,475.89,375.09
2016,10,8,8,45,733.5,93.0,1.4,20.5,430.0,528.06,414.98
2016,10,8,9,0,759.0,97.0,1.4,21.0,474.0,579.14,452.8
2016,10,8,9,15,778.5,100.0,1.4,21.5,513.5,626.52,486.73
2016,10,8,9,30,798.0,103.0,1.4,22.0,553.0,673.05,519.07
2016,10,8,9,45,851.0,90.0,1.45,23.0,595.5,725.18,552.7
2016,10,8,10,0,904.0,77.0,1.5,24.0,638.0,773.82,582.9
2016,10,8,10,15,912.0,78.5,1.35,24.5,665.0,806.81,600.99
2016,10,8,10,30,920.0,80.0,1.2,25.0,692.0,836.96,616.79
2016,10,8,10,45,924.5,81.0,1.1,25.5,711.0,860.64,628.61
2016,10,8,11,0,929.0,82.0,1.0,26.0,730.0,881.03,638.13
2016,10,8,11,15,932.5,82.5,0.8,26.0,741.5,896.58,643.96
2016,10,8,11,30,936.0,83.0,0.6,26.0,753.0,908.59,647.21
2016,10,8,11,45,935.5,84.0,0.45,26.5,756.0,914.06,645.96
2016,10,8,12,0,935.0,85.0,0.3,27.0,759.0,915.85,642.61
2016,10,8,12,15,934.0,84.5,0.5,27.0,754.5,911.84,644.28
2016,10,8,12,30,933.0,84.0,0.7,27.0,750.0,904.18,643.74
2016,10,8,12,45,929.5,84.0,0.95,27.0,737.0,891.31,640.53
2016,10,8,13,0,926.0,84.0,1.2,27.0,724.0,874.95,634.55
2016,10,8,13,15,920.0,83.0,1.4,26.5,703.0,852.02,624.34
2016,10,8,13,30,914.0,82.0,1.6,26.0,682.0,825.91,611.6
2016,10,8,13,45,904.5,81.0,1.8,26.0,654.0,794.07,593.3
2016,10,8,14,0,895.0,80.0,2.0,26.0,626.0,759.57,572.69
2016,10,8,14,15,882.5,78.0,2.1,25.5,591.0,719.36,547.97
2016,10,8,14,30,870.0,76.0,2.2,25.0,556.0,677.13,521.29
2016,10,8,14,45,851.5,74.0,2.3,25.0,515.5,629.31,487.6
2016,10,8,15,0,833.0,72.0,2.4,25.0,475.0,582.99,453.3
2016,10,8,15,15,809.0,69.0,2.45,24.5,429.5,529.0,412.87
2016,10,8,15,30,785.0,66.0,2.5,24.0,384.0,475.11,371.05
2016,10,8,15,45,749.5,62.5,2.65,24.0,335.5,415.87,323.11
2016,10,8,16,0,714.0,59.0,2.8,24.0,287.0,358.56,275.06
2016,10,8,16,15,662.5,54.0,2.85,23.0,237.0,296.34,222.76
2016,10,8,16,30,611.0,49.0,2.9,22.0,187.0,238.54,172.69
2016,10,8,16,45,525.5,41.5,2.95,21.5,138.5,175.5,118.88
2016,10,8,17,0,440.0,34.0,3.0,21.0,90.0,121.02,73.07
2016,10,8,17,15,292.0,22.5,2.95,20.0,52.5,62.89,23.23
2016,10,8,17,30,144.0,11.0,2.9,19.0,15.0,20.66,0.0
2016,10,8,17,45,72.0,5.5,2.9,18.5,7.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
