Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,8,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,6,15,85.5,8.0,1.25,15.0,11.5,7.86,0.0
2016,10,9,6,30,171.0,16.0,1.3,15.0,23.0,32.18,0.0
2016,10,9,6,45,304.0,28.0,1.4,15.5,63.0,78.47,41.44
2016,10,9,7,0,437.0,40.0,1.5,16.0,103.0,136.52,89.23
2016,10,9,7,15,515.5,48.0,1.5,16.0,150.5,191.22,136.58
2016,10,9,7,30,594.0,56.0,1.5,16.0,198.0,254.17,191.5
2016,10,9,7,45,644.0,61.5,1.5,16.5,247.5,311.62,241.87
2016,10,9,8,0,694.0,67.0,1.5,17.0,297.0,373.26,294.29
2016,10,9,8,15,728.0,71.0,1.45,17.5,345.0,428.64,340.17
2016,10,9,8,30,762.0,75.0,1.4,18.0,393.0,486.53,386.23
2016,10,9,8,45,786.5,78.0,1.35,18.5,437.0,539.24,426.67
2016,10,9,9,0,811.0,81.0,1.3,19.0,481.0,592.02,465.66
2016,10,9,9,15,828.0,83.5,1.3,19.5,520.5,639.1,499.51
2016,10,9,9,30,845.0,86.0,1.3,20.0,560.0,685.0,530.96
2016,10,9,9,45,861.5,86.5,1.3,21.0,594.0,723.25,554.21
2016,10,9,10,0,878.0,87.0,1.3,22.0,628.0,763.03,578.12
2016,10,9,10,15,886.5,88.0,1.35,22.0,654.5,795.04,599.13
2016,10,9,10,30,895.0,89.0,1.4,22.0,681.0,824.34,618.32
2016,10,9,10,45,899.0,90.5,1.45,22.5,699.5,847.57,632.24
2016,10,9,11,0,903.0,92.0,1.5,23.0,718.0,867.58,644.07
2016,10,9,11,15,906.0,93.0,1.6,23.0,729.0,882.84,654.7
2016,10,9,11,30,909.0,94.0,1.7,23.0,740.0,894.66,663.2
2016,10,9,11,45,907.5,95.0,1.85,23.0,742.5,899.05,667.48
2016,10,9,12,0,906.0,96.0,2.0,23.0,745.0,899.86,669.52
2016,10,9,12,15,904.5,95.5,2.1,22.5,740.0,895.45,668.96
2016,10,9,12,30,903.0,95.0,2.2,22.0,735.0,887.49,666.14
2016,10,9,12,45,896.5,95.5,2.3,22.0,721.0,872.9,657.63
2016,10,9,13,0,890.0,96.0,2.4,22.0,707.0,855.01,646.92
2016,10,9,13,15,883.0,95.0,2.45,21.5,686.5,831.89,633.46
2016,10,9,13,30,876.0,94.0,2.5,21.0,666.0,805.77,617.86
2016,10,9,13,45,865.5,93.0,2.6,21.0,637.5,774.11,597.38
2016,10,9,14,0,855.0,92.0,2.7,21.0,609.0,743.78,577.68
2016,10,9,14,15,841.0,90.0,2.7,21.0,574.5,703.52,550.04
2016,10,9,14,30,827.0,88.0,2.7,21.0,540.0,661.47,520.51
2016,10,9,14,45,808.0,85.0,2.75,21.0,499.5,613.59,484.95
2016,10,9,15,0,789.0,82.0,2.8,21.0,459.0,564.86,447.8
2016,10,9,15,15,762.5,78.5,2.75,20.5,414.5,510.9,406.09
2016,10,9,15,30,736.0,75.0,2.7,20.0,370.0,457.39,363.4
2016,10,9,15,45,699.0,70.5,2.7,20.0,322.0,399.69,315.52
2016,10,9,16,0,662.0,66.0,2.7,20.0,274.0,343.35,267.38
2016,10,9,16,15,607.0,60.0,2.6,19.5,224.5,281.73,214.46
2016,10,9,16,30,552.0,54.0,2.5,19.0,175.0,225.05,164.69
2016,10,9,16,45,466.0,45.0,2.45,18.5,128.5,163.23,111.83
2016,10,9,17,0,380.0,36.0,2.4,18.0,82.0,110.76,67.59
2016,10,9,17,15,190.0,24.0,2.3,17.5,47.0,50.05,15.85
2016,10,9,17,30,0.0,12.0,2.2,17.0,12.0,11.8,0.0
2016,10,9,17,45,0.0,6.0,2.1,16.5,6.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,3.5,1.8,14.0,3.5,0.0,0.0
2016,10,10,6,30,0.0,7.0,1.9,14.0,7.0,6.88,0.0
2016,10,10,6,45,0.0,21.5,2.0,14.5,21.5,20.76,9.76
2016,10,10,7,0,0.0,36.0,2.1,15.0,36.0,34.95,23.23
2016,10,10,7,15,0.0,53.5,2.05,15.0,53.5,52.28,38.36
2016,10,10,7,30,0.0,71.0,2.0,15.0,71.0,69.63,53.36
2016,10,10,7,45,0.0,89.5,2.0,15.0,89.5,88.03,69.03
2016,10,10,8,0,0.0,108.0,2.0,15.0,108.0,106.47,84.48
2016,10,10,8,15,0.5,122.5,1.9,15.0,122.5,121.05,96.47
2016,10,10,8,30,1.0,137.0,1.8,15.0,137.0,135.73,108.37
2016,10,10,8,45,152.0,167.0,1.7,15.5,241.0,261.19,211.96
2016,10,10,9,0,303.0,197.0,1.6,16.0,345.0,397.85,320.32
2016,10,10,9,15,557.0,146.5,1.6,16.0,446.5,527.69,423.09
2016,10,10,9,30,811.0,96.0,1.6,16.0,548.0,670.65,532.21
2016,10,10,9,45,689.5,140.0,1.6,16.5,540.0,661.23,520.66
2016,10,10,10,0,568.0,184.0,1.6,17.0,532.0,635.73,498.61
2016,10,10,10,15,722.0,140.0,1.6,17.0,601.5,728.2,567.65
2016,10,10,10,30,876.0,96.0,1.6,17.0,671.0,814.39,626.45
2016,10,10,10,45,662.0,180.5,1.65,17.5,622.5,755.63,582.79
2016,10,10,11,0,448.0,265.0,1.7,18.0,574.0,674.61,519.45
2016,10,10,11,15,364.5,294.0,1.75,18.0,548.0,632.64,488.11
2016,10,10,11,30,281.0,323.0,1.8,18.0,522.0,595.85,459.49
2016,10,10,11,45,233.5,331.5,1.85,18.0,497.5,556.45,430.13
2016,10,10,12,0,186.0,340.0,1.9,18.0,473.0,524.84,406.0
2016,10,10,12,15,221.0,333.0,1.95,18.0,490.0,546.86,423.74
2016,10,10,12,30,256.0,326.0,2.0,18.0,507.0,576.59,446.52
2016,10,10,12,45,200.5,324.0,2.15,18.0,464.0,515.66,401.03
2016,10,10,13,0,145.0,322.0,2.3,18.0,421.0,464.29,362.24
2016,10,10,13,15,254.0,296.0,2.35,17.5,463.0,530.21,416.21
2016,10,10,13,30,363.0,270.0,2.4,17.0,505.0,582.29,458.73
2016,10,10,13,45,329.5,264.0,2.45,17.0,470.5,540.4,427.05
2016,10,10,14,0,296.0,258.0,2.5,17.0,436.0,499.19,396.1
2016,10,10,14,15,536.0,182.5,2.55,17.0,482.0,584.06,466.14
2016,10,10,14,30,776.0,107.0,2.6,17.0,528.0,644.9,515.57
2016,10,10,14,45,748.0,105.5,2.65,17.0,486.5,596.64,478.22
2016,10,10,15,0,720.0,104.0,2.7,17.0,445.0,546.58,439.42
2016,10,10,15,15,690.5,99.5,2.75,16.5,400.5,492.82,397.53
2016,10,10,15,30,661.0,95.0,2.8,16.0,356.0,439.96,354.97
2016,10,10,15,45,614.5,90.0,2.85,16.0,308.0,380.18,304.98
2016,10,10,16,0,568.0,85.0,2.9,16.0,260.0,323.69,256.41
2016,10,10,16,15,507.0,76.0,2.8,15.5,211.5,261.82,203.05
2016,10,10,16,30,446.0,67.0,2.7,15.0,163.0,205.67,153.8
2016,10,10,16,45,355.5,54.5,2.65,15.0,118.0,144.82,101.75
2016,10,10,17,0,265.0,42.0,2.6,15.0,73.0,94.99,59.86
2016,10,10,17,15,132.5,21.0,2.5,14.5,36.5,39.1,8.3
2016,10,10,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,11,6,15,55.0,7.5,1.45,14.0,9.5,0.0,0.0
2016,10,11,6,30,110.0,15.0,1.5,14.0,19.0,24.29,0.0
2016,10,11,6,45,241.0,29.0,1.6,14.5,56.0,69.47,35.45
2016,10,11,7,0,372.0,43.0,1.7,15.0,93.0,125.13,82.33
2016,10,11,7,15,455.0,52.0,1.7,15.0,140.0,178.13,127.9
2016,10,11,7,30,538.0,61.0,1.7,15.0,187.0,239.9,181.63
2016,10,11,7,45,269.0,79.0,1.75,15.0,142.0,188.23,148.43
2016,10,11,8,0,0.0,97.0,1.8,15.0,97.0,95.22,74.91
2016,10,11,8,15,0.0,113.5,1.8,15.0,113.5,111.63,88.66
2016,10,11,8,30,0.0,130.0,1.8,15.0,130.0,128.09,102.08
2016,10,11,8,45,17.0,160.0,1.8,15.5,168.5,168.16,134.73
2016,10,11,9,0,34.0,190.0,1.8,16.0,207.0,215.08,172.3
2016,10,11,9,15,58.5,215.5,1.75,16.0,247.0,259.33,207.6
2016,10,11,9,30,83.0,241.0,1.7,16.0,287.0,305.48,243.89
2016,10,11,9,45,149.5,258.0,1.7,16.0,347.0,381.07,303.56
2016,10,11,10,0,216.0,275.0,1.7,16.0,407.0,454.06,359.95
2016,10,11,10,15,251.5,282.5,1.65,16.0,442.0,503.59,396.82
2016,10,11,10,30,287.0,290.0,1.6,16.0,477.0,546.56,428.53
2016,10,11,10,45,253.0,305.0,1.55,16.5,473.5,541.19,421.81
2016,10,11,11,0,219.0,320.0,1.5,17.0,470.0,524.97,407.7
2016,10,11,11,15,220.5,324.5,1.5,17.0,477.5,533.99,414.23
2016,10,11,11,30,222.0,329.0,1.5,17.0,485.0,542.2,419.99
2016,10,11,11,45,306.5,311.0,1.5,17.0,527.5,605.56,468.19
2016,10,11,12,0,391.0,293.0,1.5,17.0,570.0,659.19,508.37
2016,10,11,12,15,389.0,292.5,1.55,17.0,566.5,655.72,505.77
2016,10,11,12,30,387.0,292.0,1.6,17.0,563.0,650.68,502.62
2016,10,11,12,45,615.5,204.0,1.65,17.0,625.0,755.56,583.94
2016,10,11,13,0,844.0,116.0,1.7,17.0,687.0,837.71,642.48
2016,10,11,13,15,836.5,114.5,1.85,17.0,666.5,814.21,627.45
2016,10,11,13,30,829.0,113.0,2.0,17.0,646.0,787.88,611.34
2016,10,11,13,45,584.0,180.0,2.15,17.0,547.5,653.73,514.37
2016,10,11,14,0,339.0,247.0,2.3,17.0,449.0,517.92,410.05
2016,10,11,14,15,280.0,240.5,2.45,16.5,401.0,458.08,365.78
2016,10,11,14,30,221.0,234.0,2.6,16.0,353.0,394.9,317.43
2016,10,11,14,45,454.5,164.5,2.8,16.0,385.0,470.19,381.06
2016,10,11,15,0,688.0,95.0,3.0,16.0,417.0,515.41,418.69
2016,10,11,15,15,692.0,83.5,3.1,16.0,380.0,473.7,384.64
2016,10,11,15,30,696.0,72.0,3.2,16.0,343.0,429.02,347.45
2016,10,11,15,45,630.5,76.0,3.35,16.0,297.0,370.18,297.57
2016,10,11,16,0,565.0,80.0,3.5,16.0,251.0,315.28,249.96
2016,10,11,16,15,520.0,70.5,3.5,15.5,205.5,258.8,200.43
2016,10,11,16,30,475.0,61.0,3.5,15.0,160.0,206.34,153.44
2016,10,11,16,45,380.5,49.5,3.5,15.0,115.5,144.88,100.65
2016,10,11,17,0,286.0,38.0,3.5,15.0,71.0,93.55,57.3
2016,10,11,17,15,143.0,19.0,3.45,15.0,35.5,37.47,2.7
2016,10,11,17,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,6,15,43.5,7.0,2.1,13.0,8.5,0.0,0.0
2016,10,12,6,30,87.0,14.0,2.0,13.0,17.0,21.19,0.0
2016,10,12,6,45,217.0,28.5,1.95,13.5,53.5,64.44,31.69
2016,10,12,7,0,347.0,43.0,1.9,14.0,90.0,119.55,78.83
2016,10,12,7,15,431.0,53.5,1.75,14.0,136.0,172.76,124.52
2016,10,12,7,30,515.0,64.0,1.6,14.0,182.0,234.9,178.45
2016,10,12,7,45,572.5,70.5,1.45,14.0,230.5,291.66,228.44
2016,10,12,8,0,630.0,77.0,1.3,14.0,279.0,353.46,281.4
2016,10,12,8,15,328.0,115.0,1.4,14.0,221.0,282.89,228.99
2016,10,12,8,30,26.0,153.0,1.5,14.0,163.0,169.5,136.4
2016,10,12,8,45,26.0,168.0,1.6,14.5,179.5,181.64,146.23
2016,10,12,9,0,26.0,183.0,1.7,15.0,196.0,197.78,158.77
2016,10,12,9,15,55.5,211.0,1.9,15.0,241.0,252.59,203.2
2016,10,12,9,30,85.0,239.0,2.1,15.0,286.0,304.71,244.86
2016,10,12,9,45,179.5,251.5,2.3,15.0,358.0,395.31,317.83
2016,10,12,10,0,274.0,264.0,2.5,15.0,430.0,492.52,394.28
2016,10,12,10,15,287.5,274.0,2.7,15.0,455.0,521.72,416.35
2016,10,12,10,30,301.0,284.0,2.9,15.0,480.0,550.6,438.46
2016,10,12,10,45,232.0,302.5,3.1,15.0,456.0,512.35,407.69
2016,10,12,11,0,163.0,321.0,3.3,15.0,432.0,478.99,380.41
2016,10,12,11,15,161.5,326.5,3.3,15.0,438.0,485.85,385.5
2016,10,12,11,30,160.0,332.0,3.3,15.0,444.0,492.07,389.95
2016,10,12,11,45,160.5,334.0,3.35,15.5,446.5,495.49,391.8
2016,10,12,12,0,161.0,336.0,3.4,16.0,449.0,498.29,393.24
2016,10,12,12,15,164.5,333.0,3.3,16.0,448.0,497.49,392.63
2016,10,12,12,30,168.0,330.0,3.2,16.0,447.0,496.01,391.56
2016,10,12,12,45,228.0,315.5,3.15,16.0,471.5,528.62,418.24
2016,10,12,13,0,288.0,301.0,3.1,16.0,496.0,567.45,449.01
2016,10,12,13,15,323.5,283.0,3.2,16.0,495.0,570.81,453.04
2016,10,12,13,30,359.0,265.0,3.3,16.0,494.0,571.54,455.26
2016,10,12,13,45,316.5,261.0,3.4,16.0,456.5,525.33,419.88
2016,10,12,14,0,274.0,257.0,3.5,16.0,419.0,480.35,385.23
2016,10,12,14,15,152.5,232.0,3.7,16.0,321.5,352.04,283.64
2016,10,12,14,30,31.0,207.0,3.9,16.0,224.0,232.76,186.47
2016,10,12,14,45,88.5,203.0,4.1,16.0,245.5,263.69,213.39
2016,10,12,15,0,146.0,199.0,4.3,16.0,267.0,295.25,239.97
2016,10,12,15,15,433.5,135.5,4.15,15.5,308.0,385.52,315.7
2016,10,12,15,30,721.0,72.0,4.0,15.0,349.0,438.77,357.72
2016,10,12,15,45,684.5,67.0,3.85,15.0,302.0,381.94,308.16
2016,10,12,16,0,648.0,62.0,3.7,15.0,255.0,326.46,258.95
2016,10,12,16,15,590.0,56.0,3.45,15.0,207.0,265.26,204.39
2016,10,12,16,30,532.0,50.0,3.2,15.0,159.0,209.37,153.86
2016,10,12,16,45,437.0,41.0,3.0,15.0,114.0,147.68,100.47
2016,10,12,17,0,342.0,32.0,2.8,15.0,69.0,96.41,56.55
2016,10,12,17,15,171.0,16.0,2.8,14.5,34.5,37.24,0.0
2016,10,12,17,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,8.0,2.4,13.0,8.0,0.0,0.0
2016,10,13,6,30,0.0,16.0,2.4,13.0,16.0,15.73,0.0
2016,10,13,6,45,169.5,27.5,2.45,13.5,49.5,56.08,26.25
2016,10,13,7,0,339.0,39.0,2.5,14.0,83.0,113.46,73.98
2016,10,13,7,15,404.5,50.5,2.6,14.0,125.5,162.26,116.73
2016,10,13,7,30,470.0,62.0,2.7,14.0,168.0,218.01,166.09
2016,10,13,7,45,518.0,70.0,2.8,14.5,213.0,270.27,212.68
2016,10,13,8,0,566.0,78.0,2.9,15.0,258.0,326.72,261.88
2016,10,13,8,15,598.5,84.0,2.8,15.0,301.0,377.59,305.91
2016,10,13,8,30,631.0,90.0,2.7,15.0,344.0,430.3,350.18
2016,10,13,8,45,529.5,128.5,2.6,15.5,357.5,441.59,358.8
2016,10,13,9,0,428.0,167.0,2.5,16.0,371.0,445.29,360.16
2016,10,13,9,15,450.0,177.5,2.4,16.0,408.0,488.69,393.99
2016,10,13,9,30,472.0,188.0,2.3,16.0,445.0,532.45,427.14
2016,10,13,9,45,459.0,205.0,2.2,16.5,467.5,558.26,444.59
2016,10,13,10,0,446.0,222.0,2.1,17.0,490.0,581.68,459.89
2016,10,13,10,15,431.0,237.5,2.05,17.0,506.0,599.63,471.93
2016,10,13,10,30,416.0,253.0,2.0,17.0,522.0,615.21,482.09
2016,10,13,10,45,488.0,234.0,2.0,17.0,557.5,662.62,518.09
2016,10,13,11,0,560.0,215.0,2.0,17.0,593.0,710.38,553.65
2016,10,13,11,15,550.0,223.0,2.0,17.0,599.0,718.0,558.1
2016,10,13,11,30,540.0,231.0,2.0,17.0,605.0,723.18,561.19
2016,10,13,11,45,551.0,224.5,2.05,17.5,607.5,728.27,564.39
2016,10,13,12,0,562.0,218.0,2.1,18.0,610.0,731.12,566.03
2016,10,13,12,15,442.0,261.0,2.15,18.0,568.5,673.18,521.57
2016,10,13,12,30,322.0,304.0,2.2,18.0,527.0,606.58,470.75
2016,10,13,12,45,414.5,268.0,2.25,18.0,548.5,649.09,505.23
2016,10,13,13,0,507.0,232.0,2.3,18.0,570.0,680.05,530.45
2016,10,13,13,15,533.5,214.0,2.3,18.0,560.5,672.03,525.57
2016,10,13,13,30,560.0,196.0,2.3,18.0,551.0,660.86,518.65
2016,10,13,13,45,532.5,196.0,2.35,18.5,521.5,625.04,491.59
2016,10,13,14,0,505.0,196.0,2.4,19.0,492.0,588.78,464.11
2016,10,13,14,15,495.5,186.0,2.45,18.5,462.0,554.2,439.76
2016,10,13,14,30,486.0,176.0,2.5,18.0,432.0,518.66,414.09
2016,10,13,14,45,373.5,181.5,2.55,18.0,369.5,428.72,343.87
2016,10,13,15,0,261.0,187.0,2.6,18.0,307.0,353.92,284.24
2016,10,13,15,15,292.0,163.0,2.6,18.0,284.5,332.63,267.75
2016,10,13,15,30,323.0,139.0,2.6,18.0,262.0,307.86,247.43
2016,10,13,15,45,303.5,122.5,2.6,18.0,225.5,265.52,212.07
2016,10,13,16,0,284.0,106.0,2.6,18.0,189.0,224.6,177.15
2016,10,13,16,15,256.5,88.0,2.6,17.5,152.5,181.0,139.79
2016,10,13,16,30,229.0,70.0,2.6,17.0,116.0,140.04,104.14
2016,10,13,16,45,179.0,52.5,2.6,17.0,82.0,97.48,67.83
2016,10,13,17,0,129.0,35.0,2.6,17.0,48.0,60.48,35.98
2016,10,13,17,15,64.5,17.5,2.55,17.0,24.0,25.21,0.0
2016,10,13,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,6.55,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,7.15,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,7.25,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,7.3,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.5,7.35,16.0,0.5,0.0,0.0
2016,10,14,6,30,0.0,1.0,7.4,16.0,1.0,0.98,0.0
2016,10,14,6,45,0.0,5.0,7.45,16.0,5.0,4.82,0.0
2016,10,14,7,0,0.0,9.0,7.5,16.0,9.0,8.67,1.4
2016,10,14,7,15,0.0,14.0,7.4,16.0,14.0,13.5,5.63
2016,10,14,7,30,0.0,19.0,7.3,16.0,19.0,18.32,9.85
2016,10,14,7,45,0.0,24.5,7.25,16.5,24.5,23.64,14.4
2016,10,14,8,0,0.0,30.0,7.2,17.0,30.0,28.95,18.89
2016,10,14,8,15,0.0,35.0,7.1,17.0,35.0,33.79,22.96
2016,10,14,8,30,0.0,40.0,7.0,17.0,40.0,38.63,26.99
2016,10,14,8,45,0.0,50.5,6.9,17.0,50.5,48.79,35.45
2016,10,14,9,0,0.0,61.0,6.8,17.0,61.0,58.96,43.85
2016,10,14,9,15,0.0,57.5,6.7,17.0,57.5,55.58,40.91
2016,10,14,9,30,0.0,54.0,6.6,17.0,54.0,52.2,37.99
2016,10,14,9,45,0.0,85.5,6.5,17.5,85.5,82.72,63.08
2016,10,14,10,0,0.0,117.0,6.4,18.0,117.0,113.86,88.34
2016,10,14,10,15,0.0,135.0,6.25,18.0,135.0,131.84,102.8
2016,10,14,10,30,0.0,153.0,6.1,18.0,153.0,149.9,117.27
2016,10,14,10,45,0.0,140.0,5.95,18.0,140.0,136.76,106.47
2016,10,14,11,0,0.0,127.0,5.8,18.0,127.0,123.73,95.8
2016,10,14,11,15,1.0,154.5,5.6,18.0,155.5,152.13,118.72
2016,10,14,11,30,2.0,182.0,5.4,18.0,184.0,180.8,141.68
2016,10,14,11,45,1.0,162.5,5.2,18.0,163.5,160.18,125.0
2016,10,14,12,0,0.0,143.0,5.0,18.0,143.0,139.7,108.47
2016,10,14,12,15,0.0,116.5,4.8,18.0,116.5,113.26,87.13
2016,10,14,12,30,0.0,90.0,4.6,18.0,90.0,87.12,65.94
2016,10,14,12,45,0.0,90.0,4.4,18.0,90.0,87.12,65.99
2016,10,14,13,0,0.0,90.0,4.2,18.0,90.0,87.12,66.04
2016,10,14,13,15,0.0,99.0,3.95,18.0,99.0,95.93,73.3
2016,10,14,13,30,0.0,108.0,3.7,18.0,108.0,104.86,80.67
2016,10,14,13,45,10.5,162.5,3.5,18.0,169.0,167.6,131.96
2016,10,14,14,0,21.0,217.0,3.3,18.0,230.0,231.33,183.28
2016,10,14,14,15,10.5,121.0,3.1,18.0,127.5,125.25,97.89
2016,10,14,14,30,0.0,25.0,2.9,18.0,25.0,24.14,14.53
2016,10,14,14,45,0.0,75.5,2.7,18.0,75.5,73.01,55.31
2016,10,14,15,0,0.0,126.0,2.5,18.0,126.0,123.64,97.14
2016,10,14,15,15,0.0,76.0,2.3,17.5,76.0,73.49,56.01
2016,10,14,15,30,0.0,26.0,2.1,17.0,26.0,25.09,15.62
2016,10,14,15,45,0.0,22.5,1.95,17.0,22.5,21.71,12.8
2016,10,14,16,0,0.0,19.0,1.8,17.0,19.0,18.33,9.93
2016,10,14,16,15,0.0,15.0,1.65,17.0,15.0,14.46,6.61
2016,10,14,16,30,0.0,11.0,1.5,17.0,11.0,10.6,3.26
2016,10,14,16,45,0.0,7.5,1.4,17.0,7.5,7.23,0.31
2016,10,14,17,0,0.0,4.0,1.3,17.0,4.0,3.85,0.0
2016,10,14,17,15,0.0,2.0,1.15,16.5,2.0,1.93,0.0
2016,10,14,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,15,6,15,38.0,5.5,3.05,15.0,6.5,0.0,0.0
2016,10,15,6,30,76.0,11.0,3.3,15.0,13.0,16.97,0.0
2016,10,15,6,45,218.5,23.5,3.6,15.5,47.0,58.02,21.94
2016,10,15,7,0,361.0,36.0,3.9,16.0,81.0,113.63,72.09
2016,10,15,7,15,448.0,44.5,4.15,16.0,126.0,165.58,116.87
2016,10,15,7,30,535.0,53.0,4.4,16.0,171.0,226.77,170.51
2016,10,15,7,45,587.0,59.0,4.7,16.5,217.5,281.41,219.7
2016,10,15,8,0,639.0,65.0,5.0,17.0,264.0,340.51,271.9
2016,10,15,8,15,319.5,77.0,5.35,17.0,176.5,235.86,191.45
2016,10,15,8,30,0.0,89.0,5.7,17.0,89.0,86.56,67.12
2016,10,15,8,45,0.0,111.0,6.1,17.5,111.0,108.54,85.17
2016,10,15,9,0,0.0,133.0,6.5,18.0,133.0,130.65,103.0
2016,10,15,9,15,4.0,157.5,6.8,18.0,160.0,157.99,125.24
2016,10,15,9,30,8.0,182.0,7.1,18.0,187.0,185.77,147.69
2016,10,15,9,45,30.5,216.0,7.45,18.0,234.5,243.42,194.69
2016,10,15,10,0,53.0,250.0,7.8,18.0,282.0,297.6,238.5
2016,10,15,10,15,51.0,259.5,7.95,18.0,291.5,307.49,245.98
2016,10,15,10,30,49.0,269.0,8.1,18.0,301.0,317.18,253.35
2016,10,15,10,45,49.5,276.5,8.3,18.0,309.0,326.51,260.57
2016,10,15,11,0,50.0,284.0,8.5,18.0,317.0,335.74,267.73
2016,10,15,11,15,97.0,304.5,8.6,18.0,370.5,398.13,318.55
2016,10,15,11,30,144.0,325.0,8.7,18.0,424.0,470.18,376.35
2016,10,15,11,45,210.5,320.0,8.8,18.0,465.0,521.86,418.87
2016,10,15,12,0,277.0,315.0,8.9,18.0,506.0,582.14,467.68
2016,10,15,12,15,256.5,316.0,8.95,18.0,491.5,564.93,453.69
2016,10,15,12,30,236.0,317.0,9.0,18.0,477.0,538.0,432.42
2016,10,15,12,45,237.5,308.5,9.05,18.0,467.5,527.26,424.46
2016,10,15,13,0,239.0,300.0,9.1,18.0,458.0,515.61,415.76
2016,10,15,13,15,119.5,223.0,9.05,18.0,302.0,331.46,267.56
2016,10,15,13,30,0.0,146.0,9.0,18.0,146.0,142.92,111.83
2016,10,15,13,45,10.5,180.0,8.95,18.0,186.0,185.51,147.13
2016,10,15,14,0,21.0,214.0,8.9,18.0,226.0,228.26,182.31
2016,10,15,14,15,16.5,198.0,8.85,18.0,207.0,208.21,166.21
2016,10,15,14,30,12.0,182.0,8.8,18.0,188.0,188.48,150.36
2016,10,15,14,45,6.0,161.0,8.8,18.0,164.0,163.01,129.7
2016,10,15,15,0,0.0,140.0,8.8,18.0,140.0,138.09,109.38
2016,10,15,15,15,0.0,84.5,8.7,17.5,84.5,81.97,63.2
2016,10,15,15,30,0.0,29.0,8.6,17.0,29.0,27.99,18.04
2016,10,15,15,45,0.0,24.5,8.5,17.0,24.5,23.64,14.38
2016,10,15,16,0,0.0,20.0,8.4,17.0,20.0,19.29,10.69
2016,10,15,16,15,0.0,16.0,8.25,17.0,16.0,15.43,7.37
2016,10,15,16,30,0.0,12.0,8.1,17.0,12.0,11.57,4.02
2016,10,15,16,45,0.0,8.0,8.0,17.0,8.0,7.71,0.66
2016,10,15,17,0,0.0,4.0,7.9,17.0,4.0,3.85,0.0
2016,10,15,17,15,0.0,2.0,7.8,17.0,2.0,1.97,0.0
2016,10,15,17,30,0.0,0.0,7.7,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,7.6,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,7.5,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,7.2,17.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,6.9,17.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,6.65,17.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,6.0,4.05,16.0,6.0,0.0,0.0
2016,10,16,6,30,0.0,12.0,4.2,16.0,12.0,11.8,0.0
2016,10,16,6,45,169.5,24.0,4.35,16.0,44.5,50.76,16.79
2016,10,16,7,0,339.0,36.0,4.5,16.0,77.0,108.81,68.73
2016,10,16,7,15,427.0,45.0,4.45,16.0,121.0,160.11,112.85
2016,10,16,7,30,515.0,54.0,4.4,16.0,165.0,220.77,165.8
2016,10,16,7,45,560.5,61.5,4.35,16.5,210.0,273.51,213.22
2016,10,16,8,0,606.0,69.0,4.3,17.0,255.0,330.08,262.91
2016,10,16,8,15,303.0,69.0,4.3,17.0,162.0,218.77,177.02
2016,10,16,8,30,0.0,69.0,4.3,17.0,69.0,66.7,50.51
2016,10,16,8,45,0.0,82.0,4.35,17.0,82.0,79.4,61.08
2016,10,16,9,0,0.0,95.0,4.4,17.0,95.0,92.26,71.59
2016,10,16,9,15,0.0,80.5,4.45,17.0,80.5,77.86,59.46
2016,10,16,9,30,0.0,66.0,4.5,17.0,66.0,63.81,47.68
2016,10,16,9,45,0.0,51.5,4.55,17.5,51.5,49.78,35.85
2016,10,16,10,0,0.0,37.0,4.6,18.0,37.0,35.76,24.09
2016,10,16,10,15,0.0,50.5,4.6,18.0,50.5,48.83,34.85
2016,10,16,10,30,0.0,64.0,4.6,18.0,64.0,61.9,45.55
2016,10,16,10,45,13.5,161.0,4.7,18.0,170.0,168.88,133.0
2016,10,16,11,0,27.0,258.0,4.8,18.0,276.0,280.17,221.68
2016,10,16,11,15,19.0,241.5,4.85,18.0,254.5,256.42,202.34
2016,10,16,11,30,11.0,225.0,4.9,18.0,233.0,232.63,183.17
2016,10,16,11,45,5.5,151.0,4.95,18.0,155.0,152.45,118.98
2016,10,16,12,0,0.0,77.0,5.0,18.0,77.0,74.52,55.64
2016,10,16,12,15,10.5,164.5,5.15,18.0,172.0,170.29,133.77
2016,10,16,12,30,21.0,252.0,5.3,18.0,267.0,269.09,212.77
2016,10,16,12,45,10.5,161.5,5.5,18.0,169.0,167.12,131.19
2016,10,16,13,0,0.0,71.0,5.7,18.0,71.0,68.69,51.0
2016,10,16,13,15,0.0,101.5,5.95,18.0,101.5,98.41,75.45
2016,10,16,13,30,0.0,132.0,6.2,18.0,132.0,128.85,100.4
2016,10,16,13,45,0.0,116.0,6.45,18.0,116.0,112.88,87.51
2016,10,16,14,0,0.0,100.0,6.7,18.0,100.0,96.99,74.66
2016,10,16,14,15,0.0,71.0,6.8,18.0,71.0,68.66,51.45
2016,10,16,14,30,0.0,42.0,6.9,18.0,42.0,40.58,28.25
2016,10,16,14,45,210.5,97.5,7.0,18.0,190.5,234.22,192.57
2016,10,16,15,0,421.0,153.0,7.1,18.0,339.0,411.41,337.12
2016,10,16,15,15,210.5,122.0,7.0,17.5,215.0,242.67,198.03
2016,10,16,15,30,0.0,91.0,6.9,17.0,91.0,88.8,69.13
2016,10,16,15,45,0.0,77.5,6.85,17.0,77.5,75.45,58.06
2016,10,16,16,0,0.0,64.0,6.8,17.0,64.0,62.13,46.83
2016,10,16,16,15,0.0,51.0,6.7,17.0,51.0,49.34,35.9
2016,10,16,16,30,0.0,38.0,6.6,17.0,38.0,36.7,24.98
2016,10,16,16,45,0.0,26.0,6.5,17.0,26.0,25.1,14.86
2016,10,16,17,0,0.0,14.0,6.4,17.0,14.0,13.5,4.02
2016,10,16,17,15,0.0,7.0,6.4,16.5,7.0,6.88,0.0
2016,10,16,17,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,6,45,137.0,21.0,1.9,14.5,37.0,42.67,11.01
2016,10,17,7,0,274.0,42.0,1.9,15.0,74.0,101.75,65.38
2016,10,17,7,15,368.0,53.0,1.9,15.0,118.0,152.24,108.13
2016,10,17,7,30,462.0,64.0,1.9,15.0,162.0,214.12,161.11
2016,10,17,7,45,529.0,70.0,1.95,15.5,209.5,270.19,210.09
2016,10,17,8,0,596.0,76.0,2.0,16.0,257.0,332.27,263.29
2016,10,17,8,15,636.5,81.0,1.95,16.0,302.5,386.73,309.88
2016,10,17,8,30,677.0,86.0,1.9,16.0,348.0,443.69,357.12
2016,10,17,8,45,710.5,88.5,1.9,16.5,391.5,496.13,398.99
2016,10,17,9,0,744.0,91.0,1.9,17.0,435.0,549.59,440.34
2016,10,17,9,15,764.0,94.0,1.9,17.0,473.0,594.16,474.66
2016,10,17,9,30,784.0,97.0,1.9,17.0,511.0,639.44,508.68
2016,10,17,9,45,802.0,97.5,1.9,17.0,543.5,679.47,537.79
2016,10,17,10,0,820.0,98.0,1.9,17.0,576.0,717.95,564.35
2016,10,17,10,15,829.5,100.0,1.95,17.0,601.5,749.81,586.32
2016,10,17,10,30,839.0,102.0,2.0,17.0,627.0,779.17,606.48
2016,10,17,10,45,849.0,101.0,2.05,17.5,646.0,802.9,621.5
2016,10,17,11,0,859.0,100.0,2.1,18.0,665.0,823.77,634.55
2016,10,17,11,15,862.5,101.0,2.15,18.0,675.5,833.54,641.13
2016,10,17,11,30,866.0,102.0,2.2,18.0,686.0,844.86,649.03
2016,10,17,11,45,868.5,101.0,2.3,18.0,688.5,849.79,653.03
2016,10,17,12,0,871.0,100.0,2.4,18.0,691.0,851.35,654.86
2016,10,17,12,15,869.0,99.5,2.45,18.0,685.5,846.26,651.82
2016,10,17,12,30,867.0,99.0,2.5,18.0,680.0,837.81,646.61
2016,10,17,12,45,868.0,96.0,2.65,18.0,668.0,825.74,639.69
2016,10,17,13,0,869.0,93.0,2.8,18.0,656.0,810.32,630.42
2016,10,17,13,15,862.0,92.0,2.85,18.0,635.5,787.52,615.26
2016,10,17,13,30,855.0,91.0,2.9,18.0,615.0,761.84,598.06
2016,10,17,13,45,845.0,89.0,3.0,18.0,587.0,734.07,579.52
2016,10,17,14,0,835.0,87.0,3.1,18.0,559.0,699.69,555.96
2016,10,17,14,15,820.0,85.0,3.15,18.0,525.0,659.71,527.77
2016,10,17,14,30,805.0,83.0,3.2,18.0,491.0,618.1,496.3
2016,10,17,14,45,783.0,80.5,3.3,18.0,451.0,570.34,459.47
2016,10,17,15,0,761.0,78.0,3.4,18.0,411.0,522.05,421.22
2016,10,17,15,15,731.5,74.5,3.4,17.5,367.5,468.59,378.33
2016,10,17,15,30,702.0,71.0,3.4,17.0,324.0,417.0,335.52
2016,10,17,15,45,657.5,66.5,3.45,17.0,277.0,358.11,285.12
2016,10,17,16,0,613.0,62.0,3.5,17.0,230.0,302.31,236.0
2016,10,17,16,15,547.5,55.5,3.4,16.5,183.0,241.14,182.35
2016,10,17,16,30,482.0,49.0,3.3,16.0,136.0,186.13,133.54
2016,10,17,16,45,373.0,39.0,3.25,16.0,93.5,125.04,81.87
2016,10,17,17,0,264.0,29.0,3.2,16.0,51.0,75.22,36.5
2016,10,17,17,15,132.0,14.5,3.15,15.5,25.5,26.89,0.0
2016,10,17,17,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,18,6,45,163.5,18.5,3.05,14.5,37.0,43.72,7.67
2016,10,18,7,0,327.0,37.0,3.1,15.0,74.0,106.37,66.59
2016,10,18,7,15,421.0,46.5,3.3,15.0,118.5,158.65,111.56
2016,10,18,7,30,515.0,56.0,3.5,15.0,163.0,220.91,165.68
2016,10,18,7,45,586.5,60.0,3.7,15.5,212.0,278.85,217.09
2016,10,18,8,0,658.0,64.0,3.9,16.0,261.0,343.16,273.21
2016,10,18,8,15,696.0,68.0,4.0,16.0,307.0,397.12,320.78
2016,10,18,8,30,734.0,72.0,4.1,16.0,353.0,454.27,369.7
2016,10,18,8,45,764.5,74.0,4.2,16.0,397.0,506.81,413.9
2016,10,18,9,0,795.0,76.0,4.3,16.0,441.0,559.96,457.57
2016,10,18,9,15,813.5,78.5,4.3,16.0,479.0,606.33,494.64
2016,10,18,9,30,832.0,81.0,4.3,16.0,517.0,651.67,530.09
2016,10,18,9,45,849.5,81.5,4.3,16.5,550.0,692.71,559.36
2016,10,18,10,0,867.0,82.0,4.3,17.0,583.0,728.22,583.65
2016,10,18,10,15,694.5,144.5,4.2,17.0,557.0,696.67,558.07
2016,10,18,10,30,522.0,207.0,4.1,17.0,531.0,643.11,513.49
2016,10,18,10,45,710.0,146.5,4.05,17.5,601.5,742.2,589.82
2016,10,18,11,0,898.0,86.0,4.0,18.0,672.0,832.52,653.16
2016,10,18,11,15,901.0,86.5,3.9,18.0,682.5,846.53,661.66
2016,10,18,11,30,904.0,87.0,3.8,18.0,693.0,857.13,668.33
2016,10,18,11,45,906.5,86.5,3.75,18.0,696.0,862.73,671.81
2016,10,18,12,0,909.0,86.0,3.7,18.0,699.0,864.8,672.95
2016,10,18,12,15,907.0,85.5,3.75,18.0,693.5,859.55,669.59
2016,10,18,12,30,905.0,85.0,3.8,18.0,688.0,850.8,663.92
2016,10,18,12,45,903.0,83.5,3.85,18.0,675.0,837.48,655.11
2016,10,18,13,0,901.0,82.0,3.9,18.0,662.0,820.76,643.97
2016,10,18,13,15,894.5,81.0,3.95,18.0,641.0,797.77,628.36
2016,10,18,13,30,888.0,80.0,4.0,18.0,620.0,771.76,610.56
2016,10,18,13,45,877.5,79.0,4.1,18.0,592.0,739.95,588.62
2016,10,18,14,0,867.0,78.0,4.2,18.0,564.0,705.68,564.69
2016,10,18,14,15,852.5,76.0,4.3,18.0,529.5,665.33,535.99
2016,10,18,14,30,838.0,74.0,4.4,18.0,495.0,626.35,506.61
2016,10,18,14,45,813.5,73.0,4.5,18.0,454.0,577.63,468.46
2016,10,18,15,0,789.0,72.0,4.6,18.0,413.0,528.49,428.96
2016,10,18,15,15,760.5,68.5,4.65,18.0,369.0,474.47,384.41
2016,10,18,15,30,732.0,65.0,4.7,18.0,325.0,421.12,339.11
2016,10,18,15,45,685.5,61.5,4.8,18.0,277.0,361.22,287.43
2016,10,18,16,0,639.0,58.0,4.9,18.0,229.0,305.51,237.92
2016,10,18,16,15,574.0,51.5,4.9,17.5,182.0,243.42,183.13
2016,10,18,16,30,509.0,45.0,4.9,17.0,135.0,187.44,133.18
2016,10,18,16,45,396.5,35.5,4.9,16.5,91.5,125.11,80.52
2016,10,18,17,0,284.0,26.0,4.9,16.0,48.0,73.88,32.31
2016,10,18,17,15,142.0,13.0,5.0,15.5,24.0,25.96,0.0
2016,10,18,17,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
