Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,18,19,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,19,6,45,210.5,15.0,2.8,14.5,38.0,45.6,3.45
2016,10,19,7,0,421.0,30.0,2.8,15.0,76.0,116.28,70.22
2016,10,19,7,15,508.5,37.0,2.9,15.0,121.5,169.09,116.81
2016,10,19,7,30,596.0,44.0,3.0,15.0,167.0,230.3,170.88
2016,10,19,7,45,649.5,49.0,3.1,15.5,214.5,286.95,222.05
2016,10,19,8,0,703.0,54.0,3.2,16.0,262.0,348.04,275.96
2016,10,19,8,15,738.0,57.5,3.2,16.0,308.0,403.13,324.41
2016,10,19,8,30,773.0,61.0,3.2,16.0,354.0,459.94,372.86
2016,10,19,8,45,798.0,63.5,3.2,16.5,397.0,511.53,415.11
2016,10,19,9,0,823.0,66.0,3.2,17.0,440.0,563.19,456.04
2016,10,19,9,15,840.0,68.0,3.15,17.0,477.5,606.02,489.87
2016,10,19,9,30,857.0,70.0,3.1,17.0,515.0,650.34,523.82
2016,10,19,9,45,869.5,71.5,3.05,17.5,547.5,689.46,550.47
2016,10,19,10,0,882.0,73.0,3.0,18.0,580.0,726.52,575.21
2016,10,19,10,15,890.5,74.0,2.95,18.0,605.0,757.7,596.45
2016,10,19,10,30,899.0,75.0,2.9,18.0,630.0,786.16,615.62
2016,10,19,10,45,903.0,76.5,2.9,18.5,647.5,808.7,629.61
2016,10,19,11,0,907.0,78.0,2.9,19.0,665.0,828.02,641.34
2016,10,19,11,15,909.5,78.5,2.85,19.0,675.5,841.66,650.01
2016,10,19,11,30,912.0,79.0,2.8,19.0,686.0,851.86,656.4
2016,10,19,11,45,909.5,80.5,2.75,19.5,688.0,855.51,657.1
2016,10,19,12,0,907.0,82.0,2.7,20.0,690.0,855.6,655.5
2016,10,19,12,15,905.5,81.5,2.75,20.0,684.5,850.75,652.6
2016,10,19,12,30,904.0,81.0,2.8,20.0,679.0,842.4,647.43
2016,10,19,12,45,898.5,81.5,2.9,20.0,665.0,828.46,638.8
2016,10,19,13,0,893.0,82.0,3.0,20.0,651.0,811.25,627.93
2016,10,19,13,15,886.0,81.0,3.05,20.0,630.5,788.02,612.51
2016,10,19,13,30,879.0,80.0,3.1,20.0,610.0,761.83,594.99
2016,10,19,13,45,870.5,78.0,3.2,20.0,582.5,730.62,573.99
2016,10,19,14,0,862.0,76.0,3.3,20.0,555.0,696.87,550.94
2016,10,19,14,15,847.5,74.0,3.4,20.0,521.0,656.75,522.89
2016,10,19,14,30,833.0,72.0,3.5,20.0,487.0,614.92,491.69
2016,10,19,14,45,813.0,70.0,3.6,20.0,447.5,571.14,457.72
2016,10,19,15,0,793.0,68.0,3.7,20.0,408.0,523.55,419.92
2016,10,19,15,15,764.5,65.0,3.7,19.5,363.5,470.05,376.96
2016,10,19,15,30,736.0,62.0,3.7,19.0,319.0,417.22,333.11
2016,10,19,15,45,694.0,57.5,3.7,19.0,272.5,358.15,282.4
2016,10,19,16,0,652.0,53.0,3.7,19.0,226.0,301.81,232.66
2016,10,19,16,15,588.0,47.0,3.55,18.5,178.5,241.05,179.21
2016,10,19,16,30,524.0,41.0,3.4,18.0,131.0,185.43,129.8
2016,10,19,16,45,416.0,32.0,3.3,17.5,88.5,124.18,78.07
2016,10,19,17,0,308.0,23.0,3.2,17.0,46.0,72.99,27.47
2016,10,19,17,15,154.0,11.5,3.2,16.5,23.0,25.16,0.0
2016,10,19,17,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,20,6,45,203.0,15.0,2.4,14.5,37.0,44.06,0.0
2016,10,20,7,0,406.0,30.0,2.5,15.0,74.0,112.78,67.39
2016,10,20,7,15,498.0,38.0,2.6,15.0,119.5,166.71,114.83
2016,10,20,7,30,590.0,46.0,2.7,15.0,165.0,230.37,170.6
2016,10,20,7,45,647.5,51.5,2.85,15.5,213.5,287.52,222.03
2016,10,20,8,0,705.0,57.0,3.0,16.0,262.0,350.51,277.4
2016,10,20,8,15,741.5,60.5,2.85,16.5,309.0,406.28,325.5
2016,10,20,8,30,778.0,64.0,2.7,17.0,356.0,463.9,373.33
2016,10,20,8,45,804.5,66.5,2.55,17.5,399.5,516.43,415.48
2016,10,20,9,0,831.0,69.0,2.4,18.0,443.0,569.14,456.15
2016,10,20,9,15,848.5,71.5,2.4,18.0,481.5,613.04,490.36
2016,10,20,9,30,866.0,74.0,2.4,18.0,520.0,658.46,524.78
2016,10,20,9,45,883.0,74.0,2.4,18.5,553.5,699.21,552.52
2016,10,20,10,0,900.0,74.0,2.4,19.0,587.0,738.14,578.31
2016,10,20,10,15,908.5,75.0,2.4,19.5,612.5,769.71,598.52
2016,10,20,10,30,917.0,76.0,2.4,20.0,638.0,798.5,616.63
2016,10,20,10,45,922.0,77.0,2.4,20.5,656.0,821.55,630.61
2016,10,20,11,0,927.0,78.0,2.4,21.0,674.0,841.36,642.35
2016,10,20,11,15,929.5,78.0,2.45,21.0,684.0,854.61,651.27
2016,10,20,11,30,932.0,78.0,2.5,21.0,694.0,864.36,657.94
2016,10,20,11,45,932.0,78.5,2.6,21.5,696.0,869.01,660.4
2016,10,20,12,0,932.0,79.0,2.7,22.0,698.0,870.05,660.53
2016,10,20,12,15,930.0,79.0,2.75,22.0,692.5,865.23,657.7
2016,10,20,12,30,928.0,79.0,2.8,22.0,687.0,856.83,652.57
2016,10,20,12,45,921.5,79.0,2.85,22.5,673.0,841.25,641.36
2016,10,20,13,0,915.0,79.0,2.9,23.0,659.0,822.33,627.98
2016,10,20,13,15,908.0,78.0,2.95,23.0,638.0,798.7,612.58
2016,10,20,13,30,901.0,77.0,3.0,23.0,617.0,772.04,595.03
2016,10,20,13,45,891.0,76.0,3.05,23.0,589.0,740.32,573.8
2016,10,20,14,0,881.0,75.0,3.1,23.0,561.0,706.08,550.61
2016,10,20,14,15,866.5,73.0,3.1,22.5,526.0,665.4,523.28
2016,10,20,14,30,852.0,71.0,3.1,22.0,491.0,622.95,492.66
2016,10,20,14,45,831.5,69.0,3.15,22.0,450.5,578.22,458.29
2016,10,20,15,0,811.0,67.0,3.2,22.0,410.0,529.68,420.14
2016,10,20,15,15,782.5,64.0,3.2,21.5,365.5,475.51,377.16
2016,10,20,15,30,754.0,61.0,3.2,21.0,321.0,421.96,333.2
2016,10,20,15,45,711.5,56.5,3.2,21.0,273.5,361.98,282.23
2016,10,20,16,0,669.0,52.0,3.2,21.0,226.0,304.75,232.17
2016,10,20,16,15,603.0,46.0,3.1,20.0,178.0,241.83,177.79
2016,10,20,16,30,537.0,40.0,3.0,19.0,130.0,186.05,128.81
2016,10,20,16,45,422.5,31.0,2.9,18.5,87.0,123.19,76.08
2016,10,20,17,0,308.0,22.0,2.8,18.0,44.0,70.58,21.68
2016,10,20,17,15,154.0,11.0,2.8,17.5,22.0,24.25,0.0
2016,10,20,17,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,45,187.5,15.0,2.7,14.5,34.0,41.54,0.0
2016,10,21,7,0,375.0,30.0,2.7,15.0,68.0,106.42,62.9
2016,10,21,7,15,467.5,38.0,2.65,15.0,112.5,158.51,108.87
2016,10,21,7,30,560.0,46.0,2.6,15.0,157.0,220.4,162.91
2016,10,21,7,45,616.5,51.5,2.6,15.5,204.0,276.32,213.07
2016,10,21,8,0,673.0,57.0,2.6,16.0,251.0,336.19,265.64
2016,10,21,8,15,345.5,97.0,2.5,16.0,197.5,265.82,214.3
2016,10,21,8,30,18.0,137.0,2.4,16.0,144.0,145.42,116.15
2016,10,21,8,45,15.5,148.5,2.35,16.5,155.0,156.17,124.79
2016,10,21,9,0,13.0,160.0,2.3,17.0,166.0,166.74,132.86
2016,10,21,9,15,20.5,178.5,2.3,17.0,189.0,190.71,152.13
2016,10,21,9,30,28.0,197.0,2.3,17.0,212.0,221.29,176.49
2016,10,21,9,45,27.5,208.0,2.3,17.5,223.5,226.88,180.2
2016,10,21,10,0,27.0,219.0,2.3,18.0,235.0,238.45,188.67
2016,10,21,10,15,56.5,246.0,2.35,18.0,280.5,297.35,235.48
2016,10,21,10,30,86.0,273.0,2.4,18.0,326.0,350.87,277.31
2016,10,21,10,45,91.5,283.0,2.45,18.5,340.5,367.62,289.36
2016,10,21,11,0,97.0,293.0,2.5,19.0,355.0,384.33,301.45
2016,10,21,11,15,88.0,295.0,2.55,19.0,352.0,380.12,297.79
2016,10,21,11,30,79.0,297.0,2.6,19.0,349.0,375.49,293.92
2016,10,21,11,45,109.5,304.0,2.7,19.5,376.5,408.88,319.79
2016,10,21,12,0,140.0,311.0,2.8,20.0,404.0,450.96,351.69
2016,10,21,12,15,141.5,308.0,2.9,20.0,401.0,448.39,349.88
2016,10,21,12,30,143.0,305.0,3.0,20.0,398.0,445.28,347.91
2016,10,21,12,45,87.5,278.0,3.2,20.0,334.5,360.22,282.35
2016,10,21,13,0,32.0,251.0,3.4,20.0,271.0,285.31,223.38
2016,10,21,13,15,31.5,243.0,3.55,20.0,262.0,275.82,216.5
2016,10,21,13,30,31.0,235.0,3.7,20.0,253.0,266.3,209.42
2016,10,21,13,45,50.5,235.5,3.85,20.0,263.5,280.67,221.68
2016,10,21,14,0,70.0,236.0,4.0,20.0,274.0,293.95,232.98
2016,10,21,14,15,56.0,216.0,4.1,19.5,245.5,260.92,207.37
2016,10,21,14,30,42.0,196.0,4.2,19.0,217.0,228.8,182.27
2016,10,21,14,45,401.0,135.0,4.35,19.0,305.0,391.63,318.29
2016,10,21,15,0,760.0,74.0,4.5,19.0,393.0,506.68,410.32
2016,10,21,15,15,729.5,70.5,4.55,18.5,349.0,453.26,366.21
2016,10,21,15,30,699.0,67.0,4.6,18.0,305.0,400.76,322.09
2016,10,21,15,45,653.0,62.5,4.65,18.0,258.5,343.23,272.11
2016,10,21,16,0,607.0,58.0,4.7,18.0,212.0,287.87,222.82
2016,10,21,16,15,537.5,51.0,4.7,17.5,166.0,226.29,168.64
2016,10,21,16,30,468.0,44.0,4.7,17.0,120.0,171.33,119.97
2016,10,21,16,45,349.5,33.5,4.7,17.0,79.0,110.27,68.57
2016,10,21,17,0,231.0,23.0,4.7,17.0,38.0,59.46,13.23
2016,10,21,17,15,115.5,11.5,4.7,16.5,19.0,21.08,0.0
2016,10,21,17,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,22,6,45,170.0,16.0,3.0,13.5,33.0,39.87,0.0
2016,10,22,7,0,340.0,32.0,3.0,14.0,66.0,101.42,59.78
2016,10,22,7,15,439.5,41.0,3.05,14.0,110.5,154.15,106.39
2016,10,22,7,30,539.0,50.0,3.1,14.0,155.0,217.44,161.45
2016,10,22,7,45,604.0,55.5,3.15,14.5,203.5,275.09,213.08
2016,10,22,8,0,669.0,61.0,3.2,15.0,252.0,338.45,268.74
2016,10,22,8,15,708.5,65.5,3.15,15.0,298.5,393.5,317.26
2016,10,22,8,30,748.0,70.0,3.1,15.0,345.0,451.89,367.09
2016,10,22,8,45,689.0,87.0,3.05,15.0,364.0,474.33,386.84
2016,10,22,9,0,630.0,104.0,3.0,15.0,383.0,488.58,399.01
2016,10,22,9,15,738.0,92.0,2.95,15.0,446.0,567.49,462.25
2016,10,22,9,30,846.0,80.0,2.9,15.0,509.0,650.63,526.97
2016,10,22,9,45,846.5,86.5,2.9,15.5,539.0,686.74,552.42
2016,10,22,10,0,847.0,93.0,2.9,16.0,569.0,720.07,574.84
2016,10,22,10,15,782.0,113.5,2.9,16.0,568.0,717.1,571.46
2016,10,22,10,30,717.0,134.0,2.9,16.0,567.0,710.97,566.15
2016,10,22,10,45,800.0,116.0,2.95,16.0,612.5,767.96,607.56
2016,10,22,11,0,883.0,98.0,3.0,16.0,658.0,827.41,649.77
2016,10,22,11,15,768.5,136.5,3.0,16.0,629.5,790.53,622.27
2016,10,22,11,30,654.0,175.0,3.0,16.0,601.0,744.97,588.85
2016,10,22,11,45,663.5,172.5,3.05,16.5,606.0,753.09,594.42
2016,10,22,12,0,673.0,170.0,3.1,17.0,611.0,758.56,597.47
2016,10,22,12,15,611.0,189.5,3.15,16.5,587.5,725.83,573.67
2016,10,22,12,30,549.0,209.0,3.2,16.0,564.0,688.49,546.34
2016,10,22,12,45,713.0,154.0,3.3,16.0,605.0,758.03,601.56
2016,10,22,13,0,877.0,99.0,3.4,16.0,646.0,813.1,642.25
2016,10,22,13,15,869.0,97.5,3.45,16.0,625.0,788.68,625.03
2016,10,22,13,30,861.0,96.0,3.5,16.0,604.0,761.39,606.27
2016,10,22,13,45,851.5,93.5,3.6,16.0,575.5,729.18,583.99
2016,10,22,14,0,842.0,91.0,3.7,16.0,547.0,694.55,559.7
2016,10,22,14,15,662.5,125.0,3.7,16.0,469.5,587.2,475.93
2016,10,22,14,30,483.0,159.0,3.7,16.0,392.0,484.0,393.52
2016,10,22,14,45,395.5,159.0,3.75,16.0,339.5,413.11,336.77
2016,10,22,15,0,308.0,159.0,3.8,16.0,287.0,342.5,279.32
2016,10,22,15,15,289.0,145.0,3.8,16.0,254.5,304.02,247.56
2016,10,22,15,30,270.0,131.0,3.8,16.0,222.0,266.64,216.02
2016,10,22,15,45,256.0,112.5,3.85,16.0,188.5,227.63,182.53
2016,10,22,16,0,242.0,94.0,3.9,16.0,155.0,189.59,149.16
2016,10,22,16,15,211.5,75.5,3.8,15.5,120.5,147.67,112.62
2016,10,22,16,30,181.0,57.0,3.7,15.0,86.0,108.79,78.53
2016,10,22,16,45,125.0,39.5,3.65,15.0,56.0,69.34,44.63
2016,10,22,17,0,69.0,22.0,3.6,15.0,26.0,33.55,2.11
2016,10,22,17,15,34.5,11.0,3.55,14.5,13.0,13.65,0.0
2016,10,22,17,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,6,45,177.0,15.0,1.75,13.5,32.0,39.18,0.0
2016,10,23,7,0,354.0,30.0,1.8,14.0,64.0,101.3,58.14
2016,10,23,7,15,452.5,38.5,1.85,14.0,108.0,153.71,105.05
2016,10,23,7,30,551.0,47.0,1.9,14.0,152.0,216.57,159.62
2016,10,23,7,45,609.5,53.0,1.95,14.5,199.5,272.92,210.07
2016,10,23,8,0,668.0,59.0,2.0,15.0,247.0,333.22,262.98
2016,10,23,8,15,707.0,63.5,2.05,15.0,293.0,388.97,311.76
2016,10,23,8,30,746.0,68.0,2.1,15.0,339.0,446.87,360.9
2016,10,23,8,45,483.5,125.5,2.2,15.5,309.0,401.87,325.96
2016,10,23,9,0,221.0,183.0,2.3,16.0,279.0,322.41,261.05
2016,10,23,9,15,274.0,192.5,2.3,16.0,322.5,380.04,307.72
2016,10,23,9,30,327.0,202.0,2.3,16.0,366.0,435.09,351.19
2016,10,23,9,45,601.0,140.5,2.35,16.0,466.0,577.51,465.16
2016,10,23,10,0,875.0,79.0,2.4,16.0,566.0,718.03,571.73
2016,10,23,10,15,884.0,80.0,2.45,16.0,591.5,749.05,592.56
2016,10,23,10,30,893.0,81.0,2.5,16.0,617.0,777.42,612.31
2016,10,23,10,45,900.5,81.5,2.6,16.5,635.5,801.19,627.93
2016,10,23,11,0,908.0,82.0,2.7,17.0,654.0,821.89,641.39
2016,10,23,11,15,911.0,82.5,2.8,17.0,664.5,835.73,651.27
2016,10,23,11,30,914.0,83.0,2.9,17.0,675.0,846.16,658.9
2016,10,23,11,45,915.0,83.0,3.0,17.5,677.5,850.88,661.41
2016,10,23,12,0,916.0,83.0,3.1,18.0,680.0,852.07,661.58
2016,10,23,12,15,503.5,188.0,3.2,18.0,516.0,630.48,498.7
2016,10,23,12,30,91.0,293.0,3.3,18.0,352.0,380.51,299.53
2016,10,23,12,45,59.5,267.5,3.4,18.0,306.0,326.06,257.7
2016,10,23,13,0,28.0,242.0,3.5,18.0,260.0,264.46,208.91
2016,10,23,13,15,453.0,162.5,3.55,18.0,428.0,536.18,432.33
2016,10,23,13,30,878.0,83.0,3.6,18.0,596.0,752.37,597.5
2016,10,23,13,45,869.0,80.5,3.7,18.0,568.0,720.38,573.76
2016,10,23,14,0,860.0,78.0,3.8,18.0,540.0,685.91,549.64
2016,10,23,14,15,843.5,76.0,3.9,17.5,505.0,648.13,523.15
2016,10,23,14,30,827.0,74.0,4.0,17.0,470.0,605.17,490.9
2016,10,23,14,45,688.0,93.5,4.1,17.0,404.0,514.67,418.7
2016,10,23,15,0,549.0,113.0,4.2,17.0,338.0,430.85,350.67
2016,10,23,15,15,521.0,105.0,4.2,16.5,299.5,380.67,309.75
2016,10,23,15,30,493.0,97.0,4.2,16.0,261.0,334.51,270.79
2016,10,23,15,45,456.5,86.5,4.25,16.0,220.0,283.82,226.76
2016,10,23,16,0,420.0,76.0,4.3,16.0,179.0,235.92,184.21
2016,10,23,16,15,370.5,62.5,4.2,15.5,138.5,183.99,138.41
2016,10,23,16,30,321.0,49.0,4.1,15.0,98.0,136.92,96.71
2016,10,23,16,45,226.0,35.0,4.1,15.0,63.0,85.94,53.22
2016,10,23,17,0,131.0,21.0,4.1,15.0,28.0,41.69,0.0
2016,10,23,17,15,65.5,10.5,4.0,15.0,14.0,15.54,0.0
2016,10,23,17,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,13.0,6.35,14.5,13.0,12.55,0.0
2016,10,24,7,0,0.0,26.0,6.6,15.0,26.0,25.39,13.34
2016,10,24,7,15,1.0,45.0,6.75,15.0,45.5,44.86,31.3
2016,10,24,7,30,2.0,64.0,6.9,15.0,65.0,64.31,48.3
2016,10,24,7,45,9.5,82.5,7.1,15.5,85.5,85.5,66.4
2016,10,24,8,0,17.0,101.0,7.3,16.0,106.0,107.46,85.01
2016,10,24,8,15,23.0,118.5,7.4,16.0,126.5,128.45,102.8
2016,10,24,8,30,29.0,136.0,7.5,16.0,147.0,154.04,124.24
2016,10,24,8,45,118.0,159.0,7.65,16.0,209.5,232.04,189.85
2016,10,24,9,0,207.0,182.0,7.8,16.0,272.0,312.92,257.55
2016,10,24,9,15,305.0,183.0,7.75,16.0,328.5,387.95,320.25
2016,10,24,9,30,403.0,184.0,7.7,16.0,385.0,470.67,388.52
2016,10,24,9,45,407.0,197.0,7.7,16.5,411.0,501.53,412.29
2016,10,24,10,0,411.0,210.0,7.7,17.0,437.0,531.29,434.88
2016,10,24,10,15,341.0,236.5,7.75,17.0,430.5,512.54,418.2
2016,10,24,10,30,271.0,263.0,7.8,17.0,424.0,496.67,403.5
2016,10,24,10,45,241.5,276.0,7.85,17.0,422.5,485.11,393.45
2016,10,24,11,0,212.0,289.0,7.9,17.0,421.0,479.83,388.17
2016,10,24,11,15,273.0,283.0,7.85,17.0,456.5,533.64,431.92
2016,10,24,11,30,334.0,277.0,7.8,17.0,492.0,579.03,468.79
2016,10,24,11,45,277.0,288.5,7.8,17.5,467.5,546.54,440.75
2016,10,24,12,0,220.0,300.0,7.8,18.0,443.0,503.76,404.99
2016,10,24,12,15,110.0,231.5,7.8,18.0,303.0,337.06,271.2
2016,10,24,12,30,0.0,163.0,7.8,18.0,163.0,160.28,125.7
2016,10,24,12,45,0.0,164.5,7.85,18.0,164.5,161.86,127.19
2016,10,24,13,0,0.0,166.0,7.9,18.0,166.0,163.48,128.62
2016,10,24,13,15,0.0,124.0,7.9,18.0,124.0,120.96,94.13
2016,10,24,13,30,0.0,82.0,7.9,18.0,82.0,79.33,60.1
2016,10,24,13,45,0.0,118.5,7.95,18.0,118.5,115.56,90.04
2016,10,24,14,0,0.0,155.0,8.0,18.0,155.0,152.89,120.81
2016,10,24,14,15,0.0,108.0,7.95,17.5,108.0,105.21,82.0
2016,10,24,14,30,0.0,61.0,7.9,17.0,61.0,58.96,43.84
2016,10,24,14,45,0.0,70.0,7.9,17.0,70.0,67.67,51.26
2016,10,24,15,0,0.0,79.0,7.9,17.0,79.0,76.51,58.78
2016,10,24,15,15,0.0,69.5,7.7,17.0,69.5,67.19,51.07
2016,10,24,15,30,0.0,60.0,7.5,17.0,60.0,57.98,43.39
2016,10,24,15,45,0.0,50.0,7.3,17.0,50.0,48.3,35.21
2016,10,24,16,0,0.0,40.0,7.1,17.0,40.0,38.62,26.94
2016,10,24,16,15,0.0,30.5,6.9,16.5,30.5,29.44,19.05
2016,10,24,16,30,0.0,21.0,6.7,16.0,21.0,20.26,11.1
2016,10,24,16,45,0.0,13.0,6.55,16.0,13.0,12.53,4.06
2016,10,24,17,0,0.0,5.0,6.4,16.0,5.0,4.82,0.0
2016,10,24,17,15,0.0,2.5,6.4,16.0,2.5,2.46,0.0
2016,10,24,17,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,6.55,16.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,25,6,45,81.5,15.0,6.5,16.0,22.5,24.41,0.0
2016,10,25,7,0,163.0,30.0,6.6,16.0,45.0,66.34,36.69
2016,10,25,7,15,228.0,45.0,6.6,16.0,79.5,106.49,73.48
2016,10,25,7,30,293.0,60.0,6.6,16.0,114.0,153.75,114.39
2016,10,25,7,45,329.5,74.5,6.65,16.5,151.5,197.56,153.47
2016,10,25,8,0,366.0,89.0,6.7,17.0,189.0,244.7,195.03
2016,10,25,8,15,388.5,102.5,6.7,17.0,226.0,287.66,233.05
2016,10,25,8,30,411.0,116.0,6.7,17.0,263.0,332.0,271.46
2016,10,25,8,45,234.0,145.5,6.7,17.0,231.5,283.65,232.2
2016,10,25,9,0,57.0,175.0,6.7,17.0,200.0,213.68,172.9
2016,10,25,9,15,28.5,135.5,6.75,17.0,148.0,154.84,124.03
2016,10,25,9,30,0.0,96.0,6.8,17.0,96.0,93.2,72.23
2016,10,25,9,45,0.0,103.5,6.85,17.5,103.5,100.62,78.09
2016,10,25,10,0,0.0,111.0,6.9,18.0,111.0,108.06,83.9
2016,10,25,10,15,12.0,168.5,6.9,18.0,175.5,175.25,138.99
2016,10,25,10,30,24.0,226.0,6.9,18.0,240.0,244.38,194.86
2016,10,25,10,45,29.0,238.0,6.95,18.0,256.0,269.08,214.5
2016,10,25,11,0,34.0,250.0,7.0,18.0,272.0,286.47,228.33
2016,10,25,11,15,20.0,225.0,6.9,18.0,238.0,240.55,191.04
2016,10,25,11,30,6.0,200.0,6.8,18.0,204.0,203.2,160.49
2016,10,25,11,45,3.0,167.5,6.75,18.0,169.5,167.32,131.47
2016,10,25,12,0,0.0,135.0,6.7,18.0,135.0,131.91,102.68
2016,10,25,12,15,19.0,197.0,6.6,18.0,209.0,210.67,167.11
2016,10,25,12,30,38.0,259.0,6.5,18.0,283.0,299.89,238.84
2016,10,25,12,45,130.5,268.5,6.4,18.5,349.0,392.22,314.23
2016,10,25,13,0,223.0,278.0,6.3,19.0,415.0,473.15,379.19
2016,10,25,13,15,280.5,258.0,6.2,19.0,424.0,498.78,400.58
2016,10,25,13,30,338.0,238.0,6.1,19.0,433.0,512.66,412.95
2016,10,25,13,45,232.0,236.5,6.1,19.0,367.5,418.95,337.68
2016,10,25,14,0,126.0,235.0,6.1,19.0,302.0,338.33,271.85
2016,10,25,14,15,143.0,219.5,6.0,19.0,290.5,328.43,264.77
2016,10,25,14,30,160.0,204.0,5.9,19.0,279.0,317.01,256.15
2016,10,25,14,45,197.5,183.0,5.85,19.0,267.5,309.63,250.89
2016,10,25,15,0,235.0,162.0,5.8,19.0,256.0,304.28,246.69
2016,10,25,15,15,228.5,143.0,5.7,18.5,226.0,269.85,218.51
2016,10,25,15,30,222.0,124.0,5.6,18.0,196.0,235.54,189.82
2016,10,25,15,45,207.5,106.0,5.5,18.0,164.5,199.38,158.65
2016,10,25,16,0,193.0,88.0,5.4,18.0,133.0,164.34,127.93
2016,10,25,16,15,166.5,69.5,5.15,17.5,102.0,126.47,95.02
2016,10,25,16,30,140.0,51.0,4.9,17.0,71.0,91.24,64.33
2016,10,25,16,45,70.0,34.5,4.7,17.0,44.5,50.83,30.31
2016,10,25,17,0,0.0,18.0,4.5,17.0,18.0,17.58,0.0
2016,10,25,17,15,0.0,9.0,4.45,16.5,9.0,8.85,0.0
2016,10,25,17,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,26,6,45,170.5,13.0,3.65,14.5,27.5,32.68,0.0
2016,10,26,7,0,341.0,26.0,3.8,15.0,55.0,92.59,47.76
2016,10,26,7,15,442.5,34.5,3.85,15.0,98.0,144.46,96.6
2016,10,26,7,30,544.0,43.0,3.9,15.0,141.0,206.73,150.77
2016,10,26,7,45,606.0,48.0,4.0,15.5,187.0,261.1,199.98
2016,10,26,8,0,668.0,53.0,4.1,16.0,233.0,321.99,254.09
2016,10,26,8,15,706.5,57.0,4.05,16.0,278.5,376.44,302.63
2016,10,26,8,30,745.0,61.0,4.0,16.0,324.0,432.98,351.59
2016,10,26,8,45,773.0,63.5,3.95,16.5,366.0,484.03,394.18
2016,10,26,9,0,801.0,66.0,3.9,17.0,408.0,535.44,435.7
2016,10,26,9,15,819.5,68.5,3.95,17.0,445.0,581.1,472.6
2016,10,26,9,30,838.0,71.0,4.0,17.0,482.0,622.43,505.47
2016,10,26,9,45,852.5,72.0,4.1,17.5,513.5,661.03,534.1
2016,10,26,10,0,867.0,73.0,4.2,18.0,545.0,697.75,559.86
2016,10,26,10,15,876.5,74.0,4.25,18.0,570.5,728.69,582.01
2016,10,26,10,30,886.0,75.0,4.3,18.0,596.0,757.02,602.21
2016,10,26,10,45,889.5,77.5,4.4,18.5,613.0,779.63,617.36
2016,10,26,11,0,893.0,80.0,4.5,19.0,630.0,799.08,630.24
2016,10,26,11,15,897.5,80.5,4.6,19.0,641.0,813.8,641.0
2016,10,26,11,30,902.0,81.0,4.7,19.0,652.0,825.2,649.5
2016,10,26,11,45,901.0,82.0,4.8,19.0,654.5,829.29,652.84
2016,10,26,12,0,900.0,83.0,4.9,19.0,657.0,829.9,653.83
2016,10,26,12,15,899.5,83.0,4.85,19.0,652.0,826.31,651.06
2016,10,26,12,30,899.0,83.0,4.8,19.0,647.0,819.27,645.95
2016,10,26,12,45,893.0,83.5,4.8,19.0,633.5,805.03,636.01
2016,10,26,13,0,887.0,84.0,4.8,19.0,620.0,787.58,623.85
2016,10,26,13,15,879.5,82.5,4.7,19.0,599.5,763.65,606.47
2016,10,26,13,30,872.0,81.0,4.6,19.0,579.0,736.85,587.04
2016,10,26,13,45,861.0,80.0,4.55,19.0,551.0,705.41,564.4
2016,10,26,14,0,850.0,79.0,4.5,19.0,523.0,675.25,542.66
2016,10,26,14,15,833.5,76.5,4.35,18.5,488.5,633.84,511.63
2016,10,26,14,30,817.0,74.0,4.2,18.0,454.0,590.91,478.46
2016,10,26,14,45,795.5,71.5,4.05,18.0,414.5,543.86,440.52
2016,10,26,15,0,774.0,69.0,3.9,18.0,375.0,496.26,401.26
2016,10,26,15,15,741.5,65.5,3.7,18.0,331.0,441.93,355.64
2016,10,26,15,30,709.0,62.0,3.5,18.0,287.0,388.68,309.76
2016,10,26,15,45,661.0,57.0,3.3,18.0,241.0,329.17,257.92
2016,10,26,16,0,613.0,52.0,3.1,18.0,195.0,274.26,208.81
2016,10,26,16,15,536.5,45.0,2.75,17.5,149.0,211.66,154.02
2016,10,26,16,30,460.0,38.0,2.4,17.0,103.0,156.45,105.58
2016,10,26,16,45,230.0,32.0,2.1,17.0,64.5,82.03,46.71
2016,10,26,17,0,0.0,26.0,1.8,17.0,26.0,26.2,0.0
2016,10,26,17,15,0.0,13.0,1.7,16.5,13.0,12.78,0.0
2016,10,26,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,3.0,4.6,15.5,3.0,2.95,0.0
2016,10,27,7,0,0.0,6.0,4.9,16.0,6.0,5.78,0.0
2016,10,27,7,15,0.0,11.0,4.95,16.0,11.0,10.6,3.0
2016,10,27,7,30,0.0,16.0,5.0,16.0,16.0,15.43,7.26
2016,10,27,7,45,0.0,21.0,5.05,16.5,21.0,20.26,11.46
2016,10,27,8,0,0.0,26.0,5.1,17.0,26.0,25.09,15.6
2016,10,27,8,15,0.0,31.5,5.0,17.0,31.5,30.4,20.13
2016,10,27,8,30,0.0,37.0,4.9,17.0,37.0,35.72,24.62
2016,10,27,8,45,0.0,63.0,4.8,17.0,63.0,60.89,45.75
2016,10,27,9,0,0.0,89.0,4.7,17.0,89.0,86.48,67.02
2016,10,27,9,15,0.0,112.5,4.6,17.0,112.5,110.08,86.42
2016,10,27,9,30,0.0,136.0,4.5,17.0,136.0,133.88,105.79
2016,10,27,9,45,0.0,131.5,4.45,17.5,131.5,129.01,101.35
2016,10,27,10,0,0.0,127.0,4.4,18.0,127.0,124.26,97.08
2016,10,27,10,15,0.0,148.0,4.3,18.0,148.0,145.51,114.18
2016,10,27,10,30,0.0,169.0,4.2,18.0,169.0,166.91,131.27
2016,10,27,10,45,0.0,112.5,4.1,18.0,112.5,109.44,84.52
2016,10,27,11,0,0.0,56.0,4.0,18.0,56.0,54.15,39.2
2016,10,27,11,15,0.0,102.0,4.25,17.5,102.0,98.94,76.08
2016,10,27,11,30,0.0,148.0,4.5,17.0,148.0,145.12,113.8
2016,10,27,11,45,0.0,148.5,4.8,17.0,148.5,145.61,114.15
2016,10,27,12,0,0.0,149.0,5.1,17.0,149.0,146.12,114.6
2016,10,27,12,15,0.0,148.0,5.1,17.0,148.0,145.12,113.81
2016,10,27,12,30,0.0,147.0,5.1,17.0,147.0,144.13,113.06
2016,10,27,12,45,0.0,133.5,5.1,17.0,133.5,130.51,102.05
2016,10,27,13,0,0.0,120.0,5.1,17.0,120.0,116.95,91.09
2016,10,27,13,15,2.5,152.0,5.05,17.0,153.5,151.33,119.37
2016,10,27,13,30,5.0,184.0,5.0,17.0,187.0,186.31,147.98
2016,10,27,13,45,3.0,174.0,4.95,17.0,176.0,174.66,138.63
2016,10,27,14,0,1.0,164.0,4.9,17.0,165.0,163.15,129.46
2016,10,27,14,15,0.5,122.0,4.75,17.0,122.5,119.82,94.18
2016,10,27,14,30,0.0,80.0,4.6,17.0,80.0,77.37,59.22
2016,10,27,14,45,0.0,84.5,4.45,17.0,84.5,81.93,63.19
2016,10,27,15,0,0.0,89.0,4.3,17.0,89.0,86.67,67.28
2016,10,27,15,15,0.0,78.5,4.1,17.0,78.5,76.29,58.71
2016,10,27,15,30,0.0,68.0,3.9,17.0,68.0,65.95,50.08
2016,10,27,15,45,0.0,56.5,3.7,17.0,56.5,54.61,40.5
2016,10,27,16,0,0.0,45.0,3.5,17.0,45.0,43.47,30.97
2016,10,27,16,15,0.0,34.0,3.35,17.0,34.0,32.83,21.77
2016,10,27,16,30,0.0,23.0,3.2,17.0,23.0,22.19,12.51
2016,10,27,16,45,0.0,14.0,3.1,17.0,14.0,13.5,4.15
2016,10,27,17,0,0.0,5.0,3.0,17.0,5.0,4.91,0.0
2016,10,27,17,15,0.0,2.5,2.95,17.0,2.5,2.46,0.0
2016,10,27,17,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,2.5,0.6,16.0,2.5,2.46,0.0
2016,10,28,7,0,0.0,5.0,0.6,16.0,5.0,4.82,0.0
2016,10,28,7,15,0.0,9.0,0.65,16.0,9.0,8.67,1.44
2016,10,28,7,30,0.0,13.0,0.7,16.0,13.0,12.53,4.88
2016,10,28,7,45,0.0,18.0,0.8,16.0,18.0,17.36,9.09
2016,10,28,8,0,0.0,23.0,0.9,16.0,23.0,22.19,13.27
2016,10,28,8,15,0.0,28.0,1.0,16.0,28.0,27.02,17.42
2016,10,28,8,30,0.0,33.0,1.1,16.0,33.0,31.85,21.51
2016,10,28,8,45,106.5,103.0,1.2,16.5,148.0,163.83,132.37
2016,10,28,9,0,213.0,173.0,1.3,17.0,263.0,304.89,245.89
2016,10,28,9,15,479.0,130.5,1.4,17.0,355.5,438.75,353.44
2016,10,28,9,30,745.0,88.0,1.5,17.0,448.0,580.68,464.17
2016,10,28,9,45,372.5,101.0,1.65,17.0,281.0,368.03,298.31
2016,10,28,10,0,0.0,114.0,1.8,17.0,114.0,111.15,86.12
2016,10,28,10,15,25.0,178.5,1.9,17.0,193.0,200.87,159.75
2016,10,28,10,30,50.0,243.0,2.0,17.0,272.0,290.55,230.84
2016,10,28,10,45,34.0,233.0,2.15,17.5,253.0,267.78,211.68
2016,10,28,11,0,18.0,223.0,2.3,18.0,234.0,237.01,186.63
2016,10,28,11,15,15.5,220.5,2.5,18.0,230.5,232.44,183.02
2016,10,28,11,30,13.0,218.0,2.7,18.0,227.0,227.83,179.32
2016,10,28,11,45,11.0,213.5,2.9,18.0,221.0,221.51,174.31
2016,10,28,12,0,9.0,209.0,3.1,18.0,215.0,215.2,169.33
2016,10,28,12,15,4.5,190.0,3.2,18.0,193.5,191.84,150.67
2016,10,28,12,30,0.0,171.0,3.3,18.0,172.0,168.68,132.12
2016,10,28,12,45,9.0,195.0,3.45,18.0,201.0,200.65,158.2
2016,10,28,13,0,18.0,219.0,3.6,18.0,230.0,232.77,184.19
2016,10,28,13,15,132.5,233.5,3.6,18.0,308.5,349.97,280.27
2016,10,28,13,30,247.0,248.0,3.6,18.0,387.0,454.73,363.9
2016,10,28,13,45,243.0,235.0,3.6,18.0,366.5,430.98,345.38
2016,10,28,14,0,239.0,222.0,3.6,18.0,346.0,399.49,321.32
2016,10,28,14,15,521.0,148.0,3.5,17.5,393.0,505.25,409.46
2016,10,28,14,30,803.0,74.0,3.4,17.0,440.0,577.24,468.28
2016,10,28,14,45,787.0,70.0,3.35,17.0,402.5,532.38,431.61
2016,10,28,15,0,771.0,66.0,3.3,17.0,365.0,486.57,393.87
2016,10,28,15,15,739.5,62.5,3.15,17.0,321.5,433.16,348.87
2016,10,28,15,30,708.0,59.0,3.0,17.0,278.0,380.75,303.51
2016,10,28,15,45,661.0,54.0,2.85,17.0,232.5,322.09,252.15
2016,10,28,16,0,614.0,49.0,2.7,17.0,187.0,266.7,202.47
2016,10,28,16,15,535.5,42.5,2.4,16.5,141.5,205.77,148.89
2016,10,28,16,30,457.0,36.0,2.1,16.0,96.0,151.25,100.9
2016,10,28,16,45,313.5,25.5,1.85,16.0,58.5,88.78,45.53
2016,10,28,17,0,170.0,15.0,1.6,16.0,21.0,35.28,0.0
2016,10,28,17,15,85.0,7.5,1.5,15.5,10.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
