Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,28,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,29,6,45,0.0,5.0,3.25,15.5,5.0,4.91,0.0
2016,10,29,7,0,0.0,10.0,3.5,16.0,10.0,9.64,0.16
2016,10,29,7,15,0.0,20.0,3.75,16.0,20.0,19.3,10.0
2016,10,29,7,30,0.0,30.0,4.0,16.0,30.0,28.96,18.52
2016,10,29,7,45,0.0,41.0,4.25,16.5,41.0,39.6,27.71
2016,10,29,8,0,0.0,52.0,4.5,17.0,52.0,50.24,36.8
2016,10,29,8,15,0.0,63.0,4.65,17.0,63.0,60.98,45.92
2016,10,29,8,30,0.0,74.0,4.8,17.0,74.0,71.84,55.02
2016,10,29,8,45,49.5,124.0,4.95,17.0,144.5,152.3,122.45
2016,10,29,9,0,99.0,174.0,5.1,17.0,215.0,236.41,191.97
2016,10,29,9,15,92.0,189.5,5.15,17.0,230.5,252.32,204.58
2016,10,29,9,30,85.0,205.0,5.2,17.0,246.0,267.55,216.54
2016,10,29,9,45,77.0,217.0,5.3,17.5,256.0,277.56,223.75
2016,10,29,10,0,69.0,229.0,5.4,18.0,266.0,286.94,230.34
2016,10,29,10,15,44.0,221.0,5.35,18.0,245.0,261.19,208.78
2016,10,29,10,30,19.0,213.0,5.3,18.0,224.0,227.2,180.59
2016,10,29,10,45,29.5,231.0,5.25,18.0,248.5,262.24,208.72
2016,10,29,11,0,40.0,249.0,5.2,18.0,273.0,290.55,231.25
2016,10,29,11,15,105.5,269.0,5.1,18.0,334.0,364.91,291.7
2016,10,29,11,30,171.0,289.0,5.0,18.0,395.0,449.06,358.54
2016,10,29,11,45,102.5,270.5,4.9,18.0,334.0,365.19,291.07
2016,10,29,12,0,34.0,252.0,4.8,18.0,273.0,289.58,229.52
2016,10,29,12,15,189.5,255.5,4.7,18.0,372.5,426.41,341.84
2016,10,29,12,30,345.0,259.0,4.6,18.0,472.0,560.99,448.39
2016,10,29,12,45,617.0,168.5,4.5,18.5,538.0,682.04,544.98
2016,10,29,13,0,889.0,78.0,4.4,19.0,604.0,773.49,612.62
2016,10,29,13,15,880.5,77.0,4.3,18.5,583.0,749.46,595.64
2016,10,29,13,30,872.0,76.0,4.2,18.0,562.0,722.6,577.42
2016,10,29,13,45,860.5,74.5,4.15,18.0,534.0,690.42,554.23
2016,10,29,14,0,849.0,73.0,4.1,18.0,506.0,655.96,529.21
2016,10,29,14,15,832.5,71.0,4.05,18.0,471.5,618.97,500.58
2016,10,29,14,30,816.0,69.0,4.0,18.0,437.0,576.93,467.29
2016,10,29,14,45,551.5,108.0,3.95,18.0,347.0,440.46,357.47
2016,10,29,15,0,287.0,147.0,3.9,18.0,257.0,312.68,253.07
2016,10,29,15,15,274.5,131.0,3.85,18.0,226.0,276.54,223.24
2016,10,29,15,30,262.0,115.0,3.8,18.0,195.0,240.95,192.98
2016,10,29,15,45,426.0,82.5,3.8,18.0,187.5,260.15,204.72
2016,10,29,16,0,590.0,50.0,3.8,18.0,180.0,259.32,196.55
2016,10,29,16,15,510.0,43.0,3.65,17.5,135.5,197.75,142.54
2016,10,29,16,30,430.0,36.0,3.5,17.0,91.0,143.95,95.34
2016,10,29,16,45,286.5,25.0,3.35,16.5,54.5,82.28,39.79
2016,10,29,17,0,143.0,14.0,3.2,16.0,18.0,30.7,0.0
2016,10,29,17,15,71.5,7.0,3.2,16.0,9.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,7.05,15.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,5.5,7.8,15.5,5.5,5.41,0.0
2016,10,30,7,0,0.0,11.0,8.0,16.0,11.0,10.61,0.14
2016,10,30,7,15,0.0,22.5,8.05,16.0,22.5,21.72,11.85
2016,10,30,7,30,0.0,34.0,8.1,16.0,34.0,32.83,21.68
2016,10,30,7,45,0.0,46.5,8.15,16.0,46.5,44.96,32.23
2016,10,30,8,0,0.0,59.0,8.2,16.0,59.0,57.31,42.88
2016,10,30,8,15,0.0,72.5,8.2,16.0,72.5,70.71,54.3
2016,10,30,8,30,0.0,86.0,8.2,16.0,86.0,84.13,65.61
2016,10,30,8,45,0.0,60.5,8.2,16.5,60.5,58.47,43.81
2016,10,30,9,0,0.0,35.0,8.2,17.0,35.0,33.79,22.89
2016,10,30,9,15,0.0,21.0,8.2,17.0,21.0,20.27,11.44
2016,10,30,9,30,0.0,7.0,8.2,17.0,7.0,6.75,0.03
2016,10,30,9,45,0.0,14.5,8.2,17.0,14.5,14.0,6.11
2016,10,30,10,0,0.0,22.0,8.2,17.0,22.0,21.25,12.16
2016,10,30,10,15,304.0,90.0,8.1,17.0,263.0,325.17,271.28
2016,10,30,10,30,608.0,158.0,8.0,17.0,504.0,638.52,525.06
2016,10,30,10,45,508.0,197.0,7.95,17.5,492.0,613.84,501.2
2016,10,30,11,0,408.0,236.0,7.9,18.0,480.0,578.65,469.95
2016,10,30,11,15,342.0,255.5,7.75,18.0,462.5,553.31,448.04
2016,10,30,11,30,276.0,275.0,7.6,18.0,445.0,525.37,423.99
2016,10,30,11,45,550.0,192.5,7.45,18.0,532.5,663.26,538.67
2016,10,30,12,0,824.0,110.0,7.3,18.0,620.0,792.52,640.04
2016,10,30,12,15,642.0,169.5,7.15,18.0,564.5,713.08,577.59
2016,10,30,12,30,460.0,229.0,7.0,18.0,509.0,626.01,505.84
2016,10,30,12,45,635.5,168.0,6.9,18.0,546.0,693.88,562.86
2016,10,30,13,0,811.0,107.0,6.8,18.0,583.0,748.21,606.02
2016,10,30,13,15,584.5,165.0,6.7,18.0,502.0,630.27,512.45
2016,10,30,13,30,358.0,223.0,6.6,18.0,421.0,505.82,410.58
2016,10,30,13,45,561.0,161.0,6.55,18.0,453.5,577.33,471.45
2016,10,30,14,0,764.0,99.0,6.5,18.0,486.0,629.12,515.23
2016,10,30,14,15,744.5,96.5,6.4,18.0,452.0,590.85,484.1
2016,10,30,14,30,725.0,94.0,6.3,18.0,418.0,549.45,450.33
2016,10,30,14,45,696.5,90.5,6.25,18.0,379.0,501.13,410.5
2016,10,30,15,0,668.0,87.0,6.2,18.0,340.0,453.09,370.08
2016,10,30,15,15,629.0,82.5,6.05,17.5,297.5,399.57,324.9
2016,10,30,15,30,590.0,78.0,5.9,17.0,255.0,347.97,280.21
2016,10,30,15,45,534.5,70.5,5.8,17.0,211.0,289.2,228.49
2016,10,30,16,0,479.0,63.0,5.7,17.0,167.0,234.82,179.84
2016,10,30,16,15,389.5,53.5,5.5,16.5,124.0,173.71,126.89
2016,10,30,16,30,300.0,44.0,5.3,16.0,81.0,121.61,82.02
2016,10,30,16,45,171.0,29.0,5.15,16.0,48.0,65.32,30.23
2016,10,30,17,0,42.0,14.0,5.0,16.0,15.0,18.64,0.0
2016,10,30,17,15,21.0,7.0,4.8,16.0,7.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,31,6,45,97.0,13.0,2.45,13.5,19.5,23.16,0.0
2016,10,31,7,0,194.0,26.0,2.5,14.0,39.0,62.88,19.78
2016,10,31,7,15,312.0,37.5,2.65,14.0,78.5,114.56,75.12
2016,10,31,7,30,430.0,49.0,2.8,14.0,118.0,176.07,127.45
2016,10,31,7,45,509.5,55.0,2.95,14.5,163.5,231.54,176.39
2016,10,31,8,0,589.0,61.0,3.1,15.0,209.0,294.2,231.26
2016,10,31,8,15,635.0,66.0,3.2,15.0,253.0,348.37,279.47
2016,10,31,8,30,681.0,71.0,3.3,15.0,297.0,405.51,329.07
2016,10,31,8,45,558.0,103.0,3.45,15.5,304.0,408.09,332.94
2016,10,31,9,0,435.0,135.0,3.6,16.0,311.0,396.37,323.81
2016,10,31,9,15,290.0,170.0,3.65,16.0,292.0,359.83,293.73
2016,10,31,9,30,145.0,205.0,3.7,16.0,273.0,311.66,252.92
2016,10,31,9,45,99.0,211.5,3.75,16.0,259.5,285.98,231.43
2016,10,31,10,0,53.0,218.0,3.8,16.0,246.0,263.69,212.2
2016,10,31,10,15,29.5,201.5,3.8,16.0,217.0,229.41,183.86
2016,10,31,10,30,6.0,185.0,3.8,16.0,188.0,188.3,149.79
2016,10,31,10,45,251.5,196.0,3.85,16.5,345.5,407.98,331.55
2016,10,31,11,0,497.0,207.0,3.9,17.0,503.0,622.94,499.71
2016,10,31,11,15,276.5,235.0,3.95,17.0,400.5,478.1,383.38
2016,10,31,11,30,56.0,263.0,4.0,17.0,298.0,319.48,253.93
2016,10,31,11,45,209.0,259.5,4.1,17.0,388.5,446.21,358.05
2016,10,31,12,0,362.0,256.0,4.2,17.0,479.0,573.16,458.61
2016,10,31,12,15,613.5,173.0,4.3,17.0,546.0,692.12,554.57
2016,10,31,12,30,865.0,90.0,4.4,17.0,613.0,785.67,625.71
2016,10,31,12,45,642.5,157.0,4.55,17.0,541.0,685.46,550.59
2016,10,31,13,0,420.0,224.0,4.7,17.0,469.0,576.02,463.31
2016,10,31,13,15,274.5,235.5,4.8,17.0,394.0,464.97,375.31
2016,10,31,13,30,129.0,247.0,4.9,17.0,319.0,359.33,289.37
2016,10,31,13,45,111.0,232.5,5.0,17.0,292.0,320.31,258.67
2016,10,31,14,0,93.0,218.0,5.1,17.0,265.0,289.63,234.12
2016,10,31,14,15,121.0,204.5,5.2,17.0,261.0,296.56,240.66
2016,10,31,14,30,149.0,191.0,5.3,17.0,257.0,294.41,239.63
2016,10,31,14,45,210.0,168.0,5.4,17.0,252.0,297.57,243.1
2016,10,31,15,0,271.0,145.0,5.5,17.0,247.0,300.87,245.85
2016,10,31,15,15,254.0,129.5,5.6,17.0,216.0,263.96,214.66
2016,10,31,15,30,237.0,114.0,5.7,17.0,185.0,228.07,183.82
2016,10,31,15,45,212.0,97.0,5.8,17.0,152.0,188.65,149.63
2016,10,31,16,0,187.0,80.0,5.9,17.0,119.0,151.38,116.88
2016,10,31,16,15,153.5,61.5,5.85,16.5,88.5,112.38,83.04
2016,10,31,16,30,120.0,43.0,5.8,16.0,58.0,76.73,51.99
2016,10,31,16,45,60.0,26.5,5.75,16.0,34.0,40.83,16.46
2016,10,31,17,0,0.0,10.0,5.7,16.0,10.0,9.83,0.0
2016,10,31,17,15,0.0,5.0,5.85,16.0,5.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,5.15,15.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,6,45,99.5,12.0,3.3,13.5,18.5,22.25,0.0
2016,11,1,7,0,199.0,24.0,3.2,14.0,37.0,60.87,14.02
2016,11,1,7,15,319.5,35.0,3.25,14.0,76.5,112.98,73.04
2016,11,1,7,30,440.0,46.0,3.3,14.0,116.0,174.65,125.73
2016,11,1,7,45,515.5,53.0,3.4,14.5,161.0,230.08,174.87
2016,11,1,8,0,591.0,60.0,3.5,15.0,206.0,292.36,229.65
2016,11,1,8,15,638.0,65.0,3.5,15.0,250.5,346.86,278.24
2016,11,1,8,30,685.0,70.0,3.5,15.0,295.0,404.42,328.23
2016,11,1,8,45,718.0,73.5,3.55,15.5,337.0,455.78,371.53
2016,11,1,9,0,751.0,77.0,3.6,16.0,379.0,506.61,413.21
2016,11,1,9,15,773.5,79.5,3.5,16.0,416.0,552.18,450.09
2016,11,1,9,30,796.0,82.0,3.4,16.0,453.0,597.09,485.52
2016,11,1,9,45,815.0,83.5,3.35,16.0,485.0,637.62,516.93
2016,11,1,10,0,834.0,85.0,3.3,16.0,517.0,676.64,546.23
2016,11,1,10,15,845.0,86.5,3.2,16.0,542.5,708.18,568.31
2016,11,1,10,30,856.0,88.0,3.1,16.0,568.0,737.29,588.41
2016,11,1,10,45,861.5,89.5,3.05,16.0,585.5,759.61,603.67
2016,11,1,11,0,867.0,91.0,3.0,16.0,603.0,778.94,616.77
2016,11,1,11,15,870.5,91.5,2.95,16.0,613.0,792.47,625.71
2016,11,1,11,30,874.0,92.0,2.9,16.0,623.0,797.96,628.98
2016,11,1,11,45,872.5,93.5,2.9,16.5,624.5,806.86,634.01
2016,11,1,12,0,871.0,95.0,2.9,17.0,626.0,807.6,633.28
2016,11,1,12,15,869.0,94.5,2.9,17.0,620.5,802.31,629.61
2016,11,1,12,30,867.0,94.0,2.9,17.0,615.0,793.7,623.73
2016,11,1,12,45,862.5,93.0,2.9,17.0,601.5,779.31,613.83
2016,11,1,13,0,858.0,92.0,2.9,17.0,588.0,761.79,601.79
2016,11,1,13,15,849.5,90.5,2.8,17.0,567.5,737.72,584.5
2016,11,1,13,30,841.0,89.0,2.7,17.0,547.0,710.92,565.27
2016,11,1,13,45,827.0,87.5,2.65,17.0,518.5,677.75,541.57
2016,11,1,14,0,813.0,86.0,2.6,17.0,490.0,642.52,515.22
2016,11,1,14,15,794.5,84.0,2.55,17.0,456.0,602.06,484.07
2016,11,1,14,30,776.0,82.0,2.5,17.0,422.0,560.33,451.31
2016,11,1,14,45,746.5,79.5,2.5,17.0,382.5,510.95,412.03
2016,11,1,15,0,717.0,77.0,2.5,17.0,343.0,463.4,373.14
2016,11,1,15,15,679.0,72.5,2.6,16.5,299.5,408.63,328.35
2016,11,1,15,30,641.0,68.0,2.7,16.0,256.0,355.61,283.47
2016,11,1,15,45,582.0,62.5,2.8,16.0,211.0,295.74,231.49
2016,11,1,16,0,523.0,57.0,2.9,16.0,166.0,240.46,182.41
2016,11,1,16,15,432.0,48.0,2.95,15.5,122.5,177.84,128.33
2016,11,1,16,30,341.0,39.0,3.0,15.0,79.0,124.17,81.77
2016,11,1,16,45,199.5,25.0,3.05,15.0,45.5,64.08,22.72
2016,11,1,17,0,58.0,11.0,3.1,15.0,12.0,17.31,0.0
2016,11,1,17,15,29.0,5.5,3.1,14.5,6.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,2,6,45,116.5,11.0,2.45,12.0,18.0,22.84,0.0
2016,11,2,7,0,233.0,22.0,2.5,12.0,36.0,63.42,8.36
2016,11,2,7,15,353.0,32.5,2.65,12.5,76.0,116.8,74.56
2016,11,2,7,30,473.0,43.0,2.8,13.0,116.0,179.21,128.44
2016,11,2,7,45,543.5,50.0,2.95,13.5,161.0,234.45,177.94
2016,11,2,8,0,614.0,57.0,3.1,14.0,206.0,296.01,232.55
2016,11,2,8,15,659.5,62.0,3.1,14.0,251.0,350.78,281.61
2016,11,2,8,30,705.0,67.0,3.1,14.0,296.0,406.99,330.73
2016,11,2,8,45,736.5,70.5,3.1,14.5,337.5,458.36,374.1
2016,11,2,9,0,768.0,74.0,3.1,15.0,379.0,510.46,416.69
2016,11,2,9,15,789.5,76.5,2.95,15.5,416.0,555.95,452.46
2016,11,2,9,30,811.0,79.0,2.8,16.0,453.0,600.68,486.44
2016,11,2,9,45,836.0,78.0,2.7,16.5,486.5,642.68,517.62
2016,11,2,10,0,861.0,77.0,2.6,17.0,520.0,683.44,546.35
2016,11,2,10,15,871.0,78.5,2.35,17.0,545.0,710.9,564.02
2016,11,2,10,30,881.0,80.0,2.1,17.0,570.0,739.58,582.22
2016,11,2,10,45,887.0,81.0,1.9,17.5,587.5,761.96,594.68
2016,11,2,11,0,893.0,82.0,1.7,18.0,605.0,781.31,604.7
2016,11,2,11,15,896.5,82.5,1.6,18.0,615.0,795.0,612.66
2016,11,2,11,30,900.0,83.0,1.5,18.0,625.0,805.37,618.37
2016,11,2,11,45,900.0,83.5,1.4,18.0,627.0,809.61,619.9
2016,11,2,12,0,900.0,84.0,1.3,18.0,629.0,810.41,619.2
2016,11,2,12,15,898.0,83.5,1.3,18.0,623.5,805.06,615.64
2016,11,2,12,30,896.0,83.0,1.3,18.0,618.0,796.33,609.95
2016,11,2,12,45,894.0,81.5,1.3,18.5,605.0,783.11,600.19
2016,11,2,13,0,892.0,80.0,1.3,19.0,592.0,766.62,588.32
2016,11,2,13,15,884.0,78.5,1.35,19.0,571.0,742.52,572.87
2016,11,2,13,30,876.0,77.0,1.4,19.0,550.0,715.59,555.39
2016,11,2,13,45,863.0,76.0,1.5,19.0,522.0,683.12,534.23
2016,11,2,14,0,850.0,75.0,1.6,19.0,494.0,652.01,513.16
2016,11,2,14,15,833.0,73.0,1.7,18.5,459.5,611.47,484.53
2016,11,2,14,30,816.0,71.0,1.8,18.0,425.0,569.46,453.83
2016,11,2,14,45,791.0,68.0,1.9,18.0,385.5,520.72,416.05
2016,11,2,15,0,766.0,65.0,2.0,18.0,346.0,471.73,376.82
2016,11,2,15,15,731.0,61.5,2.1,17.5,302.5,417.59,332.86
2016,11,2,15,30,696.0,58.0,2.2,17.0,259.0,364.77,288.31
2016,11,2,15,45,641.5,53.0,2.3,17.0,213.5,304.75,236.26
2016,11,2,16,0,587.0,48.0,2.4,17.0,168.0,250.2,187.58
2016,11,2,16,15,501.5,40.5,2.4,16.5,124.0,187.8,133.34
2016,11,2,16,30,416.0,33.0,2.4,16.0,80.0,133.77,85.69
2016,11,2,16,45,261.5,21.0,2.45,16.0,45.5,69.67,19.55
2016,11,2,17,0,107.0,9.0,2.5,16.0,11.0,20.63,0.0
2016,11,2,17,15,53.5,4.5,2.55,15.5,5.5,0.0,0.0
2016,11,2,17,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,3,6,45,114.0,10.5,3.25,12.5,17.0,21.86,0.0
2016,11,3,7,0,228.0,21.0,3.3,13.0,34.0,60.76,0.02
2016,11,3,7,15,349.5,31.5,3.45,13.0,73.5,114.25,71.76
2016,11,3,7,30,471.0,42.0,3.6,13.0,113.0,176.49,126.0
2016,11,3,7,45,544.0,49.0,3.8,13.5,158.0,232.17,175.96
2016,11,3,8,0,617.0,56.0,4.0,14.0,203.0,294.42,231.37
2016,11,3,8,15,663.0,61.0,3.95,14.5,248.0,349.36,280.35
2016,11,3,8,30,709.0,66.0,3.9,15.0,293.0,405.78,329.26
2016,11,3,8,45,742.0,69.0,3.85,15.5,335.0,457.4,372.99
2016,11,3,9,0,775.0,72.0,3.8,16.0,377.0,509.84,416.0
2016,11,3,9,15,796.5,74.5,3.65,16.0,414.5,555.48,453.04
2016,11,3,9,30,818.0,77.0,3.5,16.0,452.0,600.34,488.44
2016,11,3,9,45,841.5,76.5,3.4,16.5,485.0,642.02,519.8
2016,11,3,10,0,865.0,76.0,3.3,17.0,518.0,678.62,545.97
2016,11,3,10,15,875.0,77.5,3.05,17.0,543.0,709.87,567.11
2016,11,3,10,30,885.0,79.0,2.8,17.0,568.0,738.59,585.99
2016,11,3,10,45,891.0,80.0,2.6,17.5,585.5,761.0,599.13
2016,11,3,11,0,897.0,81.0,2.4,18.0,603.0,780.38,609.86
2016,11,3,11,15,900.0,81.5,2.25,18.0,613.0,793.7,617.65
2016,11,3,11,30,903.0,82.0,2.1,18.0,623.0,803.7,623.11
2016,11,3,11,45,902.0,83.0,1.95,18.5,624.5,807.73,623.23
2016,11,3,12,0,901.0,84.0,1.8,19.0,626.0,808.32,621.04
2016,11,3,12,15,899.0,83.5,1.65,19.0,620.0,802.98,615.98
2016,11,3,12,30,897.0,83.0,1.5,19.0,614.0,794.26,608.7
2016,11,3,12,45,891.5,82.5,1.4,19.5,600.5,779.52,596.78
2016,11,3,13,0,886.0,82.0,1.3,20.0,587.0,761.61,582.84
2016,11,3,13,15,877.5,81.0,1.3,20.0,566.0,737.89,567.17
2016,11,3,13,30,869.0,80.0,1.3,20.0,545.0,711.37,549.56
2016,11,3,13,45,855.0,79.0,1.3,20.5,516.5,682.27,529.05
2016,11,3,14,0,841.0,78.0,1.3,21.0,488.0,647.01,503.19
2016,11,3,14,15,823.0,75.5,1.3,20.5,454.0,605.65,473.79
2016,11,3,14,30,805.0,73.0,1.3,20.0,420.0,562.92,442.55
2016,11,3,14,45,778.5,70.5,1.35,20.0,380.5,514.44,405.45
2016,11,3,15,0,752.0,68.0,1.4,20.0,341.0,465.83,367.07
2016,11,3,15,15,716.0,64.0,1.4,19.5,297.5,411.4,323.4
2016,11,3,15,30,680.0,60.0,1.4,19.0,254.0,358.4,279.33
2016,11,3,15,45,623.5,54.5,1.4,19.0,208.5,299.48,228.96
2016,11,3,16,0,567.0,49.0,1.4,19.0,163.0,243.5,180.03
2016,11,3,16,15,478.0,41.0,1.4,18.5,119.5,180.9,126.68
2016,11,3,16,30,389.0,33.0,1.4,18.0,76.0,127.05,79.91
2016,11,3,16,45,194.5,16.5,1.45,18.0,38.0,53.16,9.45
2016,11,3,17,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,4,6,45,95.5,10.0,2.65,14.0,15.5,19.31,0.0
2016,11,4,7,0,191.0,20.0,2.5,14.0,31.0,53.28,0.0
2016,11,4,7,15,315.5,31.5,2.45,14.0,69.5,106.44,65.7
2016,11,4,7,30,440.0,43.0,2.4,14.0,108.0,168.33,119.23
2016,11,4,7,45,514.5,51.0,2.4,14.5,152.5,223.76,168.24
2016,11,4,8,0,589.0,59.0,2.4,15.0,197.0,285.96,222.71
2016,11,4,8,15,637.5,64.0,2.25,15.0,241.5,340.48,270.9
2016,11,4,8,30,686.0,69.0,2.1,15.0,286.0,398.16,320.36
2016,11,4,8,45,717.5,73.5,1.95,15.5,328.0,449.52,362.73
2016,11,4,9,0,749.0,78.0,1.8,16.0,370.0,500.06,402.89
2016,11,4,9,15,772.0,80.5,1.6,16.0,407.0,545.54,438.21
2016,11,4,9,30,795.0,83.0,1.4,16.0,444.0,590.41,471.68
2016,11,4,9,45,812.5,85.0,1.2,16.5,475.5,630.23,499.12
2016,11,4,10,0,830.0,87.0,1.0,17.0,507.0,668.47,524.12
2016,11,4,10,15,841.0,88.5,0.8,17.5,532.0,699.73,541.95
2016,11,4,10,30,852.0,90.0,0.6,18.0,557.0,728.57,557.11
2016,11,4,10,45,861.0,90.5,0.45,18.5,575.5,752.18,568.81
2016,11,4,11,0,870.0,91.0,0.3,19.0,594.0,772.93,578.35
2016,11,4,11,15,874.0,91.5,0.35,19.0,604.0,786.81,587.73
2016,11,4,11,30,878.0,92.0,0.4,19.0,614.0,797.45,595.2
2016,11,4,11,45,880.0,92.0,0.5,19.5,616.5,802.63,598.99
2016,11,4,12,0,882.0,92.0,0.6,20.0,619.0,804.44,600.71
2016,11,4,12,15,879.5,91.5,0.75,20.0,613.0,798.77,599.51
2016,11,4,12,30,877.0,91.0,0.9,20.0,607.0,789.75,596.05
2016,11,4,12,45,876.0,89.0,1.05,20.0,594.5,776.88,589.88
2016,11,4,13,0,875.0,87.0,1.2,20.0,582.0,760.76,581.32
2016,11,4,13,15,866.5,85.5,1.2,20.0,561.0,736.55,565.34
2016,11,4,13,30,858.0,84.0,1.2,20.0,540.0,709.57,547.45
2016,11,4,13,45,846.5,82.0,1.3,20.0,512.5,677.36,526.72
2016,11,4,14,0,835.0,80.0,1.4,20.0,485.0,642.91,502.89
2016,11,4,14,15,817.0,77.5,1.4,20.0,450.5,601.83,472.53
2016,11,4,14,30,799.0,75.0,1.4,20.0,416.0,559.4,440.45
2016,11,4,14,45,774.5,72.0,1.4,20.0,377.0,511.79,403.59
2016,11,4,15,0,750.0,69.0,1.4,20.0,338.0,463.91,365.43
2016,11,4,15,15,713.5,64.5,1.4,19.5,294.5,408.92,321.28
2016,11,4,15,30,677.0,60.0,1.4,19.0,251.0,356.86,277.87
2016,11,4,15,45,622.0,54.5,1.4,19.0,206.0,297.45,227.07
2016,11,4,16,0,567.0,49.0,1.4,19.0,161.0,242.21,178.64
2016,11,4,16,15,476.5,40.5,1.35,18.5,117.0,178.92,124.75
2016,11,4,16,30,386.0,32.0,1.3,18.0,73.0,124.59,77.37
2016,11,4,16,45,193.0,16.0,1.3,17.5,36.5,51.7,4.06
2016,11,4,17,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,6,45,99.5,9.5,1.5,14.0,14.5,19.03,0.0
2016,11,5,7,0,199.0,19.0,1.5,14.0,29.0,52.72,0.0
2016,11,5,7,15,320.0,30.0,1.55,14.0,66.5,105.12,63.44
2016,11,5,7,30,441.0,41.0,1.6,14.0,104.0,165.44,116.25
2016,11,5,7,45,511.0,49.0,1.65,14.5,147.5,219.24,163.89
2016,11,5,8,0,581.0,57.0,1.7,15.0,191.0,279.38,216.55
2016,11,5,8,15,627.5,62.0,1.65,15.0,234.5,332.49,263.45
2016,11,5,8,30,674.0,67.0,1.6,15.0,278.0,388.6,311.57
2016,11,5,8,45,637.5,81.0,1.55,15.5,302.5,416.13,335.29
2016,11,5,9,0,601.0,95.0,1.5,16.0,327.0,438.84,353.93
2016,11,5,9,15,389.0,144.0,1.45,16.0,300.0,391.18,315.76
2016,11,5,9,30,177.0,193.0,1.4,16.0,273.0,316.77,254.91
2016,11,5,9,45,125.0,204.0,1.35,16.5,262.5,300.85,241.14
2016,11,5,10,0,73.0,215.0,1.3,17.0,252.0,274.27,218.44
2016,11,5,10,15,64.5,223.0,1.3,17.0,256.5,278.51,221.41
2016,11,5,10,30,56.0,231.0,1.3,17.0,261.0,282.23,223.79
2016,11,5,10,45,67.5,242.5,1.35,17.5,280.0,304.27,240.65
2016,11,5,11,0,79.0,254.0,1.4,18.0,299.0,326.59,257.48
2016,11,5,11,15,72.5,256.0,1.5,18.0,298.0,324.46,255.58
2016,11,5,11,30,66.0,258.0,1.6,18.0,297.0,322.04,253.6
2016,11,5,11,45,57.5,254.5,1.7,18.0,288.5,311.64,245.45
2016,11,5,12,0,49.0,251.0,1.8,18.0,280.0,301.08,237.21
2016,11,5,12,15,136.5,258.0,1.85,18.0,338.0,385.38,304.92
2016,11,5,12,30,224.0,265.0,1.9,18.0,396.0,459.72,363.29
2016,11,5,12,45,390.5,218.5,2.0,18.0,441.0,539.76,427.71
2016,11,5,13,0,557.0,172.0,2.1,18.0,486.0,614.86,487.06
2016,11,5,13,15,485.0,185.0,2.1,18.0,450.5,566.39,449.19
2016,11,5,13,30,413.0,198.0,2.1,18.0,415.0,518.76,412.44
2016,11,5,13,45,345.0,198.5,2.1,18.0,373.5,454.89,363.37
2016,11,5,14,0,277.0,199.0,2.1,18.0,332.0,401.44,321.48
2016,11,5,14,15,293.5,181.5,2.05,18.0,314.0,383.18,307.87
2016,11,5,14,30,310.0,164.0,2.0,18.0,296.0,362.97,292.19
2016,11,5,14,45,342.5,143.0,2.0,18.0,275.5,345.47,278.42
2016,11,5,15,0,375.0,122.0,2.0,18.0,255.0,330.54,265.84
2016,11,5,15,15,352.0,109.5,2.0,17.5,222.0,289.52,232.08
2016,11,5,15,30,329.0,97.0,2.0,17.0,189.0,249.77,198.57
2016,11,5,15,45,298.0,82.0,2.05,17.0,154.0,205.89,160.71
2016,11,5,16,0,267.0,67.0,2.1,17.0,119.0,164.54,124.42
2016,11,5,16,15,217.0,51.5,2.0,16.5,86.0,120.45,86.45
2016,11,5,16,30,167.0,36.0,1.9,16.0,53.0,81.49,51.88
2016,11,5,16,45,83.5,18.0,1.8,16.0,26.5,35.26,0.0
2016,11,5,17,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,6.0,1.0,16.0,6.0,5.9,0.0
2016,11,6,7,0,0.0,12.0,0.9,16.0,12.0,11.58,0.0
2016,11,6,7,15,0.0,29.0,0.9,16.0,29.0,28.8,16.04
2016,11,6,7,30,0.0,46.0,0.9,16.0,46.0,46.05,32.23
2016,11,6,7,45,8.0,64.0,0.95,16.0,66.0,66.7,49.93
2016,11,6,8,0,16.0,82.0,1.0,16.0,86.0,88.11,68.2
2016,11,6,8,15,22.5,99.5,1.05,16.0,106.0,112.42,88.76
2016,11,6,8,30,29.0,117.0,1.1,16.0,126.0,134.64,107.35
2016,11,6,8,45,33.5,133.0,1.15,16.5,145.0,154.77,123.75
2016,11,6,9,0,38.0,149.0,1.2,17.0,164.0,175.31,140.2
2016,11,6,9,15,19.0,134.5,1.15,17.0,142.0,144.52,114.73
2016,11,6,9,30,0.0,120.0,1.1,17.0,120.0,118.03,92.61
2016,11,6,9,45,64.0,170.0,1.1,17.0,202.0,216.74,173.76
2016,11,6,10,0,128.0,220.0,1.1,17.0,284.0,323.98,258.6
2016,11,6,10,15,153.0,231.5,1.1,17.0,311.5,357.29,283.92
2016,11,6,10,30,178.0,243.0,1.1,17.0,339.0,391.36,310.03
2016,11,6,10,45,107.5,237.0,1.1,17.5,296.0,327.62,258.76
2016,11,6,11,0,37.0,231.0,1.1,18.0,253.0,269.06,211.23
2016,11,6,11,15,42.5,239.0,1.1,18.0,264.0,282.4,221.88
2016,11,6,11,30,48.0,247.0,1.1,18.0,275.0,295.79,232.19
2016,11,6,11,45,74.5,257.5,1.1,18.0,301.0,328.3,257.81
2016,11,6,12,0,101.0,268.0,1.1,18.0,327.0,360.81,283.08
2016,11,6,12,15,164.5,265.0,1.1,18.0,360.5,414.79,325.39
2016,11,6,12,30,228.0,262.0,1.1,18.0,394.0,458.94,359.68
2016,11,6,12,45,210.5,257.0,1.1,18.0,377.0,437.7,343.25
2016,11,6,13,0,193.0,252.0,1.1,18.0,360.0,416.2,327.08
2016,11,6,13,15,184.5,243.0,1.05,18.0,343.0,396.6,312.34
2016,11,6,13,30,176.0,234.0,1.0,18.0,326.0,376.76,297.33
2016,11,6,13,45,227.5,215.5,1.0,18.5,328.0,386.5,305.74
2016,11,6,14,0,279.0,197.0,1.0,19.0,330.0,399.9,316.3
2016,11,6,14,15,273.5,182.5,1.05,18.5,305.5,371.41,295.25
2016,11,6,14,30,268.0,168.0,1.1,18.0,281.0,342.51,273.67
2016,11,6,14,45,337.5,142.0,1.15,18.0,270.0,340.9,273.06
2016,11,6,15,0,407.0,116.0,1.2,18.0,259.0,339.13,271.09
2016,11,6,15,15,383.0,104.0,1.2,17.5,225.0,296.9,236.53
2016,11,6,15,30,359.0,92.0,1.2,17.0,191.0,255.96,202.25
2016,11,6,15,45,329.0,77.5,1.2,17.0,155.5,211.62,164.1
2016,11,6,16,0,299.0,63.0,1.2,17.0,120.0,169.67,127.28
2016,11,6,16,15,244.0,48.5,1.0,17.0,86.5,123.84,87.75
2016,11,6,16,30,189.0,34.0,0.8,17.0,53.0,83.63,51.84
2016,11,6,16,45,94.5,17.0,0.65,17.0,26.5,35.49,0.0
2016,11,6,17,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,10.5,2.05,15.0,10.5,10.32,0.0
2016,11,7,7,0,0.0,21.0,2.0,15.0,21.0,21.04,0.0
2016,11,7,7,15,149.0,32.0,2.05,15.0,52.0,71.7,41.98
2016,11,7,7,30,298.0,43.0,2.1,15.0,83.0,128.67,90.02
2016,11,7,7,45,353.0,55.0,2.15,15.5,120.5,173.94,129.91
2016,11,7,8,0,408.0,67.0,2.2,16.0,158.0,224.4,174.04
2016,11,7,8,15,443.0,77.0,2.1,16.0,195.5,269.34,213.8
2016,11,7,8,30,478.0,87.0,2.0,16.0,233.0,316.73,254.68
2016,11,7,8,45,500.5,97.0,1.95,16.5,269.0,360.05,290.86
2016,11,7,9,0,523.0,107.0,1.9,17.0,305.0,404.06,326.45
2016,11,7,9,15,515.5,121.5,1.85,17.5,332.5,436.38,351.64
2016,11,7,9,30,508.0,136.0,1.8,18.0,360.0,466.64,374.43
2016,11,7,9,45,499.5,149.5,1.75,18.5,383.0,493.08,393.6
2016,11,7,10,0,491.0,163.0,1.7,19.0,406.0,517.37,410.63
2016,11,7,10,15,513.0,166.0,1.55,19.0,431.0,549.11,433.72
2016,11,7,10,30,535.0,169.0,1.4,19.0,456.0,580.1,455.65
2016,11,7,10,45,557.0,167.5,1.3,19.5,474.5,605.05,472.3
2016,11,7,11,0,579.0,166.0,1.2,20.0,493.0,628.66,487.65
2016,11,7,11,15,505.5,193.5,1.1,20.0,482.5,610.15,471.46
2016,11,7,11,30,432.0,221.0,1.0,20.0,472.0,587.86,452.9
2016,11,7,11,45,334.5,242.5,0.9,20.5,437.0,529.82,407.71
2016,11,7,12,0,237.0,264.0,0.8,21.0,402.0,470.01,361.16
2016,11,7,12,15,195.5,264.0,0.7,21.0,377.5,437.28,336.26
2016,11,7,12,30,154.0,264.0,0.6,21.0,353.0,404.31,310.82
2016,11,7,12,45,163.0,257.5,0.55,21.0,350.0,402.17,309.67
2016,11,7,13,0,172.0,251.0,0.5,21.0,347.0,399.26,307.69
2016,11,7,13,15,198.5,239.5,0.4,21.0,346.0,402.4,310.31
2016,11,7,13,30,225.0,228.0,0.3,21.0,345.0,403.84,311.52
2016,11,7,13,45,171.5,217.0,0.25,21.5,304.0,350.18,270.2
2016,11,7,14,0,118.0,206.0,0.2,22.0,263.0,298.93,230.79
2016,11,7,14,15,187.0,187.0,0.15,21.5,268.5,316.41,246.05
2016,11,7,14,30,256.0,168.0,0.1,21.0,274.0,335.08,261.02
2016,11,7,14,45,246.5,153.0,0.1,21.0,247.5,303.64,236.65
2016,11,7,15,0,237.0,138.0,0.1,21.0,221.0,272.35,212.31
2016,11,7,15,15,224.0,121.0,0.15,21.0,191.5,237.48,184.77
2016,11,7,15,30,211.0,104.0,0.2,21.0,162.0,203.32,157.07
2016,11,7,15,45,189.5,86.5,0.25,21.0,131.5,166.37,126.53
2016,11,7,16,0,168.0,69.0,0.3,21.0,101.0,131.22,96.9
2016,11,7,16,15,130.5,51.5,0.3,20.5,72.0,93.88,65.79
2016,11,7,16,30,93.0,34.0,0.3,20.0,43.0,60.27,36.41
2016,11,7,16,45,46.5,17.0,0.3,20.0,21.5,26.23,0.0
2016,11,7,17,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.25,19.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.15,18.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
