Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,3,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,6.6,12.5,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,11,28,7,15,54.0,13.5,7.25,12.0,17.0,21.12,0.0
2016,11,28,7,30,108.0,27.0,7.5,12.0,34.0,53.88,14.49
2016,11,28,7,45,205.5,41.0,7.75,12.5,67.5,104.87,71.66
2016,11,28,8,0,303.0,55.0,8.0,13.0,101.0,158.87,118.77
2016,11,28,8,15,367.0,66.0,8.05,13.0,138.5,207.19,162.16
2016,11,28,8,30,431.0,77.0,8.1,13.0,176.0,260.88,210.29
2016,11,28,8,45,478.0,84.5,8.15,13.0,213.5,308.15,253.09
2016,11,28,9,0,525.0,92.0,8.2,13.0,251.0,359.96,299.12
2016,11,28,9,15,589.0,86.0,8.15,13.0,284.5,407.26,341.04
2016,11,28,9,30,653.0,80.0,8.1,13.0,318.0,456.8,384.34
2016,11,28,9,45,580.0,104.5,8.1,13.5,329.5,463.59,389.69
2016,11,28,10,0,507.0,129.0,8.1,14.0,341.0,461.04,386.68
2016,11,28,10,15,529.5,133.0,8.0,14.0,366.0,493.31,413.68
2016,11,28,10,30,552.0,137.0,7.9,14.0,391.0,524.91,439.74
2016,11,28,10,45,626.5,132.5,7.8,14.0,431.5,584.56,488.84
2016,11,28,11,0,701.0,128.0,7.7,14.0,472.0,641.59,535.3
2016,11,28,11,15,707.5,129.5,7.55,14.0,483.0,656.83,547.12
2016,11,28,11,30,714.0,131.0,7.4,14.0,494.0,669.56,556.94
2016,11,28,11,45,716.5,131.0,7.3,14.5,497.0,675.17,560.12
2016,11,28,12,0,719.0,131.0,7.2,15.0,500.0,678.07,561.14
2016,11,28,12,15,716.5,130.5,7.05,15.0,496.0,674.1,557.64
2016,11,28,12,30,714.0,130.0,6.9,15.0,492.0,667.43,552.01
2016,11,28,12,45,611.0,144.5,6.75,15.0,449.5,603.84,499.88
2016,11,28,13,0,508.0,159.0,6.6,15.0,407.0,537.86,445.63
2016,11,28,13,15,576.5,145.5,6.5,15.0,416.5,559.97,464.33
2016,11,28,13,30,645.0,132.0,6.4,15.0,426.0,580.53,481.14
2016,11,28,13,45,632.0,127.0,6.3,15.0,401.5,551.14,457.01
2016,11,28,14,0,619.0,122.0,6.2,15.0,377.0,520.23,431.49
2016,11,28,14,15,532.0,118.5,6.1,15.0,325.5,445.26,369.58
2016,11,28,14,30,445.0,115.0,6.0,15.0,274.0,376.75,312.24
2016,11,28,14,45,480.0,105.0,5.9,15.0,260.0,366.85,302.81
2016,11,28,15,0,515.0,95.0,5.8,15.0,246.0,353.07,289.12
2016,11,28,15,15,462.0,87.0,5.55,14.5,208.0,300.39,243.36
2016,11,28,15,30,409.0,79.0,5.3,14.0,170.0,251.18,199.95
2016,11,28,15,45,352.5,66.5,5.05,14.0,132.5,199.74,154.15
2016,11,28,16,0,296.0,54.0,4.8,14.0,95.0,153.08,112.4
2016,11,28,16,15,187.5,39.0,4.65,13.5,61.5,96.64,63.39
2016,11,28,16,30,79.0,24.0,4.5,13.0,28.0,43.29,0.0
2016,11,28,16,45,39.5,12.0,4.4,13.0,14.0,17.18,0.0
2016,11,28,17,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,29,7,15,185.0,10.0,4.7,10.5,21.0,36.29,0.0
2016,11,29,7,30,370.0,20.0,4.7,11.0,42.0,97.2,19.84
2016,11,29,7,45,477.5,27.0,4.7,11.5,81.0,153.45,100.85
2016,11,29,8,0,585.0,34.0,4.7,12.0,120.0,216.25,158.31
2016,11,29,8,15,645.5,38.5,4.7,12.0,162.0,269.87,208.39
2016,11,29,8,30,706.0,43.0,4.7,12.0,204.0,327.76,261.59
2016,11,29,8,45,744.0,46.5,4.75,12.0,244.0,378.69,308.57
2016,11,29,9,0,782.0,50.0,4.8,12.0,284.0,431.01,355.59
2016,11,29,9,15,807.0,52.5,4.6,12.0,320.0,476.57,395.55
2016,11,29,9,30,832.0,55.0,4.4,12.0,356.0,518.68,431.57
2016,11,29,9,45,848.5,57.0,4.25,12.5,387.0,557.4,462.99
2016,11,29,10,0,865.0,59.0,4.1,13.0,418.0,594.57,492.15
2016,11,29,10,15,877.0,60.0,3.9,13.0,442.5,625.91,516.99
2016,11,29,10,30,889.0,61.0,3.7,13.0,467.0,654.96,539.43
2016,11,29,10,45,895.0,62.5,3.55,13.5,485.0,678.07,554.94
2016,11,29,11,0,901.0,64.0,3.4,14.0,503.0,698.29,568.04
2016,11,29,11,15,905.0,64.5,3.3,14.0,513.5,712.9,578.1
2016,11,29,11,30,909.0,65.0,3.2,14.0,524.0,724.35,585.84
2016,11,29,11,45,777.0,96.5,3.1,14.0,491.5,675.44,548.27
2016,11,29,12,0,645.0,128.0,3.0,14.0,459.0,620.41,504.68
2016,11,29,12,15,774.0,97.0,3.0,14.0,490.5,673.44,547.09
2016,11,29,12,30,903.0,66.0,3.0,14.0,522.0,720.34,582.23
2016,11,29,12,45,888.5,69.0,3.05,14.5,509.0,705.26,570.07
2016,11,29,13,0,874.0,72.0,3.1,15.0,496.0,687.3,556.28
2016,11,29,13,15,865.0,71.0,3.15,15.0,477.0,665.68,540.8
2016,11,29,13,30,856.0,70.0,3.2,15.0,458.0,645.25,525.34
2016,11,29,13,45,842.5,68.5,3.25,15.0,432.5,614.87,501.71
2016,11,29,14,0,829.0,67.0,3.3,15.0,407.0,582.38,475.99
2016,11,29,14,15,809.5,64.5,3.3,15.0,375.5,543.44,444.51
2016,11,29,14,30,790.0,62.0,3.3,15.0,344.0,503.24,411.29
2016,11,29,14,45,762.0,59.0,3.3,15.0,307.5,457.25,372.59
2016,11,29,15,0,734.0,56.0,3.3,15.0,271.0,411.21,332.8
2016,11,29,15,15,691.0,52.0,3.15,14.5,231.0,358.06,286.66
2016,11,29,15,30,648.0,48.0,3.0,14.0,191.0,306.83,240.93
2016,11,29,15,45,579.0,42.5,2.9,14.0,149.5,247.7,188.03
2016,11,29,16,0,510.0,37.0,2.8,14.0,108.0,195.94,140.87
2016,11,29,16,15,391.0,28.0,2.7,13.5,70.5,132.75,84.2
2016,11,29,16,30,272.0,19.0,2.6,13.0,33.0,75.84,0.0
2016,11,29,16,45,136.0,9.5,2.55,13.0,16.5,27.88,0.0
2016,11,29,17,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,4.0,1.8,12.0,4.0,3.93,0.0
2016,11,30,7,30,0.0,8.0,1.7,12.0,8.0,7.71,0.0
2016,11,30,7,45,0.0,16.5,1.6,12.0,16.5,15.92,6.98
2016,11,30,8,0,0.0,25.0,1.5,12.0,25.0,24.13,14.6
2016,11,30,8,15,0.0,35.0,1.6,12.0,35.0,33.8,23.16
2016,11,30,8,30,0.0,45.0,1.7,12.0,45.0,43.47,31.66
2016,11,30,8,45,0.0,55.0,1.85,12.5,55.0,53.17,40.03
2016,11,30,9,0,0.0,65.0,2.0,13.0,65.0,63.1,48.48
2016,11,30,9,15,0.0,74.0,2.15,13.0,74.0,72.03,56.06
2016,11,30,9,30,0.0,83.0,2.3,13.0,83.0,80.98,63.6
2016,11,30,9,45,6.5,117.0,2.45,13.0,120.0,119.86,96.38
2016,11,30,10,0,13.0,151.0,2.6,13.0,157.0,159.84,129.66
2016,11,30,10,15,6.5,111.0,2.75,13.0,114.0,113.17,90.45
2016,11,30,10,30,0.0,71.0,2.9,13.0,71.0,68.64,52.8
2016,11,30,10,45,4.0,121.0,3.05,13.0,123.0,121.72,97.46
2016,11,30,11,0,8.0,171.0,3.2,13.0,175.0,177.06,143.26
2016,11,30,11,15,26.0,189.0,3.4,13.0,202.5,208.86,169.76
2016,11,30,11,30,44.0,207.0,3.6,13.0,230.0,249.37,203.21
2016,11,30,11,45,22.0,145.5,3.85,13.0,157.0,165.0,133.52
2016,11,30,12,0,0.0,84.0,4.1,13.0,84.0,81.25,63.16
2016,11,30,12,15,0.0,74.0,4.35,13.0,74.0,71.56,55.08
2016,11,30,12,30,0.0,64.0,4.6,13.0,64.0,61.87,46.93
2016,11,30,12,45,29.0,134.0,4.9,13.0,148.0,157.22,127.85
2016,11,30,13,0,58.0,204.0,5.2,13.0,232.0,255.29,209.5
2016,11,30,13,15,31.0,180.0,5.2,13.0,195.0,209.35,170.98
2016,11,30,13,30,4.0,156.0,5.2,13.0,158.0,158.88,128.61
2016,11,30,13,45,301.0,131.0,5.25,13.0,254.0,336.24,281.93
2016,11,30,14,0,598.0,106.0,5.3,13.0,350.0,489.37,409.24
2016,11,30,14,15,634.5,89.5,5.2,13.0,330.5,473.54,395.28
2016,11,30,14,30,671.0,73.0,5.1,13.0,311.0,453.15,377.49
2016,11,30,14,45,665.5,70.5,5.05,13.0,285.5,423.26,350.81
2016,11,30,15,0,660.0,68.0,5.0,13.0,260.0,391.91,322.07
2016,11,30,15,15,612.5,63.0,4.85,12.5,220.5,338.78,275.27
2016,11,30,15,30,565.0,58.0,4.7,12.0,181.0,288.16,229.65
2016,11,30,15,45,486.5,51.0,4.6,12.0,141.0,228.03,175.8
2016,11,30,16,0,408.0,44.0,4.5,12.0,101.0,174.18,127.31
2016,11,30,16,15,286.5,33.0,4.4,12.0,65.5,113.19,72.93
2016,11,30,16,30,165.0,22.0,4.3,12.0,30.0,58.86,0.0
2016,11,30,16,45,82.5,11.0,4.2,12.0,15.0,22.08,0.0
2016,11,30,17,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,1,7,15,147.5,10.0,3.95,10.0,18.0,30.27,0.0
2016,12,1,7,30,295.0,20.0,3.9,10.0,36.0,81.9,0.0
2016,12,1,7,45,416.0,28.0,3.9,10.5,74.0,139.52,90.11
2016,12,1,8,0,537.0,36.0,3.9,11.0,112.0,201.42,146.84
2016,12,1,8,15,603.5,41.5,4.15,11.0,153.5,255.71,197.17
2016,12,1,8,30,670.0,47.0,4.4,11.0,195.0,314.86,251.37
2016,12,1,8,45,714.5,50.5,4.7,11.5,236.0,366.93,298.98
2016,12,1,9,0,759.0,54.0,5.0,12.0,277.0,420.96,347.17
2016,12,1,9,15,787.0,56.5,5.05,12.0,313.5,467.12,388.25
2016,12,1,9,30,815.0,59.0,5.1,12.0,350.0,513.15,428.22
2016,12,1,9,45,829.0,62.5,5.15,12.5,380.5,551.89,460.52
2016,12,1,10,0,843.0,66.0,5.2,13.0,411.0,588.97,490.65
2016,12,1,10,15,856.5,67.5,5.2,13.0,436.5,621.52,517.37
2016,12,1,10,30,870.0,69.0,5.2,13.0,462.0,648.05,539.02
2016,12,1,10,45,878.5,70.5,5.25,13.5,480.5,672.54,557.41
2016,12,1,11,0,887.0,72.0,5.3,14.0,499.0,694.29,572.85
2016,12,1,11,15,892.0,72.5,5.3,14.0,510.5,709.56,584.16
2016,12,1,11,30,897.0,73.0,5.3,14.0,522.0,721.73,593.19
2016,12,1,11,45,898.0,73.0,5.3,14.0,525.5,727.29,597.23
2016,12,1,12,0,899.0,73.0,5.3,14.0,529.0,729.58,598.9
2016,12,1,12,15,897.5,73.0,5.2,14.0,525.0,726.81,596.41
2016,12,1,12,30,896.0,73.0,5.1,14.0,521.0,720.77,591.55
2016,12,1,12,45,890.5,72.5,5.05,14.5,509.5,708.14,580.85
2016,12,1,13,0,885.0,72.0,5.0,15.0,498.0,692.44,567.95
2016,12,1,13,15,875.5,71.0,4.95,15.0,478.5,670.53,551.41
2016,12,1,13,30,866.0,70.0,4.9,15.0,459.0,649.77,534.83
2016,12,1,13,45,848.5,69.0,4.85,15.0,433.0,617.46,508.8
2016,12,1,14,0,831.0,68.0,4.8,15.0,407.0,583.21,480.86
2016,12,1,14,15,810.5,66.0,4.75,15.0,375.0,544.42,448.8
2016,12,1,14,30,790.0,64.0,4.7,15.0,343.0,504.42,415.07
2016,12,1,14,45,759.0,61.0,4.7,15.0,306.0,457.11,374.79
2016,12,1,15,0,728.0,58.0,4.7,15.0,269.0,409.97,333.64
2016,12,1,15,15,684.0,53.5,4.55,14.5,229.0,356.25,286.58
2016,12,1,15,30,640.0,49.0,4.4,14.0,189.0,304.54,240.08
2016,12,1,15,45,570.5,43.0,4.25,14.0,147.5,247.17,188.23
2016,12,1,16,0,501.0,37.0,4.1,14.0,106.0,193.39,139.22
2016,12,1,16,15,379.5,28.0,4.15,13.5,69.0,130.16,82.26
2016,12,1,16,30,258.0,19.0,4.2,13.0,32.0,73.21,0.0
2016,12,1,16,45,129.0,9.5,4.3,12.5,16.0,26.98,0.0
2016,12,1,17,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,6.25,10.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,6.45,10.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,6.35,10.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,6.25,10.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,6.1,9.5,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,5.65,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,2,7,15,161.0,9.0,5.6,9.5,17.5,30.81,0.0
2016,12,2,7,30,322.0,18.0,5.6,10.0,35.0,82.64,0.0
2016,12,2,7,45,435.5,26.5,5.7,10.5,73.0,139.29,88.24
2016,12,2,8,0,549.0,35.0,5.8,11.0,111.0,202.43,147.26
2016,12,2,8,15,615.0,40.0,5.95,11.0,152.5,256.39,197.82
2016,12,2,8,30,681.0,45.0,6.1,11.0,194.0,315.14,252.18
2016,12,2,8,45,721.5,48.5,6.25,11.5,234.0,365.86,299.1
2016,12,2,9,0,762.0,52.0,6.4,12.0,274.0,418.21,346.26
2016,12,2,9,15,789.5,55.0,6.45,12.0,310.5,464.73,388.12
2016,12,2,9,30,817.0,58.0,6.5,12.0,347.0,511.11,428.87
2016,12,2,9,45,832.0,61.0,6.55,12.5,377.5,549.91,461.68
2016,12,2,10,0,847.0,64.0,6.6,13.0,408.0,587.1,492.35
2016,12,2,10,15,860.0,65.0,6.5,13.0,433.5,615.22,515.88
2016,12,2,10,30,873.0,66.0,6.4,13.0,459.0,644.6,539.84
2016,12,2,10,45,880.5,67.5,6.3,13.5,477.0,668.53,557.61
2016,12,2,11,0,888.0,69.0,6.2,14.0,495.0,689.69,572.35
2016,12,2,11,15,892.5,69.5,6.1,14.0,506.0,704.68,583.29
2016,12,2,11,30,897.0,70.0,6.0,14.0,517.0,716.57,591.87
2016,12,2,11,45,898.5,70.0,5.9,14.5,521.0,722.57,594.83
2016,12,2,12,0,900.0,70.0,5.8,15.0,525.0,725.3,595.37
2016,12,2,12,15,898.0,70.0,5.75,15.0,520.5,722.27,592.89
2016,12,2,12,30,896.0,70.0,5.7,15.0,516.0,715.97,588.05
2016,12,2,12,45,890.0,69.5,5.7,15.0,504.5,703.1,578.41
2016,12,2,13,0,884.0,69.0,5.7,15.0,493.0,687.17,566.51
2016,12,2,13,15,874.5,68.0,5.7,15.0,474.0,665.37,550.07
2016,12,2,13,30,865.0,67.0,5.7,15.0,455.0,640.9,530.76
2016,12,2,13,45,847.0,66.5,5.7,15.5,428.5,612.87,506.87
2016,12,2,14,0,829.0,66.0,5.7,16.0,402.0,579.07,478.23
2016,12,2,14,15,808.0,64.0,5.65,15.5,370.5,540.18,446.73
2016,12,2,14,30,787.0,62.0,5.6,15.0,339.0,500.11,413.48
2016,12,2,14,45,755.5,59.0,5.55,15.0,302.0,452.79,372.74
2016,12,2,15,0,724.0,56.0,5.5,15.0,265.0,405.68,331.24
2016,12,2,15,15,679.5,52.0,5.2,14.5,225.5,352.58,284.29
2016,12,2,15,30,635.0,48.0,4.9,14.0,186.0,301.53,238.04
2016,12,2,15,45,564.5,42.5,4.65,14.0,145.0,244.63,186.45
2016,12,2,16,0,494.0,37.0,4.4,14.0,104.0,191.47,137.9
2016,12,2,16,15,373.0,28.0,4.35,13.5,67.5,128.73,81.23
2016,12,2,16,30,252.0,19.0,4.3,13.0,31.0,72.13,0.0
2016,12,2,16,45,126.0,9.5,4.25,13.0,15.5,26.62,0.0
2016,12,2,17,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,3,7,15,122.5,9.0,2.65,11.0,15.5,25.29,0.0
2016,12,3,7,30,245.0,18.0,2.6,11.0,31.0,68.6,0.0
2016,12,3,7,45,362.5,27.0,2.6,11.5,66.5,124.01,77.17
2016,12,3,8,0,480.0,36.0,2.6,12.0,102.0,184.82,133.18
2016,12,3,8,15,548.5,42.0,2.75,12.0,141.5,236.99,180.89
2016,12,3,8,30,617.0,48.0,2.9,12.0,181.0,292.72,231.36
2016,12,3,8,45,664.5,51.5,3.05,12.5,220.5,343.62,277.12
2016,12,3,9,0,712.0,55.0,3.2,13.0,260.0,396.84,323.71
2016,12,3,9,15,741.5,58.0,3.2,13.0,295.5,442.45,363.53
2016,12,3,9,30,771.0,61.0,3.2,13.0,331.0,488.19,402.43
2016,12,3,9,45,722.0,74.0,3.25,13.5,345.0,500.64,412.95
2016,12,3,10,0,673.0,87.0,3.3,14.0,359.0,510.14,420.4
2016,12,3,10,15,625.0,106.0,3.3,14.0,371.0,519.94,428.03
2016,12,3,10,30,577.0,125.0,3.3,14.0,383.0,524.77,431.32
2016,12,3,10,45,716.5,98.0,3.3,14.5,431.0,599.24,490.69
2016,12,3,11,0,856.0,71.0,3.3,15.0,479.0,668.56,543.93
2016,12,3,11,15,861.0,71.5,3.3,15.0,490.5,683.56,554.42
2016,12,3,11,30,866.0,72.0,3.3,15.0,502.0,695.58,563.09
2016,12,3,11,45,867.5,72.5,3.35,15.0,505.5,702.07,567.91
2016,12,3,12,0,869.0,73.0,3.4,15.0,509.0,705.42,570.52
2016,12,3,12,15,867.5,72.5,3.4,15.0,505.5,702.3,568.2
2016,12,3,12,30,866.0,72.0,3.4,15.0,502.0,696.03,563.68
2016,12,3,12,45,864.5,70.5,3.45,15.5,491.5,685.48,555.21
2016,12,3,13,0,863.0,69.0,3.5,16.0,481.0,671.86,544.54
2016,12,3,13,15,854.5,68.0,3.45,16.0,463.0,651.18,529.24
2016,12,3,13,30,846.0,67.0,3.4,16.0,445.0,627.86,511.09
2016,12,3,13,45,831.0,66.0,3.4,16.0,420.0,601.65,490.28
2016,12,3,14,0,816.0,65.0,3.4,16.0,395.0,569.59,464.65
2016,12,3,14,15,796.5,63.0,3.3,16.0,364.5,532.05,433.98
2016,12,3,14,30,777.0,61.0,3.2,16.0,334.0,493.27,401.67
2016,12,3,14,45,743.5,59.0,3.15,16.0,297.5,446.54,362.39
2016,12,3,15,0,710.0,57.0,3.1,16.0,261.0,400.17,322.44
2016,12,3,15,15,666.0,53.0,2.95,15.5,222.0,347.91,277.28
2016,12,3,15,30,622.0,49.0,2.8,15.0,183.0,297.66,232.65
2016,12,3,15,45,543.5,43.5,2.65,14.5,142.0,238.86,180.9
2016,12,3,16,0,465.0,38.0,2.5,14.0,101.0,184.41,132.49
2016,12,3,16,15,346.0,28.5,2.5,13.5,65.5,123.02,77.47
2016,12,3,16,30,227.0,19.0,2.5,13.0,30.0,67.54,0.0
2016,12,3,16,45,113.5,9.5,2.5,13.0,15.0,24.95,0.0
2016,12,3,17,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,7,15,99.0,9.0,2.45,11.0,14.0,21.92,0.0
2016,12,4,7,30,198.0,18.0,2.5,11.0,28.0,59.19,0.0
2016,12,4,7,45,321.5,28.0,2.55,11.5,63.0,114.77,70.23
2016,12,4,8,0,445.0,38.0,2.6,12.0,98.0,176.03,126.58
2016,12,4,8,15,517.0,45.0,2.75,12.0,137.5,228.73,174.42
2016,12,4,8,30,589.0,52.0,2.9,12.0,177.0,287.16,226.83
2016,12,4,8,45,636.0,56.5,3.05,12.5,216.0,337.56,272.06
2016,12,4,9,0,683.0,61.0,3.2,13.0,255.0,390.39,318.28
2016,12,4,9,15,713.0,64.0,3.3,13.0,290.5,433.31,356.1
2016,12,4,9,30,743.0,67.0,3.4,13.0,326.0,478.34,394.69
2016,12,4,9,45,715.0,75.0,3.5,13.5,342.5,498.19,411.35
2016,12,4,10,0,687.0,83.0,3.6,14.0,359.0,512.38,422.93
2016,12,4,10,15,666.5,94.5,3.55,14.0,376.0,531.42,438.18
2016,12,4,10,30,646.0,106.0,3.5,14.0,393.0,547.1,450.33
2016,12,4,10,45,657.0,108.0,3.5,14.0,410.5,569.84,468.39
2016,12,4,11,0,668.0,110.0,3.5,14.0,428.0,590.64,484.68
2016,12,4,11,15,734.0,100.5,3.55,14.0,457.5,634.23,519.38
2016,12,4,11,30,800.0,91.0,3.6,14.0,487.0,674.06,550.35
2016,12,4,11,45,804.0,90.5,3.65,14.0,490.5,680.96,555.35
2016,12,4,12,0,808.0,90.0,3.7,14.0,494.0,684.91,558.42
2016,12,4,12,15,680.5,120.5,3.9,14.0,459.0,630.78,516.14
2016,12,4,12,30,553.0,151.0,4.1,14.0,424.0,567.91,465.96
2016,12,4,12,45,489.5,162.0,4.3,14.0,399.5,531.3,437.04
2016,12,4,13,0,426.0,173.0,4.5,14.0,375.0,494.04,407.1
2016,12,4,13,15,365.5,176.0,4.6,14.0,345.0,442.24,365.36
2016,12,4,13,30,305.0,179.0,4.7,14.0,315.0,399.77,330.47
2016,12,4,13,45,313.5,167.0,4.8,14.0,300.0,384.51,318.56
2016,12,4,14,0,322.0,155.0,4.9,14.0,285.0,367.86,305.18
2016,12,4,14,15,459.0,120.5,4.8,14.0,290.0,404.19,335.75
2016,12,4,14,30,596.0,86.0,4.7,14.0,295.0,426.54,353.55
2016,12,4,14,45,543.0,89.5,4.65,14.0,264.5,382.14,315.15
2016,12,4,15,0,490.0,93.0,4.6,14.0,234.0,338.42,277.0
2016,12,4,15,15,440.5,84.5,4.4,13.5,197.5,288.1,233.38
2016,12,4,15,30,391.0,76.0,4.2,13.0,161.0,240.95,191.77
2016,12,4,15,45,345.0,63.0,4.05,13.0,125.5,193.52,149.25
2016,12,4,16,0,299.0,50.0,3.9,13.0,90.0,149.83,109.69
2016,12,4,16,15,149.5,38.0,3.85,13.0,58.0,83.59,53.82
2016,12,4,16,30,0.0,26.0,3.8,13.0,26.0,27.12,0.0
2016,12,4,16,45,0.0,13.0,3.8,13.0,13.0,12.78,0.0
2016,12,4,17,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,6.0,4.15,10.0,6.0,5.9,0.0
2016,12,5,7,30,0.0,12.0,4.1,10.0,12.0,11.58,0.0
2016,12,5,7,45,2.5,28.0,4.05,10.5,28.5,28.67,15.59
2016,12,5,8,0,5.0,44.0,4.0,11.0,45.0,46.0,32.44
2016,12,5,8,15,13.5,60.5,4.0,11.0,63.5,65.87,49.93
2016,12,5,8,30,22.0,77.0,4.0,11.0,82.0,89.55,70.62
2016,12,5,8,45,27.5,93.0,4.0,11.0,100.0,109.6,88.19
2016,12,5,9,0,33.0,109.0,4.0,11.0,118.0,130.12,105.98
2016,12,5,9,15,37.5,122.5,3.95,11.0,134.5,147.65,121.06
2016,12,5,9,30,42.0,136.0,3.9,11.0,151.0,165.56,136.28
2016,12,5,9,45,40.5,147.5,3.85,11.5,163.0,178.1,146.47
2016,12,5,10,0,39.0,159.0,3.8,12.0,175.0,190.55,156.44
2016,12,5,10,15,68.0,175.0,3.75,12.0,204.5,226.95,187.04
2016,12,5,10,30,97.0,191.0,3.7,12.0,234.0,264.72,218.51
2016,12,5,10,45,148.0,199.0,3.65,12.0,268.0,316.19,261.37
2016,12,5,11,0,199.0,207.0,3.6,12.0,302.0,361.96,299.18
2016,12,5,11,15,116.0,201.5,3.65,12.0,257.5,300.66,247.56
2016,12,5,11,30,33.0,196.0,3.7,12.0,213.0,229.33,187.23
2016,12,5,11,45,155.0,204.0,3.75,12.0,282.0,332.43,274.71
2016,12,5,12,0,277.0,212.0,3.8,12.0,351.0,436.49,360.48
2016,12,5,12,15,257.0,213.0,3.85,12.0,341.0,423.14,349.04
2016,12,5,12,30,237.0,214.0,3.9,12.0,331.0,400.79,330.97
2016,12,5,12,45,209.0,211.5,3.95,12.0,313.5,376.69,311.21
2016,12,5,13,0,181.0,209.0,4.0,12.0,296.0,352.54,291.29
2016,12,5,13,15,150.5,201.5,3.9,12.0,271.5,321.17,265.33
2016,12,5,13,30,120.0,194.0,3.8,12.0,247.0,290.46,239.79
2016,12,5,13,45,122.5,183.0,3.75,12.0,234.5,277.14,229.13
2016,12,5,14,0,125.0,172.0,3.7,12.0,222.0,263.41,217.97
2016,12,5,14,15,173.0,156.0,3.65,12.0,220.0,269.15,223.4
2016,12,5,14,30,221.0,140.0,3.6,12.0,218.0,277.71,230.56
2016,12,5,14,45,203.5,129.0,3.6,12.0,194.5,249.14,206.08
2016,12,5,15,0,186.0,118.0,3.6,12.0,171.0,216.11,177.7
2016,12,5,15,15,169.0,101.5,3.55,12.0,144.5,183.56,149.33
2016,12,5,15,30,152.0,85.0,3.5,12.0,118.0,152.12,121.52
2016,12,5,15,45,132.5,67.5,3.45,12.0,92.0,123.92,96.21
2016,12,5,16,0,113.0,50.0,3.4,12.0,66.0,92.78,68.32
2016,12,5,16,15,56.5,34.5,3.35,11.5,42.5,53.66,34.07
2016,12,5,16,30,0.0,19.0,3.3,11.0,19.0,18.8,0.0
2016,12,5,16,45,0.0,9.5,3.25,11.0,9.5,9.34,0.0
2016,12,5,17,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,5.15,8.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,11.5,4.95,8.5,11.5,11.3,0.0
2016,12,6,7,30,0.0,23.0,5.0,9.0,23.0,22.61,0.0
2016,12,6,7,45,175.0,31.5,5.1,9.5,54.0,83.56,49.77
2016,12,6,8,0,350.0,40.0,5.2,10.0,85.0,149.86,108.36
2016,12,6,8,15,404.0,50.5,5.25,10.0,120.5,195.74,150.88
2016,12,6,8,30,458.0,61.0,5.3,10.0,156.0,245.96,196.86
2016,12,6,8,45,493.5,69.0,5.4,10.5,190.5,289.84,237.1
2016,12,6,9,0,529.0,77.0,5.5,11.0,225.0,335.54,278.04
2016,12,6,9,15,563.0,80.0,5.4,11.0,256.5,376.56,314.74
2016,12,6,9,30,597.0,83.0,5.3,11.0,288.0,418.44,351.39
2016,12,6,9,45,661.5,78.0,5.25,11.0,325.0,468.78,394.62
2016,12,6,10,0,726.0,73.0,5.2,11.0,362.0,519.04,437.18
2016,12,6,10,15,711.5,82.5,5.15,11.0,380.0,542.6,456.53
2016,12,6,10,30,697.0,92.0,5.1,11.0,398.0,561.26,471.62
2016,12,6,10,45,779.0,83.0,5.1,11.5,438.5,616.87,516.45
2016,12,6,11,0,861.0,74.0,5.1,12.0,479.0,674.95,561.95
2016,12,6,11,15,866.0,74.5,5.05,12.0,490.5,690.33,573.1
2016,12,6,11,30,871.0,75.0,5.0,12.0,502.0,702.71,582.15
2016,12,6,11,45,866.0,77.5,5.0,12.0,505.0,707.3,585.45
2016,12,6,12,0,861.0,80.0,5.0,12.0,508.0,708.65,586.4
2016,12,6,12,15,859.5,80.0,5.0,12.0,504.5,706.39,584.69
2016,12,6,12,30,858.0,80.0,5.0,12.0,501.0,700.98,580.66
2016,12,6,12,45,853.5,79.0,5.05,12.0,490.5,689.23,572.02
2016,12,6,13,0,849.0,78.0,5.1,12.0,480.0,674.49,561.13
2016,12,6,13,15,839.5,77.0,5.2,12.0,462.0,653.53,544.98
2016,12,6,13,30,830.0,76.0,5.3,12.0,444.0,629.96,526.26
2016,12,6,13,45,816.0,74.0,5.45,12.0,419.0,600.03,502.25
2016,12,6,14,0,802.0,72.0,5.6,12.0,394.0,568.06,476.08
2016,12,6,14,15,781.5,70.0,5.6,12.0,363.5,530.6,444.51
2016,12,6,14,30,761.0,68.0,5.6,12.0,333.0,491.98,411.3
2016,12,6,14,45,734.0,64.0,5.65,12.0,297.5,447.01,372.22
2016,12,6,15,0,707.0,60.0,5.7,12.0,262.0,401.96,332.07
2016,12,6,15,15,662.0,55.5,5.55,11.5,223.0,349.03,284.89
2016,12,6,15,30,617.0,51.0,5.4,11.0,184.0,300.26,240.13
2016,12,6,15,45,552.0,44.5,5.3,11.0,144.0,243.29,187.92
2016,12,6,16,0,487.0,38.0,5.2,11.0,104.0,191.26,139.63
2016,12,6,16,15,363.0,29.0,5.05,10.5,67.5,128.14,81.81
2016,12,6,16,30,239.0,20.0,4.9,10.0,31.0,71.15,0.0
2016,12,6,16,45,119.5,10.0,4.8,10.0,15.5,26.48,0.0
2016,12,6,17,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,7.0,2.7,8.0,7.0,6.88,0.0
2016,12,7,7,30,0.0,14.0,2.7,8.0,14.0,13.76,0.0
2016,12,7,7,45,33.5,29.0,2.7,8.0,33.5,41.19,22.85
2016,12,7,8,0,67.0,44.0,2.7,8.0,53.0,68.41,49.55
2016,12,7,8,15,80.5,61.5,2.7,8.0,75.5,94.96,73.67
2016,12,7,8,30,94.0,79.0,2.7,8.0,98.0,122.53,98.47
2016,12,7,8,45,102.0,95.5,2.75,8.5,120.0,147.67,120.84
2016,12,7,9,0,110.0,112.0,2.8,9.0,142.0,173.32,143.26
2016,12,7,9,15,116.0,126.5,2.9,9.0,162.5,196.09,163.15
2016,12,7,9,30,122.0,141.0,3.0,9.0,183.0,219.11,182.96
2016,12,7,9,45,121.0,154.5,3.2,9.5,199.0,237.25,198.02
2016,12,7,10,0,120.0,168.0,3.4,10.0,215.0,255.09,212.57
2016,12,7,10,15,126.0,179.0,3.4,10.0,231.5,273.97,228.23
2016,12,7,10,30,132.0,190.0,3.4,10.0,248.0,292.86,243.75
2016,12,7,10,45,94.5,193.5,3.4,10.0,236.0,267.03,221.58
2016,12,7,11,0,57.0,197.0,3.4,10.0,224.0,246.79,203.89
2016,12,7,11,15,53.0,200.0,3.55,10.0,226.0,247.77,204.59
2016,12,7,11,30,49.0,203.0,3.7,10.0,228.0,248.62,205.14
2016,12,7,11,45,24.5,110.0,3.9,10.0,122.5,128.51,104.68
2016,12,7,12,0,0.0,17.0,4.1,10.0,17.0,16.41,8.5
2016,12,7,12,15,32.5,113.5,4.3,10.0,129.5,137.88,113.17
2016,12,7,12,30,65.0,210.0,4.5,10.0,242.0,267.9,222.12
2016,12,7,12,45,32.5,180.5,4.7,10.0,196.5,211.39,174.36
2016,12,7,13,0,0.0,151.0,4.9,10.0,151.0,150.57,122.72
2016,12,7,13,15,24.5,166.5,5.05,10.0,177.0,183.73,151.51
2016,12,7,13,30,49.0,182.0,5.2,10.0,203.0,223.73,185.71
2016,12,7,13,45,56.5,174.0,5.4,10.0,197.5,218.88,181.98
2016,12,7,14,0,64.0,166.0,5.6,10.0,192.0,213.65,177.9
2016,12,7,14,15,62.0,153.5,5.7,10.0,177.0,197.34,164.22
2016,12,7,14,30,60.0,141.0,5.8,10.0,162.0,181.11,150.46
2016,12,7,14,45,56.0,126.5,5.95,10.0,144.5,161.63,133.78
2016,12,7,15,0,52.0,112.0,6.1,10.0,127.0,142.41,117.11
2016,12,7,15,15,45.5,96.0,6.1,10.0,108.0,120.65,98.06
2016,12,7,15,30,39.0,80.0,6.1,10.0,89.0,99.41,79.26
2016,12,7,15,45,28.0,63.5,6.15,10.0,69.0,76.58,59.08
2016,12,7,16,0,17.0,47.0,6.2,10.0,49.0,54.67,39.7
2016,12,7,16,15,8.5,31.0,6.15,10.0,32.0,33.28,19.98
2016,12,7,16,30,0.0,15.0,6.1,10.0,15.0,14.48,0.0
2016,12,7,16,45,0.0,7.5,6.1,10.0,7.5,7.37,0.0
2016,12,7,17,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,6.2,10.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,7.2,11.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,7.65,12.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.4,13.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.0,7.25,14.0,4.0,3.93,0.0
2016,12,8,7,30,0.0,8.0,7.2,14.0,8.0,7.86,0.0
2016,12,8,7,45,0.0,21.0,7.15,14.0,21.0,20.28,8.15
2016,12,8,8,0,0.0,34.0,7.1,14.0,34.0,33.46,21.66
2016,12,8,8,15,0.0,49.0,6.95,14.0,49.0,48.78,35.19
2016,12,8,8,30,0.0,64.0,6.8,14.0,64.0,64.02,48.52
2016,12,8,8,45,0.0,79.0,6.7,14.0,79.0,79.25,61.74
2016,12,8,9,0,0.0,94.0,6.6,14.0,94.0,94.5,74.84
2016,12,8,9,15,2.5,107.5,6.45,14.0,108.0,109.37,87.48
2016,12,8,9,30,5.0,121.0,6.3,14.0,122.0,124.48,100.21
