Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,18,14,45,817.0,56.5,4.4,11.0,317.0,485.0,402.72
2016,12,18,15,0,789.0,54.0,4.4,11.0,281.0,438.95,362.08
2016,12,18,15,15,748.0,50.5,4.25,10.5,241.0,386.21,315.3
2016,12,18,15,30,707.0,47.0,4.1,10.0,201.0,334.88,268.49
2016,12,18,15,45,642.5,41.5,4.0,9.5,159.0,275.19,214.24
2016,12,18,16,0,578.0,36.0,3.9,9.0,117.0,219.9,163.03
2016,12,18,16,15,463.0,28.0,3.85,8.5,78.5,154.55,103.07
2016,12,18,16,30,348.0,20.0,3.8,8.0,40.0,96.11,18.76
2016,12,18,16,45,174.0,10.0,3.8,8.0,20.0,36.34,0.0
2016,12,18,17,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.95,5.5,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,19,7,45,221.5,15.0,3.9,5.5,37.0,66.08,7.88
2016,12,19,8,0,443.0,30.0,3.9,6.0,74.0,153.14,103.06
2016,12,19,8,15,526.5,36.5,3.95,6.5,114.0,204.08,152.7
2016,12,19,8,30,610.0,43.0,4.0,7.0,154.0,264.49,207.96
2016,12,19,8,45,662.5,47.5,4.05,7.5,194.0,317.07,256.84
2016,12,19,9,0,715.0,52.0,4.1,8.0,234.0,372.57,307.18
2016,12,19,9,15,748.0,55.0,4.1,8.0,271.0,419.77,350.21
2016,12,19,9,30,781.0,58.0,4.1,8.0,308.0,467.46,392.54
2016,12,19,9,45,800.0,61.5,4.15,8.5,340.0,508.34,427.6
2016,12,19,10,0,819.0,65.0,4.2,9.0,372.0,548.08,460.78
2016,12,19,10,15,834.5,66.5,4.2,9.0,398.5,582.03,489.27
2016,12,19,10,30,850.0,68.0,4.2,9.0,425.0,614.1,515.7
2016,12,19,10,45,859.0,70.0,4.25,9.5,445.0,640.48,536.32
2016,12,19,11,0,868.0,72.0,4.3,10.0,465.0,664.27,554.54
2016,12,19,11,15,874.5,72.5,4.3,10.0,478.5,681.9,568.16
2016,12,19,11,30,881.0,73.0,4.3,10.0,492.0,692.34,575.84
2016,12,19,11,45,882.5,73.5,4.3,10.5,497.5,700.44,580.74
2016,12,19,12,0,884.0,74.0,4.3,11.0,503.0,705.37,583.3
2016,12,19,12,15,883.0,74.0,4.3,11.0,501.0,704.79,582.81
2016,12,19,12,30,882.0,74.0,4.3,11.0,499.0,701.01,580.02
2016,12,19,12,45,711.0,108.5,4.3,11.0,446.5,623.83,518.44
2016,12,19,13,0,540.0,143.0,4.3,11.0,394.0,535.58,446.3
2016,12,19,13,15,621.0,116.5,4.25,11.0,396.0,555.12,463.46
2016,12,19,13,30,702.0,90.0,4.2,11.0,398.0,565.95,472.99
2016,12,19,13,45,722.0,80.5,4.2,11.5,382.5,550.19,459.48
2016,12,19,14,0,742.0,71.0,4.2,12.0,367.0,533.54,444.97
2016,12,19,14,15,764.5,67.5,4.1,11.5,352.5,521.62,434.92
2016,12,19,14,30,787.0,64.0,4.0,11.0,338.0,506.02,421.28
2016,12,19,14,45,756.5,61.5,3.9,11.0,303.0,461.0,382.44
2016,12,19,15,0,726.0,59.0,3.8,11.0,268.0,415.93,342.77
2016,12,19,15,15,682.5,54.5,3.65,10.5,229.0,363.42,296.64
2016,12,19,15,30,639.0,50.0,3.5,10.0,190.0,312.67,250.86
2016,12,19,15,45,569.5,44.5,3.35,10.0,150.0,256.21,199.51
2016,12,19,16,0,500.0,39.0,3.2,10.0,110.0,202.9,150.58
2016,12,19,16,15,386.0,30.0,3.15,10.0,73.5,140.37,94.14
2016,12,19,16,30,272.0,21.0,3.1,10.0,37.0,84.06,19.29
2016,12,19,16,45,136.0,10.5,3.1,10.0,18.5,31.24,0.0
2016,12,19,17,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,20,7,45,186.0,15.0,4.5,6.5,33.5,58.54,3.14
2016,12,20,8,0,372.0,30.0,4.6,7.0,67.0,134.94,90.05
2016,12,20,8,15,457.5,37.5,4.55,7.0,105.0,186.31,139.39
2016,12,20,8,30,543.0,45.0,4.5,7.0,143.0,245.07,193.08
2016,12,20,8,45,595.0,50.0,4.45,7.5,181.0,294.86,239.34
2016,12,20,9,0,647.0,55.0,4.4,8.0,219.0,347.8,287.4
2016,12,20,9,15,681.5,58.5,4.3,8.5,254.5,391.78,327.02
2016,12,20,9,30,716.0,62.0,4.2,9.0,290.0,438.43,367.61
2016,12,20,9,45,748.0,62.5,4.1,9.5,322.5,480.76,403.58
2016,12,20,10,0,780.0,63.0,4.0,10.0,355.0,522.89,438.36
2016,12,20,10,15,795.5,65.0,3.95,10.5,381.0,556.38,465.44
2016,12,20,10,30,811.0,67.0,3.9,11.0,407.0,588.14,490.47
2016,12,20,10,45,821.5,68.0,3.9,11.5,426.5,613.56,510.11
2016,12,20,11,0,832.0,69.0,3.9,12.0,446.0,636.58,527.5
2016,12,20,11,15,838.5,70.0,3.8,12.0,459.0,654.36,540.89
2016,12,20,11,30,845.0,71.0,3.7,12.0,472.0,669.32,551.68
2016,12,20,11,45,770.0,88.5,3.65,12.5,457.5,643.98,530.59
2016,12,20,12,0,695.0,106.0,3.6,13.0,443.0,617.43,507.82
2016,12,20,12,15,771.5,89.0,3.6,13.0,461.5,648.82,533.38
2016,12,20,12,30,848.0,72.0,3.6,13.0,480.0,679.58,556.95
2016,12,20,12,45,838.0,73.0,3.6,13.0,470.0,667.93,548.04
2016,12,20,13,0,828.0,74.0,3.6,13.0,460.0,653.41,537.28
2016,12,20,13,15,820.0,73.0,3.55,13.0,444.0,635.18,523.0
2016,12,20,13,30,812.0,72.0,3.5,13.0,428.0,614.33,506.36
2016,12,20,13,45,798.5,70.5,3.5,13.0,405.5,586.99,484.55
2016,12,20,14,0,785.0,69.0,3.5,13.0,383.0,557.6,460.75
2016,12,20,14,15,766.0,67.0,3.45,13.0,354.5,522.66,431.94
2016,12,20,14,30,747.0,65.0,3.4,13.0,326.0,486.41,401.49
2016,12,20,14,45,720.5,61.5,3.35,13.0,292.5,443.67,365.12
2016,12,20,15,0,694.0,58.0,3.3,13.0,259.0,400.72,327.71
2016,12,20,15,15,652.5,54.0,3.1,12.5,221.5,350.88,284.19
2016,12,20,15,30,611.0,50.0,2.9,12.0,184.0,304.62,242.55
2016,12,20,15,45,549.5,44.0,2.75,12.0,146.0,249.59,192.93
2016,12,20,16,0,488.0,38.0,2.6,12.0,108.0,199.0,146.66
2016,12,20,16,15,378.5,29.5,2.6,11.5,72.0,138.57,92.79
2016,12,20,16,30,269.0,21.0,2.6,11.0,36.0,84.13,22.49
2016,12,20,16,45,134.5,10.5,2.65,11.0,18.0,31.22,0.0
2016,12,20,17,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,21,7,45,182.0,14.5,4.0,9.5,32.5,56.7,0.0
2016,12,21,8,0,364.0,29.0,4.2,10.0,65.0,131.33,85.93
2016,12,21,8,15,449.5,36.5,4.35,10.0,102.5,182.16,134.4
2016,12,21,8,30,535.0,44.0,4.5,10.0,140.0,240.45,187.11
2016,12,21,8,45,589.0,49.0,4.7,10.5,178.5,290.6,233.28
2016,12,21,9,0,643.0,54.0,4.9,11.0,217.0,342.28,280.12
2016,12,21,9,15,679.0,57.5,4.9,11.0,252.5,388.69,322.2
2016,12,21,9,30,715.0,61.0,4.9,11.0,288.0,436.01,364.08
2016,12,21,9,45,745.0,62.5,4.9,11.5,321.0,478.39,400.33
2016,12,21,10,0,775.0,64.0,4.9,12.0,354.0,520.49,435.42
2016,12,21,10,15,792.0,66.0,4.75,12.0,380.5,554.81,463.86
2016,12,21,10,30,809.0,68.0,4.6,12.0,407.0,587.5,490.32
2016,12,21,10,45,822.0,69.0,4.45,12.5,427.0,614.56,510.82
2016,12,21,11,0,835.0,70.0,4.3,13.0,447.0,639.34,529.02
2016,12,21,11,15,842.0,70.5,4.1,13.0,460.5,657.0,541.84
2016,12,21,11,30,849.0,71.0,3.9,13.0,474.0,671.86,552.26
2016,12,21,11,45,855.0,71.0,3.7,13.5,481.0,678.22,555.12
2016,12,21,12,0,861.0,71.0,3.5,14.0,488.0,685.8,558.98
2016,12,21,12,15,861.5,71.0,3.45,14.0,486.5,686.47,559.24
2016,12,21,12,30,862.0,71.0,3.4,14.0,485.0,684.02,557.29
2016,12,21,12,45,857.5,70.5,3.35,14.5,476.5,674.44,549.03
2016,12,21,13,0,853.0,70.0,3.3,15.0,468.0,661.88,538.66
2016,12,21,13,15,845.5,69.0,3.3,15.0,452.0,647.88,528.26
2016,12,21,13,30,838.0,68.0,3.3,15.0,436.0,627.0,511.95
2016,12,21,13,45,827.0,66.5,3.3,15.0,414.0,600.78,491.27
2016,12,21,14,0,816.0,65.0,3.3,15.0,392.0,572.29,468.45
2016,12,21,14,15,798.0,63.0,3.25,15.0,363.0,537.16,439.81
2016,12,21,14,30,780.0,61.0,3.2,15.0,334.0,500.58,409.41
2016,12,21,14,45,753.0,58.5,3.15,15.0,300.0,457.68,373.26
2016,12,21,15,0,726.0,56.0,3.1,15.0,266.0,414.51,335.98
2016,12,21,15,15,686.0,52.0,2.95,14.5,228.5,364.11,292.43
2016,12,21,15,30,646.0,48.0,2.8,14.0,191.0,315.18,248.96
2016,12,21,15,45,582.5,42.5,2.7,13.5,151.5,258.35,198.55
2016,12,21,16,0,519.0,37.0,2.6,13.0,112.0,205.91,151.18
2016,12,21,16,15,410.5,29.0,2.7,12.5,75.5,146.79,98.35
2016,12,21,16,30,302.0,21.0,2.8,12.0,39.0,91.63,28.03
2016,12,21,16,45,151.0,10.5,2.9,12.0,19.5,34.02,0.0
2016,12,21,17,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,22,7,45,200.5,15.0,3.05,8.5,34.0,60.45,0.0
2016,12,22,8,0,401.0,30.0,3.0,9.0,68.0,140.79,91.83
2016,12,22,8,15,489.0,37.0,2.95,9.0,107.5,193.53,142.66
2016,12,22,8,30,577.0,44.0,2.9,9.0,147.0,253.84,197.15
2016,12,22,8,45,631.0,49.0,2.85,9.5,186.5,303.87,243.1
2016,12,22,9,0,685.0,54.0,2.8,10.0,226.0,359.23,292.45
2016,12,22,9,15,720.0,57.5,2.55,10.5,263.0,406.86,334.05
2016,12,22,9,30,755.0,61.0,2.3,11.0,300.0,455.22,374.71
2016,12,22,9,45,779.0,63.5,2.1,11.5,332.5,496.95,408.73
2016,12,22,10,0,803.0,66.0,1.9,12.0,365.0,537.93,440.85
2016,12,22,10,15,820.0,68.0,1.8,12.0,392.0,573.13,468.65
2016,12,22,10,30,837.0,70.0,1.7,12.0,419.0,606.6,494.37
2016,12,22,10,45,848.0,71.0,1.6,12.5,440.0,633.09,513.23
2016,12,22,11,0,859.0,72.0,1.5,13.0,461.0,657.13,529.73
2016,12,22,11,15,866.5,73.0,1.55,13.0,474.5,676.18,544.08
2016,12,22,11,30,874.0,74.0,1.6,13.0,488.0,692.34,555.88
2016,12,22,11,45,877.0,74.5,1.7,13.5,494.0,701.81,562.22
2016,12,22,12,0,880.0,75.0,1.8,14.0,500.0,708.12,566.38
2016,12,22,12,15,879.5,75.0,1.8,14.0,499.0,708.21,566.37
2016,12,22,12,30,879.0,75.0,1.8,14.0,498.0,705.08,564.17
2016,12,22,12,45,878.5,73.0,1.8,14.0,489.5,692.18,554.92
2016,12,22,13,0,878.0,71.0,1.8,14.0,481.0,680.44,546.69
2016,12,22,13,15,870.0,70.5,1.65,14.0,465.0,666.45,535.58
2016,12,22,13,30,862.0,70.0,1.5,14.0,449.0,645.49,518.58
2016,12,22,13,45,850.0,68.0,1.4,14.0,425.5,617.64,496.67
2016,12,22,14,0,838.0,66.0,1.3,14.0,402.0,587.5,472.73
2016,12,22,14,15,818.5,64.0,1.25,14.0,372.5,550.96,443.84
2016,12,22,14,30,799.0,62.0,1.2,14.0,343.0,512.99,413.23
2016,12,22,14,45,768.5,60.0,1.15,14.0,308.0,468.27,376.62
2016,12,22,15,0,738.0,58.0,1.1,14.0,273.0,423.45,339.0
2016,12,22,15,15,696.5,54.0,1.1,13.5,234.0,371.9,295.87
2016,12,22,15,30,655.0,50.0,1.1,13.0,195.0,321.89,252.61
2016,12,22,15,45,590.5,44.0,1.1,13.0,155.0,263.69,201.59
2016,12,22,16,0,526.0,38.0,1.1,13.0,115.0,212.15,155.31
2016,12,22,16,15,416.5,29.5,1.15,12.5,77.5,149.59,100.42
2016,12,22,16,30,307.0,21.0,1.2,12.0,40.0,93.47,31.92
2016,12,22,16,45,153.5,10.5,1.25,12.0,20.0,34.68,0.0
2016,12,22,17,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,7.35,10.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,7.65,10.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,7.85,10.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,7.95,10.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,10.5,7.45,10.5,10.5,10.13,0.0
2016,12,23,8,0,0.0,21.0,7.3,11.0,21.0,20.27,10.12
2016,12,23,8,15,0.0,34.0,6.85,11.0,34.0,33.02,21.95
2016,12,23,8,30,0.0,47.0,6.4,11.0,47.0,46.14,33.6
2016,12,23,8,45,0.0,60.5,6.0,11.5,60.5,59.77,45.54
2016,12,23,9,0,0.0,74.0,5.6,12.0,74.0,73.42,57.34
2016,12,23,9,15,0.0,87.0,5.5,12.0,87.0,86.55,68.66
2016,12,23,9,30,0.0,100.0,5.4,12.0,100.0,99.73,79.91
2016,12,23,9,45,0.0,112.0,5.35,12.5,112.0,111.88,90.0
2016,12,23,10,0,0.0,124.0,5.3,13.0,124.0,124.1,100.02
2016,12,23,10,15,44.0,151.0,5.85,13.0,169.5,184.68,151.64
2016,12,23,10,30,88.0,178.0,6.4,13.0,215.0,243.28,201.24
2016,12,23,10,45,75.0,184.5,6.95,13.0,217.0,243.54,201.14
2016,12,23,11,0,62.0,191.0,7.5,13.0,219.0,243.19,200.53
2016,12,23,11,15,201.5,190.5,7.75,12.5,285.0,344.37,288.08
2016,12,23,11,30,341.0,190.0,8.0,12.0,351.0,449.36,377.79
2016,12,23,11,45,198.5,197.5,8.3,12.0,291.5,353.82,296.22
2016,12,23,12,0,56.0,205.0,8.6,12.0,232.0,256.14,211.68
2016,12,23,12,15,143.0,207.5,8.45,12.0,276.5,327.62,273.35
2016,12,23,12,30,230.0,210.0,8.3,12.0,321.0,390.49,327.14
2016,12,23,12,45,122.0,191.0,8.15,12.0,249.5,292.94,244.04
2016,12,23,13,0,14.0,172.0,8.0,12.0,178.0,182.74,149.46
2016,12,23,13,15,7.0,111.0,7.8,12.0,114.0,113.52,91.26
2016,12,23,13,30,0.0,50.0,7.6,12.0,50.0,48.31,35.74
2016,12,23,13,45,0.0,84.0,7.45,12.0,84.0,81.5,64.12
2016,12,23,14,0,0.0,118.0,7.3,12.0,118.0,116.94,94.3
2016,12,23,14,15,0.0,109.5,7.2,11.5,109.5,108.39,87.3
2016,12,23,14,30,0.0,101.0,7.1,11.0,101.0,99.89,80.31
2016,12,23,14,45,0.0,90.5,7.05,11.0,90.5,89.32,71.33
2016,12,23,15,0,0.0,80.0,7.0,11.0,80.0,78.79,62.32
2016,12,23,15,15,270.0,71.5,6.9,11.0,132.0,206.21,170.3
2016,12,23,15,30,540.0,63.0,6.8,11.0,184.0,293.93,238.58
2016,12,23,15,45,466.5,56.0,6.7,11.0,145.5,236.24,186.25
2016,12,23,16,0,393.0,49.0,6.6,11.0,107.0,183.99,138.81
2016,12,23,16,15,281.5,37.5,6.55,10.5,72.0,123.63,85.78
2016,12,23,16,30,170.0,26.0,6.5,10.0,37.0,70.72,26.94
2016,12,23,16,45,85.0,13.0,6.45,10.0,18.5,26.42,0.0
2016,12,23,17,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,6.4,9.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,6.35,9.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,6.25,9.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,5.7,8.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,5.65,8.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,5.75,8.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,5.85,8.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,5.85,8.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,5.85,8.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,24,7,45,199.0,14.5,6.0,8.5,33.0,58.74,0.0
2016,12,24,8,0,398.0,29.0,6.1,9.0,66.0,137.88,88.84
2016,12,24,8,15,488.0,36.0,6.15,9.0,105.0,190.81,140.68
2016,12,24,8,30,578.0,43.0,6.2,9.0,144.0,249.44,194.48
2016,12,24,8,45,634.5,47.5,6.3,9.0,184.0,302.08,243.94
2016,12,24,9,0,691.0,52.0,6.4,9.0,224.0,358.06,295.69
2016,12,24,9,15,726.0,55.5,6.35,9.0,261.0,405.94,339.9
2016,12,24,9,30,761.0,59.0,6.3,9.0,298.0,454.58,383.71
2016,12,24,9,45,788.0,60.5,6.3,9.5,331.5,497.06,420.8
2016,12,24,10,0,815.0,62.0,6.3,10.0,365.0,538.97,456.45
2016,12,24,10,15,831.5,64.0,6.2,10.0,392.0,574.35,486.57
2016,12,24,10,30,848.0,66.0,6.1,10.0,419.0,607.95,514.63
2016,12,24,10,45,858.5,67.0,6.1,10.0,439.5,630.69,533.8
2016,12,24,11,0,869.0,68.0,6.1,10.0,460.0,654.62,553.52
2016,12,24,11,15,875.5,69.0,6.05,10.0,474.0,673.22,567.93
2016,12,24,11,30,882.0,70.0,6.0,10.0,488.0,688.91,579.86
2016,12,24,11,45,885.0,70.0,5.95,10.0,494.5,698.0,586.6
2016,12,24,12,0,888.0,70.0,5.9,10.0,501.0,703.94,590.96
2016,12,24,12,15,888.0,70.0,5.85,10.0,500.0,704.59,591.26
2016,12,24,12,30,888.0,70.0,5.8,10.0,499.0,702.03,589.15
2016,12,24,12,45,879.5,71.0,5.8,10.0,489.5,691.59,581.1
2016,12,24,13,0,871.0,72.0,5.8,10.0,480.0,678.15,570.78
2016,12,24,13,15,863.5,71.5,5.75,10.0,464.0,664.77,560.29
2016,12,24,13,30,856.0,71.0,5.7,10.0,448.0,644.43,543.46
2016,12,24,13,45,844.0,69.5,5.7,10.5,425.5,617.44,520.26
2016,12,24,14,0,832.0,68.0,5.7,11.0,403.0,588.16,494.91
2016,12,24,14,15,813.5,66.0,5.65,10.5,374.0,552.47,465.6
2016,12,24,14,30,795.0,64.0,5.6,10.0,345.0,515.28,434.35
2016,12,24,14,45,768.5,61.0,5.6,10.0,310.5,471.65,396.3
2016,12,24,15,0,742.0,58.0,5.6,10.0,276.0,427.65,357.02
2016,12,24,15,15,701.0,54.0,5.4,10.0,237.5,376.16,310.44
2016,12,24,15,30,660.0,50.0,5.2,10.0,199.0,326.13,264.19
2016,12,24,15,45,597.0,44.5,5.05,10.0,159.0,268.64,211.39
2016,12,24,16,0,534.0,39.0,4.9,10.0,119.0,217.63,163.71
2016,12,24,16,15,422.5,31.0,4.85,9.5,81.0,154.32,106.84
2016,12,24,16,30,311.0,23.0,4.8,9.0,43.0,98.14,40.93
2016,12,24,16,45,155.5,11.5,4.75,9.0,21.5,36.55,0.0
2016,12,24,17,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,4.45,7.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,25,7,45,196.0,14.0,1.95,7.5,32.5,57.22,0.0
2016,12,25,8,0,392.0,28.0,2.1,8.0,65.0,134.87,86.33
2016,12,25,8,15,482.0,35.5,2.3,8.0,103.5,187.93,138.04
2016,12,25,8,30,572.0,43.0,2.5,8.0,142.0,248.9,193.19
2016,12,25,8,45,629.0,47.0,2.7,8.5,182.0,298.78,239.29
2016,12,25,9,0,686.0,51.0,2.9,9.0,222.0,354.18,289.19
2016,12,25,9,15,721.0,54.5,3.05,9.0,259.0,401.88,332.43
2016,12,25,9,30,756.0,58.0,3.2,9.0,296.0,450.37,375.3
2016,12,25,9,45,769.5,63.0,3.35,9.0,327.0,489.54,409.65
2016,12,25,10,0,783.0,68.0,3.5,9.0,358.0,527.35,442.09
2016,12,25,10,15,524.5,119.5,3.55,9.0,320.0,453.94,381.42
2016,12,25,10,30,266.0,171.0,3.6,9.0,282.0,358.9,301.01
2016,12,25,10,45,310.5,173.0,3.7,9.5,309.0,395.21,331.42
2016,12,25,11,0,355.0,175.0,3.8,10.0,336.0,432.36,361.69
2016,12,25,11,15,277.0,192.0,3.85,10.0,319.5,404.79,337.71
2016,12,25,11,30,199.0,209.0,3.9,10.0,303.0,366.16,304.78
2016,12,25,11,45,160.0,212.5,3.95,10.0,289.0,344.65,286.48
2016,12,25,12,0,121.0,216.0,4.0,10.0,275.0,322.16,267.23
2016,12,25,12,15,217.5,207.5,4.0,10.0,313.0,379.63,316.54
2016,12,25,12,30,314.0,199.0,4.0,10.0,351.0,444.55,370.76
2016,12,25,12,45,360.5,186.5,4.0,10.5,358.0,460.19,383.46
2016,12,25,13,0,407.0,174.0,4.0,11.0,365.0,482.13,401.06
2016,12,25,13,15,334.5,179.5,4.0,11.0,333.0,426.56,355.22
2016,12,25,13,30,262.0,185.0,4.0,11.0,301.0,380.42,316.73
2016,12,25,13,45,309.0,168.5,4.0,11.0,298.0,385.72,322.1
2016,12,25,14,0,356.0,152.0,4.0,11.0,295.0,387.95,324.51
2016,12,25,14,15,351.5,140.5,3.95,11.0,273.5,362.79,303.54
2016,12,25,14,30,347.0,129.0,3.9,11.0,252.0,343.74,287.21
2016,12,25,14,45,331.5,119.0,3.9,11.0,227.0,306.35,255.51
2016,12,25,15,0,316.0,109.0,3.9,11.0,202.0,276.08,229.12
2016,12,25,15,15,297.0,95.5,3.8,10.5,174.0,240.59,198.21
2016,12,25,15,30,278.0,82.0,3.7,10.0,146.0,211.29,171.81
2016,12,25,15,45,252.0,67.5,3.6,10.0,116.5,173.72,137.8
2016,12,25,16,0,226.0,53.0,3.5,10.0,87.0,138.02,105.12
2016,12,25,16,15,172.0,38.5,3.55,9.5,59.5,97.11,68.52
2016,12,25,16,30,118.0,24.0,3.6,9.0,32.0,58.33,25.55
2016,12,25,16,45,59.0,12.0,3.7,9.0,16.0,21.48,0.0
2016,12,25,17,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,4.6,6.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,4.85,6.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,4.85,5.5,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,4.75,5.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,12,26,7,45,208.0,13.5,4.55,5.5,32.5,58.56,0.0
2016,12,26,8,0,416.0,27.0,4.6,6.0,65.0,136.52,87.22
2016,12,26,8,15,504.0,34.0,4.6,6.0,104.5,189.9,140.45
2016,12,26,8,30,592.0,41.0,4.6,6.0,144.0,250.73,196.56
2016,12,26,8,45,643.0,46.0,4.6,6.5,183.5,302.35,245.06
2016,12,26,9,0,694.0,51.0,4.6,7.0,223.0,356.91,295.15
2016,12,26,9,15,729.0,54.5,4.55,7.0,260.5,404.97,339.35
2016,12,26,9,30,764.0,58.0,4.5,7.0,298.0,453.8,383.07
2016,12,26,9,45,785.5,61.0,4.45,7.5,330.5,495.3,418.92
2016,12,26,10,0,807.0,64.0,4.4,8.0,363.0,535.91,452.98
2016,12,26,10,15,823.5,66.0,4.3,8.5,390.0,571.24,481.69
2016,12,26,10,30,840.0,68.0,4.2,9.0,417.0,604.84,508.19
2016,12,26,10,45,849.5,69.5,4.15,9.5,438.0,631.39,528.64
2016,12,26,11,0,859.0,71.0,4.1,10.0,459.0,655.45,546.68
2016,12,26,11,15,865.5,71.5,3.95,10.0,472.5,673.65,560.28
2016,12,26,11,30,872.0,72.0,3.8,10.0,486.0,684.74,567.9
2016,12,26,11,45,875.0,72.5,3.7,10.0,492.5,694.55,574.79
2016,12,26,12,0,878.0,73.0,3.6,10.0,499.0,701.24,579.36
2016,12,26,12,15,877.5,73.0,3.45,10.0,498.0,701.75,579.07
2016,12,26,12,30,877.0,73.0,3.3,10.0,497.0,699.08,576.49
2016,12,26,12,45,873.5,72.0,3.2,10.5,488.5,690.01,568.29
2016,12,26,13,0,870.0,71.0,3.1,11.0,480.0,677.86,557.91
2016,12,26,13,15,862.0,70.5,2.95,11.0,464.0,664.36,547.41
2016,12,26,13,30,854.0,70.0,2.8,11.0,448.0,643.9,530.7
2016,12,26,13,45,840.5,68.5,2.7,11.5,425.0,616.17,507.47
2016,12,26,14,0,827.0,67.0,2.6,12.0,402.0,586.21,482.3
2016,12,26,14,15,808.5,65.0,2.55,12.0,373.5,550.77,453.5
2016,12,26,14,30,790.0,63.0,2.5,12.0,345.0,513.84,422.92
2016,12,26,14,45,762.5,60.5,2.45,12.0,310.5,470.49,386.5
2016,12,26,15,0,735.0,58.0,2.4,12.0,276.0,426.82,348.91
2016,12,26,15,15,695.0,54.0,2.4,11.5,238.0,376.01,305.3
2016,12,26,15,30,655.0,50.0,2.4,11.0,200.0,326.59,261.55
2016,12,26,15,45,593.5,44.5,2.4,10.5,160.0,269.71,210.9
2016,12,26,16,0,532.0,39.0,2.4,10.0,120.0,219.07,164.65
2016,12,26,16,15,429.0,31.0,2.5,9.5,82.5,157.69,109.94
2016,12,26,16,30,326.0,23.0,2.6,9.0,45.0,103.3,48.99
2016,12,26,16,45,163.0,11.5,2.75,9.0,22.5,38.39,0.0
2016,12,26,17,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,27,7,45,177.0,14.5,2.6,6.5,30.5,53.54,0.0
2016,12,27,8,0,354.0,29.0,2.6,7.0,61.0,125.94,80.24
2016,12,27,8,15,443.5,37.0,2.7,7.0,99.0,177.5,130.81
2016,12,27,8,30,533.0,45.0,2.8,7.0,137.0,237.0,184.71
2016,12,27,8,45,592.0,50.0,2.95,7.5,176.5,288.89,232.44
2016,12,27,9,0,651.0,55.0,3.1,8.0,216.0,344.62,282.65
2016,12,27,9,15,688.0,58.5,3.0,8.0,252.5,390.07,323.86
2016,12,27,9,30,725.0,62.0,2.9,8.0,289.0,438.48,366.36
2016,12,27,9,45,753.0,64.0,2.85,8.5,322.5,481.07,402.44
2016,12,27,10,0,781.0,66.0,2.8,9.0,356.0,523.27,437.14
2016,12,27,10,15,798.5,68.0,2.85,9.5,383.0,558.55,465.7
2016,12,27,10,30,816.0,70.0,2.9,10.0,410.0,592.22,492.32
2016,12,27,10,45,826.5,72.0,2.95,10.5,431.0,619.57,513.42
2016,12,27,11,0,837.0,74.0,3.0,11.0,452.0,644.54,532.3
2016,12,27,11,15,844.0,74.5,3.1,11.0,466.0,662.86,546.9
2016,12,27,11,30,851.0,75.0,3.2,11.0,480.0,678.37,558.73
2016,12,27,11,45,855.5,75.5,3.35,11.5,487.0,689.23,566.25
2016,12,27,12,0,860.0,76.0,3.5,12.0,494.0,697.02,571.53
2016,12,27,12,15,860.0,76.0,3.45,12.0,493.0,697.98,571.97
2016,12,27,12,30,860.0,76.0,3.4,12.0,492.0,695.78,570.17
2016,12,27,12,45,692.0,112.5,3.4,12.0,443.5,618.71,509.38
2016,12,27,13,0,524.0,149.0,3.4,12.0,395.0,534.59,441.35
2016,12,27,13,15,493.0,150.0,3.35,12.0,375.5,507.89,420.14
2016,12,27,13,30,462.0,151.0,3.3,12.0,356.0,480.33,397.77
2016,12,27,13,45,538.5,126.5,3.25,12.5,354.0,491.3,406.91
2016,12,27,14,0,615.0,102.0,3.2,13.0,352.0,500.75,414.08
2016,12,27,14,15,546.0,106.0,3.2,12.5,316.5,448.0,371.39
2016,12,27,14,30,477.0,110.0,3.2,12.0,281.0,394.94,328.05
2016,12,27,14,45,446.5,105.0,3.2,12.0,252.5,357.64,296.52
2016,12,27,15,0,416.0,100.0,3.2,12.0,224.0,321.2,265.06
2016,12,27,15,15,388.0,89.5,3.1,11.5,193.0,280.85,230.22
2016,12,27,15,30,360.0,79.0,3.0,11.0,162.0,241.82,195.74
2016,12,27,15,45,321.0,66.0,2.95,11.0,129.5,197.63,156.21
2016,12,27,16,0,282.0,53.0,2.9,11.0,97.0,156.32,118.84
2016,12,27,16,15,215.0,39.5,2.95,10.5,66.5,110.25,78.16
2016,12,27,16,30,148.0,26.0,3.0,10.0,36.0,68.29,34.02
2016,12,27,16,45,74.0,13.0,3.05,10.0,18.0,25.22,0.0
2016,12,27,17,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,28,7,45,208.0,13.5,4.25,6.5,32.0,57.9,0.0
2016,12,28,8,0,416.0,27.0,4.4,7.0,64.0,135.5,85.3
2016,12,28,8,15,504.5,33.5,4.4,7.0,103.0,188.45,138.37
2016,12,28,8,30,593.0,40.0,4.4,7.0,142.0,248.85,193.92
2016,12,28,8,45,649.0,44.5,4.4,7.5,182.5,301.84,243.31
2016,12,28,9,0,705.0,49.0,4.4,8.0,223.0,358.2,294.69
2016,12,28,9,15,739.5,52.0,4.35,8.5,260.5,405.97,337.88
2016,12,28,9,30,774.0,55.0,4.3,9.0,298.0,454.46,380.38
2016,12,28,9,45,803.0,56.0,4.3,9.5,331.5,498.08,417.83
2016,12,28,10,0,832.0,57.0,4.3,10.0,365.0,538.0,451.36
2016,12,28,10,15,847.0,58.5,4.3,10.5,392.0,572.49,479.54
2016,12,28,10,30,862.0,60.0,4.3,11.0,419.0,605.14,505.54
2016,12,28,10,45,873.0,61.0,4.35,11.5,440.0,632.57,527.03
2016,12,28,11,0,884.0,62.0,4.4,12.0,461.0,657.51,546.04
2016,12,28,11,15,890.0,62.5,4.35,12.0,475.0,675.84,559.47
2016,12,28,11,30,896.0,63.0,4.3,12.0,489.0,691.22,570.65
2016,12,28,11,45,899.0,63.5,4.25,12.5,495.5,701.44,576.83
2016,12,28,12,0,902.0,64.0,4.2,13.0,502.0,708.48,580.64
2016,12,28,12,15,901.5,63.5,4.1,13.0,501.5,708.63,580.25
2016,12,28,12,30,901.0,63.0,4.0,13.0,501.0,705.51,577.61
2016,12,28,12,45,895.5,63.5,3.95,13.0,492.5,696.88,571.06
2016,12,28,13,0,890.0,64.0,3.9,13.0,484.0,685.11,562.24
2016,12,28,13,15,883.0,63.0,3.8,13.0,468.5,667.54,548.89
2016,12,28,13,30,876.0,62.0,3.7,13.0,453.0,647.1,533.19
2016,12,28,13,45,864.5,61.0,3.65,13.5,430.5,621.08,511.43
2016,12,28,14,0,853.0,60.0,3.6,14.0,408.0,592.69,487.56
2016,12,28,14,15,836.0,58.5,3.5,14.0,379.5,558.35,459.39
2016,12,28,14,30,819.0,57.0,3.4,14.0,351.0,525.54,431.76
2016,12,28,14,45,794.0,54.5,3.3,14.0,317.0,482.62,395.54
2016,12,28,15,0,769.0,52.0,3.2,14.0,283.0,439.14,358.01
2016,12,28,15,15,732.5,48.5,3.0,13.5,245.0,389.17,314.78
2016,12,28,15,30,696.0,45.0,2.8,13.0,207.0,340.24,271.22
2016,12,28,15,45,638.5,40.5,2.65,12.5,167.0,284.05,221.04
2016,12,28,16,0,581.0,36.0,2.5,12.0,127.0,231.56,173.17
2016,12,28,16,15,484.0,29.0,2.5,11.5,88.5,170.1,118.37
2016,12,28,16,30,387.0,22.0,2.5,11.0,50.0,115.9,59.72
2016,12,28,16,45,193.5,11.0,2.55,11.0,25.0,43.74,0.0
2016,12,28,17,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.75,7.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,12,29,7,45,194.5,14.5,5.3,7.5,31.5,56.23,0.0
2016,12,29,8,0,389.0,29.0,5.5,8.0,63.0,133.35,83.92
2016,12,29,8,15,482.0,36.5,5.5,8.0,103.0,186.94,137.29
2016,12,29,8,30,575.0,44.0,5.5,8.0,143.0,248.75,193.76
2016,12,29,8,45,630.5,49.5,5.5,8.5,183.5,299.7,241.46
2016,12,29,9,0,686.0,55.0,5.5,9.0,224.0,356.31,293.1
2016,12,29,9,15,723.0,58.5,5.5,9.0,262.0,405.22,338.04
2016,12,29,9,30,760.0,62.0,5.5,9.0,300.0,455.06,382.72
2016,12,29,9,45,769.5,68.0,5.55,9.5,331.5,493.67,416.41
2016,12,29,10,0,779.0,74.0,5.6,10.0,363.0,530.66,447.79
2016,12,29,10,15,797.0,76.5,5.5,10.5,391.0,567.0,477.58
2016,12,29,10,30,815.0,79.0,5.4,11.0,419.0,601.75,505.32
2016,12,29,10,45,831.5,79.0,5.3,11.5,441.0,630.89,528.02
2016,12,29,11,0,848.0,79.0,5.2,12.0,463.0,657.85,548.51
2016,12,29,11,15,855.0,80.0,4.95,12.0,477.5,677.16,562.96
2016,12,29,11,30,862.0,81.0,4.7,12.0,492.0,693.61,574.32
2016,12,29,11,45,867.5,81.0,4.5,12.5,499.0,704.9,580.68
2016,12,29,12,0,873.0,81.0,4.3,13.0,506.0,713.1,584.65
2016,12,29,12,15,872.0,81.0,4.05,13.0,505.0,713.58,583.8
2016,12,29,12,30,871.0,81.0,3.8,13.0,504.0,710.85,580.9
2016,12,29,12,45,874.0,78.0,3.6,13.5,497.0,704.25,574.28
2016,12,29,13,0,877.0,75.0,3.4,14.0,490.0,694.41,565.34
2016,12,29,13,15,868.5,74.0,3.3,14.0,474.0,675.98,551.42
2016,12,29,13,30,860.0,73.0,3.2,14.0,458.0,654.73,534.65
2016,12,29,13,45,846.5,72.0,3.1,14.0,435.0,627.64,513.09
2016,12,29,14,0,833.0,71.0,3.0,14.0,412.0,598.28,489.47
2016,12,29,14,15,814.0,68.5,2.9,14.0,383.0,561.93,460.04
2016,12,29,14,30,795.0,66.0,2.8,14.0,354.0,524.08,428.86
2016,12,29,14,45,766.0,63.5,2.7,14.0,319.0,479.8,391.9
2016,12,29,15,0,737.0,61.0,2.6,14.0,284.0,435.26,353.87
2016,12,29,15,15,697.0,57.0,2.45,13.5,245.5,384.26,310.28
2016,12,29,15,30,657.0,53.0,2.3,13.0,207.0,334.59,266.63
2016,12,29,15,45,590.5,48.0,2.15,13.0,166.5,278.09,216.36
2016,12,29,16,0,524.0,43.0,2.0,13.0,126.0,224.28,167.92
2016,12,29,16,15,421.5,34.5,2.05,12.5,88.0,162.17,113.72
2016,12,29,16,30,319.0,26.0,2.1,12.0,50.0,108.11,58.44
2016,12,29,16,45,159.5,13.0,2.15,12.0,25.0,40.25,0.0
2016,12,29,17,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,30,7,45,146.0,15.5,1.7,9.5,28.5,48.11,0.0
2016,12,30,8,0,292.0,31.0,1.6,10.0,57.0,112.22,70.04
2016,12,30,8,15,384.5,40.0,1.5,10.5,94.0,162.69,118.09
2016,12,30,8,30,477.0,49.0,1.4,11.0,131.0,221.47,169.43
2016,12,30,8,45,533.0,56.0,1.35,11.5,169.5,272.11,214.47
2016,12,30,9,0,589.0,63.0,1.3,12.0,208.0,326.48,261.66
2016,12,30,9,15,628.0,67.5,1.2,12.0,244.5,373.57,302.35
2016,12,30,9,30,667.0,72.0,1.1,12.0,281.0,422.05,342.91
2016,12,30,9,45,712.5,71.5,1.05,12.5,316.5,469.23,380.86
2016,12,30,10,0,758.0,71.0,1.0,13.0,352.0,515.46,416.94
2016,12,30,10,15,688.0,88.0,1.15,13.0,357.5,517.91,419.9
2016,12,30,10,30,618.0,105.0,1.3,13.0,363.0,512.09,416.28
2016,12,30,10,45,614.5,114.5,1.45,13.0,382.0,534.78,434.76
2016,12,30,11,0,611.0,124.0,1.6,13.0,401.0,555.13,450.93
2016,12,30,11,15,618.0,126.0,1.7,13.0,413.5,572.11,464.44
2016,12,30,11,30,625.0,128.0,1.8,13.0,426.0,587.02,476.28
2016,12,30,11,45,730.0,105.5,1.9,13.5,458.5,640.48,517.91
2016,12,30,12,0,835.0,83.0,2.0,14.0,491.0,689.54,554.44
2016,12,30,12,15,835.0,83.0,2.05,14.0,490.5,690.77,555.19
2016,12,30,12,30,835.0,83.0,2.1,14.0,490.0,688.92,554.2
2016,12,30,12,45,829.5,83.0,2.2,14.0,482.0,680.19,548.53
2016,12,30,13,0,824.0,83.0,2.3,14.0,474.0,668.51,540.74
2016,12,30,13,15,816.0,82.0,2.4,13.5,459.0,651.16,529.26
2016,12,30,13,30,808.0,81.0,2.5,13.0,444.0,631.15,515.3
2016,12,30,13,45,793.5,80.0,2.65,13.0,421.5,604.48,495.11
2016,12,30,14,0,779.0,79.0,2.8,13.0,399.0,575.72,472.84
2016,12,30,14,15,760.0,76.5,2.9,13.0,371.0,540.8,445.04
2016,12,30,14,30,741.0,74.0,3.0,13.0,343.0,504.52,415.49
2016,12,30,14,45,711.5,71.0,3.2,13.0,309.5,463.19,381.26
2016,12,30,15,0,682.0,68.0,3.4,13.0,276.0,419.78,344.4
2016,12,30,15,15,641.5,63.5,3.5,12.5,238.5,370.04,301.85
2016,12,30,15,30,601.0,59.0,3.6,12.0,201.0,321.86,259.38
2016,12,30,15,45,530.5,53.5,3.7,12.0,161.5,263.59,207.62
2016,12,30,16,0,460.0,48.0,3.8,12.0,122.0,210.33,159.67
2016,12,30,16,15,359.0,38.0,3.85,11.5,85.5,149.74,106.7
2016,12,30,16,30,258.0,28.0,3.9,11.0,49.0,97.61,55.2
2016,12,30,16,45,129.0,14.0,4.0,11.0,24.5,36.26,0.0
2016,12,30,17,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
